Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,149.369423753,30.9657161702,25.4193325588,0.0,34.4311606118,33.1021868926,143.920757316,17.2634343146,3.33212,123.325203001
 01/01  02:00:00,162.719924553,30.9657161702,38.7943331326,0.0,34.4311606118,33.1021868926,120.58994201,23.0213497085,3.33212,94.2364723017
 01/01  03:00:00,151.145243815,30.9657161702,44.7268626718,0.0,19.466279405,30.610668775,118.89864234,21.3529086385,3.33212,94.213613702
 01/01  04:00:00,154.853501196,30.9657161702,48.4464053229,0.0,19.466279405,30.610668775,117.592184346,20.04488195,3.33212,94.2151823961
 01/01  05:00:00,187.885179788,32.5790162027,71.4140296259,0.0,19.466279405,30.610668775,145.8629506,19.3732437404,3.33212,123.157586859
 01/01  06:00:00,164.623044103,31.7723661865,37.6311830295,0.0,19.466279405,30.610668775,188.221865728,18.7334370294,8.3303,161.158128699
 01/01  07:00:00,310.496094994,34.8376362483,105.329887745,0.0,42.6918050922,54.3732441037,259.645665327,25.9520181844,16.6606,217.033047143
 01/01  08:00:00,375.735535709,36.0558239661,125.698440489,0.0,49.3960418185,88.5934452969,434.89241963,39.9861676501,24.9909,369.915351979
 01/01  09:00:00,412.143551796,35.8395265173,138.843419021,0.0,57.6566862989,112.030105488,596.444471087,33.9540840331,33.3212,529.169187054
 01/01  10:00:00,359.602742107,36.3806616719,141.738026722,0.0,50.9524495726,81.1684271793,471.048816097,23.3801601683,66.8089,380.859755928
 01/01  11:00:00,315.664043495,36.4886660066,142.625004477,0.0,42.6918050922,68.9656133826,390.114208378,15.3085233709,83.4695,291.336185007
 01/01  12:00:00,312.459530037,36.5298734891,143.265442306,0.0,38.286128036,68.9656133826,322.709329047,12.7583516551,83.4695,226.481477392
 01/01  13:00:00,311.821269441,36.5816054277,143.149391486,0.0,38.286128036,68.9656133826,261.881983633,8.50483371838,83.4695,169.907649914
 01/01  14:00:00,291.85423842,36.5819444665,141.635946549,0.0,31.5818913096,56.727595265,248.727075669,10.4970926031,75.1392,163.090783066
 01/01  15:00:00,290.50498017,36.609867663,139.881721105,0.0,31.5818913096,56.727595265,246.706562471,10.5121839432,66.8089,169.385478527
 01/01  16:00:00,290.349036975,36.6357325976,139.576374576,0.0,31.5818913096,56.727595265,248.703054744,10.9642861789,75.1392,162.599568565
 01/01  17:00:00,321.691239096,36.3391743928,142.172944784,0.0,31.5818913096,61.661095265,232.22328144,10.4602840155,91.7998,129.963197425
 01/01  18:00:00,361.353984737,35.8353178232,143.862434739,0.0,31.5818913096,70.9729253606,220.825430088,15.95558592,49.9818,154.888044168
 01/01  19:00:00,426.570759233,35.8744320274,141.991002627,0.0,80.3315023541,83.7685254822,260.376465616,14.7972573208,49.9818,195.597408295
 01/01  20:00:00,429.015541839,35.8109053954,140.68208276,0.0,102.000620287,77.6748002752,292.53977366,11.6496733482,33.3212,247.568900312
 01/01  21:00:00,449.386589651,35.8056162679,140.778168986,0.0,108.704857014,91.4735406516,294.225800175,12.6487444124,33.3212,248.255855762
 01/01  22:00:00,421.106206416,35.8254886157,140.609415075,0.0,95.2963835608,89.1510273009,296.316327087,17.705696535,24.9909,253.619730552
 01/01  23:00:00,367.599563539,35.8265295129,140.212098728,0.0,80.3315023541,63.3799339444,406.452460235,21.3994120166,16.6606,368.392448218
 01/01  24:00:00,304.98072297,35.8131974031,142.053242523,0.0,42.6918050922,48.4199368926,249.442200219,26.0919931556,8.3303,215.019907064
 01/02  01:00:00,137.959257668,30.9657161702,25.4506764871,0.0,25.5240853573,30.610668775,135.659678836,9.14582661788,3.33212,123.181732218
 01/02  02:00:00,143.405734477,30.9657161702,38.295294239,0.0,19.418418834,29.3649097162,106.4761984,9.02347082148,3.33212,94.1206075783
 01/02  03:00:00,167.983570182,32.5790162027,67.2598338947,0.0,12.7620426787,28.1191506574,106.356447568,8.90338796766,3.33212,94.1209395998
 01/02  04:00:00,135.779430807,31.7723661865,36.8846016315,0.0,12.7620426787,28.1191506574,106.238978498,8.78875777517,3.33212,94.1181007224
 01/02  05:00:00,181.225919819,33.385666219,72.1201125015,0.0,12.7620426787,28.1191506574,135.20180109,8.67580642595,3.33212,123.193874664
 01/02  06:00:00,211.733582869,33.385666219,75.0055978843,0.0,25.5240853573,30.610668775,232.383106485,8.5666060873,8.3303,215.486200397
 01/02  07:00:00,321.572951886,33.8696562288,86.1040196266,0.0,51.0481707146,78.1489452969,390.117685071,3.27768132134,16.6606,370.17940375
 01/02  08:00:00,423.870727601,35.8330658922,136.882998933,0.0,64.3609230253,109.708623606,534.271319175,16.1236488569,24.9909,493.156770318
 01/02  09:00:00,375.314067496,35.8056162679,139.542722828,0.0,51.0481707146,80.7689615957,422.949445564,9.90355415319,33.3212,379.724691411
 01/02  10:00:00,348.099201087,36.3673272609,140.022958125,0.0,51.0481707146,71.0224615957,359.569396323,5.57810007549,66.8089,287.182396248
 01/02  11:00:00,300.863144574,36.4542379585,141.577017312,0.0,32.1804615127,65.7244621605,321.129285845,11.7613694875,83.4695,225.898416357
 01/02  12:00:00,302.169457243,36.5040172063,142.097415787,0.0,32.1804615127,65.7244621605,266.935129314,13.2805224628,83.4695,170.185106851
 01/02  13:00:00,299.248598482,36.5431078683,139.330866215,0.0,32.1804615127,65.7244621605,264.339225771,10.9374839572,83.4695,169.932241814
 01/02  14:00:00,289.247736098,36.5793716696,138.928425249,0.0,32.1804615127,55.9779621605,248.763006189,9.74161608554,75.1392,163.882190104
 01/02  15:00:00,291.889548466,36.6094058922,141.691581339,0.0,32.1804615127,55.9779621605,245.848732757,10.5744665047,66.8089,168.465366252
 01/02  16:00:00,292.615494565,36.6367454095,142.093143185,0.0,32.1804615127,55.9779621605,248.643729022,10.8417552551,75.1392,162.662773767
 01/02  17:00:00,321.751222044,36.359674025,141.895803507,0.0,32.1804615127,60.9114621605,228.276231953,6.47035341431,91.7998,130.006078539
 01/02  18:00:00,366.400087769,35.8707012957,140.926777112,0.0,32.1804615127,77.5397301883,250.614934643,12.5050908462,49.9818,188.128043797
 01/02  19:00:00,423.106641019,35.9143620116,138.234046833,0.0,77.122965704,86.2600435998,404.12094287,13.8420302602,49.9818,340.29711261
 01/02  20:00:00,430.440033822,35.855955723,137.992053717,0.0,102.647051061,80.1663183927,298.407151644,10.7592262014,33.3212,254.326725443
 01/02  21:00:00,455.238500765,35.8506349629,137.386057838,0.0,115.40909374,92.7192997104,298.840338918,10.2951138691,33.3212,255.224025049
 01/02  22:00:00,430.354894698,35.9009337963,136.03663601,0.0,102.647051061,94.1340635361,406.909285327,11.1453236446,24.9909,370.773061683
 01/02  23:00:00,365.323488121,35.9883750048,137.567338023,0.0,77.122965704,65.871452062,312.498495733,15.6960037436,16.6606,280.141891989
 01/02  24:00:00,299.657467556,35.9549078559,140.1193118,0.0,38.286128036,48.4199368926,184.3463516,21.7480678203,8.3303,154.267983779
 01/03  01:00:00,189.384034671,32.5790162027,73.0777849973,0.0,25.5240853573,30.610668775,126.589147132,0.043838959392,3.33212,123.213188173
 01/03  02:00:00,165.137458789,31.7723661865,58.1186181629,0.0,19.418418834,29.3649097162,97.4722719447,0.0,3.33212,94.1401519447
 01/03  03:00:00,196.691913626,33.385666219,93.9383991267,0.0,12.7620426787,28.1191506574,97.5709515483,0.0949904993107,3.33212,94.143841049
 01/03  04:00:00,168.046196387,32.5790162027,67.1012274851,0.0,12.7620426787,28.1191506574,97.5857082256,0.109614684034,3.33212,94.1439735416
 01/03  05:00:00,184.58911637,32.9823412109,75.5670176346,0.0,12.7620426787,28.1191506574,128.904368409,0.560398309015,3.33212,125.011850099
 01/03  06:00:00,222.736929151,33.385666219,84.9936230996,0.0,25.5240853573,30.610668775,225.228477807,0.163292732128,8.3303,216.734885075
 01/03  07:00:00,339.463003115,34.1923162353,102.237154373,0.0,51.0481707146,78.1489452969,390.522799513,0.190136259182,16.6606,373.672063254
 01/03  08:00:00,422.107000458,35.9784435041,132.998868177,0.0,64.3609230253,109.708623606,534.019632416,15.5209219878,24.9909,493.507810428
 01/03  09:00:00,374.164348199,35.8150756368,136.561751264,0.0,51.0481707146,80.7689615957,420.937506877,9.71883090621,33.3212,377.897475971
 01/03  10:00:00,345.406476646,36.3675265698,136.195735263,0.0,51.0481707146,71.0224615957,362.855893316,4.85476298701,66.8089,291.192230329
 01/03  11:00:00,297.91723621,36.4545731706,137.262576295,0.0,32.1804615127,65.7244621605,321.605985726,12.1448688857,83.4695,225.99161684
 01/03  12:00:00,298.849046419,36.5056433528,137.295724998,0.0,32.1804615127,65.7244621605,266.21398796,12.5036205956,83.4695,170.240867364
 01/03  13:00:00,296.792718816,36.5629137785,135.291366646,0.0,32.1804615127,65.7244621605,263.524344785,10.0563544083,83.4695,169.998490377
 01/03  14:00:00,286.7517938,36.5837502996,134.808441545,0.0,32.1804615127,55.9779621605,247.239369432,9.15254077387,75.1392,162.947628658
 01/03  15:00:00,285.577778618,36.6144655925,133.600451259,0.0,32.1804615127,55.9779621605,245.897053861,9.58366886539,66.8089,169.504484996
 01/03  16:00:00,284.523825618,36.6423768546,132.549073275,0.0,32.1804615127,55.9779621605,247.482020932,9.64712733222,75.1392,162.6956936
 01/03  17:00:00,314.288966691,36.398950098,133.309198733,0.0,32.1804615127,60.9114621605,227.150150026,5.31441768199,91.7998,130.035932344
 01/03  18:00:00,361.621913553,35.9034210435,135.014474296,0.0,32.1804615127,77.5397301883,249.932757168,11.7541180264,49.9818,188.196839141
 01/03  19:00:00,421.291576874,35.946421985,135.246694157,0.0,77.122965704,86.2600435998,404.695918409,13.3586743744,49.9818,341.355444035
 01/03  20:00:00,428.385213599,35.9089429723,135.180493442,0.0,102.647051061,80.1663183927,297.361802911,10.2641508998,33.3212,253.776452011
 01/03  21:00:00,452.218018491,35.9115887393,133.479059198,0.0,115.40909374,92.7192997104,298.565085436,9.88648283713,33.3212,255.357402599
 01/03  22:00:00,425.99297971,35.9950448813,130.721352069,0.0,102.647051061,94.1340635361,406.78653881,10.633199497,24.9909,371.162439313
 01/03  23:00:00,361.260717304,36.0675507076,132.368574885,0.0,77.122965704,65.871452062,312.764050771,15.7436318491,16.6606,280.359818922
 01/03  24:00:00,295.956470976,36.0275338952,135.472697924,0.0,38.286128036,48.4199368926,184.562800496,21.9309834268,8.3303,154.30151707
 01/04  01:00:00,207.372249224,32.9823412109,90.2783614944,0.0,25.5240853573,30.610668775,133.731231029,0.669177399038,3.33212,129.729933629
 01/04  02:00:00,183.340161301,31.7723661865,76.0271795198,0.0,19.418418834,29.3649097162,97.5698565283,0.0956129888189,3.33212,94.1421235394
 01/04  03:00:00,175.840788104,32.5790162027,74.8328343942,0.0,12.7620426787,28.1191506574,97.4944147564,0.0,3.33212,94.1622947564
 01/04  04:00:00,186.249756639,33.385666219,83.5672126328,0.0,12.7620426787,28.1191506574,96.4560226773,0.11338313028,3.33212,93.0105195471
 01/04  05:00:00,188.555173855,33.2512245496,79.7597661166,0.0,12.7620426787,28.1191506574,128.539012675,0.789014228882,3.33212,124.417878446
 01/04  06:00:00,229.669001058,33.9234328965,91.6805572084,0.0,25.5240853573,30.610668775,224.47805792,0.462620919503,8.3303,215.685137001
 01/04  07:00:00,336.990155275,34.1923162353,100.698800751,0.0,51.0481707146,78.1489452969,387.723038645,0.198212745133,16.6606,370.8642259
 01/04  08:00:00,425.824755234,35.9940847826,138.414198319,0.0,64.3609230253,109.708623606,536.300271404,16.6765725561,24.9909,494.632798848
 01/04  09:00:00,379.347129259,35.8236225398,143.809981063,0.0,51.0481707146,80.7689615957,428.431284363,10.0341608321,33.3212,385.075923531
 01/04  10:00:00,351.950627769,36.3760515046,143.994180602,0.0,51.0481707146,71.0224615957,356.281237176,4.74131554689,66.8089,284.73102163
 01/04  11:00:00,305.294339532,36.4655060361,145.197167965,0.0,32.1804615127,65.7244621605,326.979598273,11.2849335715,83.4695,232.225164701
 01/04  12:00:00,306.408656089,36.5345579583,144.854063285,0.0,32.1804615127,65.7244621605,265.254499249,11.4852808762,83.4695,170.299718372
 01/04  13:00:00,306.153934175,36.5941515461,144.668903934,0.0,32.1804615127,65.7244621605,257.84716908,11.161376385,83.4695,163.216292695
 01/04  14:00:00,297.642033087,36.5973388053,146.469442384,0.0,32.1804615127,55.9779621605,255.972204586,11.0481317376,75.1392,169.784872849
 01/04  15:00:00,294.413643447,36.6313668726,144.636785824,0.0,32.1804615127,55.9779621605,239.935343509,10.3500140064,66.8089,162.776429503
 01/04  16:00:00,293.71227778,36.6644287954,144.078737785,0.0,32.1804615127,55.9779621605,254.919912423,10.2367905615,75.1392,169.543921862
 01/04  17:00:00,323.314387994,36.4325344573,144.780259771,0.0,32.1804615127,60.9114621605,220.915326408,5.57388207371,91.7998,123.541644334
 01/04  18:00:00,368.47871801,35.9159740503,144.637689266,0.0,32.1804615127,77.5397301883,256.937983278,12.204190128,49.9818,194.75199315
 01/04  19:00:00,425.68150065,35.9536356379,142.580971471,0.0,77.122965704,86.2600435998,403.552443184,14.0160279702,49.9818,339.554615214
 01/04  20:00:00,433.247023854,35.9086525948,140.280309586,0.0,102.647051061,80.1663183927,300.954219997,11.3306869051,33.3212,256.302333092
 01/04  21:00:00,454.993762995,35.8963790816,139.055920573,0.0,115.40909374,92.7192997104,313.173581111,24.368614958,33.3212,255.483766153
 01/04  22:00:00,432.769652356,35.9632508549,140.895976617,0.0,102.647051061,94.1340635361,447.641009849,51.200044827,24.9909,371.450065022
 01/04  23:00:00,354.952892968,36.0300920087,129.719393324,0.0,77.122965704,65.871452062,369.752044662,72.5931219113,16.6606,280.498322751
 01/04  24:00:00,254.748650371,35.9745136973,97.8220027949,0.0,38.286128036,48.4199368926,258.091955559,95.410203068,8.3303,154.351452491
 01/05  01:00:00,143.696555454,30.9657161702,31.0035363744,0.0,25.5240853573,30.610668775,231.035215406,97.9450388202,3.33212,129.758056586
 01/05  02:00:00,150.19848876,30.9657161702,44.8536135303,0.0,19.418418834,29.3649097162,205.16574859,107.682676226,3.33212,94.1509523646
 01/05  03:00:00,184.361913232,33.385666219,82.4154592308,0.0,12.7620426787,28.1191506574,201.037676976,103.547733228,3.33212,94.1578237482
 01/05  04:00:00,121.098901154,30.9657161702,23.652094669,0.0,12.7620426787,28.1191506574,187.345396596,89.8602679375,3.33212,94.153008659
 01/05  05:00:00,181.68783505,33.385666219,72.8691886034,0.0,12.7620426787,28.1191506574,202.335785057,75.7318587674,3.33212,123.271806289
 01/05  06:00:00,215.078607709,33.385666219,78.3660517696,0.0,25.5240853573,30.610668775,286.919825698,62.814858363,8.3303,215.774667335
 01/05  07:00:00,319.268676584,33.7083262255,84.1429650652,0.0,51.0481707146,78.1489452969,432.983283495,45.1198754058,16.6606,371.20280809
 01/05  08:00:00,400.33127991,35.8171592046,115.263119976,0.0,64.3609230253,109.708623606,577.454348066,57.1395509466,24.9909,495.323897119
 01/05  09:00:00,333.417515991,35.8056162679,99.8312323536,0.0,51.0481707146,80.7689615957,491.025212826,72.3257672748,33.3212,385.378245552
 01/05  10:00:00,294.337908655,36.3873790186,88.3657748227,0.0,51.0481707146,71.0224615957,428.570224397,70.9500192573,66.8089,290.81130514
 01/05  11:00:00,232.238218189,36.4746805462,74.9426831303,0.0,32.1804615127,65.7244621605,373.791528466,63.4452598595,83.4695,226.876768606
 01/05  12:00:00,224.089041488,36.5245630504,66.0995734775,0.0,32.1804615127,65.7244621605,319.432977671,65.6202610143,83.4695,170.343216657
 01/05  13:00:00,220.4400208,36.5613243899,63.1392334603,0.0,32.1804615127,65.7244621605,323.704140513,70.1353835398,83.4695,170.099256973
 01/05  14:00:00,211.352225479,36.5942529535,63.737222783,0.0,32.1804615127,55.9779621605,299.374262528,61.2163585033,75.1392,163.018704025
 01/05  15:00:00,210.101542812,36.6229649325,62.4724824453,0.0,32.1804615127,55.9779621605,304.011354987,67.5890351362,66.8089,169.613419851
 01/05  16:00:00,208.251444655,36.6487218011,60.6878947765,0.0,32.1804615127,55.9779621605,316.613535824,78.6900013508,75.1392,162.784334473
 01/05  17:00:00,234.792703484,36.3485447947,58.4318997381,0.0,32.1804615127,60.9114621605,306.164417867,84.2730527495,91.7998,130.091565118
 01/05  18:00:00,286.466691999,35.8056162679,64.5159553926,0.0,32.1804615127,77.5397301883,331.032129012,92.7218529285,49.9818,188.328476083
 01/05  19:00:00,362.087057924,35.811557727,80.5322770778,0.0,77.122965704,86.2600435998,506.681176462,110.127516348,49.9818,346.571860114
 01/05  20:00:00,377.577667955,35.8056162679,88.4030292345,0.0,102.647051061,80.1663183927,406.60169545,120.825476162,33.3212,252.455019288
 01/05  21:00:00,406.51536018,35.8056162679,91.9210143811,0.0,115.40909374,92.7192997104,431.066623716,144.667885132,33.3212,253.077538584
 01/05  22:00:00,390.657475586,35.8056162679,99.1374107588,0.0,102.647051061,94.1340635361,630.114056241,232.995378565,24.9909,372.127777676
 01/05  23:00:00,320.386368832,35.8056162679,94.9266392557,0.0,77.122965704,65.871452062,500.532854833,199.86797653,16.6606,284.004278302
 01/05  24:00:00,225.712691566,35.8056162679,68.2908863638,0.0,38.286128036,48.4199368926,340.778277534,174.261301186,8.3303,158.186676349
 01/06  01:00:00,133.715745681,30.9657161702,20.9498878301,0.0,25.5240853573,30.610668775,164.261513744,37.6329121967,3.33212,123.296481547
 01/06  02:00:00,132.418256163,30.9657161702,27.0235417655,0.0,19.418418834,29.3649097162,128.191953183,30.6912504876,3.33212,94.1685826957
 01/06  03:00:00,127.157202383,30.9657161702,29.6993781379,0.0,12.7620426787,28.1191506574,123.733161429,26.2309165433,3.33212,94.1701248859
 01/06  04:00:00,128.661981009,30.9657161702,31.217856426,0.0,12.7620426787,28.1191506574,120.915316473,23.4121356153,3.33212,94.1710608579
 01/06  05:00:00,138.931122726,30.9657161702,34.2789773318,0.0,12.7620426787,28.1191506574,150.894729969,21.687770634,3.33212,125.874839335
 01/06  06:00:00,175.829233843,30.9657161702,43.5261761893,0.0,25.5240853573,30.610668775,249.159500819,20.6517401581,8.3303,220.17746066
 01/06  07:00:00,342.353794139,34.5149762418,105.185838036,0.0,51.0481707146,78.1489452969,408.197622058,20.0280721092,16.6606,371.508949949
 01/06  08:00:00,368.768630054,35.8064011648,82.2122134397,0.0,64.3609230253,109.708623606,647.284228992,126.25844223,24.9909,496.034886761
 01/06  09:00:00,312.508597012,35.8056162679,77.4533232282,0.0,51.0481707146,80.7689615957,572.990770257,155.613090212,33.3212,384.056480046
 01/06  10:00:00,273.158824056,36.1967765603,66.7332378426,0.0,51.0481707146,71.0224615957,511.135299567,158.180858177,66.8089,286.14554139
 01/06  11:00:00,206.798978531,36.2421582151,49.2577733445,0.0,32.1804615127,65.7244621605,491.999427747,175.740453856,83.4695,232.789473891
 01/06  12:00:00,202.049783786,36.2982368246,43.8627101258,0.0,32.1804615127,65.7244621605,441.840085026,187.980080308,83.4695,170.390504718
 01/06  13:00:00,197.30051372,36.3094107605,39.8725773742,0.0,32.1804615127,65.7244621605,441.283263144,191.069062595,83.4695,166.744700549
 01/06  14:00:00,184.190187441,36.2428255244,36.6669010256,0.0,32.1804615127,55.9779621605,447.255060883,205.670599262,75.1392,166.445261622
 01/06  15:00:00,184.646489289,36.2419319176,37.1612645758,0.0,32.1804615127,55.9779621605,453.303079385,216.829713313,66.8089,169.664466073
 01/06  16:00:00,184.240040833,36.2558154574,36.7671766102,0.0,32.1804615127,55.9779621605,455.665684975,217.701361031,75.1392,162.825123944
 01/06  17:00:00,212.672346982,36.0369386901,36.2063994761,0.0,32.1804615127,60.9114621605,427.183360279,205.270388195,91.7998,130.113172084
 01/06  18:00:00,255.891095523,35.8056162679,36.3548297432,0.0,32.1804615127,77.5397301883,447.520790392,209.156782791,49.9818,188.382207601
 01/06  19:00:00,328.15131151,35.8056162679,46.3440566701,0.0,77.122965704,86.2600435998,624.4700298,226.503845012,49.9818,347.984384788
 01/06  20:00:00,348.997362646,35.8056162679,60.0257843113,0.0,102.647051061,80.1663183927,510.841247043,222.521217007,33.3212,254.998830036
 01/06  21:00:00,383.741332865,35.8056162679,69.3659278466,0.0,115.40909374,92.7192997104,492.168549913,209.086917068,33.3212,249.760432845
 01/06  22:00:00,370.28078733,35.8056162679,79.3946639239,0.0,102.647051061,94.1340635361,606.312074553,204.985264603,24.9909,376.33590995
 01/06  23:00:00,297.796114494,35.8056162679,73.1454205547,0.0,77.122965704,65.871452062,511.886484302,210.196258944,16.6606,285.029625358
 01/06  24:00:00,211.783564824,35.8056162679,55.1956489773,0.0,38.286128036,48.4199368926,385.495148706,222.709221819,8.3303,154.455626887
 01/07  01:00:00,126.76793449,30.9657161702,12.1082416473,0.0,27.7269238854,30.610668775,174.919793715,48.2704611271,3.33212,123.317212588
 01/07  02:00:00,128.513434445,30.9657161702,13.8064055667,0.0,27.7269238854,30.610668775,138.238221793,40.7086648498,3.33212,94.1974369432
 01/07  03:00:00,111.976592114,30.9657161702,14.744117022,0.0,12.7620426787,28.1191506574,133.630379688,36.0977765697,3.33212,94.2004831187
 01/07  04:00:00,112.746140701,30.9657161702,15.5252035451,0.0,12.7620426787,28.1191506574,130.868184567,33.3331913369,3.33212,94.2028732298
 01/07  05:00:00,121.522828502,30.9657161702,17.7280712201,0.0,12.7620426787,28.1191506574,164.905317959,31.7571511824,3.33212,129.816046776
 01/07  06:00:00,136.420016207,30.9657161702,20.3846946532,0.0,12.7620426787,28.1191506574,193.815954255,30.9960524357,8.3303,154.48960182
 01/07  07:00:00,225.645994647,30.9657161702,28.8755940489,0.0,42.6918050922,54.3732441037,271.019128169,30.1811553461,16.6606,224.177372823
 01/07  08:00:00,350.344577998,35.8372764558,111.165965154,0.0,42.6918050922,86.1019271793,572.027025873,175.250397363,24.9909,371.78572851
 01/07  09:00:00,368.644364453,35.8056162679,96.9280429155,0.0,57.6566862989,112.030105488,767.27328268,203.398660873,33.3212,530.553421806
 01/07  10:00:00,311.029716262,35.9721464521,86.0341254637,0.0,57.6566862989,83.6599452969,655.75693672,203.740533701,66.8089,385.207503019
 01/07  11:00:00,238.234980483,36.0924434318,67.3137433993,0.0,42.6918050922,68.9656133826,589.131912669,213.784725105,83.4695,291.877687564
 01/07  12:00:00,215.06374715,36.155494518,52.3761312675,0.0,34.9340096728,67.7198543238,527.2781455,216.75285467,83.4695,227.055790829
 01/07  13:00:00,204.014125797,36.1800131241,42.142566527,0.0,34.9340096728,67.7198543238,474.862971446,218.883035326,83.4695,172.51043612
 01/07  14:00:00,191.333486284,36.2494229996,39.0570364206,0.0,34.9340096728,57.9733543238,463.152385044,218.554012532,75.1392,169.459172512
 01/07  15:00:00,189.168425506,36.3061091351,36.7926331921,0.0,34.9340096728,57.9733543238,451.36850333,215.264276876,66.8089,169.295326454
 01/07  16:00:00,188.945878306,36.3826541931,36.4456146067,0.0,34.9340096728,57.9733543238,457.419938163,212.111029631,75.1392,170.169708532
 01/07  17:00:00,214.70630788,36.1305865087,33.2329746639,0.0,34.9340096728,62.9068543238,429.207179744,207.090948144,91.7998,130.3164316
 01/07  18:00:00,248.58914927,35.8056162679,31.5666490578,0.0,34.9340096728,72.2186844194,425.256033096,213.414048147,49.9818,161.860184949
 01/07  19:00:00,332.620951268,35.8056162679,40.9490184376,0.0,87.0357390804,86.2600435998,460.355410434,214.726541437,49.9818,195.647068997
 01/07  20:00:00,339.408099146,35.8056162679,53.0326830773,0.0,102.000620287,77.6748002752,494.826414757,210.595685872,33.3212,250.909528885
 01/07  21:00:00,361.910249919,35.8056162679,64.2451008875,0.0,102.000620287,88.9820225341,496.887282892,209.154684793,33.3212,254.411398099
 01/07  22:00:00,357.513391653,35.8056162679,69.5642886965,0.0,102.000620287,91.6425454185,487.481860059,206.208782061,24.9909,256.282177999
 01/07  23:00:00,303.700278159,35.8056162679,68.9496683553,0.0,87.0357390804,65.871452062,597.899661208,210.82749503,16.6606,370.411566178
 01/07  24:00:00,218.296205265,35.8056162679,57.1514467196,0.0,42.6918050922,48.4199368926,450.035658713,225.168302591,8.3303,216.537056122
 01/08  01:00:00,135.117610698,30.9657161702,11.2158947348,0.0,34.4311606118,33.1021868926,182.843611784,49.6923333407,3.33212,129.819158443
 01/08  02:00:00,136.527120322,30.9657161702,12.5820173107,0.0,34.4311606118,33.1021868926,140.001294393,42.3504428866,3.33212,94.3187315065
 01/08  03:00:00,119.757355201,30.9657161702,13.2882684357,0.0,19.466279405,30.610668775,135.89362096,38.223949454,3.33212,94.3375515059
 01/08  04:00:00,120.390819763,30.9657161702,13.9323177626,0.0,19.466279405,30.610668775,140.00595635,36.0548232961,3.33212,100.619013054
 01/08  05:00:00,129.032480398,30.9657161702,16.0042240996,0.0,19.466279405,30.610668775,161.691501209,35.0181817084,3.33212,123.341199501
 01/08  06:00:00,143.826146643,30.9657161702,18.5563623398,0.0,19.466279405,30.610668775,204.467359246,34.6796956727,8.3303,161.457363574
 01/08  07:00:00,239.264335268,31.7723661865,41.0426521811,0.0,42.6918050922,54.3732441037,273.575115705,34.2502904722,16.6606,222.664225233
 01/08  08:00:00,292.457770861,35.8056162679,44.387680088,0.0,49.3960418185,88.5934452969,602.874122419,203.071214995,24.9909,374.812007425
 01/08  09:00:00,334.418656277,35.8056162679,63.0074408069,0.0,57.6566862989,112.030105488,805.111538918,240.470440283,33.3212,531.319898635
 01/08  10:00:00,295.249185597,35.8682202969,79.8030437051,0.0,50.9524495726,81.1684271793,687.728089415,234.640309281,66.8089,386.278880134
 01/08  11:00:00,239.622225971,35.9692326953,69.0313071936,0.0,42.6918050922,68.9656133826,614.477310749,238.503537039,83.4695,292.50427371
 01/08  12:00:00,220.710885627,36.0140067627,53.7628962159,0.0,38.286128036,68.9656133826,558.942808035,247.572166357,83.4695,227.901141678
 01/08  13:00:00,207.498719986,36.0353277455,41.3851505242,0.0,38.286128036,68.9656133826,505.602317653,252.608890857,83.4695,169.523926796
 01/08  14:00:00,181.795533509,36.0524013507,34.6120519288,0.0,31.5818913096,56.727595265,508.072572436,262.718669552,75.1392,170.214702884
 01/08  15:00:00,178.744915148,36.068459111,31.5537682971,0.0,31.5818913096,56.727595265,505.960561903,269.406792258,66.8089,169.744869644
 01/08  16:00:00,177.605422528,36.0830655537,30.4121960678,0.0,31.5818913096,56.727595265,509.926303832,271.866398615,75.1392,162.920705217
 01/08  17:00:00,206.902170283,35.9178246024,30.6028563249,0.0,31.5818913096,61.661095265,485.64093571,263.684004844,91.7998,130.157130866
 01/08  18:00:00,240.14529115,35.8056162679,27.9593633066,0.0,31.5818913096,70.9729253606,478.250759067,266.363931487,49.9818,161.90502758
 01/08  19:00:00,317.957356254,35.8056162679,35.7140034537,0.0,80.3315023541,83.7685254822,511.608520212,269.025557307,49.9818,192.601162904
 01/08  20:00:00,333.14854171,35.8056162679,46.9930568023,0.0,102.000620287,77.6748002752,542.522215894,257.000111824,33.3212,252.20090407
 01/08  21:00:00,364.230624377,35.8056162679,57.5640707278,0.0,108.704857014,91.4735406516,536.346258893,247.850434261,33.3212,255.174624632
 01/08  22:00:00,347.757486341,35.8056162679,69.2024206066,0.0,95.2963835608,89.1510273009,514.167341006,236.853398213,24.9909,252.323042793
 01/08  23:00:00,294.577079204,35.8056162679,69.1578615122,0.0,80.3315023541,63.3799339444,625.497617514,234.342085902,16.6606,374.494931612
 01/08  24:00:00,215.328809186,35.8056162679,54.2871151214,0.0,42.6918050922,48.4199368926,471.348628124,247.028250649,8.3303,215.990077475
 01/09  01:00:00,129.671570043,30.9657161702,17.1676612417,0.0,25.5240853573,30.610668775,181.826313433,55.1358520841,3.33212,123.358341349
 01/09  02:00:00,125.640344258,30.9657161702,20.4320716398,0.0,19.418418834,29.3649097162,145.584791436,48.0486602629,3.33212,94.2040111731
 01/09  03:00:00,116.200929867,30.9657161702,18.9150125384,0.0,12.7620426787,28.1191506574,141.535244007,43.9926959187,3.33212,94.2104280878
 01/09  04:00:00,115.225850392,30.9657161702,17.9573975802,0.0,12.7620426787,28.1191506574,139.362791188,41.8143888933,3.33212,94.2162822945
 01/09  05:00:00,123.272636773,30.9657161702,19.4257630486,0.0,12.7620426787,28.1191506574,173.968159809,40.7582225698,3.33212,129.877817239
 01/09  06:00:00,159.131518689,30.9657161702,27.6437434613,0.0,25.5240853573,30.610668775,264.450253003,40.0499848881,8.3303,216.069968115
 01/09  07:00:00,285.08775801,30.9657161702,55.7286896521,0.0,51.0481707146,78.1489452969,426.771189007,37.7037773948,16.6606,372.406811612
 01/09  08:00:00,382.843252427,35.8269536667,98.0084391824,0.0,64.3609230253,109.708623606,725.191688385,202.222237957,24.9909,497.978550428
 01/09  09:00:00,324.736722529,35.8056162679,90.8542228992,0.0,51.0481707146,80.7689615957,633.741686257,213.807170623,33.3212,386.613315634
 01/09  10:00:00,278.548979916,36.0538444008,72.4802538945,0.0,51.0481707146,71.0224615957,550.972318722,191.993610459,66.8089,292.169808262
 01/09  11:00:00,217.348303432,36.0792059658,60.1092502392,0.0,32.1804615127,65.7244621605,522.762444978,212.399065345,83.4695,226.893879633
 01/09  12:00:00,229.341113784,36.2965778144,71.0631091896,0.0,32.1804615127,65.7244621605,456.711817839,201.152271735,83.4695,172.090046104
 01/09  13:00:00,240.120523515,36.5150145761,82.2408984665,0.0,32.1804615127,65.7244621605,419.856329652,168.036333418,83.4695,168.350496234
 01/09  14:00:00,237.884012363,36.5649599918,90.2636410864,0.0,32.1804615127,55.9779621605,345.194198539,100.052488869,75.1392,170.002509671
 01/09  15:00:00,243.727228318,36.5972556012,96.2801478663,0.0,32.1804615127,55.9779621605,298.291028206,61.6912348911,66.8089,169.790893315
 01/09  16:00:00,244.740482388,36.6260996591,97.2269530509,0.0,32.1804615127,55.9779621605,287.91197024,49.8197976789,75.1392,162.952972561
 01/09  17:00:00,266.728624314,36.328196434,90.2562991888,0.0,32.1804615127,60.9114621605,266.931562522,44.9416730399,91.7998,130.190089482
 01/09  18:00:00,297.670169157,35.8056162679,78.4690495035,0.0,32.1804615127,77.5397301883,306.470216927,67.9437825698,49.9818,188.544634357
 01/09  19:00:00,364.349729705,35.8056162679,82.8489876528,0.0,77.122965704,86.2600435998,498.259885085,99.5307756877,49.9818,348.747309397
 01/09  20:00:00,376.043243518,35.8056162679,86.9264625961,0.0,102.647051061,80.1663183927,406.13467223,115.903198276,33.3212,256.910273954
 01/09  21:00:00,404.616111483,35.8056162679,90.1584791369,0.0,115.40909374,92.7192997104,402.873413073,113.463980122,33.3212,256.088232951
 01/09  22:00:00,390.547482274,35.8056162679,99.6093353114,0.0,102.647051061,94.1340635361,532.334149936,134.25371812,24.9909,373.089531816
 01/09  23:00:00,313.674834049,35.8056162679,89.146166239,0.0,77.122965704,65.871452062,470.461313626,170.065675062,16.6606,283.735038564
 01/09  24:00:00,223.101629516,35.8056162679,66.4632313711,0.0,38.286128036,48.4199368926,360.868561629,193.26552688,8.3303,159.272734749
 01/10  01:00:00,124.199275442,30.9657161702,11.6075606822,0.0,25.5240853573,30.610668775,186.599148219,59.8787170555,3.33212,123.388311163
 01/10  02:00:00,136.173395751,30.9657161702,30.7785717259,0.0,19.418418834,29.3649097162,142.58075825,45.0075875054,3.33212,94.2410507441
 01/10  03:00:00,128.758479376,30.9657161702,31.3003005119,0.0,12.7620426787,28.1191506574,136.080588234,35.7046925547,3.33212,97.0437756793
 01/10  04:00:00,128.687295287,30.9657161702,31.252305538,0.0,12.7620426787,28.1191506574,131.095647203,30.057833315,3.33212,97.7056938881
 01/10  05:00:00,137.693262292,30.9657161702,33.0588697111,0.0,12.7620426787,28.1191506574,153.526574188,26.8148995687,3.33212,123.37955462
 01/10  06:00:00,173.708089024,30.9657161702,41.4302125173,0.0,25.5240853573,30.610668775,249.615886014,25.0779746228,8.3303,216.207611391
 01/10  07:00:00,313.157314474,32.9823412109,79.1675507901,0.0,51.0481707146,78.1489452969,419.432293875,23.9407516717,16.6606,378.830942203
 01/10  08:00:00,367.916904699,35.810802729,81.8658530195,0.0,64.3609230253,109.708623606,679.828658124,155.415805575,24.9909,499.421952549
 01/10  09:00:00,306.995000799,35.8056162679,72.4402258417,0.0,51.0481707146,80.7689615957,612.7230583,197.571796505,33.3212,381.830061794
 01/10  10:00:00,277.569319575,35.9474296055,71.8107151352,0.0,51.0481707146,71.0224615957,563.897934758,206.426502787,66.8089,290.662531971
 01/10  11:00:00,209.022006004,36.054432403,52.042342073,0.0,32.1804615127,65.7244621605,534.820575609,217.426808603,83.4695,233.924267006
 01/10  12:00:00,207.06290814,36.12639286,49.2745504912,0.0,32.1804615127,65.7244621605,476.365877853,222.339043476,83.4695,170.557334377
 01/10  13:00:00,204.598418377,36.1808472509,47.4546738104,0.0,32.1804615127,65.7244621605,471.252532058,217.47869634,83.4695,170.304335718
 01/10  14:00:00,198.160150175,36.3080047865,50.4893098191,0.0,32.1804615127,55.9779621605,456.066848911,211.96618408,75.1392,168.961464831
 01/10  15:00:00,194.451711868,36.3512298954,46.7074045939,0.0,32.1804615127,55.9779621605,436.996024458,206.095163917,66.8089,164.091960542
 01/10  16:00:00,192.801469272,36.3312204643,45.1447691695,0.0,32.1804615127,55.9779621605,453.079003346,208.122018866,75.1392,169.817784481
 01/10  17:00:00,220.531322908,36.1054334832,43.8829330724,0.0,32.1804615127,60.9114621605,412.326608205,194.903392734,91.7998,125.623415471
 01/10  18:00:00,260.012794426,35.8056162679,40.4214195004,0.0,32.1804615127,77.5397301883,444.138224512,200.608445651,49.9818,193.547978861
 01/10  19:00:00,330.683482685,35.8056162679,48.8681665262,0.0,77.122965704,86.2600435998,623.279905469,224.722024245,49.9818,348.576081225
 01/10  20:00:00,345.827250784,35.8056162679,56.9317233733,0.0,102.647051061,80.1663183927,519.63084616,228.949019967,33.3212,257.360626193
 01/10  21:00:00,363.883601856,35.8056162679,49.7664845462,0.0,115.40909374,92.7192997104,520.157298286,235.630561657,33.3212,251.205536629
 01/10  22:00:00,337.085929475,35.8056162679,46.5970462343,0.0,102.647051061,94.1340635361,659.110882543,254.914900403,24.9909,379.20508214
 01/10  23:00:00,267.482843669,35.8056162679,43.2211856316,0.0,77.122965704,65.871452062,569.330987401,271.267649076,16.6606,281.402738325
 01/10  24:00:00,186.807199961,35.8056162679,30.5584889734,0.0,38.286128036,48.4199368926,460.013344093,290.375638695,8.3303,161.307405398
 01/11  01:00:00,137.261034078,30.9657161702,24.8427868907,0.0,25.5240853573,30.610668775,186.886173838,60.1473021606,3.33212,123.406751678
 01/11  02:00:00,125.581812492,30.9657161702,20.4823299881,0.0,19.418418834,29.3649097162,150.016410499,52.4556229947,3.33212,94.2286675041
 01/11  03:00:00,115.507030023,30.9657161702,18.3086508673,0.0,12.7620426787,28.1191506574,145.811021745,48.2410883335,3.33212,94.2378134119
 01/11  04:00:00,114.213007511,30.9657161702,17.023754209,0.0,12.7620426787,28.1191506574,143.756230566,46.177528914,3.33212,94.2465816524
 01/11  05:00:00,121.828784948,30.9657161702,18.064271039,0.0,12.7620426787,28.1191506574,178.653274813,45.4137253398,3.33212,129.907429473
 01/11  06:00:00,157.003658093,30.9657161702,25.6254632093,0.0,25.5240853573,30.610668775,269.644903672,45.0658834696,8.3303,216.248720202
 01/11  07:00:00,281.239231528,30.9657161702,52.0670161451,0.0,51.0481707146,78.1489452969,435.44401973,42.9097869361,16.6606,375.873632794
 01/11  08:00:00,360.866197304,35.8148686292,76.4976462583,0.0,64.3609230253,109.708623606,779.733285679,254.544212133,24.9909,500.198173546
 01/11  09:00:00,283.734079627,35.8056162679,50.4428290765,0.0,51.0481707146,80.7689615957,725.338001676,308.679507776,33.3212,383.3372939
 01/11  10:00:00,244.723920824,35.8056162679,39.664442998,0.0,51.0481707146,71.0224615957,668.320323453,309.081041413,66.8089,292.43038204
 01/11  11:00:00,184.610813673,35.8110773099,28.321531256,0.0,32.1804615127,65.7244621605,632.013971364,314.539863127,83.4695,234.004608237
 01/11  12:00:00,179.557752251,35.8343702375,22.5878324464,0.0,32.1804615127,65.7244621605,569.729086763,315.662241868,83.4695,170.597344894
 01/11  13:00:00,180.82850499,35.8832689607,24.2190334776,0.387672523881,32.1804615127,65.7244621605,565.384101332,311.572548348,83.4695,170.342052985
 01/11  14:00:00,177.95528235,35.9217420963,30.7287913469,0.680298495486,32.1804615127,55.9779621605,554.33993497,309.094359578,75.1392,170.106375392
 01/11  15:00:00,175.11279858,35.9374404441,27.8496533831,0.707209058399,32.1804615127,55.9779621605,541.444505113,311.610832924,66.8089,163.024772189
 01/11  16:00:00,173.686497679,35.9410921981,26.8399213326,0.305609067084,32.1804615127,55.9779621605,555.501899254,310.513606504,75.1392,169.84909275
 01/11  17:00:00,197.088761629,35.8325301606,20.913528772,0.529181766372,32.1804615127,60.9114621605,517.67752906,295.63483384,91.7998,130.24289522
 01/11  18:00:00,248.894104055,35.8156155069,29.4912600035,0.266002801735,32.1804615127,77.5397301883,550.803430194,312.148575374,49.9818,188.67305482
 01/11  19:00:00,328.303581791,35.8145044804,46.4855363487,0.27559018934,77.122965704,86.2600435998,726.275052479,327.117421673,49.9818,349.175830806
 01/11  20:00:00,335.858339113,35.8122824272,46.4912711242,0.234136326194,102.647051061,80.1663183927,613.037507845,322.58577245,33.3212,257.130535395
 01/11  21:00:00,367.644342152,35.8189485866,52.6918999392,0.466246730386,115.40909374,92.7192997104,612.027220601,322.394879563,33.3212,256.311141038
 01/11  22:00:00,357.257297092,35.8233926929,65.7303822184,0.571519685888,102.647051061,94.1340635361,727.476085066,328.882008881,24.9909,373.603176185
 01/11  23:00:00,273.459132453,35.8233926929,48.6307172025,0.36698083845,77.122965704,65.871452062,646.23447121,343.95205661,16.6606,285.6218146
 01/11  24:00:00,183.894536392,35.8100603741,27.4136597856,0.0350460232315,38.286128036,48.4199368926,527.964213924,361.676395142,8.3303,157.957518782
 01/12  01:00:00,131.352693327,30.9923808077,18.6915186194,0.243749026081,25.5240853573,30.610668775,200.455857335,72.867188179,3.33212,124.256549156
 01/12  02:00:00,118.077946989,30.9923808077,12.7814028176,0.200548364233,19.418418834,29.3649097162,168.515664945,65.4491759412,3.33212,99.7343690038
 01/12  03:00:00,106.933259263,30.9923808077,9.49134518038,0.253607975061,12.7620426787,28.1191506574,158.904493426,61.3266603828,3.33212,94.2457130436
 01/12  04:00:00,104.927070384,30.9923808077,7.4445942074,0.305722750918,12.7620426787,28.1191506574,156.725125084,59.1371439887,3.33212,94.2558610953
 01/12  05:00:00,112.521075152,30.9923808077,8.41720629107,0.352582354777,12.7620426787,28.1191506574,184.809604136,58.0476845066,3.33212,123.429799629
 01/12  06:00:00,148.454907327,30.9923808077,16.7692508823,0.320857229815,25.5240853573,30.610668775,288.814385579,57.1406624127,8.3303,223.343423166
 01/12  07:00:00,275.036058724,30.9923808077,45.6675239421,0.184036950671,51.0481707146,78.1489452969,444.005768548,53.8656780101,16.6606,373.479490538
 01/12  08:00:00,352.600811611,35.8176858406,68.1775244285,0.0,64.3609230253,109.708623606,841.110172724,316.40734888,24.9909,499.711923844
 01/12  09:00:00,276.408402254,35.8145044804,42.9913244472,0.0,51.0481707146,80.7689615957,793.803980745,373.013640286,33.3212,387.469140458
 01/12  10:00:00,235.928609261,35.8100603741,30.7527786779,0.0,51.0481707146,71.0224615957,720.758516235,361.371468461,66.8089,292.578147774
 01/12  11:00:00,175.106519209,35.8145044804,18.673536242,0.0,32.1804615127,65.7244621605,676.937267591,365.135253123,83.4695,228.332514468
 01/12  12:00:00,170.075835933,35.8100603741,12.9871332603,0.0,32.1804615127,65.7244621605,621.444220241,362.80260413,83.4695,175.17211611
 01/12  13:00:00,169.169018961,35.8199568816,12.8932684644,0.0,32.1804615127,65.7244621605,606.773915168,355.072136543,83.4695,168.232278625
 01/12  14:00:00,160.157906763,35.8219721606,13.6300373303,0.0,32.1804615127,55.9779621605,593.11579586,351.696760978,75.1392,166.279834883
 01/12  15:00:00,159.652984773,35.842042955,13.1065147533,0.0,32.1804615127,55.9779621605,590.818329548,354.133683733,66.8089,169.875745815
 01/12  16:00:00,159.020956083,35.856155287,12.4850191763,0.0,32.1804615127,55.9779621605,596.805533605,351.762768925,75.1392,169.90356468
 01/12  17:00:00,187.80490209,35.8073939104,12.0803993887,0.0,32.1804615127,60.9114621605,552.950718215,337.403415993,91.7998,123.747502222
 01/12  18:00:00,242.182443737,35.8211706398,22.9153672632,0.0,32.1804615127,77.5397301883,605.525140628,359.833678865,49.9818,195.709661762
 01/12  19:00:00,323.063467937,35.8145044804,41.3829803485,0.0,77.122965704,86.2600435998,773.269056249,374.569702993,49.9818,348.717553257
 01/12  20:00:00,330.709684513,35.8189485866,41.4500225211,0.0,102.647051061,80.1663183927,655.622715079,364.472636654,33.3212,257.828878425
 01/12  21:00:00,363.506992143,35.8145044804,48.9341060302,0.0,115.40909374,92.7192997104,643.316097216,355.246495824,33.3212,254.748401392
 01/12  22:00:00,354.018792412,35.8145044804,63.020904516,0.0,102.647051061,94.1340635361,752.497299675,351.724764297,24.9909,375.781635378
 01/12  23:00:00,269.430705259,35.8056162679,44.9667127061,0.0,77.122965704,65.871452062,658.700410548,359.415308791,16.6606,282.624501756
 01/12  24:00:00,178.676857737,35.8145044804,22.2195446801,0.0,38.286128036,48.4199368926,543.617965807,374.617172775,8.3303,160.670493032
 01/13  01:00:00,126.536552209,30.9923808077,13.073380785,1.05894510408,25.5240853573,30.610668775,203.387795239,76.604886058,3.33212,123.450789181
 01/13  02:00:00,112.655135438,30.9923808077,6.61751609335,0.956657117566,19.418418834,29.3649097162,172.994921564,69.1137031055,3.33212,100.549098459
 01/13  03:00:00,101.380194288,30.9923808077,3.25004427236,0.95937227552,12.7620426787,28.1191506574,162.588369068,64.9986181974,3.33212,94.2576308703
 01/13  04:00:00,99.5199090397,30.9923808077,1.38941651529,0.970917351862,12.7620426787,28.1191506574,160.412579675,62.8113420277,3.33212,94.2691176476
 01/13  05:00:00,107.70942882,30.9923808077,2.36237022692,0.9789429493,12.7620426787,28.1191506574,188.480214566,61.6936800594,3.33212,123.454414507
 01/13  06:00:00,143.918385667,30.9923808077,11.0123878408,0.903114087515,25.5240853573,30.610668775,292.704055215,60.7580782019,8.3303,223.615677013
 01/13  07:00:00,271.241331985,30.9923808077,40.6345146876,0.698287189871,51.0481707146,78.1489452969,447.274539323,57.1779051909,16.6606,373.436034132
 01/13  08:00:00,349.861607717,35.8126353424,64.4656355416,0.0,64.3609230253,109.708623606,847.72923718,322.492138182,24.9909,500.246198997
 01/13  09:00:00,273.900387717,35.8100603741,39.7288471979,0.0,51.0481707146,80.7689615957,793.544970658,372.508720276,33.3212,387.715050382
 01/13  10:00:00,232.893431149,35.8122824272,27.7214264617,0.0,51.0481707146,71.0224615957,721.046157988,361.541125767,66.8089,292.696132221
 01/13  11:00:00,172.440490699,35.8100603741,16.0733658841,0.0,32.1804615127,65.7244621605,672.901179912,355.259499228,83.4695,234.172180684
 01/13  12:00:00,168.570599843,35.8100603741,11.5636830935,0.0,32.1804615127,65.7244621605,605.348125816,351.214707967,83.4695,170.663917849
 01/13  13:00:00,167.362500284,35.8100603741,11.129225858,0.0,32.1804615127,65.7244621605,605.328669815,351.445065534,83.4695,170.414104281
 01/13  14:00:00,158.531113898,35.8444758435,12.0165721706,0.0,32.1804615127,55.9779621605,591.127800613,347.946939685,75.1392,168.041660927
 01/13  15:00:00,158.53871424,35.8800204283,12.0135770402,0.0,32.1804615127,55.9779621605,576.133494948,344.103170147,66.8089,165.221424801
 01/13  16:00:00,159.261406874,35.9028337643,12.7613936662,0.0,32.1804615127,55.9779621605,580.145131218,335.086332632,75.1392,169.919598586
 01/13  17:00:00,187.96734998,35.8144074139,12.3144053131,0.0,32.1804615127,60.9114621605,541.41335239,319.327686566,91.7998,130.285865824
 01/13  18:00:00,242.795004111,35.8115417429,23.6382482685,0.0,32.1804615127,77.5397301883,575.906804028,337.152018065,49.9818,188.772985964
 01/13  19:00:00,324.346635213,35.8145044804,42.8013077287,0.0,77.122965704,86.2600435998,743.470009493,343.883106689,49.9818,349.605102804
 01/13  20:00:00,331.795983988,35.8100603741,43.1077148007,0.0,102.647051061,80.1663183927,624.479317526,333.825216709,33.3212,257.332900818
 01/13  21:00:00,364.419974506,35.8189485866,50.378885094,0.0,115.40909374,92.7192997104,614.560912879,324.721738403,33.3212,256.517974476
 01/13  22:00:00,355.106939818,35.8189485866,64.5651866536,0.0,102.647051061,94.1340635361,719.601769392,317.416116219,24.9909,377.194753172
 01/13  23:00:00,271.313162646,35.8100603741,47.0063656247,0.0,77.122965704,65.871452062,625.104647092,321.479516219,16.6606,286.964530873
 01/13  24:00:00,181.147792479,35.8100603741,24.8637674975,0.0,38.286128036,48.4199368926,496.21680111,333.205456003,8.3303,154.681045107
 01/14  01:00:00,132.085886111,30.9923808077,16.7837698879,0.681752094428,27.7269238854,30.610668775,205.429338311,72.1273622459,3.33212,129.969856065
 01/14  02:00:00,127.403003167,30.9923808077,12.2540504182,0.48039248954,27.7269238854,30.610668775,161.47638791,63.8595524366,3.33212,94.2847154737
 01/14  03:00:00,106.531486677,30.9923808077,8.90291420433,0.43813615199,12.7620426787,28.1191506574,156.816408259,59.2212941633,3.33212,94.2629940954
 01/14  04:00:00,104.945947091,30.9923808077,7.36554267872,0.39995091196,12.7620426787,28.1191506574,154.082565389,56.4754717325,3.33212,94.2749736568
 01/14  05:00:00,113.326485854,30.9923808077,9.22128060228,0.348129381652,12.7620426787,28.1191506574,188.029039903,54.7282550782,3.33212,129.968664824
 01/14  06:00:00,127.984885007,30.9923808077,11.6983378586,0.286486901066,12.7620426787,28.1191506574,216.620054282,53.5845155,8.3303,154.705238782
 01/14  07:00:00,219.183921268,30.9879367014,22.3092771875,0.0930675569541,42.6918050922,54.3732441037,293.175152064,51.7885744045,16.6606,224.72597766
 01/14  08:00:00,290.164279719,35.8209343757,51.4411531972,0.0,42.6918050922,86.1019271793,669.766408714,266.014153804,24.9909,378.76135491
 01/14  09:00:00,341.907240287,35.8100603741,70.6089231602,0.0,57.6566862989,112.030105488,869.151719897,296.725196074,33.3212,539.105323823
 01/14  10:00:00,296.091690941,35.8324961828,71.6610124925,0.0,57.6566862989,83.6599452969,735.627595199,286.39999034,66.8089,382.418704859
 01/14  11:00:00,256.419793705,35.9079742506,86.0408776534,0.0,42.6918050922,68.9656133826,662.666333522,285.295167711,83.4695,293.901665812
 01/14  12:00:00,231.209654205,35.9476016396,69.0793911396,0.0,34.9340096728,67.7198543238,599.675217297,284.831888821,83.4695,231.373828476
 01/14  13:00:00,213.084389836,35.9966466094,51.7261135397,0.0,34.9340096728,67.7198543238,544.004819099,282.730178207,83.4695,177.805140892
 01/14  14:00:00,193.564132228,36.041609474,41.8349050513,0.0,34.9340096728,57.9733543238,525.23849514,279.408204098,75.1392,170.691091042
 01/14  15:00:00,185.32201309,36.082662737,33.5020048512,0.0238868986854,34.9340096728,57.9733543238,514.322644242,277.069425097,66.8089,170.444319145
 01/14  16:00:00,178.342476547,36.0868086289,26.511246192,0.0629954093349,34.9340096728,57.9733543238,525.098405777,279.515488124,75.1392,170.443717653
 01/14  17:00:00,200.944493174,35.8789437952,20.1261100233,0.0770549157916,34.9340096728,62.9068543238,505.829484626,283.52939485,91.7998,130.500289776
 01/14  18:00:00,233.231278986,35.8251703354,16.4318680041,0.14344546997,34.9340096728,72.2186844194,505.297557568,293.200975213,49.9818,162.114782355
 01/14  19:00:00,316.18566671,35.8189485866,24.617352839,0.225181043822,87.0357390804,86.2600435998,534.172778474,287.474606674,49.9818,196.716371801
 01/14  20:00:00,322.035545074,35.8167265335,35.7236586093,0.270225045562,102.000620287,77.6748002752,571.012049087,280.679775904,33.3212,257.011073183
 01/14  21:00:00,344.078733335,35.8145044804,46.5871168784,0.168231939817,102.000620287,88.9820225341,567.700953755,277.778564932,33.3212,256.601188823
 01/14  22:00:00,341.034199173,35.8278367991,52.9051748718,0.514283181511,102.000620287,91.6425454185,555.220374808,273.210373042,24.9909,257.019101765
 01/14  23:00:00,291.638514748,35.8233926929,56.799121501,0.39189987507,87.0357390804,65.871452062,666.249410256,277.365658943,16.6606,372.223151313
 01/14  24:00:00,208.641067522,35.8189485866,47.6247204882,0.122741780595,42.6918050922,48.4199368926,521.630850587,289.245730646,8.3303,224.054819941
 01/15  01:00:00,137.245201052,30.9657161702,13.3734892759,0.0,34.4311606118,33.1021868926,191.189527885,64.196386487,3.33212,123.661021398
