Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  02:00:00,135.574611894,30.9657161702,11.6630358918,0.0,34.4311606118,33.1021868926,160.025451534,55.9842193411,3.33212,100.709112193
 01/15  03:00:00,117.023142969,30.9657161702,10.5877550389,0.0,19.466279405,30.610668775,148.979317859,51.228185077,3.33212,94.4190127816
 01/15  04:00:00,116.667427229,30.9657161702,10.240645502,0.0,19.466279405,30.610668775,146.120378199,48.3826692793,3.33212,94.4055889195
 01/15  05:00:00,124.870790774,30.9657161702,11.8706681856,0.0,19.466279405,30.610668775,179.899833475,46.5751901341,3.33212,129.992523341
 01/15  06:00:00,139.387956408,30.9657161702,14.1422453868,0.0,19.466279405,30.610668775,215.393245699,45.3750007766,8.3303,161.687944923
 01/15  07:00:00,219.358776099,30.9657161702,22.5758827001,0.0,42.6918050922,54.3732441037,285.603405807,43.4789942482,16.6606,225.463811559
 01/15  08:00:00,347.646973845,35.8290678986,99.2807917606,0.0,49.3960418185,88.5934452969,604.572011108,205.676470415,24.9909,373.904640694
 01/15  09:00:00,367.52468414,35.8056162679,95.8200910355,0.0,57.6566862989,112.030105488,792.883230258,221.818316506,33.3212,537.743713752
 01/15  10:00:00,315.984541785,36.0943877956,99.8430994219,0.0,50.9524495726,81.1684271793,648.018771933,194.474882031,66.8089,386.734989903
 01/15  11:00:00,252.672932433,36.3716455496,81.0858544523,0.0,42.6918050922,68.9656133826,550.914297063,171.110824141,83.4695,296.333972921
 01/15  12:00:00,246.654344369,36.4762324742,79.3771055055,0.0,38.286128036,68.9656133826,396.282681077,80.4558806384,83.4695,232.357300439
 01/15  13:00:00,252.20580864,36.5171650777,85.7593472061,0.0,38.286128036,68.9656133826,306.471642564,52.5102261502,83.4695,170.491916414
 01/15  14:00:00,240.818531432,36.5531498731,93.2017371347,0.0,31.5818913096,56.727595265,286.04372219,40.4278612102,75.1392,170.47666098
 01/15  15:00:00,247.258291321,36.5863483294,99.5338627457,0.0,31.5818913096,56.727595265,265.381600543,28.603810852,66.8089,169.968889691
 01/15  16:00:00,256.591108564,36.6147939019,108.793443453,0.0,31.5818913096,56.727595265,268.379660458,23.2507154092,75.1392,169.989745049
 01/15  17:00:00,286.962391459,36.3168635422,110.2040832,0.0,31.5818913096,61.661095265,241.956512701,19.826019389,91.7998,130.330693312
 01/15  18:00:00,301.50740639,35.8056162679,89.4024517228,0.0,31.5818913096,70.9729253606,246.831492598,34.7171003997,49.9818,162.132592198
 01/15  19:00:00,356.703399578,35.8056162679,74.688067684,0.0,80.3315023541,83.7685254822,325.879042919,80.9435182237,49.9818,194.953724695
 01/15  20:00:00,367.163888093,35.8056162679,81.2811131013,0.0,102.000620287,77.6748002752,407.097107828,118.811175121,33.3212,254.964732706
 01/15  21:00:00,395.290006022,35.8056162679,88.8034792167,0.0,108.704857014,91.4735406516,446.932890923,161.943548251,33.3212,251.668142672
 01/15  22:00:00,368.525503814,35.8056162679,89.9599061545,0.0,95.2963835608,89.1510273009,488.976058655,207.304235982,24.9909,256.680922673
 01/15  23:00:00,311.52697504,35.8056162679,85.7147218795,0.0,80.3315023541,63.3799339444,622.520993636,230.233234984,16.6606,375.627158652
 01/15  24:00:00,230.888599625,35.8056162679,69.316070438,0.0,42.6918050922,48.4199368926,430.783877627,201.597402269,8.3303,220.856175358
 01/16  01:00:00,136.974843197,30.9657161702,12.9851165562,0.0,34.4311606118,33.1021868926,168.630850971,41.6239563605,3.33212,123.67477461
 01/16  02:00:00,140.815715433,30.9657161702,16.8001229561,0.0,34.4311606118,33.1021868926,138.509484285,34.459710079,3.33212,100.717654206
 01/16  03:00:00,125.04670345,30.9657161702,18.5179336785,0.0,19.466279405,30.610668775,128.283906625,30.5312264526,3.33212,94.4205601723
 01/16  04:00:00,126.087374641,30.9657161702,19.5755262744,0.0,19.466279405,30.610668775,131.928983448,28.7708886323,3.33212,99.8259748161
 01/16  05:00:00,134.956274298,30.9657161702,21.8866084002,0.0,19.466279405,30.610668775,156.127851827,28.3713696176,3.33212,124.424362209
 01/16  06:00:00,149.709011305,30.9657161702,24.4016641675,0.0,19.466279405,30.610668775,198.97712997,28.8979802152,8.3303,161.748849755
 01/16  07:00:00,269.029685827,32.9823412109,69.0904430225,0.0,42.6918050922,54.3732441037,271.997252503,29.8092885148,16.6606,225.527363988
 01/16  08:00:00,299.129374857,35.8296095147,50.9640572274,0.0,49.3960418185,88.5934452969,585.442084863,184.085534374,24.9909,376.365650489
 01/16  09:00:00,358.962656204,35.8056162679,87.2909201133,0.0,57.6566862989,112.030105488,779.750894104,206.212804073,33.3212,540.216890031
 01/16  10:00:00,327.914395352,36.0058688436,111.958195066,0.0,50.9524495726,81.1684271793,641.602195209,188.683996042,66.8089,386.109299167
 01/16  11:00:00,277.618158972,36.1667740834,106.365985875,0.0,42.6918050922,68.9656133826,565.638621878,183.401409581,83.4695,298.767712297
 01/16  12:00:00,264.127874369,36.1925524125,96.5700846429,0.0,38.286128036,68.9656133826,502.106804844,187.722686685,83.4695,230.914618159
 01/16  13:00:00,262.801033349,36.2360469589,96.031645103,0.0,38.286128036,68.9656133826,447.30519196,191.704937702,83.4695,172.130754258
 01/16  14:00:00,231.148064706,36.3516631199,83.1677938842,0.0,31.5818913096,56.727595265,441.678502788,194.737301178,75.1392,171.802001609
 01/16  15:00:00,213.923438532,36.3575402447,65.9869419115,0.0,31.5818913096,56.727595265,432.474062267,201.317080202,66.8089,164.348082065
 01/16  16:00:00,204.198557282,36.285088273,56.4775599439,0.0,31.5818913096,56.727595265,459.296596101,214.151215548,75.1392,170.006180553
 01/16  17:00:00,224.533405881,36.003819857,47.9934603849,0.0,31.5818913096,61.661095265,444.744113654,222.615386042,91.7998,130.328927612
 01/16  18:00:00,247.734191783,35.8056162679,35.5783195388,0.0,31.5818913096,70.9729253606,457.369536138,245.197830776,49.9818,162.189905362
 01/16  19:00:00,315.798575557,35.8056162679,33.7155419293,0.0,80.3315023541,83.7685254822,516.939071047,270.454816035,49.9818,196.502455012
 01/16  20:00:00,322.11669294,35.8056162679,36.1992734295,0.0,102.000620287,77.6748002752,567.932647203,277.84384039,33.3212,256.767606813
 01/16  21:00:00,357.21453255,35.8056162679,50.7762362508,0.0,108.704857014,91.4735406516,567.077361954,280.535198743,33.3212,253.220963211
 01/16  22:00:00,337.744940531,35.8056162679,59.48246452,0.0,95.2963835608,89.1510273009,558.591894564,277.787150643,24.9909,255.813843921
 01/16  23:00:00,287.929021536,35.8056162679,62.8318452445,0.0,80.3315023541,63.3799339444,680.04208145,286.440970307,16.6606,376.940511143
 01/16  24:00:00,206.438403864,35.8056162679,45.6639233956,0.0,42.6918050922,48.4199368926,528.119642109,303.567890838,8.3303,216.221451271
 01/17  01:00:00,146.143949346,30.9657161702,33.7158535426,0.0,25.5240853573,30.610668775,194.556598414,61.1852820494,3.33212,130.039196365
 01/17  02:00:00,131.959986142,30.9657161702,26.8536149692,0.0,19.418418834,29.3649097162,150.627919205,52.9908327645,3.33212,94.3049664406
 01/17  03:00:00,120.828383081,30.9657161702,23.6222357048,0.0,12.7620426787,28.1191506574,146.263386357,48.6197487357,3.33212,94.3115176208
 01/17  04:00:00,118.840448147,30.9657161702,21.6432191872,0.0,12.7620426787,28.1191506574,144.229380371,46.602109144,3.33212,94.2951512268
 01/17  05:00:00,127.035773326,30.9657161702,22.630013621,0.0,12.7620426787,28.1191506574,179.329823221,45.9687456172,3.33212,130.028957604
 01/17  06:00:00,162.848001517,30.9657161702,30.8046418408,0.0,25.5240853573,30.610668775,270.765904326,45.7954957404,8.3303,216.640108586
 01/17  07:00:00,287.462266417,30.9657161702,57.547329773,0.0,51.0481707146,78.1489452969,444.020902796,44.1322603999,16.6606,383.228042397
 01/17  08:00:00,367.963109807,35.8103590388,82.5193651577,0.0,64.3609230253,109.708623606,810.682087853,283.572844476,24.9909,502.118343376
 01/17  09:00:00,290.30409145,35.8056162679,56.1405176729,0.0,51.0481707146,80.7689615957,759.184696115,337.212352648,33.3212,388.651143467
 01/17  10:00:00,253.117567821,35.8062085154,48.0519631947,0.0,51.0481707146,71.0224615957,668.995528958,309.038716712,66.8089,293.147912245
 01/17  11:00:00,213.278607159,35.8575598958,56.939373326,0.0,32.1804615127,65.7244621605,603.094123028,292.010280119,83.4695,227.614342909
 01/17  12:00:00,249.290856456,35.9463793089,92.026221944,0.0,32.1804615127,65.7244621605,537.432090087,276.804024881,83.4695,177.158565206
 01/17  13:00:00,244.023783104,36.019613939,87.3428636123,0.0,32.1804615127,65.7244621605,516.617483072,262.613535655,83.4695,170.534447417
 01/17  14:00:00,219.62344186,36.0992158755,72.4704644918,0.0,32.1804615127,55.9779621605,496.737290109,251.453514747,75.1392,170.144575362
 01/17  15:00:00,202.487541884,36.1448095535,55.2486693005,0.0,32.1804615127,55.9779621605,476.556704064,246.378657337,66.8089,163.369146727
 01/17  16:00:00,194.822779475,36.2051060802,47.4856332192,0.0,32.1804615127,55.9779621605,485.656463972,240.486001388,75.1392,170.031262584
 01/17  17:00:00,218.965968144,36.0287783468,42.5303977989,0.0,32.1804615127,60.9114621605,439.865770647,217.713233953,91.7998,130.352736694
 01/17  18:00:00,261.320140441,35.8056162679,41.7442207541,0.0,32.1804615127,77.5397301883,458.78895917,214.313107072,49.9818,194.494052097
 01/17  19:00:00,334.080112225,35.8056162679,52.1780268678,0.0,77.122965704,86.2600435998,620.761499288,223.185462442,49.9818,347.594236846
 01/17  20:00:00,348.471427469,35.8056162679,59.4750731276,0.0,102.647051061,80.1663183927,517.178046226,222.194876335,33.3212,261.661969891
 01/17  21:00:00,380.35399389,35.8056162679,66.0140193937,0.0,115.40909374,92.7192997104,506.375439117,216.191298347,33.3212,256.86294077
 01/17  22:00:00,361.967174423,35.8056162679,71.1860725484,0.0,102.647051061,94.1340635361,617.359165507,217.356715447,24.9909,375.011550059
 01/17  23:00:00,286.394678907,35.8056162679,61.9226988923,0.0,77.122965704,65.871452062,539.419647354,232.675973584,16.6606,290.08307377
 01/17  24:00:00,201.857608079,35.8056162679,45.4584674194,0.0,38.286128036,48.4199368926,416.825840005,253.708980043,8.3303,154.786559962
 01/18  01:00:00,127.032370376,30.9657161702,14.5922348677,0.0,25.5240853573,30.610668775,190.59210999,57.2178332021,3.33212,130.042156788
 01/18  02:00:00,119.107352768,30.9657161702,13.9872430261,0.0,19.418418834,29.3649097162,148.307740691,50.6747066542,3.33212,94.3009140363
 01/18  03:00:00,110.973610135,30.9657161702,13.7542701717,0.0,12.7620426787,28.1191506574,144.905423854,47.2577578624,3.33212,94.3155459918
 01/18  04:00:00,110.927217754,30.9657161702,13.716914173,0.0,12.7620426787,28.1191506574,149.656331855,45.716412651,3.33212,100.607799204
 01/18  05:00:00,119.067419223,30.9657161702,15.2817695085,0.0,12.7620426787,28.1191506574,172.10307437,45.2361461856,3.33212,123.534808184
 01/18  06:00:00,153.457282048,30.9657161702,22.0575163737,0.0,25.5240853573,30.610668775,277.314018726,45.0469276754,8.3303,223.936791051
 01/18  07:00:00,273.985793595,30.9657161702,44.800554409,0.0,51.0481707146,78.1489452969,434.600269668,43.4394260439,16.6606,374.500243624
 01/18  08:00:00,355.138293769,35.8147246828,70.7792331007,0.0,64.3609230253,109.708623606,779.318964386,251.765025085,24.9909,502.563039301
 01/18  09:00:00,288.27894951,35.8056162679,55.0744721459,0.0,51.0481707146,80.7689615957,701.310000226,279.168001222,33.3212,388.820799004
 01/18  10:00:00,324.696718869,35.9108402381,119.319374218,0.0,51.0481707146,71.0224615957,610.765532924,249.721151413,66.8089,294.235481511
 01/18  11:00:00,267.388166734,36.1732228461,110.10019011,0.0,32.1804615127,65.7244621605,539.218337871,222.198228112,83.4695,233.550609759
 01/18  12:00:00,240.143294646,36.462971374,81.8558325832,0.0,32.1804615127,65.7244621605,414.983584359,160.688370861,83.4695,170.825713498
 01/18  13:00:00,226.170966545,36.532240447,69.0966760643,0.0,32.1804615127,65.7244621605,348.395687275,94.3585314426,83.4695,170.567655832
 01/18  14:00:00,226.164047954,36.566602109,78.8157442968,0.0,32.1804615127,55.9779621605,304.650295299,59.2031224249,75.1392,170.307972874
 01/18  15:00:00,227.337697916,36.5979642237,79.9147216132,0.0,32.1804615127,55.9779621605,284.681353036,47.8102770063,66.8089,170.06217603
 01/18  16:00:00,224.07650221,36.6251855557,76.6479933903,0.0,32.1804615127,55.9779621605,297.151074931,51.9371206396,75.1392,170.074754291
 01/18  17:00:00,251.365722245,36.3258415024,74.9504898868,0.0,32.1804615127,60.9114621605,263.902721953,41.72144425,91.7998,130.381477703
 01/18  18:00:00,285.32863,35.8056162679,68.9531108421,0.0,32.1804615127,77.5397301883,309.077156724,70.11048805,49.9818,188.984868674
 01/18  19:00:00,358.723954818,35.8056162679,77.2589779252,0.0,77.122965704,86.2600435998,510.321600009,109.852587811,49.9818,350.487212197
 01/18  20:00:00,374.137573947,35.8056162679,85.0645674472,0.0,102.647051061,80.1663183927,395.224951409,101.894497185,33.3212,260.009254223
 01/18  21:00:00,400.937719273,35.8056162679,86.5196008642,0.0,115.40909374,92.7192997104,397.963762371,107.376652377,33.3212,257.265909994
 01/18  22:00:00,386.471435774,35.8056162679,95.5377383266,0.0,102.647051061,94.1340635361,557.22453761,151.206967398,24.9909,381.026670212
 01/18  23:00:00,311.065655039,35.8056162679,86.5361468353,0.0,77.122965704,65.871452062,482.6290092,179.847063609,16.6606,286.121345591
 01/18  24:00:00,221.274432169,35.8056162679,64.6716532353,0.0,38.286128036,48.4199368926,357.969154976,191.229653204,8.3303,158.409201773
 01/19  01:00:00,123.530500136,30.9657161702,10.9396005647,0.0,25.5240853573,30.610668775,195.280756241,61.8890556266,3.33212,130.059580614
 01/19  02:00:00,120.70428094,30.9657161702,15.4541497947,0.0,19.418418834,29.3649097162,144.45841037,46.8003513048,3.33212,94.3259390652
 01/19  03:00:00,115.400437827,30.9657161702,18.0677031942,0.0,12.7620426787,28.1191506574,135.141348469,37.4922595886,3.33212,94.3169688799
 01/19  04:00:00,117.165086044,30.9657161702,19.8425708353,0.0,12.7620426787,28.1191506574,129.61606457,31.9638010267,3.33212,94.3201435432
 01/19  05:00:00,126.551518484,30.9657161702,22.6570235164,0.0,12.7620426787,28.1191506574,162.275305307,28.8815427144,3.33212,130.061642593
 01/19  06:00:00,161.993313997,30.9657161702,30.4981202693,0.0,25.5240853573,30.610668775,253.495402598,27.2625568734,8.3303,217.902545725
 01/19  07:00:00,324.373746322,33.184003715,90.7030367861,0.0,51.0481707146,78.1489452969,424.515446964,25.6431496385,16.6606,382.211697325
 01/19  08:00:00,371.273072676,35.8056162679,85.9363413908,0.0,64.3609230253,109.708623606,676.922581241,148.979505684,24.9909,502.952175557
 01/19  09:00:00,316.163835072,35.8056162679,81.9221777818,0.0,51.0481707146,80.7689615957,589.276131869,166.934669311,33.3212,389.020262558
 01/19  10:00:00,284.63361188,36.3553385173,78.2629838962,0.0,51.0481707146,71.0224615957,478.649097792,118.499197303,66.8089,293.341000489
 01/19  11:00:00,230.181895363,36.4497396794,73.1273688968,0.0,32.1804615127,65.7244621605,384.695968946,66.6936760463,83.4695,234.532792899
 01/19  12:00:00,230.950344611,36.5014253169,73.1979799359,0.0,32.1804615127,65.7244621605,302.899428234,48.5859947037,83.4695,170.84393353
 01/19  13:00:00,250.144268238,36.5416013759,92.8367975052,0.0,32.1804615127,65.7244621605,272.241736474,18.1827478568,83.4695,170.589488617
 01/19  14:00:00,289.374905353,36.5776113128,141.425009245,0.0,32.1804615127,55.9779621605,251.586245103,6.10573819451,75.1392,170.341306908
 01/19  15:00:00,293.872289841,36.6093084922,145.721422141,0.0,32.1804615127,55.9779621605,243.69800765,6.78944736048,66.8089,170.099660289
 01/19  16:00:00,293.566113263,36.6379695283,145.313935621,0.0,32.1804615127,55.9779621605,249.855251434,6.38339017634,75.1392,168.332661257
 01/19  17:00:00,321.60180451,36.3392064367,144.578128545,0.0,32.1804615127,60.9114621605,222.213524591,4.84811869474,91.7998,125.565605896
 01/19  18:00:00,336.445962597,35.8056337004,119.666997269,0.0,32.1804615127,77.5397301883,259.412169464,13.4012257561,49.9818,196.029143707
 01/19  19:00:00,385.18550863,35.8336150416,103.370405377,0.0,77.122965704,86.2600435998,433.324400186,32.7198277411,49.9818,350.622772445
 01/19  20:00:00,387.741651007,35.8056162679,98.4047955342,0.0,102.647051061,80.1663183927,339.409388074,48.2689376627,33.3212,257.819250412
 01/19  21:00:00,416.59717698,35.8056279186,101.939897055,0.0,115.40909374,92.7192997104,347.277234458,56.970428303,33.3212,256.985606155
 01/19  22:00:00,407.918266106,35.8056162679,116.629303611,0.0,102.647051061,94.1340635361,492.695469105,83.3535381371,24.9909,384.351030968
 01/19  23:00:00,324.668257042,35.8202023223,99.9182118097,0.0,77.122965704,65.871452062,399.562369625,100.48220924,16.6606,282.419560386
 01/19  24:00:00,231.861949448,35.8060935541,75.3313500232,0.0,38.286128036,48.4199368926,279.551025151,109.599671496,8.3303,161.621053655
 01/20  01:00:00,136.155455577,30.9657161702,23.3723320663,0.0,25.5240853573,30.610668775,222.384665942,88.9749125521,3.33212,130.077633389
 01/20  02:00:00,137.678526362,30.9657161702,32.2699925041,0.0,19.418418834,29.3649097162,166.745352762,69.0916300916,3.33212,94.3216026709
 01/20  03:00:00,133.514252333,30.9657161702,36.0282035787,0.0,12.7620426787,28.1191506574,152.085609131,54.4161549556,3.33212,94.3373341758
 01/20  04:00:00,135.387049854,30.9657161702,37.9023293734,0.0,12.7620426787,28.1191506574,140.677535512,43.0278951675,3.33212,94.3175203446
 01/20  05:00:00,145.722784526,30.9657161702,41.0212634406,0.0,12.7620426787,28.1191506574,168.027785789,34.6236063479,3.33212,130.072059442
 01/20  06:00:00,182.463920413,30.9657161702,50.1118839746,0.0,25.5240853573,30.610668775,253.550159768,28.4195730361,8.3303,216.800286732
 01/20  07:00:00,344.545557206,34.8376362483,106.443790893,0.0,51.0481707146,78.1489452969,423.268442269,22.8184961409,16.6606,383.789346128
 01/20  08:00:00,392.600653149,35.8103408812,106.678383505,0.0,64.3609230253,109.708623606,569.863329837,41.5424243372,24.9909,503.3300055
 01/20  09:00:00,327.791510745,35.8056162679,92.8910966124,0.0,51.0481707146,80.7689615957,474.784306261,52.2695783101,33.3212,389.193527951
 01/20  10:00:00,284.409829687,36.3689012099,77.8794799947,0.0,51.0481707146,71.0224615957,412.569697555,52.3410845814,66.8089,293.419712974
 01/20  11:00:00,222.941278995,36.4523814065,65.1491086073,0.0,32.1804615127,65.7244621605,366.925566512,48.8769195615,83.4695,234.57914695
 01/20  12:00:00,222.706227612,36.5012026764,64.0449725955,0.0,32.1804615127,65.7244621605,280.021014801,25.6844910934,83.4695,170.867023708
 01/20  13:00:00,258.226074165,36.5387574279,99.9360668009,0.0,32.1804615127,65.7244621605,263.349147283,9.26644138547,83.4695,170.613205897
 01/20  14:00:00,290.6342806,36.5720021804,141.582441692,0.0,32.1804615127,55.9779621605,252.524785746,7.02060259813,75.1392,170.364983148
 01/20  15:00:00,296.460613601,36.6025809183,146.859303084,0.0,32.1804615127,55.9779621605,244.283920596,7.35224492254,66.8089,170.122775673
 01/20  16:00:00,295.839574886,36.6316840719,146.002579809,0.0,32.1804615127,55.9779621605,251.966721604,6.69874979811,75.1392,170.128771806
 01/20  17:00:00,324.09546398,36.3333993715,145.947866825,0.0,32.1804615127,60.9114621605,222.86144787,4.80083916704,91.7998,126.260808703
 01/20  18:00:00,355.115176763,35.8073599775,137.599199024,0.0,32.1804615127,77.5397301883,252.967179494,9.476700454,49.9818,193.50867904
 01/20  19:00:00,413.468356899,35.8491942745,130.891169301,0.0,77.122965704,86.2600435998,415.476125071,14.7331080058,49.9818,350.761217065
 01/20  20:00:00,420.168692882,35.8067342202,130.245884454,0.0,102.647051061,80.1663183927,309.357413281,18.1604622155,33.3212,257.875751066
 01/20  21:00:00,446.629824653,35.8056162679,131.112321055,0.0,115.40909374,92.7192997104,311.129912073,20.0995552415,33.3212,257.709156831
 01/20  22:00:00,433.849742243,35.8157045147,141.487501612,0.0,102.647051061,94.1340635361,424.116205008,15.4034404798,24.9909,383.721864528
 01/20  23:00:00,369.813732746,35.8613079192,143.428894071,0.0,77.122965704,65.871452062,316.939511585,15.0598364522,16.6606,285.219075133
 01/20  24:00:00,286.017905331,35.8468593109,127.806534597,0.0,38.286128036,48.4199368926,186.702713921,18.9988242031,8.3303,159.373589718
 01/21  01:00:00,135.627373139,30.9657161702,20.9225390534,0.0,27.7269238854,30.610668775,140.206422488,6.78392173061,3.33212,130.090380757
 01/21  02:00:00,148.366489005,30.9657161702,33.6844117335,0.0,27.7269238854,30.610668775,104.378031082,6.7013989544,3.33212,94.3445121274
 01/21  03:00:00,136.729933248,30.9657161702,39.5536101186,0.0,12.7620426787,28.1191506574,104.277210806,6.62031610772,3.33212,94.3247746983
 01/21  04:00:00,170.461151705,33.385666219,68.0194202678,0.0,12.7620426787,28.1191506574,104.22521788,6.54219255573,3.33212,94.3509053244
 01/21  05:00:00,183.943234608,33.385666219,74.8613807331,0.0,12.7620426787,28.1191506574,139.893525273,6.46516691497,3.33212,130.096238358
 01/21  06:00:00,152.243969034,31.7723661865,34.4277254259,0.0,12.7620426787,28.1191506574,176.361634868,6.39303103798,8.3303,161.63830383
 01/21  07:00:00,319.471925473,34.9989662516,114.337889292,0.0,42.6918050922,54.3732441037,248.091465526,6.32095841564,16.6606,225.10990711
 01/21  08:00:00,383.738092206,35.8482151499,142.995532409,0.0,42.6918050922,86.1019271793,417.009293238,17.0190927021,24.9909,374.999300536
 01/21  09:00:00,413.815309333,35.8204575137,140.131023409,0.0,57.6566862989,112.030105488,582.616291601,7.68289309725,33.3212,541.612198504
 01/21  10:00:00,367.967643285,36.3606780548,140.680341602,0.0,57.6566862989,83.6599452969,457.140984121,3.68731409567,66.8089,386.644770026
 01/21  11:00:00,315.701525082,36.4476044409,142.745566745,0.0,42.6918050922,68.9656133826,392.265480151,10.3353601178,83.4695,298.460620034
 01/21  12:00:00,308.343120262,36.4971832355,143.743841393,0.0,34.9340096728,67.7198543238,329.495419631,11.7976050955,83.4695,234.228314535
 01/21  13:00:00,308.933111877,36.5348440258,145.038505343,0.0,34.9340096728,67.7198543238,270.140857722,12.0835404107,83.4695,174.587817311
 01/21  14:00:00,301.122993017,36.5682362238,146.936544337,0.0,34.9340096728,57.9733543238,258.266237218,12.2416203606,75.1392,170.885416858
 01/21  15:00:00,301.119260746,36.5986558787,146.754979455,0.0,34.9340096728,57.9733543238,249.464139168,12.0186772251,66.8089,170.636561943
 01/21  16:00:00,300.688114442,36.6254651137,146.199330245,0.0,34.9340096728,57.9733543238,257.540852101,11.7632478334,75.1392,170.638404268
 01/21  17:00:00,329.147679143,36.3312964305,145.811346391,0.0,34.9340096728,62.9068543238,237.907269811,11.1492608993,91.7998,134.958208912
 01/21  18:00:00,361.755890172,35.8465243678,145.616714509,0.0,34.9340096728,72.2186844194,230.989715221,16.4700462518,49.9818,164.537868969
 01/21  19:00:00,437.316544488,35.9171493072,143.446878177,0.0,87.0357390804,86.2600435998,261.113904618,14.1235184066,49.9818,197.008586211
 01/21  20:00:00,429.979883467,35.8173363233,141.47523695,0.0,102.000620287,77.6748002752,303.815066518,12.9593478593,33.3212,257.534518659
 01/21  21:00:00,440.331126777,35.8056162679,140.605666759,0.0,102.000620287,88.9820225341,303.627251058,13.1770713668,33.3212,257.128979692
 01/21  22:00:00,430.071682743,35.8056162679,140.147925849,0.0,102.000620287,91.6425454185,295.809280281,13.2876143186,24.9909,257.530765963
 01/21  23:00:00,377.71710142,35.8056162679,141.198353937,0.0,87.0357390804,65.871452062,415.792740918,18.1213730548,16.6606,381.010767863
 01/21  24:00:00,301.703261253,35.8056162679,139.08665332,0.0,42.6918050922,48.4199368926,253.261296955,26.5812057483,8.3303,218.349791207
 01/22  01:00:00,146.871904414,30.9657161702,22.9353900843,0.0,34.4311606118,33.1021868926,146.859700602,13.2538500269,3.33212,130.273730575
 01/22  02:00:00,159.599832547,30.9657161702,35.6870683191,0.0,34.4311606118,33.1021868926,119.771694356,19.7769914996,3.33212,96.662582856
 01/22  03:00:00,147.442300627,30.9657161702,41.0284821035,0.0,19.466279405,30.610668775,128.593377682,26.6871572183,3.33212,98.5741004636
 01/22  04:00:00,150.595933513,30.9657161702,44.1833059069,0.0,19.466279405,30.610668775,131.560824699,33.763309753,3.33212,94.4653949455
 01/22  05:00:00,161.465841526,30.9657161702,48.4389369294,0.0,19.466279405,30.610668775,174.15587532,40.7215696498,3.33212,130.10218567
 01/22  06:00:00,196.380142364,33.385666219,65.9496642991,0.0,19.466279405,30.610668775,217.487510349,47.2704049902,8.3303,161.886805359
 01/22  07:00:00,308.168974706,34.6763062451,103.549009067,0.0,42.6918050922,54.3732441037,303.907872806,61.411867881,16.6606,225.835404925
 01/22  08:00:00,347.498125117,36.0118295344,98.5107784274,0.0,49.3960418185,88.5934452969,495.460898383,89.0149835888,24.9909,381.455014794
 01/22  09:00:00,403.974546982,35.8276200268,130.752038047,0.0,57.6566862989,112.030105488,636.975351498,61.0046406197,33.3212,542.649510879
 01/22  10:00:00,324.42761685,36.3900448297,107.996982077,0.0,50.9524495726,81.1684271793,486.860090568,30.7873082476,66.8089,389.263882321
 01/22  11:00:00,300.186436741,36.5154860584,128.491612189,0.0,42.6918050922,68.9656133826,389.585814536,11.7870686361,83.4695,294.3292459
 01/22  12:00:00,313.540505562,36.5689774889,145.410488194,0.0,38.286128036,68.9656133826,325.109995682,6.24648142187,83.4695,235.39401426
 01/22  13:00:00,312.773389395,36.6181749557,145.257656734,0.0,38.286128036,68.9656133826,260.263895088,6.12549895185,83.4695,170.668896136
 01/22  14:00:00,294.119849205,36.606417865,145.318080701,0.0,31.5818913096,56.727595265,253.299617353,7.50232772643,75.1392,170.658089627
 01/22  15:00:00,295.021436791,36.6348418935,146.010801079,0.0,31.5818913096,56.727595265,245.46749922,8.49877316742,66.8089,170.159826053
 01/22  16:00:00,295.02584157,36.6628734863,145.923756671,0.0,31.5818913096,56.727595265,254.026726752,8.72415058869,75.1392,170.163376163
 01/22  17:00:00,324.217389882,36.3608852787,146.254605206,0.0,31.5818913096,61.661095265,231.408516784,9.16678473788,91.7998,130.441932046
 01/22  18:00:00,353.82968567,35.840930304,143.672048687,0.0,31.5818913096,70.9729253606,226.445012005,14.1414574086,49.9818,162.321754596
 01/22  19:00:00,415.237760144,35.8741747348,132.441781176,0.0,80.3315023541,83.7685254822,264.997027108,18.2922016153,49.9818,196.723025492
 01/22  20:00:00,424.15631603,35.8107342855,137.421295815,0.0,102.000620287,77.6748002752,311.949629309,21.4619597949,33.3212,257.166469514
 01/22  21:00:00,444.667718125,35.8056162679,137.445098136,0.0,108.704857014,91.4735406516,320.725077592,31.0657977058,33.3212,256.338079886
 01/22  22:00:00,411.325360437,35.8235106232,132.273364976,0.0,95.2963835608,89.1510273009,320.011779899,37.8485052423,24.9909,257.172374656
 01/22  23:00:00,351.333457689,35.8232644527,125.505753402,0.0,80.3315023541,63.3799339444,432.297414986,41.7321648891,16.6606,373.904650097
 01/22  24:00:00,260.280483776,35.808484296,98.9921657022,0.0,42.6918050922,48.4199368926,280.584004399,48.6689754038,8.3303,223.584728995
 01/23  01:00:00,142.934979247,30.9657161702,30.2877895002,0.0,25.5240853573,30.610668775,165.297089417,38.3621800837,3.33212,123.602789334
 01/23  02:00:00,147.627684572,30.9657161702,42.3679535563,0.0,19.418418834,29.3649097162,143.528106022,39.5601484766,3.33212,100.635837545
 01/23  03:00:00,144.05530147,30.9657161702,46.7243818653,0.0,12.7620426787,28.1191506574,138.638108663,40.9523799287,3.33212,94.3536087342
 01/23  04:00:00,180.029363721,33.385666219,78.3293693623,0.0,12.7620426787,28.1191506574,138.46558622,40.7866132105,3.33212,94.3468530098
 01/23  05:00:00,147.60287261,31.7723661865,41.9334557659,0.0,12.7620426787,28.1191506574,172.980345909,39.5308443323,3.33212,130.117381577
 01/23  06:00:00,195.281127578,32.5790162027,60.7390220453,0.0,25.5240853573,30.610668775,264.576707917,38.9305539298,8.3303,217.315853987
 01/23  07:00:00,346.878879628,34.8376362483,109.557620051,0.0,51.0481707146,78.1489452969,436.359788432,35.96414485,16.6606,383.735043582
 01/23  08:00:00,407.594370539,35.8166192082,122.07073987,0.0,64.3609230253,109.708623606,569.126102085,39.8725663214,24.9909,504.262635764
 01/23  09:00:00,336.478438388,35.8056162679,102.719103933,0.0,51.0481707146,80.7689615957,448.727847396,25.7738213907,33.3212,389.632826005
 01/23  10:00:00,309.239058797,36.3837315385,102.994872801,0.0,51.0481707146,71.0224615957,373.555931602,13.0957099921,66.8089,293.651321609
 01/23  11:00:00,263.614014863,36.4707104065,105.972544294,0.0,32.1804615127,65.7244621605,328.162004398,9.99351146298,83.4695,234.698992935
 01/23  12:00:00,282.821967403,36.5215221376,124.324385513,0.0,32.1804615127,65.7244621605,261.431637585,7.01736709617,83.4695,170.944770489
 01/23  13:00:00,289.854644873,36.5552983599,131.370701565,0.0,32.1804615127,65.7244621605,262.301902132,8.09990857479,83.4695,170.732493557
 01/23  14:00:00,235.279125206,36.5798504166,86.464373409,0.0,32.1804615127,55.9779621605,265.047419562,19.5400855825,75.1392,170.368133979
 01/23  15:00:00,212.647673053,36.6010083421,64.5163755375,0.0,32.1804615127,55.9779621605,272.310914362,35.3344662706,66.8089,170.167548091
 01/23  16:00:00,209.240418858,36.6281171902,61.1838409759,0.0,32.1804615127,55.9779621605,286.839474517,41.5283073722,75.1392,170.171967145
 01/23  17:00:00,244.366793627,36.3311593683,66.922529052,0.0,32.1804615127,60.9114621605,253.046287711,30.8033201474,91.7998,130.443167564
 01/23  18:00:00,305.43324774,35.8056162679,87.5259423834,0.0,32.1804615127,77.5397301883,274.063567811,27.9416072938,49.9818,196.140160517
 01/23  19:00:00,391.517615743,35.8422714699,108.315243144,0.0,77.122965704,86.2600435998,430.02480849,28.9317597428,49.9818,351.111248747
 01/23  20:00:00,405.515459718,35.8059476819,114.679633994,0.0,102.647051061,80.1663183927,319.171023824,27.7810293712,33.3212,258.068794453
 01/23  21:00:00,452.034002857,35.8056162679,135.597791237,0.0,115.40909374,92.7192997104,311.94913907,21.3972638282,33.3212,257.230675242
 01/23  22:00:00,432.616089396,35.8126384767,139.367938783,0.0,102.647051061,94.1340635361,423.388315183,13.4097786066,24.9909,384.987636576
 01/23  23:00:00,367.650670097,35.8592728111,141.028308646,0.0,77.122965704,65.871452062,315.261022444,15.8913421825,16.6606,282.709080261
 01/23  24:00:00,269.272206125,35.8443319916,111.198812148,0.0,38.286128036,48.4199368926,195.640660525,25.6022882271,8.3303,161.708072298
 01/24  01:00:00,130.206638432,30.9657161702,17.6978920899,0.0,25.5240853573,30.610668775,154.747405812,21.2830254814,3.33212,130.132260331
 01/24  02:00:00,133.726794499,30.9657161702,28.5974753719,0.0,19.418418834,29.3649097162,125.076835993,27.3871716604,3.33212,94.3575443328
 01/24  03:00:00,131.312489617,30.9657161702,34.0962388902,0.0,12.7620426787,28.1191506574,131.177319798,33.4993973486,3.33212,94.345802449
 01/24  04:00:00,181.937195354,33.385666219,79.4888309677,0.0,12.7620426787,28.1191506574,138.360188003,40.2769120576,3.33212,94.7511559453
 01/24  05:00:00,119.213535169,30.9657161702,14.7181614043,0.0,12.7620426787,28.1191506574,178.716330585,45.6628813343,3.33212,129.72132925
 01/24  06:00:00,209.284675682,33.385666219,71.8909974385,0.0,25.5240853573,30.610668775,280.294417949,47.7914577016,8.3303,224.172660248
 01/24  07:00:00,329.783886497,34.1923162353,92.7789455056,0.0,51.0481707146,78.1489452969,435.166464634,43.1002642234,16.6606,375.405600411
 01/24  08:00:00,403.798680277,35.817308254,117.4612245,0.0,64.3609230253,109.708623606,570.128133838,38.7910822704,24.9909,506.346151568
 01/24  09:00:00,336.776932299,35.8104018172,102.303264225,0.0,51.0481707146,80.7689615957,451.858455316,28.3023977705,33.3212,390.234857545
 01/24  10:00:00,315.05623346,36.3817516591,108.895048863,0.0,51.0481707146,71.0224615957,397.159992453,30.4724675883,66.8089,299.878624865
 01/24  11:00:00,260.705017807,36.4693738317,103.233769096,0.0,32.1804615127,65.7244621605,350.505416641,39.6191994927,83.4695,227.416717149
 01/24  12:00:00,241.754258641,36.5187296213,83.6708684164,0.0,32.1804615127,65.7244621605,296.567129932,35.2934509821,83.4695,177.80417895
 01/24  13:00:00,257.587217676,36.5544511219,98.5880095734,0.0,32.1804615127,65.7244621605,274.181122677,20.022887131,83.4695,170.688735546
 01/24  14:00:00,259.956807783,36.5889613394,109.792714564,0.0,32.1804615127,55.9779621605,257.134392834,11.5522558965,75.1392,170.442936938
 01/24  15:00:00,285.944404891,36.6212229205,135.541861685,0.0,32.1804615127,55.9779621605,245.625967093,8.61463208898,66.8089,170.202435004
 01/24  16:00:00,294.487747792,36.6513171627,143.839319661,0.0,32.1804615127,55.9779621605,247.528342151,5.9242603739,75.1392,166.464881777
 01/24  17:00:00,323.120938127,36.3533669511,143.672301642,0.0,32.1804615127,60.9114621605,225.041901894,4.60471742227,91.7998,128.637384471
 01/24  18:00:00,344.958972391,35.823906161,125.993339888,0.0,32.1804615127,77.5397301883,262.825685524,17.9012186969,49.9818,194.942666827
 01/24  19:00:00,389.853518571,35.8685376668,106.607784224,0.0,77.122965704,86.2600435998,428.033130408,26.8353185859,49.9818,351.216011822
 01/24  20:00:00,400.43774143,35.8118208687,111.146551519,0.0,102.647051061,80.1663183927,328.150832221,33.2587409032,33.3212,261.570891318
 01/24  21:00:00,426.734846002,35.8056162679,112.150221156,0.0,115.40909374,92.7192997104,354.943807882,60.9678386471,33.3212,260.654769235
 01/24  22:00:00,413.684858374,35.8110314901,122.622293503,0.0,102.647051061,94.1340635361,488.466807202,86.5198054249,24.9909,376.956101777
 01/24  23:00:00,331.664785427,35.8517310977,106.915525493,0.0,77.122965704,65.871452062,408.572189994,101.278365124,16.6606,290.63322487
 01/24  24:00:00,235.723697372,35.8313004818,79.1571322422,0.0,38.286128036,48.4199368926,300.047909159,130.056800547,8.3303,161.660808613
 01/25  01:00:00,136.298307731,30.9657161702,23.485812163,0.0,25.5240853573,30.610668775,221.06997903,94.1132861432,3.33212,123.624572886
 01/25  02:00:00,137.692248538,30.9657161702,32.2546769117,0.0,19.418418834,29.3649097162,172.587403633,68.5970781849,3.33212,100.658205449
 01/25  03:00:00,133.314054837,30.9657161702,35.8190619424,0.0,12.7620426787,28.1191506574,147.817260832,50.1328927585,3.33212,94.3522480737
 01/25  04:00:00,134.832079373,30.9657161702,37.3580604705,0.0,12.7620426787,28.1191506574,136.069520989,38.3760678008,3.33212,94.3613331886
 01/25  05:00:00,144.065969642,30.9657161702,40.021418275,0.0,12.7620426787,28.1191506574,164.450617781,30.9814511697,3.33212,130.137046611
 01/25  06:00:00,224.615326851,33.385666219,88.3987003752,0.0,25.5240853573,30.610668775,251.704698035,26.4143004179,8.3303,216.960097617
 01/25  07:00:00,320.741614451,33.7083262255,86.0080359707,0.0,51.0481707146,78.1489452969,424.788982569,23.6699867008,16.6606,384.458395869
 01/25  08:00:00,373.904288929,35.8056162679,88.3188457109,0.0,64.3609230253,109.708623606,659.540383414,129.786757836,24.9909,504.762725579
 01/25  09:00:00,329.139744818,35.8056162679,94.6714597398,0.0,51.0481707146,80.7689615957,571.287559221,148.092387346,33.3212,389.873971875
 01/25  10:00:00,313.177022039,36.3868298239,106.520801101,0.0,51.0481707146,71.0224615957,469.687170016,109.109210365,66.8089,293.769059651
 01/25  11:00:00,268.115381926,36.479480562,110.540516432,0.0,32.1804615127,65.7244621605,379.051854238,60.8187245212,83.4695,234.763629717
 01/25  12:00:00,273.710460885,36.5317656956,115.404681021,0.0,32.1804615127,65.7244621605,304.095908748,49.6492353038,83.4695,170.977173444
 01/25  13:00:00,284.355745595,36.5730688624,126.584154628,0.0,32.1804615127,65.7244621605,292.378561267,34.9205165368,83.4695,173.988544731
 01/25  14:00:00,277.457072651,36.6115701109,129.504494722,0.0,32.1804615127,55.9779621605,265.526868726,19.9495946692,75.1392,170.438074057
 01/25  15:00:00,288.323568331,36.6435104201,140.427151368,0.0,32.1804615127,55.9779621605,250.43211731,16.6768615447,66.8089,166.946355765
 01/25  16:00:00,286.700092691,36.6695199833,138.792006374,0.0,32.1804615127,55.9779621605,262.416951929,17.0764899996,75.1392,170.201261929
 01/25  17:00:00,308.886649379,36.3677659272,132.020594192,0.0,32.1804615127,60.9114621605,236.512843093,14.2580894766,91.7998,130.454953617
 01/25  18:00:00,340.51951577,35.8322013478,123.686114761,0.0,32.1804615127,77.5397301883,262.542336081,16.3607984925,49.9818,196.199737588
 01/25  19:00:00,399.221616328,35.8730611105,117.311659675,0.0,77.122965704,86.2600435998,433.085950976,31.802279773,49.9818,351.301871203
 01/25  20:00:00,406.343056159,35.8119863435,116.932256597,0.0,102.647051061,80.1663183927,335.865491934,44.3988315686,33.3212,258.145460365
 01/25  21:00:00,435.792035238,35.8056162679,121.03747958,0.0,115.40909374,92.7192997104,336.592541187,45.6848333925,33.3212,257.586507794
 01/25  22:00:00,421.481460594,35.8073243297,130.328040538,0.0,102.647051061,94.1340635361,467.480956433,57.6509832015,24.9909,384.839073231
 01/25  23:00:00,340.379100975,35.8456591679,115.778841303,0.0,77.122965704,65.871452062,375.931489009,70.3429417549,16.6606,288.927947254
 01/25  24:00:00,244.730212441,35.8263311926,88.2905113853,0.0,38.286128036,48.4199368926,241.772588204,76.8828419794,8.3303,156.559446225
 01/26  01:00:00,130.504151824,30.9657161702,17.9244900231,0.0,25.5240853573,30.610668775,198.85881774,65.3943423017,3.33212,130.132355439
 01/26  02:00:00,154.250595333,30.9657161702,48.8304992303,0.0,19.418418834,29.3649097162,150.839637151,53.1533884421,3.33212,94.3541287088
 01/26  03:00:00,146.419519986,30.9657161702,48.9414095259,0.0,12.7620426787,28.1191506574,143.645078239,43.6812385884,3.33212,96.6317196509
 01/26  04:00:00,145.714242971,30.9657161702,48.2507101646,0.0,12.7620426787,28.1191506574,138.443366204,36.7249659951,3.33212,98.3862802089
 01/26  05:00:00,153.826233552,30.9657161702,49.7823384485,0.0,12.7620426787,28.1191506574,158.449420508,31.2302565205,3.33212,123.887043987
 01/26  06:00:00,210.765193988,33.385666219,74.5994179747,0.0,25.5240853573,30.610668775,259.130640893,26.877785192,8.3303,223.922555701
 01/26  07:00:00,336.196678582,34.3536462386,99.7783058408,0.0,51.0481707146,78.1489452969,422.509114858,23.6302745563,16.6606,382.218240301
 01/26  08:00:00,403.648388624,35.8108950707,118.126131097,0.0,64.3609230253,109.708623606,566.013187291,33.8278042909,24.9909,507.194483
 01/26  09:00:00,337.356290128,35.8056162679,103.107036852,0.0,51.0481707146,80.7689615957,466.426210532,42.571609955,33.3212,390.533400577
 01/26  10:00:00,295.325288143,36.3826052957,87.7569234242,0.0,51.0481707146,71.0224615957,384.862901019,24.2572948272,66.8089,293.796706191
 01/26  11:00:00,252.434850614,36.4658238761,93.6797572351,0.0,32.1804615127,65.7244621605,327.971260932,9.69027486441,83.4695,234.811486068
 01/26  12:00:00,282.867266388,36.5133342619,123.358918959,0.0,32.1804615127,65.7244621605,259.679398836,5.23625780455,83.4695,170.973641031
 01/26  13:00:00,306.003854825,36.5486291458,147.049697093,0.0,32.1804615127,65.7244621605,259.2151475,5.02454945878,83.4695,170.721098041
 01/26  14:00:00,295.823295835,36.58069683,146.50517012,0.0,32.1804615127,55.9779621605,250.908937791,5.29753851123,75.1392,170.47219928
 01/26  15:00:00,296.056889113,36.6090619109,146.72986059,0.0,32.1804615127,55.9779621605,242.918157299,5.8863379868,66.8089,170.222919312
 01/26  16:00:00,296.508020924,36.6337612352,147.186880797,0.0,32.1804615127,55.9779621605,251.708526939,6.34306249587,75.1392,170.226264443
 01/26  17:00:00,325.905335942,36.3380477919,147.518456721,0.0,32.1804615127,60.9114621605,226.57188642,4.30161278633,91.7998,130.470473634
 01/26  18:00:00,365.452468648,35.8234048862,147.050527988,0.0,32.1804615127,77.5397301883,252.348716966,7.37778231674,49.9818,194.989134649
 01/26  19:00:00,428.740067311,35.8745092936,145.095240946,0.0,77.122965704,86.2600435998,409.997008969,8.15238743679,49.9818,351.862821532
 01/26  20:00:00,436.041786578,35.8213536797,144.745450175,0.0,102.647051061,80.1663183927,298.977638945,6.53663629866,33.3212,259.119802647
 01/26  21:00:00,460.564453855,35.8067577957,143.992896853,0.0,115.40909374,92.7192997104,297.109636932,6.4301259018,33.3212,257.35831103
 01/26  22:00:00,435.499242367,35.8474231596,142.621376078,0.0,102.647051061,94.1340635361,417.400330947,7.08007513802,24.9909,385.329355809
 01/26  23:00:00,370.133614297,35.9145163181,143.792366919,0.0,77.122965704,65.871452062,309.530030389,10.0023184355,16.6606,282.867111954
 01/26  24:00:00,304.699459246,35.8899368879,146.34561328,0.0,38.286128036,48.4199368926,184.276540911,14.1906671897,8.3303,161.755573721
 01/27  01:00:00,150.571810568,30.9657161702,37.8813147522,0.0,25.5240853573,30.610668775,133.485987052,0.0,3.33212,130.153867052
 01/27  02:00:00,158.546624175,30.9657161702,53.2649957491,0.0,19.418418834,29.3649097162,97.7040778847,0.0,3.33212,94.3719578847
 01/27  03:00:00,178.701594114,33.385666219,76.1148513431,0.0,12.7620426787,28.1191506574,97.7488265166,0.0417995419643,3.33212,94.3749069746
 01/27  04:00:00,182.76272755,33.385666219,80.2264692029,0.0,12.7620426787,28.1191506574,104.052005052,0.0554913827705,3.33212,100.664393669
 01/27  05:00:00,171.407476162,32.5790162027,63.1324916981,0.0,12.7620426787,28.1191506574,127.062332327,0.0767940861744,3.33212,123.65341824
 01/27  06:00:00,218.554869441,33.385666219,80.9879574623,0.0,25.5240853573,30.610668775,232.656501828,0.0912706671363,8.3303,224.234931161
 01/27  07:00:00,338.578765343,34.1923162353,101.439738286,0.0,51.0481707146,78.1489452969,396.283723153,0.108045890093,16.6606,379.515077263
 01/27  08:00:00,422.810191327,35.9635565616,133.75162164,0.0,64.3609230253,109.708623606,542.393456225,9.94700901291,24.9909,507.455547212
 01/27  09:00:00,374.681575394,35.8075953905,137.284968145,0.0,51.0481707146,80.7689615957,430.927501824,6.45034882282,33.3212,391.155953001
 01/27  10:00:00,346.190309017,36.3654809299,137.45207334,0.0,51.0481707146,71.0224615957,366.388171072,3.79816716086,66.8089,295.781103911
 01/27  11:00:00,298.39093562,36.4520542172,138.310006981,0.0,32.1804615127,65.7244621605,327.295811074,9.84273676226,83.4695,233.983574312
 01/27  12:00:00,262.521481443,36.4993579014,103.613862194,0.0,32.1804615127,65.7244621605,331.275158064,76.0199403258,83.4695,171.785717738
 01/27  13:00:00,209.435715899,36.5500919931,51.8603212282,0.0,32.1804615127,65.7244621605,488.868209085,234.665682996,83.4695,170.733026089
 01/27  14:00:00,198.120876867,36.5185716623,49.9971560179,0.0,32.1804615127,55.9779621605,560.854105132,315.230660434,75.1392,170.484244698
 01/27  15:00:00,194.925802092,36.3628947185,47.0481354425,0.0,32.1804615127,55.9779621605,453.722605932,216.679446026,66.8089,170.234259906
 01/27  16:00:00,190.840954914,36.2431516662,43.2923173399,0.0,32.1804615127,55.9779621605,449.220330204,203.843674375,75.1392,170.237455829
 01/27  17:00:00,216.712798215,35.9538142215,40.3949508931,0.0,32.1804615127,60.9114621605,426.899947921,204.609342103,91.7998,130.490805819
 01/27  18:00:00,256.569780055,35.8056162679,39.9070347591,0.0,32.1804615127,77.5397301883,466.284905538,222.114071824,49.9818,194.189033713
 01/27  19:00:00,333.16563681,35.8056162679,51.3917814819,0.0,77.122965704,86.2600435998,647.024603789,244.90310443,49.9818,352.139699359
 01/27  20:00:00,346.767856377,35.8056162679,57.8981944827,0.0,102.647051061,80.1663183927,540.530700927,247.35092219,33.3212,259.858578737
 01/27  21:00:00,384.236708778,35.8056162679,69.9961399981,0.0,115.40909374,92.7192997104,534.208874405,243.497524517,33.3212,257.390149889
 01/27  22:00:00,376.798009617,35.8056162679,86.0108858787,0.0,102.647051061,94.1340635361,651.426330623,241.020016476,24.9909,385.415414147
 01/27  23:00:00,288.914160458,35.8056162679,64.4587349378,0.0,77.122965704,65.871452062,548.831141509,249.258504466,16.6606,282.912037044
 01/27  24:00:00,199.027552636,35.8056162679,42.662460494,0.0,38.286128036,48.4199368926,441.491814488,271.391611887,8.3303,161.769902601
 01/28  01:00:00,149.153255199,30.9657161702,34.4212221937,0.0,27.7269238854,30.610668775,187.988917139,54.5082257837,3.33212,130.148571355
 01/28  02:00:00,143.620203695,30.9657161702,28.8561990424,0.0,27.7269238854,30.610668775,144.0054517,46.3009537197,3.33212,94.3723779798
 01/28  03:00:00,122.169397638,30.9657161702,24.8938034905,0.0,12.7620426787,28.1191506574,139.465923172,41.7694957259,3.33212,94.3643074462
 01/28  04:00:00,119.601465184,30.9657161702,22.3435567384,0.0,12.7620426787,28.1191506574,143.896205422,39.8985777829,3.33212,100.665507639
 01/28  05:00:00,125.947714874,30.9657161702,22.1168972251,0.0,12.7620426787,28.1191506574,166.788131177,39.819432006,3.33212,123.636579171
 01/28  06:00:00,138.441856186,30.9657161702,22.3720825588,0.0,12.7620426787,28.1191506574,210.868760088,40.7643708626,8.3303,161.774089225
 01/28  07:00:00,221.978174203,30.9657161702,25.1550935089,0.0,42.6918050922,54.3732441037,283.519252291,41.5481741397,16.6606,225.310478152
 01/28  08:00:00,266.516053596,35.8105854153,30.4235572642,0.0,42.6918050922,86.1019271793,707.40003001,298.392825069,24.9909,384.016304941
 01/28  09:00:00,331.275279815,35.8056162679,59.7766403375,0.0,57.6566862989,112.030105488,917.090819056,341.964683487,33.3212,541.804935568
 01/28  10:00:00,289.644854059,35.8056162679,65.0657084737,0.0,57.6566862989,83.6599452969,764.066299399,307.953521028,66.8089,389.303878372
 01/28  11:00:00,233.429004224,35.8128758389,63.1900607359,0.0,42.6918050922,68.9656133826,664.482234725,287.129963338,83.4695,293.882771387
 01/28  12:00:00,251.26115933,35.888563317,89.2780647073,0.0,34.9340096728,67.7198543238,586.00480826,266.93385739,83.4695,235.601450869
 01/28  13:00:00,278.529014703,35.9732171983,117.146444069,0.0,34.9340096728,67.7198543238,509.816852297,248.866715247,83.4695,177.48063705
 01/28  14:00:00,272.794654869,36.1215763775,120.756083787,0.0,34.9340096728,57.9733543238,477.654970034,230.888708114,75.1392,171.627061919
 01/28  15:00:00,254.691393284,36.2795927798,102.264638308,0.0,34.9340096728,57.9733543238,445.347406587,207.797494669,66.8089,170.741011918
 01/28  16:00:00,243.879189765,36.3953408787,91.2253149748,0.0,34.9340096728,57.9733543238,440.314999815,194.430581966,75.1392,170.745217849
 01/28  17:00:00,264.271833948,36.243602624,82.4435218489,0.0,34.9340096728,62.9068543238,403.169856453,180.709687317,91.7998,130.660369135
 01/28  18:00:00,268.745827788,35.8056162679,57.206384639,0.0,34.9340096728,72.2186844194,406.253269626,187.073905543,49.9818,169.197564083
 01/28  19:00:00,347.886818734,35.8056162679,56.2802002183,0.0,87.0357390804,86.2600435998,458.230957648,211.087755192,49.9818,197.161402456
 01/28  20:00:00,349.370165655,35.8056162679,63.1294320134,0.0,102.000620287,77.6748002752,510.215288449,219.061011202,33.3212,257.833077247
 01/28  21:00:00,362.437886984,35.8056162679,65.0204634311,0.0,102.000620287,88.9820225341,524.788100562,234.058158247,33.3212,257.408742316
 01/28  22:00:00,346.870291086,35.8056162679,59.287284146,0.0,102.000620287,91.6425454185,534.918812962,247.526648564,24.9909,262.401264399
 01/28  23:00:00,287.277288413,35.8056162679,52.9583677882,0.0,87.0357390804,65.871452062,658.490519523,264.029028724,16.6606,377.800890799
 01/28  24:00:00,199.740830843,35.8056162679,39.0070307092,0.0,42.6918050922,48.4199368926,515.672291906,282.715879988,8.3303,224.626111918
 01/29  01:00:00,155.222858285,30.9657161702,31.3559042676,0.0,34.4311606118,33.1021868926,189.495885182,55.8186418308,3.33212,130.345123351
 01/29  02:00:00,150.734131682,30.9657161702,26.8261689606,0.0,34.4311606118,33.1021868926,143.990729289,46.1589951524,3.33212,94.4996141367
 01/29  03:00:00,130.143079811,30.9657161702,23.7084084729,0.0,19.466279405,30.610668775,143.64786627,40.8197043101,3.33212,99.4960419599
 01/29  04:00:00,128.208910333,30.9657161702,21.7840063252,0.0,19.466279405,30.610668775,137.323208762,38.1861090593,3.33212,95.8049797027
 01/29  05:00:00,135.516564126,30.9657161702,22.5212984164,0.0,19.466279405,30.610668775,170.758494399,37.264932097,3.33212,130.161442302
