Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  06:00:00,149.198824542,30.9657161702,23.9609443178,0.0,19.466279405,30.610668775,207.66187854,37.3942157234,8.3303,161.937362816
 01/29  07:00:00,229.218340198,30.9657161702,32.4467024128,0.0,42.6918050922,54.3732441037,280.098920264,37.4197030124,16.6606,226.018617252
 01/29  08:00:00,304.794954477,35.8125576595,59.5449139927,0.0,49.3960418185,88.5934452969,647.463242288,241.090926053,24.9909,381.381416236
 01/29  09:00:00,372.844911218,35.8056162679,101.481747881,0.0,57.6566862989,112.030105488,841.706567705,264.11141146,33.3212,544.273956244
 01/29  10:00:00,362.468621038,35.8966693627,146.876193274,0.0,50.9524495726,81.1684271793,682.714510773,224.757171277,66.8089,391.148439496
 01/29  11:00:00,292.680840329,36.0290618523,121.838144113,0.0,42.6918050922,68.9656133826,589.731809514,211.852598984,83.4695,294.40971053
 01/29  12:00:00,279.44635734,36.2222492651,111.874154365,0.0,38.286128036,68.9656133826,518.826336767,199.740630002,83.4695,235.616206766
 01/29  13:00:00,265.024660095,36.4882425308,97.8341624333,0.0,38.286128036,68.9656133826,424.020973706,169.781160121,83.4695,170.770313585
 01/29  14:00:00,230.19164847,36.5778826984,82.596675201,0.0,31.5818913096,56.727595265,326.936029832,80.5392447809,75.1392,171.257585052
 01/29  15:00:00,217.112699763,36.60817114,69.6430805826,0.0,31.5818913096,56.727595265,295.632792892,59.0709737249,66.8089,169.752919167
 01/29  16:00:00,209.805027752,36.6357183216,62.305596366,0.0,31.5818913096,56.727595265,310.81932044,65.4337442659,75.1392,170.246376174
 01/29  17:00:00,234.571802009,36.3344128025,58.1398556465,0.0,31.5818913096,61.661095265,293.366775485,71.0915194006,91.7998,130.475456084
 01/29  18:00:00,264.63663887,35.8056162679,58.3689914706,0.0,31.5818913096,70.9729253606,300.602616426,88.1387093669,49.9818,162.482107059
 01/29  19:00:00,346.344675058,35.8056162679,64.3908590014,0.0,80.3315023541,83.7685254822,390.142276552,142.310828405,49.9818,197.849648148
 01/29  20:00:00,358.063306686,35.8056162679,71.659082816,0.0,102.000620287,77.6748002752,553.548726431,258.024243693,33.3212,262.203282738
 01/29  21:00:00,389.365694254,35.8056162679,82.0560309859,0.0,108.704857014,91.4735406516,498.477218713,210.936927627,33.3212,254.219091086
 01/29  22:00:00,363.588324785,35.8056162679,84.4850086215,0.0,95.2963835608,89.1510273009,461.073533456,174.462452834,24.9909,261.620180623
 01/29  23:00:00,306.739667926,35.8056162679,80.912400889,0.0,80.3315023541,63.3799339444,572.257234083,181.271644182,16.6606,374.324989902
 01/29  24:00:00,227.873939184,35.8056162679,66.5092372863,0.0,42.6918050922,48.4199368926,427.562834348,195.284401888,8.3303,223.948132459
 01/30  01:00:00,126.256929695,30.9657161702,13.7406887824,0.0,25.5240853573,30.610668775,169.776013298,42.7953814776,3.33212,123.648511821
 01/30  02:00:00,121.647557316,30.9657161702,16.4658270032,0.0,19.418418834,29.3649097162,139.428482836,35.4280075293,3.33212,100.668355306
 01/30  03:00:00,115.432771465,30.9657161702,18.1623411113,0.0,12.7620426787,28.1191506574,128.717302105,31.0064296106,3.33212,94.3787524947
 01/30  04:00:00,116.534890089,30.9657161702,19.2836105956,0.0,12.7620426787,28.1191506574,126.243777401,28.5457657834,3.33212,94.3658916174
 01/30  05:00:00,125.524392179,30.9657161702,21.7043612325,0.0,12.7620426787,28.1191506574,161.075665661,27.5835349465,3.33212,130.160010715
 01/30  06:00:00,160.720746577,30.9657161702,29.2867448153,0.0,25.5240853573,30.610668775,258.273119828,27.4918761918,8.3303,222.450943636
 01/30  07:00:00,315.488617242,32.9823412109,83.0070388152,0.0,51.0481707146,78.1489452969,421.763897931,26.9046698255,16.6606,378.198628105
 01/30  08:00:00,343.078059223,35.8056162679,61.408989945,0.0,64.3609230253,109.708623606,707.216095219,176.45297721,24.9909,505.772218009
 01/30  09:00:00,320.454240251,35.8056162679,86.7769009803,0.0,51.0481707146,80.7689615957,624.913458072,199.94937944,33.3212,391.642878632
 01/30  10:00:00,303.996832944,36.2279009652,97.7073252228,0.0,51.0481707146,71.0224615957,541.748990456,174.424449978,66.8089,300.515640477
 01/30  11:00:00,254.190952413,36.4596007423,96.881228824,0.0,32.1804615127,65.7244621605,399.976873457,87.0638943176,83.4695,229.443479139
 01/30  12:00:00,256.473562783,36.5160663246,98.6340611452,0.0,32.1804615127,65.7244621605,302.225241226,42.6679578522,83.4695,176.087783374
 01/30  13:00:00,265.39295872,36.5591347698,108.093721522,0.0,32.1804615127,65.7244621605,279.135953151,24.9088453762,83.4695,170.757607774
 01/30  14:00:00,281.025719057,36.596832733,133.232718569,0.0,32.1804615127,55.9779621605,257.117867726,11.4697787878,75.1392,170.508888938
 01/30  15:00:00,291.767155355,36.6295107215,143.788559087,0.0,32.1804615127,55.9779621605,243.385672499,6.31660069215,66.8089,170.260171807
 01/30  16:00:00,291.750081099,36.6587830629,143.627016622,0.0,32.1804615127,55.9779621605,251.13768522,5.73601271422,75.1392,170.262472506
 01/30  17:00:00,321.175943367,36.3575888452,144.045262587,0.0,32.1804615127,60.9114621605,226.169477828,3.86244850886,91.7998,130.507229319
 01/30  18:00:00,358.997194677,35.8056162679,144.767543903,0.0,32.1804615127,77.5397301883,251.535897855,6.991605736,49.9818,194.562492119
 01/30  19:00:00,419.839786146,35.8237698279,137.886623792,0.0,77.122965704,86.2600435998,419.226273492,16.512365757,49.9818,352.732107735
 01/30  20:00:00,400.53773449,35.8056162679,111.133116827,0.0,102.647051061,80.1663183927,325.961866451,33.4630750949,33.3212,259.177591356
 01/30  21:00:00,425.811208622,35.8056162679,111.096103811,0.0,115.40909374,92.7192997104,329.591317905,38.8067484996,33.3212,257.463369405
 01/30  22:00:00,412.180539997,35.8056162679,121.076598397,0.0,102.647051061,94.1340635361,459.847914325,49.2754222152,24.9909,385.58159211
 01/30  23:00:00,331.632154391,35.8061344013,107.126768338,0.0,77.122965704,65.871452062,368.302053503,67.3295501198,16.6606,284.311903384
 01/30  24:00:00,236.910688534,35.8056162679,80.5454357257,0.0,38.286128036,48.4199368926,254.414437437,85.3789253892,8.3303,160.705212048
 01/31  01:00:00,127.361267141,30.9657161702,14.8117710909,0.0,25.5240853573,30.610668775,209.818231819,76.3242620792,3.33212,130.16184974
 01/31  02:00:00,127.670009326,30.9657161702,22.4411266064,0.0,19.418418834,29.3649097162,163.281657598,65.577686196,3.33212,94.3718514018
 01/31  03:00:00,124.014264297,30.9657161702,26.6829519209,0.0,12.7620426787,28.1191506574,155.73520438,55.6695243349,3.33212,96.7335600452
 01/31  04:00:00,126.782808195,30.9657161702,29.4230387392,0.0,12.7620426787,28.1191506574,148.992129249,47.3478822424,3.33212,98.3121270068
 01/31  05:00:00,137.5125211,30.9657161702,32.931979364,0.0,12.7620426787,28.1191506574,167.920816608,38.3265611701,3.33212,126.262135438
 01/31  06:00:00,173.897112622,30.9657161702,41.6968447238,0.0,25.5240853573,30.610668775,260.173610418,30.4723363055,8.3303,221.370974112
 01/31  07:00:00,335.726171683,34.5149762418,99.43754258,0.0,51.0481707146,78.1489452969,427.089383635,25.5432748965,16.6606,384.885508739
 01/31  08:00:00,380.748365623,35.8086491343,98.1671868178,0.0,64.3609230253,109.708623606,580.288084866,49.6540225413,24.9909,505.643162324
 01/31  09:00:00,337.570922434,35.8056162679,103.381545688,0.0,51.0481707146,80.7689615957,469.179843138,45.5689818831,33.3212,390.289661255
 01/31  10:00:00,317.791403952,36.3897261463,111.805118988,0.0,51.0481707146,71.0224615957,379.817772179,19.0416239806,66.8089,293.967248199
 01/31  11:00:00,298.503095906,36.4832260383,140.829880536,0.0,32.1804615127,65.7244621605,322.551686618,4.19357557758,83.4695,234.888611041
 01/31  12:00:00,303.607577148,36.5369866423,144.658934987,0.0,32.1804615127,65.7244621605,257.938381874,3.43396807174,83.4695,171.034913802
 01/31  13:00:00,302.911753581,36.5766737365,144.123763223,0.0,32.1804615127,65.7244621605,260.690689814,3.3440040021,83.4695,173.877185812
 01/31  14:00:00,292.671299686,36.6134263929,143.364510023,0.0,32.1804615127,55.9779621605,250.367510608,3.27262174249,75.1392,171.955688866
 01/31  15:00:00,293.282193984,36.645988281,143.67169554,0.0,32.1804615127,55.9779621605,235.943994486,3.41758704925,66.8089,165.717507436
 01/31  16:00:00,294.29732091,36.6739650577,144.45021659,0.0,32.1804615127,55.9779621605,248.955175566,3.56288204854,75.1392,170.253093518
 01/31  17:00:00,324.532604218,36.4025941006,145.636137107,0.0,32.1804615127,60.9114621605,224.21972717,1.93506745323,91.7998,130.484859717
 01/31  18:00:00,362.231801254,35.8897092625,146.241484424,0.0,32.1804615127,77.5397301883,250.777974786,4.51329726118,49.9818,196.282877525
 01/31  19:00:00,427.633564235,35.9314469291,144.188866377,0.0,77.122965704,86.2600435998,407.089451295,5.47646359175,49.9818,351.631187703
 01/31  20:00:00,433.498629583,35.8694892706,143.280151406,0.0,102.647051061,80.1663183927,300.149806099,4.58218633358,33.3212,262.246419765
 01/31  21:00:00,457.561984212,35.8593833587,142.227401517,0.0,115.40909374,92.7192997104,298.997522379,4.55423664653,33.3212,261.122085732
 01/31  22:00:00,432.04013616,35.8804783731,140.599337324,0.0,102.647051061,94.1340635361,410.389304448,6.70946302219,24.9909,378.688941426
 01/31  23:00:00,355.342860417,35.9413237952,130.443199258,0.0,77.122965704,65.871452062,339.694368457,33.9701655192,16.6606,289.063602938
 01/31  24:00:00,245.425159868,35.8865998849,88.9080230426,0.0,38.286128036,48.4199368926,271.066896647,100.977336992,8.3303,161.759259654
 02/01  01:00:00,131.144734606,30.9657161702,18.4549018965,0.0,25.5240853573,30.610668775,237.427333504,104.857461397,3.33212,129.237752107
 02/01  02:00:00,130.478545595,30.9657161702,25.2012747047,0.0,19.418418834,29.3649097162,173.396221974,74.7888093289,3.33212,95.2752926452
 02/01  03:00:00,124.916624293,30.9657161702,27.6024101577,0.0,12.7620426787,28.1191506574,153.764562164,56.0552229122,3.33212,94.3772192521
 02/01  04:00:00,124.813357886,30.9657161702,27.5195637618,0.0,12.7620426787,28.1191506574,142.726077168,45.016453316,3.33212,94.3775038522
 02/01  05:00:00,133.030339381,30.9657161702,29.1663331665,0.0,12.7620426787,28.1191506574,172.316075059,38.8206862315,3.33212,130.163268827
 02/01  06:00:00,168.669667454,30.9657161702,37.202007089,0.0,25.5240853573,30.610668775,267.709506471,35.0569100978,8.3303,224.322296374
 02/01  07:00:00,343.349799594,34.6763062451,107.509849899,0.0,51.0481707146,78.1489452969,427.028213446,32.6587525483,16.6606,377.708860898
 02/01  08:00:00,311.341988204,35.8056162679,29.7264733061,0.0,64.3609230253,109.708623606,763.158827913,230.045196115,24.9909,508.122731798
 02/01  09:00:00,272.186842334,35.8056162679,38.8108098408,0.0,51.0481707146,80.7689615957,701.05545047,275.864695849,33.3212,391.869554622
 02/01  10:00:00,243.655714613,35.8056162679,38.5602563106,0.0,51.0481707146,71.0224615957,641.280214323,277.27872172,66.8089,297.192592602
 02/01  11:00:00,189.055294688,35.8107215653,32.728525494,0.0,32.1804615127,65.7244621605,604.995232818,287.429594226,83.4695,234.096138592
 02/01  12:00:00,186.686084222,35.8331184209,29.684914261,0.0,32.1804615127,65.7244621605,546.212070684,290.960195272,83.4695,171.782375412
 02/01  13:00:00,186.559625172,35.8618453106,30.3231970741,0.0,32.1804615127,65.7244621605,545.212583887,290.975798324,83.4695,170.767285563
 02/01  14:00:00,185.585000231,35.9114844506,39.031962114,0.0,32.1804615127,55.9779621605,532.024326498,286.366063838,75.1392,170.519062661
 02/01  15:00:00,205.978506759,35.9574783874,59.3121207704,0.0,32.1804615127,55.9779621605,517.877152088,280.8021217,66.8089,170.266130388
 02/01  16:00:00,203.61764946,35.9794357334,56.925665315,0.0,32.1804615127,55.9779621605,521.72132292,276.31409328,75.1392,170.268029641
 02/01  17:00:00,231.880732507,35.8362181476,56.0664242309,0.0,32.1804615127,60.9114621605,480.187483986,257.90355778,91.7998,130.484126205
 02/01  18:00:00,259.968538742,35.8056162679,46.3618651128,0.0,32.1804615127,77.5397301883,506.635546442,260.374405994,49.9818,196.279340448
 02/01  19:00:00,341.543903141,35.8056162679,59.9576863887,0.0,77.122965704,86.2600435998,667.423946745,265.788933485,49.9818,351.65321326
 02/01  20:00:00,355.34857167,35.8056162679,66.1662386545,0.0,102.647051061,80.1663183927,545.276177527,253.634417796,33.3212,258.320559731
 02/01  21:00:00,385.985698328,35.8056162679,71.4682616252,0.0,115.40909374,92.7192997104,534.801446737,244.007462202,33.3212,257.472784535
 02/01  22:00:00,365.105257098,35.8056162679,74.2085505161,0.0,102.647051061,94.1340635361,652.735060761,242.140229916,24.9909,385.603930845
 02/01  23:00:00,281.064238712,35.8056162679,56.7621737222,0.0,77.122965704,65.871452062,558.445646848,251.529261773,16.6606,290.255785075
 02/01  24:00:00,188.715777635,35.8056162679,32.4928906806,0.0,38.286128036,48.4199368926,432.954668389,268.977225292,8.3303,155.647143097
 02/02  01:00:00,136.483401465,30.9657161702,24.0564975707,0.0,25.5240853573,30.610668775,189.732495283,56.2402397842,3.33212,130.160135499
 02/02  02:00:00,125.937565953,30.9657161702,20.8291853937,0.0,19.418418834,29.3649097162,146.141126193,48.4383459445,3.33212,94.3706602489
 02/02  03:00:00,116.488587576,30.9657161702,19.2858098281,0.0,12.7620426787,28.1191506574,148.112752885,44.1067844518,3.33212,100.673848434
 02/02  04:00:00,115.483677721,30.9657161702,18.2905445238,0.0,12.7620426787,28.1191506574,139.645003239,41.9334744684,3.33212,94.3794087704
 02/02  05:00:00,123.258060602,30.9657161702,19.4893225217,0.0,12.7620426787,28.1191506574,174.577631597,41.0727914592,3.33212,130.172720138
 02/02  06:00:00,158.295712083,30.9657161702,26.9122591291,0.0,25.5240853573,30.610668775,266.1263779,40.7285244083,8.3303,217.067553492
 02/02  07:00:00,281.672953198,30.9657161702,52.4998913807,0.0,51.0481707146,78.1489452969,440.474638105,38.9270347943,16.6606,384.88700331
 02/02  08:00:00,359.1713433,35.8184050096,77.6177624621,0.0,64.3609230253,109.708623606,765.064094291,234.339677827,24.9909,505.733516464
 02/02  09:00:00,284.369733189,35.8056162679,51.137809959,0.0,51.0481707146,80.7689615957,709.627965016,285.982273947,33.3212,390.324491069
 02/02  10:00:00,246.230644013,35.8069023275,41.2367185881,0.0,51.0481707146,71.0224615957,646.91311173,286.115276951,66.8089,293.988934779
 02/02  11:00:00,186.072508099,35.8300348581,29.8091051713,0.0,32.1804615127,65.7244621605,614.340361672,295.983365001,83.4695,234.887496671
 02/02  12:00:00,190.424391682,35.8715834086,33.4301468515,0.0,32.1804615127,65.7244621605,557.936897282,298.901345311,83.4695,175.566051971
 02/02  13:00:00,198.067614138,35.8996110296,41.7858430881,0.0,32.1804615127,65.7244621605,553.76084433,297.201428094,83.4695,173.089916237
 02/02  14:00:00,183.861799944,35.9147347449,37.290589292,0.0,32.1804615127,55.9779621605,546.124958483,300.467063769,75.1392,170.518694714
 02/02  15:00:00,180.19286873,35.9285910933,33.6136180638,0.0,32.1804615127,55.9779621605,540.466054706,303.381409468,66.8089,170.275745237
 02/02  16:00:00,167.810920676,35.9260879633,21.2878637081,0.0,32.1804615127,55.9779621605,548.586416704,305.853342144,75.1392,167.593874559
 02/02  17:00:00,193.702945821,35.8143951681,18.0610581501,0.0,32.1804615127,60.9114621605,517.582314865,294.833846316,91.7998,130.948668549
 02/02  18:00:00,241.541379162,35.8056162679,28.0064006551,0.0,32.1804615127,77.5397301883,546.988099424,305.466873828,49.9818,191.539425596
 02/02  19:00:00,325.673449014,35.8056162679,44.1529868642,0.0,77.122965704,86.2600435998,717.977410106,316.33286639,49.9818,351.662743716
 02/02  20:00:00,333.888566119,35.8056162679,44.7718346309,0.0,102.647051061,80.1663183927,613.9541525,314.695172565,33.3212,265.937779935
 02/02  21:00:00,365.519351403,35.8056162679,51.0547365129,0.0,115.40909374,92.7192997104,606.551054532,315.738339611,33.3212,257.491514922
 02/02  22:00:00,355.540088136,35.8056162679,64.6254726477,0.0,102.647051061,94.1340635361,728.873418566,320.143688038,24.9909,383.738830529
 02/02  23:00:00,274.0411131,35.8167265335,48.9818712296,0.62307045731,77.122965704,65.871452062,636.700810798,335.319131373,16.6606,284.721079425
 02/02  24:00:00,185.207557483,35.8233926929,28.2655592447,0.486314539284,38.286128036,48.4199368926,528.017296603,357.895475021,8.3303,161.791521582
 02/03  01:00:00,131.677307373,30.9657161702,19.2871400401,0.0,25.5240853573,30.610668775,205.237780016,71.7262430478,3.33212,130.179416968
 02/03  02:00:00,118.155509975,30.9657161702,13.0867296636,0.0,19.418418834,29.3649097162,162.100218588,64.3834502453,3.33212,94.3846483429
 02/03  03:00:00,106.456157323,30.9657161702,9.29524603985,0.0,12.7620426787,28.1191506574,158.181451223,60.4802233087,3.33212,94.3691079147
 02/03  04:00:00,103.828990996,30.9834925952,6.63800230816,0.0249690373797,12.7620426787,28.1191506574,162.673017431,58.6659282751,3.33212,100.674969156
 02/03  05:00:00,111.487246098,30.9923808077,6.93321436907,0.172164327543,12.7620426787,28.1191506574,185.011848665,58.0276854195,3.33212,123.652043245
 02/03  06:00:00,146.797000012,30.9923808077,14.5488509025,0.232389725174,25.5240853573,30.610668775,290.293299685,57.6646559492,8.3303,224.298343735
 02/03  07:00:00,273.122100286,30.9923808077,43.0672244001,0.140583580391,51.0481707146,78.1489452969,453.077752266,54.6619993102,16.6606,381.755152956
 02/03  08:00:00,348.407423276,35.813916168,65.7681294066,0.0,64.3609230253,109.708623606,873.029324883,339.952468523,24.9909,508.08595636
 02/03  09:00:00,276.834435777,35.8056162679,42.6503503396,0.0,51.0481707146,80.7689615957,826.319644193,401.430123979,33.3212,391.568320215
 02/03  10:00:00,247.143305678,35.8145044804,41.957072567,0.0,51.0481707146,71.0224615957,733.97381386,373.194867034,66.8089,293.970046827
 02/03  11:00:00,194.771051501,35.8211706398,38.3155306122,0.0,32.1804615127,65.7244621605,677.502662402,359.128937227,83.4695,234.904225175
 02/03  12:00:00,187.188756321,35.8145044804,30.0732838114,0.00013176582632,32.1804615127,65.7244621605,607.009631201,352.512117353,83.4695,171.028013848
 02/03  13:00:00,196.751105003,35.820653598,40.2711339708,0.180858572084,32.1804615127,65.7244621605,582.809766563,328.565592873,83.4695,170.77467369
 02/03  14:00:00,199.367741628,35.8600408307,52.5184109054,0.29111602396,32.1804615127,55.9779621605,551.468255586,305.806453612,75.1392,170.522601975
 02/03  15:00:00,209.08802589,35.9097066993,62.4989370309,0.0,32.1804615127,55.9779621605,528.458510742,291.385209967,66.8089,170.264400775
 02/03  16:00:00,228.735777061,35.9484523515,82.0648333155,0.0,32.1804615127,55.9779621605,524.801749944,279.39614311,75.1392,170.266406834
 02/03  17:00:00,235.51298386,35.8204476222,59.7836025965,0.0,32.1804615127,60.9114621605,485.535215984,263.23920788,91.7998,130.496208105
 02/03  18:00:00,255.065867143,35.8056162679,41.5164255323,0.0,32.1804615127,77.5397301883,531.108354437,284.844095231,49.9818,196.282459207
 02/03  19:00:00,334.605607948,35.8056162679,53.0154517746,0.0,77.122965704,86.2600435998,720.030113555,318.389115025,49.9818,351.65919853
 02/03  20:00:00,341.014578565,35.8056162679,52.2390672607,0.0,102.647051061,80.1663183927,616.970607217,325.332868366,33.3212,258.316538851
 02/03  21:00:00,372.925318849,35.807838321,58.6347071745,0.121021081101,115.40909374,92.7192997104,622.855781484,328.685973968,33.3212,260.848607516
 02/03  22:00:00,362.979948307,35.8233926929,71.3678559032,0.90455425796,102.647051061,94.1340635361,743.136354898,336.510798016,24.9909,381.634656882
 02/03  23:00:00,277.856001308,35.8100603741,53.2462254012,0.141614938218,77.122965704,65.871452062,660.692226725,353.095020582,16.6606,290.936606143
 02/03  24:00:00,186.636912847,35.8145044804,30.0884229278,0.0905663786689,38.286128036,48.4199368926,549.400713819,379.346734737,8.3303,161.723679082
 02/04  01:00:00,135.490016959,30.9923808077,20.5514409031,0.33717503952,27.7269238854,30.610668775,200.169991883,73.1780689283,3.33212,123.659802955
 02/04  02:00:00,129.364647679,30.9923808077,14.3127902976,0.400592797773,27.7269238854,30.610668775,168.728849479,64.7199357819,3.33212,100.676793697
 02/04  03:00:00,107.98742188,30.9923808077,10.2222698682,0.59186087364,12.7620426787,28.1191506574,158.286305442,60.5801083113,3.33212,94.3740771307
 02/04  04:00:00,106.608705341,30.9923808077,8.66798378621,0.775380368705,12.7620426787,28.1191506574,156.574475871,58.8682387911,3.33212,94.3741170798
 02/04  05:00:00,113.215918986,30.9923808077,8.51898031389,0.958325936002,12.7620426787,28.1191506574,192.105709515,58.6038320558,3.33212,130.16975746
 02/04  06:00:00,125.776230315,30.9923808077,8.66269057447,1.13712517643,12.7620426787,28.1191506574,229.264200895,59.2028603073,8.3303,161.731040588
 02/04  07:00:00,213.282149012,30.9923808077,15.3389721323,1.16661703077,42.6918050922,54.3732441037,301.034099957,59.0207191708,16.6606,225.352780786
 02/04  08:00:00,275.419234113,35.8096159635,39.3006346003,0.0,42.6918050922,86.1019271793,788.176384532,386.271511121,24.9909,376.913973411
 02/04  09:00:00,346.038364229,35.8100603741,74.4961626144,0.0,57.6566862989,112.030105488,995.89876058,418.000467419,33.3212,544.577093161
 02/04  10:00:00,297.585161565,35.8167265335,72.9661961277,0.0,57.6566862989,83.6599452969,827.738545947,371.484607707,66.8089,389.44503824
 02/04  11:00:00,236.470061081,35.8167265335,66.1119088106,0.0,42.6918050922,68.9656133826,731.388186173,349.026675156,83.4695,298.892011017
 02/04  12:00:00,230.956560549,35.8145044804,68.810219185,0.121201747087,34.9340096728,67.7198543238,653.336275688,334.221020632,83.4695,235.645755055
 02/04  13:00:00,233.239273284,35.8119680047,71.9705195253,0.143547831575,34.9340096728,67.7198543238,566.606323669,311.857447034,83.4695,171.279376635
 02/04  14:00:00,228.624395362,35.8437590436,77.2454672194,0.0,34.9340096728,57.9733543238,548.898655724,295.879282593,75.1392,177.880173131
 02/04  15:00:00,231.153347227,35.8887466033,79.7633618558,0.0,34.9340096728,57.9733543238,522.994237227,285.432067634,66.8089,170.753269593
 02/04  16:00:00,246.64766736,35.9391397293,95.1965554393,0.0,34.9340096728,57.9733543238,520.825674378,274.923451569,75.1392,170.763022809
 02/04  17:00:00,280.713659284,35.8231918261,100.076297971,0.0,34.9340096728,62.9068543238,485.453917893,262.971251829,91.7998,130.682866064
 02/04  18:00:00,261.893861494,35.8056162679,50.9260194873,0.0,34.9340096728,72.2186844194,486.303304007,273.825749885,49.9818,162.495754121
 02/04  19:00:00,338.693285639,35.8056162679,47.4682289397,0.0,87.0357390804,86.2600435998,539.626709547,286.005668086,49.9818,203.639241461
 02/04  20:00:00,344.160340641,35.8056162679,58.1908726022,0.0,102.000620287,77.6748002752,589.418898532,297.524516654,33.3212,258.573181878
 02/04  21:00:00,364.47147714,35.8056162679,67.1883097071,0.0,102.000620287,88.9820225341,598.53361462,307.729149703,33.3212,257.483264917
 02/04  22:00:00,357.206111744,35.8056162679,69.6424974089,0.0,102.000620287,91.6425454185,589.419598971,306.538382352,24.9909,257.890316619
 02/04  23:00:00,303.372141891,35.8056162679,68.9879336159,0.0,87.0357390804,65.871452062,711.72886587,311.663088081,16.6606,383.405177789
 02/04  24:00:00,207.802230912,35.8056162679,46.9931355983,0.0,42.6918050922,48.4199368926,551.695642623,323.038359434,8.3303,220.32698319
 02/05  01:00:00,156.939734759,30.9657161702,33.0952108955,0.0,34.4311606118,33.1021868926,193.63464903,62.5699255535,3.33212,127.732603477
 02/05  02:00:00,149.984325447,30.9657161702,26.0984563119,0.0,34.4311606118,33.1021868926,157.194352708,53.0575259301,3.33212,100.804706778
 02/05  03:00:00,128.203556054,30.9657161702,21.7919856291,0.0,19.466279405,30.610668775,145.713154001,47.878770749,3.33212,94.5022632516
 02/05  04:00:00,125.792695859,30.9657161702,19.3911110628,0.0,19.466279405,30.610668775,149.251962836,45.1128274917,3.33212,100.807015344
 02/05  05:00:00,133.141443095,30.9657161702,20.1684372596,0.0,19.466279405,30.610668775,174.631886835,43.8031109997,3.33212,127.496655835
 02/05  06:00:00,147.059039021,30.9657161702,21.841792827,0.0,19.466279405,30.610668775,210.284220428,43.3523571795,8.3303,158.601563249
 02/05  07:00:00,227.82631627,30.9657161702,31.0574697891,0.0,42.6918050922,54.3732441037,292.017817288,42.6126227762,16.6606,232.744594512
 02/05  08:00:00,304.183969933,35.8179429238,58.8151232953,0.201370961692,49.3960418185,88.5934452969,639.919733811,238.099007346,24.9909,376.829826465
 02/05  09:00:00,381.571226086,35.8122824272,109.932573444,0.26593940302,57.6566862989,112.030105488,836.140928212,258.308098957,33.3212,544.511629255
 02/05  10:00:00,361.542366113,35.9358655991,145.826535669,0.0,50.9524495726,81.1684271793,679.648216804,221.24913653,66.8089,391.590180274
 02/05  11:00:00,291.101403309,36.1457088696,119.943158154,0.0,42.6918050922,68.9656133826,581.771426497,200.101966342,83.4695,298.199960154
 02/05  12:00:00,268.991924809,36.3779809964,101.064666643,0.0,38.286128036,68.9656133826,504.018696847,184.927346164,83.4695,235.621850683
 02/05  13:00:00,263.172683536,36.5259584021,96.3007671905,0.0,38.286128036,68.9656133826,375.52781252,121.281768987,83.4695,170.776543533
 02/05  14:00:00,246.226821455,36.5605489744,98.6291428565,0.0,31.5818913096,56.727595265,325.568183665,79.6588186444,75.1392,170.770165021
 02/05  15:00:00,250.950578751,36.5924185589,103.339375475,0.0,31.5818913096,56.727595265,297.958794825,60.890320676,66.8089,170.259574149
 02/05  16:00:00,251.082781388,36.6201792117,103.389945976,0.0,31.5818913096,56.727595265,288.014908927,42.6144441957,75.1392,170.261264731
 02/05  17:00:00,259.99529353,36.3187911647,83.4142412004,0.0,31.5818913096,61.661095265,261.972682794,39.6748834052,91.7998,130.497999389
 02/05  18:00:00,279.807261802,35.8056162679,73.4094868669,0.0,31.5818913096,70.9729253606,279.096261127,66.6357187787,49.9818,162.478742349
 02/05  19:00:00,359.076787056,35.8056162679,77.0821022117,0.0,80.3315023541,83.7685254822,340.40092939,93.5309163565,49.9818,196.888213034
 02/05  20:00:00,370.84860593,35.8056162679,84.9195496443,0.0,102.000620287,77.6748002752,418.604141405,124.293495406,33.3212,260.989445999
 02/05  21:00:00,400.604908101,35.8056162679,94.1156872875,0.0,108.704857014,91.4735406516,425.7990936,137.967798557,33.3212,254.510095043
 02/05  22:00:00,373.654941665,35.8056162679,95.1929885278,0.0,95.2963835608,89.1510273009,456.78788004,169.276812035,24.9909,262.520168006
 02/05  23:00:00,318.374617614,35.8056162679,92.9827763814,0.0,80.3315023541,63.3799339444,570.179172912,177.753184569,16.6606,375.765388343
 02/05  24:00:00,242.249436748,35.8056162679,81.1535407236,0.0,42.6918050922,48.4199368926,396.134255421,163.814580913,8.3303,223.989374509
 02/06  01:00:00,137.114276586,30.9657161702,24.3121443599,0.0,25.5240853573,30.610668775,192.796122962,65.8069221586,3.33212,123.657080804
 02/06  02:00:00,135.667311109,30.9657161702,30.2377655823,0.0,19.418418834,29.3649097162,152.297105669,48.2921809023,3.33212,100.672804767
 02/06  03:00:00,130.235234221,30.9657161702,32.7394689574,0.0,12.7620426787,28.1191506574,134.695778361,36.9912466546,3.33212,94.3724117062
 02/06  04:00:00,131.582956103,30.9657161702,34.1025819626,0.0,12.7620426787,28.1191506574,127.431982444,29.7287342355,3.33212,94.3711282083
 02/06  05:00:00,141.124805355,30.9657161702,37.0659844265,0.0,12.7620426787,28.1191506574,158.580286646,25.0840370273,3.33212,130.164129619
 02/06  06:00:00,178.031685855,30.9657161702,46.3460636735,0.0,25.5240853573,30.610668775,250.51908953,22.0917000818,8.3303,220.097089448
 02/06  07:00:00,323.820201606,33.6679937247,88.9107550453,0.0,51.0481707146,78.1489452969,417.872800787,20.1047657387,16.6606,381.107435048
 02/06  08:00:00,388.724277822,35.8056162679,106.244636865,0.0,64.3609230253,109.708623606,601.913800154,71.3943405289,24.9909,505.528559625
 02/06  09:00:00,324.747277517,35.8056162679,90.2789757532,0.0,51.0481707146,80.7689615957,495.026664123,71.4527139504,33.3212,390.252750173
 02/06  10:00:00,280.672436653,36.3574770646,73.7474619314,0.0,51.0481707146,71.0224615957,440.391300033,73.5962343031,66.8089,299.98616573
 02/06  11:00:00,220.872029422,36.4434042894,62.4190602162,0.0,32.1804615127,65.7244621605,381.875708589,69.0849403464,83.4695,229.321268242
 02/06  12:00:00,214.892028895,36.4932744582,55.5643446279,0.0,32.1804615127,65.7244621605,318.13426564,56.7923807645,83.4695,177.872384876
 02/06  13:00:00,213.254570113,36.529363559,54.6406014229,0.0,32.1804615127,65.7244621605,296.775519474,42.551984183,83.4695,170.754035291
 02/06  14:00:00,204.881417927,36.5608453361,55.9889206968,0.0,32.1804615127,55.9779621605,280.336151138,34.6864814679,75.1392,170.510469671
 02/06  15:00:00,214.327004139,36.5895291692,65.3677761477,0.0,32.1804615127,55.9779621605,264.161547443,27.0896672744,66.8089,170.262980169
 02/06  16:00:00,228.524566553,36.6161955618,79.551115763,0.0,32.1804615127,55.9779621605,265.55007992,20.1450034411,75.1392,170.265876479
 02/06  17:00:00,253.573187767,36.3205085365,75.8392929614,0.0,32.1804615127,60.9114621605,243.865738058,21.5736253547,91.7998,130.492312703
 02/06  18:00:00,285.591575345,35.8056162679,70.8676824491,0.0,32.1804615127,77.5397301883,275.177654186,33.4541564329,49.9818,191.741697753
 02/06  19:00:00,364.489948794,35.8056162679,81.8822415234,0.0,77.122965704,86.2600435998,456.312563583,53.5670192256,49.9818,352.763744357
 02/06  20:00:00,375.50003314,35.8056162679,85.4134893503,0.0,102.647051061,80.1663183927,368.771078464,73.2471988128,33.3212,262.202679651
 02/06  21:00:00,405.90146238,35.8056162679,90.591979555,0.0,115.40909374,92.7192997104,367.896578208,77.1161025879,33.3212,257.45927562
 02/06  22:00:00,395.730550558,35.8056162679,104.065432872,0.0,102.647051061,94.1340635361,486.354902499,75.7585560185,24.9909,385.60544648
 02/06  23:00:00,318.555106445,35.8056162679,93.5340826593,0.0,77.122965704,65.871452062,371.711002166,72.0500835357,16.6606,283.00031863
 02/06  24:00:00,227.633383727,35.8056162679,70.7803135756,0.0,38.286128036,48.4199368926,238.746563459,68.6198865488,8.3303,161.79637691
 02/07  01:00:00,128.420707587,30.9657161702,15.8733464675,0.0,25.5240853573,30.610668775,179.587606056,46.1005384871,3.33212,130.154947569
 02/07  02:00:00,130.349958398,30.9657161702,25.1989381571,0.0,19.418418834,29.3649097162,133.173416374,35.4664316747,3.33212,94.3748646989
 02/07  03:00:00,127.566099624,30.9657161702,30.3602141967,0.0,12.7620426787,28.1191506574,125.30408307,27.6014728977,3.33212,94.3704901721
 02/07  04:00:00,131.064912173,30.9657161702,33.8791371412,0.0,12.7620426787,28.1191506574,125.896475356,21.8988193941,3.33212,100.665535962
 02/07  05:00:00,143.104516388,30.9657161702,38.6571188217,0.0,12.7620426787,28.1191506574,144.352744074,17.3807906014,3.33212,123.639833473
 02/07  06:00:00,196.825129607,32.9823412109,60.3939661811,0.0,25.5240853573,30.610668775,246.725009605,14.1221585598,8.3303,224.272551045
 02/07  07:00:00,337.083999654,34.5149762418,99.3976417235,0.0,51.0481707146,78.1489452969,411.405500409,12.6049475185,16.6606,382.139952891
 02/07  08:00:00,420.412763319,35.8125435954,136.354439484,0.0,64.3609230253,109.708623606,546.53188865,13.7821465639,24.9909,507.758842087
 02/07  09:00:00,360.622196753,35.8056162679,125.149924874,0.0,51.0481707146,80.7689615957,432.042994414,7.7320858881,33.3212,390.989708526
 02/07  10:00:00,324.888424846,36.3600906299,118.03080114,0.0,51.0481707146,71.0224615957,366.754364184,6.03539653609,66.8089,293.910067648
 02/07  11:00:00,272.947981697,36.4462668118,114.791125938,0.0,32.1804615127,65.7244621605,326.684025195,8.34388745212,83.4695,234.870637743
 02/07  12:00:00,280.729114541,36.496000579,121.91453089,0.0,32.1804615127,65.7244621605,263.379740027,8.90298341925,83.4695,171.007256608
 02/07  13:00:00,300.577898419,36.5345999511,142.205068962,0.0,32.1804615127,65.7244621605,263.629514106,9.40200514532,83.4695,170.75800896
 02/07  14:00:00,297.173995999,36.5688042299,148.148360044,0.0,32.1804615127,55.9779621605,254.429862483,8.78710331625,75.1392,170.503559167
 02/07  15:00:00,296.004272357,36.6008452694,146.374195284,0.0,32.1804615127,55.9779621605,244.640444544,7.58205366174,66.8089,170.249490882
 02/07  16:00:00,296.126473922,36.6322616395,146.023701438,0.0,32.1804615127,55.9779621605,253.181930875,7.78895566227,75.1392,170.253775213
 02/07  17:00:00,326.829407412,36.3387038957,147.736316287,0.0,32.1804615127,60.9114621605,228.097170013,5.81263268586,91.7998,130.484737327
 02/07  18:00:00,364.607041442,35.8498993178,148.345974028,0.0,32.1804615127,77.5397301883,255.957024806,9.72418373553,49.9818,196.251041071
 02/07  19:00:00,430.068179989,35.9010049744,145.952677905,0.0,77.122965704,86.2600435998,412.181262458,10.6356700655,49.9818,351.563792393
 02/07  20:00:00,436.273065993,35.8427426342,145.24195608,0.0,102.647051061,80.1663183927,299.826704498,8.2326117747,33.3212,258.272892723
 02/07  21:00:00,460.447836186,35.8322137556,144.163544811,0.0,115.40909374,92.7192997104,298.767415252,8.01319213637,33.3212,257.433023116
 02/07  22:00:00,435.272360833,35.8705657422,142.487476405,0.0,102.647051061,94.1340635361,419.184414008,8.70456828968,24.9909,385.488945718
 02/07  23:00:00,370.387781313,35.935065329,143.994057583,0.0,77.122965704,65.871452062,319.066272951,12.2004725329,16.6606,290.205200418
 02/07  24:00:00,304.549390046,35.9023248061,146.538969217,0.0,38.286128036,48.4199368926,181.400213744,17.4390897334,8.3303,155.63082401
 02/08  01:00:00,142.710871749,30.9657161702,30.1275418505,0.0,25.5240853573,30.610668775,133.481812201,0.0,3.33212,130.149692201
 02/08  02:00:00,145.76286573,30.9657161702,40.6056860489,0.0,19.418418834,29.3649097162,97.6928358029,0.0,3.33212,94.3607158029
 02/08  03:00:00,173.888821013,33.385666219,71.585899343,0.0,12.7620426787,28.1191506574,104.11695227,0.112052715881,3.33212,100.672779554
 02/08  04:00:00,178.654273554,33.385666219,76.3151433664,0.0,12.7620426787,28.1191506574,100.136337845,2.43558616776,3.33212,94.368631677
 02/08  05:00:00,139.945061962,31.7723661865,34.3736292675,0.0,12.7620426787,28.1191506574,140.072244433,6.58721272641,3.33212,130.152911706
 02/08  06:00:00,192.832454292,32.5790162027,58.1155161288,0.0,25.5240853573,30.610668775,236.710711975,11.3611839368,8.3303,217.019228038
 02/08  07:00:00,348.323921142,34.9989662516,110.343537112,0.0,51.0481707146,78.1489452969,414.728480012,13.3223761034,16.6606,384.745503909
 02/08  08:00:00,425.307974466,35.8327181697,141.970486748,0.0,64.3609230253,109.708623606,553.274719366,22.9541422594,24.9909,505.329677106
 02/08  09:00:00,378.964787005,35.8265935789,143.864224371,0.0,51.0481707146,80.7689615957,435.382204299,11.9209960106,33.3212,390.140008289
 02/08  10:00:00,351.334006738,36.3671800154,143.720299775,0.0,51.0481707146,71.0224615957,364.332391651,3.62176059128,66.8089,293.901731059
 02/08  11:00:00,303.972098752,36.4553020316,144.943128359,0.0,32.1804615127,65.7244621605,327.322309278,9.00783421358,83.4695,234.844975064
 02/08  12:00:00,304.751128369,36.5078521828,144.694178752,0.0,32.1804615127,65.7244621605,263.112486346,8.62811480977,83.4695,171.014871536
 02/08  13:00:00,303.277427251,36.558884394,143.666588909,0.0,32.1804615127,65.7244621605,265.994071853,8.05634313779,83.4695,174.468228715
 02/08  14:00:00,294.700376693,36.5872716744,144.656708275,0.0,32.1804615127,55.9779621605,255.421543061,8.88156992941,75.1392,171.400773132
 02/08  15:00:00,295.563810133,36.6189021881,145.068275261,0.0,32.1804615127,55.9779621605,241.39738047,8.96881492083,66.8089,165.619665549
 02/08  16:00:00,294.960983651,36.6513158831,143.975618078,0.0,32.1804615127,55.9779621605,253.078302736,7.7059021512,75.1392,170.233200585
 02/08  17:00:00,324.82160676,36.4223912286,144.678289789,0.0,32.1804615127,60.9114621605,226.578368961,4.30830543007,91.7998,130.470263531
 02/08  18:00:00,359.560375564,35.9215664375,145.311992457,0.0,32.1804615127,77.5397301883,255.295337171,9.05819611083,49.9818,196.25534106
 02/08  19:00:00,428.347080782,35.9640338551,143.841904915,0.0,77.122965704,86.2600435998,411.990572107,10.4970760081,49.9818,351.511696099
 02/08  20:00:00,435.266148567,35.9305221871,143.481228268,0.0,102.647051061,80.1663183927,301.220994826,8.01459095354,33.3212,259.885203872
 02/08  21:00:00,459.652716071,35.918400515,142.677971559,0.0,115.40909374,92.7192997104,302.988274955,7.68166968224,33.3212,261.985405273
 02/08  22:00:00,434.268370169,35.9928222939,140.745996512,0.0,102.647051061,94.1340635361,411.558733272,8.48638420559,24.9909,378.081449066
 02/08  23:00:00,369.033510095,36.0524559115,142.364518731,0.0,77.122965704,65.871452062,320.11802768,12.6406988941,16.6606,290.816728786
 02/08  24:00:00,302.996822107,36.0033596085,144.8950461,0.0,38.286128036,48.4199368926,188.197500825,18.1483573057,8.3303,161.718843519
 02/09  01:00:00,190.182429707,32.9823412109,73.725562901,0.0,25.5240853573,30.610668775,127.513767678,0.530002456997,3.33212,123.651645221
 02/09  02:00:00,139.614540142,30.9657161702,34.4408037692,0.0,19.418418834,29.3649097162,104.726016178,0.737852719351,3.33212,100.656043459
 02/09  03:00:00,177.840578627,33.385666219,75.428359908,0.0,12.7620426787,28.1191506574,108.36163115,10.6506588508,3.33212,94.3788522997
 02/09  04:00:00,159.175580647,32.5790162027,58.3909946604,0.0,12.7620426787,28.1191506574,123.817205224,26.1246823619,3.33212,94.3604028625
 02/09  05:00:00,144.640856407,31.7723661865,39.2094097758,0.0,12.7620426787,28.1191506574,178.101343088,44.621343765,3.33212,130.147879324
 02/09  06:00:00,209.923516471,33.385666219,73.2706336903,0.0,25.5240853573,30.610668775,295.466557893,66.1393979784,8.3303,220.996859915
 02/09  07:00:00,343.659978498,34.8376362483,106.009516622,0.0,51.0481707146,78.1489452969,465.589097785,69.2105339816,16.6606,379.717963803
 02/09  08:00:00,418.43095936,35.8232466661,135.74742507,0.0,64.3609230253,109.708623606,593.247411747,63.1164347504,24.9909,505.140076997
 02/09  09:00:00,361.391717093,35.8319741374,126.971308096,0.0,51.0481707146,80.7689615957,458.71203251,35.3265242983,33.3212,390.064308211
 02/09  10:00:00,348.053777739,36.3801573569,141.057544199,0.0,51.0481707146,71.0224615957,386.087227501,19.4583825465,66.8089,299.819944955
 02/09  11:00:00,300.778102515,36.4730102109,141.719345656,0.0,32.1804615127,65.7244621605,322.516350421,9.71107200367,83.4695,229.335778418
 02/09  12:00:00,301.614125904,36.5319148615,141.289276082,0.0,32.1804615127,65.7244621605,265.718102262,4.40224214252,83.4695,177.84636012
 02/09  13:00:00,300.521855749,36.6007082756,140.40026491,0.0,32.1804615127,65.7244621605,258.104724315,3.90616276102,83.4695,170.729061554
 02/09  14:00:00,290.811912834,36.6637302931,139.973418339,0.0,32.1804615127,55.9779621605,249.2084892,3.58706031987,75.1392,170.48222888
 02/09  15:00:00,290.788762602,36.7083786959,139.700901843,0.0,32.1804615127,55.9779621605,240.548198398,3.50030613166,66.8089,170.238992266
 02/09  16:00:00,291.087865374,36.7412874145,139.963305982,0.0,32.1804615127,55.9779621605,248.868777238,3.48794590556,75.1392,170.241631333
 02/09  17:00:00,321.300358476,36.5383052855,141.190159374,0.0,32.1804615127,60.9114621605,224.880381271,2.61694924907,91.7998,130.463632022
 02/09  18:00:00,357.147681298,35.9551156474,142.838811057,0.0,32.1804615127,77.5397301883,244.792770305,5.58162612267,49.9818,189.229344182
 02/09  19:00:00,425.609340858,35.9912185947,141.179052245,0.0,77.122965704,86.2600435998,407.456677793,6.01875957252,49.9818,351.456118221
 02/09  20:00:00,432.776756536,35.981753596,141.032956307,0.0,102.647051061,80.1663183927,304.319098048,5.1641546748,33.3212,265.833743373
 02/09  21:00:00,457.52048893,35.9730152143,140.626957057,0.0,115.40909374,92.7192997104,296.273917821,5.55712707108,33.3212,257.39559075
 02/09  22:00:00,433.178941882,36.0556844114,139.884322812,0.0,102.647051061,94.1340635361,412.800687209,5.94386254496,24.9909,381.865924664
 02/09  23:00:00,367.897587783,36.1099803917,140.947697261,0.0,77.122965704,65.871452062,311.291202767,8.6292201601,16.6606,286.001382607
 02/09  24:00:00,302.668796924,36.025594657,143.857240818,0.0,38.286128036,48.4199368926,182.625648007,12.5529199912,8.3303,161.742428016
 02/10  01:00:00,194.311792688,32.9823412109,77.5583772505,0.0,25.5240853573,30.610668775,133.918128953,0.430447167299,3.33212,130.155561785
 02/10  02:00:00,156.510179424,30.9657161702,51.1799270922,0.0,19.418418834,29.3649097162,97.6968893283,0.0,3.33212,94.3647693283
 02/10  03:00:00,180.262430837,33.385666219,77.6648825363,0.0,12.7620426787,28.1191506574,97.7777972728,0.0682333424405,3.33212,94.3774439303
 02/10  04:00:00,183.226530131,33.385666219,80.6771210337,0.0,12.7620426787,28.1191506574,97.7827911131,0.0776317320306,3.33212,94.3730393811
 02/10  05:00:00,177.215763912,32.9823412109,68.3560158879,0.0,12.7620426787,28.1191506574,133.875283547,0.405474720567,3.33212,130.137688826
 02/10  06:00:00,204.856371654,32.9823412109,68.3554202113,0.0,25.5240853573,30.610668775,232.960631532,0.401614993323,8.3303,224.228716539
 02/10  07:00:00,335.769292337,34.3536462386,98.2988389068,0.0,51.0481707146,78.1489452969,392.40438894,0.136815997976,16.6606,375.606972942
 02/10  08:00:00,422.186765031,35.8477372119,136.849457695,0.0,64.3609230253,109.708623606,542.649323198,10.6382200389,24.9909,507.020203159
 02/10  09:00:00,374.659977252,35.853789948,137.653824783,0.0,51.0481707146,80.7689615957,430.185912098,6.00780103654,33.3212,390.856911061
 02/10  10:00:00,345.740016138,36.3828900544,137.05111699,0.0,51.0481707146,71.0224615957,368.95284596,2.66644383838,66.8089,299.477502122
 02/10  11:00:00,298.053219518,36.4768721447,137.817538406,0.0,32.1804615127,65.7244621605,317.042581247,4.9114895082,83.4695,228.661591739
 02/10  12:00:00,298.733507963,36.5607438742,137.394123259,0.0,32.1804615127,65.7244621605,265.138008799,4.95881757912,83.4695,176.70969122
 02/10  13:00:00,299.467931752,36.6096810958,138.474339322,0.0,32.1804615127,65.7244621605,259.385668707,5.19903553495,83.4695,170.717133172
 02/10  14:00:00,290.328427838,36.623750749,138.444431344,0.0,32.1804615127,55.9779621605,249.844495363,4.2334190782,75.1392,170.471876285
 02/10  15:00:00,290.979961045,36.6755804227,138.922257713,0.0,32.1804615127,55.9779621605,241.08765976,4.05223574957,66.8089,170.22652401
 02/10  16:00:00,290.569041973,36.7022282119,138.491466724,0.0,32.1804615127,55.9779621605,249.492676505,4.12388146083,75.1392,170.229595044
 02/10  17:00:00,319.776751839,36.5460621589,138.599377704,0.0,32.1804615127,60.9114621605,225.503386956,3.24187904509,91.7998,130.461707911
 02/10  18:00:00,355.696451607,35.9615173872,140.077485575,0.0,32.1804615127,77.5397301883,246.294755535,7.10265320052,49.9818,189.210302334
 02/10  19:00:00,424.960220936,36.0147968396,138.978444189,0.0,77.122965704,86.2600435998,408.33256023,6.96310730363,49.9818,351.387652927
 02/10  20:00:00,430.259057158,36.0544498812,137.481719609,0.0,102.647051061,80.1663183927,305.693767857,6.57177834443,33.3212,265.800789513
 02/10  21:00:00,457.108896253,36.039926766,140.042017968,0.0,115.40909374,92.7192997104,297.748680892,7.06570569957,33.3212,257.361775193
 02/10  22:00:00,433.110240808,36.1248342065,139.645366594,0.0,102.647051061,94.1340635361,414.012848784,7.40965330871,24.9909,381.612295476
 02/10  23:00:00,366.637206563,36.1728966726,140.757530243,0.0,77.122965704,65.871452062,312.549791258,9.78412773619,16.6606,286.105063522
 02/10  24:00:00,300.838609181,36.0781340483,143.437870533,0.0,38.286128036,48.4199368926,185.055389691,14.9970628584,8.3303,161.728026833
 02/11  01:00:00,191.183679869,32.9823412109,72.5083317442,0.0,27.7269238854,30.610668775,148.815812479,15.3389799158,3.33212,130.144712563
 02/11  02:00:00,153.488935991,30.9657161702,38.6616439637,0.0,27.7269238854,30.610668775,130.851754695,33.1619963118,3.33212,94.3576383831
 02/11  03:00:00,178.862893848,33.385666219,77.0744663885,0.0,12.7620426787,28.1191506574,153.227300988,55.5211722523,3.33212,94.3740087354
 02/11  04:00:00,184.520143818,33.385666219,82.3459542582,0.0,12.7620426787,28.1191506574,178.816174024,81.1218447501,3.33212,94.362209274
 02/11  05:00:00,128.572934012,30.9657161702,24.5828299182,0.0,12.7620426787,28.1191506574,225.990622431,92.5197979897,3.33212,130.138704442
 02/11  06:00:00,195.154837843,33.385666219,73.9779614678,0.0,12.7620426787,28.1191506574,257.094839251,87.0563654219,8.3303,161.708173829
 02/11  07:00:00,307.435832098,34.5149762418,103.185005735,0.0,42.6918050922,54.3732441037,317.422390723,75.5203369057,16.6606,225.241453817
 02/11  08:00:00,317.94937979,35.8419557141,84.0472039782,0.0,42.6918050922,86.1019271793,554.371871975,152.952309158,24.9909,376.428662817
 02/11  09:00:00,401.657906734,35.8170846871,129.516951851,0.0,57.6566862989,112.030105488,685.245069012,108.343431375,33.3212,543.580437637
 02/11  10:00:00,365.445159698,36.4035120194,139.640701984,0.0,57.6566862989,83.6599452969,535.252039895,80.2701214067,66.8089,388.173018489
 02/11  11:00:00,307.481504562,36.4941565058,135.889527418,0.0,42.6918050922,68.9656133826,438.470715112,55.6198381842,83.4695,299.381376928
 02/11  12:00:00,299.286325255,36.5506825898,135.923746167,0.0,34.9340096728,67.7198543238,367.366624255,48.3864637186,83.4695,235.510660537
 02/11  13:00:00,296.250874408,36.6031219482,133.875771076,0.0,34.9340096728,67.7198543238,287.722059874,33.0398052676,83.4695,171.212754607
 02/11  14:00:00,293.737923646,36.6265327769,141.035930474,0.0,34.9340096728,57.9733543238,262.481778722,16.3759903339,75.1392,170.966588388
 02/11  15:00:00,294.353658728,36.6583215764,141.530985019,0.0,34.9340096728,57.9733543238,253.073372034,9.48913082444,66.8089,176.775341209
 02/11  16:00:00,294.806067562,36.6847437659,142.03136348,0.0,34.9340096728,57.9733543238,257.43067993,10.8193138399,75.1392,171.47216609
 02/11  17:00:00,324.797395553,36.3779099549,143.145001927,0.0,34.9340096728,62.9068543238,233.260915366,10.8092366987,91.7998,130.651878667
 02/11  18:00:00,334.273335471,35.8509676147,125.639574456,0.0,34.9340096728,72.2186844194,233.778928188,21.4046620409,49.9818,162.392466147
 02/11  19:00:00,402.564719629,35.9148744409,110.928233842,0.0,87.0357390804,86.2600435998,297.78737517,50.6942540155,49.9818,197.111321155
 02/11  20:00:00,402.611631169,35.814022441,116.450876611,0.0,102.000620287,77.6748002752,370.478269978,77.6965363558,33.3212,259.460533622
 02/11  21:00:00,420.651354462,35.8056162679,123.234223555,0.0,102.000620287,88.9820225341,400.284353408,105.916571665,33.3212,261.046581743
 02/11  22:00:00,410.278371275,35.8056162679,122.523115846,0.0,102.000620287,91.6425454185,420.447070547,135.58215143,24.9909,259.874019117
 02/11  23:00:00,349.58754329,35.8056358482,114.976742623,0.0,87.0357390804,65.871452062,537.902478227,147.174356707,16.6606,374.06752152
 02/11  24:00:00,253.978500477,35.8056162679,92.9297414109,0.0,42.6918050922,48.4199368926,393.549994419,160.696434483,8.3303,224.523259936
 02/12  01:00:00,144.17893994,30.9657161702,20.0680389837,0.0,34.4311606118,33.1021868926,200.603202317,66.9616755261,3.33212,130.309406791
 02/12  02:00:00,151.643602424,30.9657161702,27.5267788898,0.0,34.4311606118,33.1021868926,146.966215003,49.1535098765,3.33212,94.4805851262
 02/12  03:00:00,137.342372167,30.9657161702,30.7315257216,0.0,19.466279405,30.610668775,141.851142204,37.7357376561,3.33212,100.783284548
 02/12  04:00:00,139.374563033,30.9657161702,32.7779570091,0.0,19.466279405,30.610668775,128.259823043,30.4494921392,3.33212,94.4782109038
 02/12  05:00:00,149.357789217,30.9657161702,36.1908560806,0.0,19.466279405,30.610668775,159.30376722,25.8512976128,3.33212,130.120349607
 02/12  06:00:00,165.237994814,30.9657161702,39.8392781704,0.0,19.466279405,30.610668775,193.217046431,22.9847432292,8.3303,161.902003202
 02/12  07:00:00,304.148954831,34.5149762418,101.519009047,0.0,42.6918050922,54.3732441037,264.008296508,21.4400957341,16.6606,225.907600774
