Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  08:00:00,310.420994478,35.8068502705,67.3527477577,0.0,49.3960418185,88.5934452969,541.695714872,135.085846134,24.9909,381.618968738
 02/12  09:00:00,391.235806452,35.806555719,119.002773166,0.0,57.6566862989,112.030105488,707.650575707,131.078893736,33.3212,543.250481972
 02/12  10:00:00,356.023617759,36.404748244,139.818772338,0.0,50.9524495726,81.1684271793,501.938693939,45.1594064164,66.8089,389.970387522
 02/12  11:00:00,303.222172876,36.5180598104,131.851177257,0.0,42.6918050922,68.9656133826,395.579893152,17.919931071,83.4695,294.190462081
 02/12  12:00:00,291.844797675,36.5481074702,124.168002322,0.0,38.286128036,68.9656133826,327.463733766,8.52293766835,83.4695,235.471296097
 02/12  13:00:00,303.501758274,36.6031624476,136.482874682,0.0,38.286128036,68.9656133826,258.620406557,4.44600835514,83.4695,170.704898202
 02/12  14:00:00,293.268697117,36.6205220536,145.099999938,0.0,31.5818913096,56.727595265,249.892902591,4.05681857167,75.1392,170.696884019
 02/12  15:00:00,293.505431255,36.6493475718,145.178819238,0.0,31.5818913096,56.727595265,241.614458287,4.61503674658,66.8089,170.19052154
 02/12  16:00:00,293.310194899,36.675942096,145.012928588,0.0,31.5818913096,56.727595265,250.499195475,5.16617213874,75.1392,170.193823337
 02/12  17:00:00,322.959764561,36.3713031281,145.731115911,0.0,31.5818913096,61.661095265,227.858279776,5.62298095427,91.7998,130.435498822
 02/12  18:00:00,343.225641613,35.8253112437,139.095578171,0.0,31.5818913096,70.9729253606,222.356066395,9.99249753698,49.9818,162.381768858
 02/12  19:00:00,402.529902138,35.8590840841,120.083908843,0.0,80.3315023541,83.7685254822,265.678103546,18.8992123338,49.9818,196.797091213
 02/12  20:00:00,408.973996534,35.8068683881,122.630813724,0.0,102.000620287,77.6748002752,312.652562573,22.06221916,33.3212,257.269143413
 02/12  21:00:00,428.946211731,35.8056162679,122.170521597,0.0,108.704857014,91.4735406516,328.122003374,38.349902851,33.3212,256.450900523
 02/12  22:00:00,399.341402868,35.8056162679,120.796806936,0.0,95.2963835608,89.1510273009,343.979075069,61.7170296173,24.9909,257.271145452
 02/12  23:00:00,340.737196304,35.8056162679,115.406965016,0.0,80.3315023541,63.3799339444,473.657295135,76.2300496757,16.6606,380.76664546
 02/12  24:00:00,254.73572148,35.8056162679,93.8564229302,0.0,42.6918050922,48.4199368926,315.412117497,88.7942741644,8.3303,218.287543333
 02/13  01:00:00,131.149147779,30.9657161702,18.5600459031,0.0,25.5240853573,30.610668775,210.421913544,76.9624274258,3.33212,130.127366118
 02/13  02:00:00,131.723414474,30.9657161702,26.477469812,0.0,19.418418834,29.3649097162,161.898572853,64.2175621959,3.33212,94.3488906569
 02/13  03:00:00,127.841262676,30.9657161702,30.5042020807,0.0,12.7620426787,28.1191506574,151.210429735,53.5320849582,3.33212,94.3462247771
 02/13  04:00:00,130.248315875,30.9657161702,32.8955716074,0.0,12.7620426787,28.1191506574,142.584475215,44.9040802298,3.33212,94.3482749848
 02/13  05:00:00,140.100584044,30.9657161702,36.1456677984,0.0,12.7620426787,28.1191506574,171.255222074,37.8107268432,3.33212,130.112375231
 02/13  06:00:00,176.662270444,30.9657161702,45.0965536394,0.0,25.5240853573,30.610668775,262.040157617,30.8011106647,8.3303,222.908746952
 02/13  07:00:00,340.823817128,34.8376362483,104.710492195,0.0,51.0481707146,78.1489452969,419.124405365,25.6162648537,16.6606,376.847540511
 02/13  08:00:00,381.110441372,35.8099678385,102.208714915,0.0,64.3609230253,109.708623606,584.971932597,55.7368804568,24.9909,504.24415214
 02/13  09:00:00,339.534610113,35.8105132851,106.085569867,0.0,51.0481707146,80.7689615957,477.273524604,54.3141589557,33.3212,389.638165648
 02/13  10:00:00,322.940386573,36.4067651222,116.865741438,0.0,51.0481707146,71.0224615957,397.258122162,31.4642106484,66.8089,298.985011513
 02/13  11:00:00,293.697998996,36.4963313389,136.082339604,0.0,32.1804615127,65.7244621605,321.220449208,7.96568524044,83.4695,229.785263967
 02/13  12:00:00,301.829963835,36.551074369,143.134176857,0.0,32.1804615127,65.7244621605,264.361676059,3.10095150168,83.4695,177.791224558
 02/13  13:00:00,300.546280079,36.5943612742,142.159317947,0.0,32.1804615127,65.7244621605,257.092745953,2.9547369877,83.4695,170.668508965
 02/13  14:00:00,290.876431652,36.6316995016,141.982223281,0.0,32.1804615127,55.9779621605,248.503428858,2.93696958806,75.1392,170.42725927
 02/13  15:00:00,290.770683122,36.6641893484,141.643968256,0.0,32.1804615127,55.9779621605,237.600110459,2.90498150099,66.8089,167.886228958
 02/13  16:00:00,291.093015092,36.6942405163,141.798361279,0.0,32.1804615127,55.9779621605,243.819292705,3.03305130267,75.1392,165.647041402
 02/13  17:00:00,321.317965764,36.4507465587,143.044395989,0.0,32.1804615127,60.9114621605,224.049195333,1.81718594744,91.7998,130.432209385
 02/13  18:00:00,356.813228784,35.9150597209,144.234294486,0.0,32.1804615127,77.5397301883,250.207322126,4.07031936796,49.9818,196.155202758
 02/13  19:00:00,425.808188882,35.9563877635,142.715083373,0.0,77.122965704,86.2600435998,406.007824716,4.91011376942,49.9818,351.115910947
 02/13  20:00:00,432.751634313,35.9044452158,142.280211112,0.0,102.647051061,80.1663183927,295.441196994,4.06945802794,33.3212,258.050538966
 02/13  21:00:00,457.275920888,35.88567228,141.661869612,0.0,115.40909374,92.7192997104,295.988175683,4.05484265377,33.3212,258.61213303
 02/13  22:00:00,432.408163522,35.9404822904,140.451030194,0.0,102.647051061,94.1340635361,412.951369771,4.67259844628,24.9909,383.287871325
 02/13  23:00:00,367.372874724,36.0056099016,142.059871445,0.0,77.122965704,65.871452062,313.139167119,7.22957125449,16.6606,289.248995864
 02/13  24:00:00,298.207913643,35.9559574541,141.170817083,0.0,38.286128036,48.4199368926,175.578232724,11.0929261451,8.3303,156.155006579
 02/14  01:00:00,139.415978626,30.9657161702,26.9606869443,0.0,25.5240853573,30.610668775,140.41553093,6.98149322664,3.33212,130.101917703
 02/14  02:00:00,182.64244122,33.385666219,73.1983065894,0.0,19.418418834,29.3649097162,109.595050758,11.9045666478,3.33212,94.3583641104
 02/14  03:00:00,123.646473279,30.9657161702,26.4861105735,0.0,12.7620426787,28.1191506574,115.281312625,17.6034418694,3.33212,94.3457507555
 02/14  04:00:00,178.489088601,33.385666219,76.888014826,0.0,12.7620426787,28.1191506574,128.210523867,24.2438124826,3.33212,100.634591385
 02/14  05:00:00,123.499038677,30.9657161702,19.0821158046,0.0,12.7620426787,28.1191506574,158.168035555,31.2353309553,3.33212,123.6005846
 02/14  06:00:00,208.371809785,33.385666219,71.4996095243,0.0,25.5240853573,30.610668775,270.698254425,38.2652019986,8.3303,224.102752426
 02/14  07:00:00,344.502848983,34.6763062451,106.622458729,0.0,51.0481707146,78.1489452969,431.500809526,38.1475327931,16.6606,376.692676733
 02/14  08:00:00,408.778714404,35.8173929468,127.646703681,0.0,64.3609230253,109.708623606,572.320137301,41.2288158923,24.9909,506.100421409
 02/14  09:00:00,354.638512806,35.8253280715,119.857129258,0.0,51.0481707146,80.7689615957,450.907762132,28.0986253974,33.3212,389.487936735
 02/14  10:00:00,346.593808833,36.3944992029,139.910980598,0.0,51.0481707146,71.0224615957,372.381400466,6.98676930027,66.8089,298.585731166
 02/14  11:00:00,301.049738456,36.4834288966,142.525596324,0.0,32.1804615127,65.7244621605,313.696297833,2.89485230339,83.4695,227.33194553
 02/14  12:00:00,301.704929578,36.5482629188,141.977709637,0.0,32.1804615127,65.7244621605,264.148442461,2.91064123087,83.4695,177.76830123
 02/14  13:00:00,301.063993565,36.6274334906,141.483117774,0.0,32.1804615127,65.7244621605,256.740112381,2.61718147123,83.4695,170.65343091
 02/14  14:00:00,292.191122774,36.6927437274,142.181677792,0.0,32.1804615127,55.9779621605,247.904231444,2.35632157056,75.1392,170.408709873
 02/14  15:00:00,292.153097001,36.7488051086,141.843792509,0.0,32.1804615127,55.9779621605,238.38219348,2.24621872144,66.8089,169.327074759
 02/14  16:00:00,292.601665777,36.7844245007,142.108409254,0.0,32.1804615127,55.9779621605,241.565271351,2.24787759656,75.1392,164.178193755
 02/14  17:00:00,323.111910549,36.6140365188,143.261261702,0.0,32.1804615127,60.9114621605,224.043204934,1.82191469016,91.7998,130.421490244
 02/14  18:00:00,359.810244612,36.0043980878,145.48057755,0.0,32.1804615127,77.5397301883,250.07456511,3.96507686198,49.9818,196.127688248
 02/14  19:00:00,428.489889685,36.0519789192,143.646248465,0.0,77.122965704,86.2600435998,404.8872795,3.89907219359,49.9818,351.006407306
 02/14  20:00:00,433.010419841,36.1038482117,141.701402433,0.0,102.647051061,80.1663183927,295.122899636,3.79741744259,33.3212,258.004282194
 02/14  21:00:00,456.680555207,36.0660550653,140.47347309,0.0,115.40909374,92.7192997104,294.643043999,4.14332722538,33.3212,257.178516774
 02/14  22:00:00,431.781535901,36.1291075427,139.10413512,0.0,102.647051061,94.1340635361,414.265398703,4.47890743991,24.9909,384.795591263
 02/14  23:00:00,367.08640801,36.1610092096,140.891476773,0.0,77.122965704,65.871452062,309.208966372,6.41173248405,16.6606,286.136633888
 02/14  24:00:00,301.350541968,36.0621451486,143.64058953,0.0,38.286128036,48.4199368926,176.595824435,9.51101609197,8.3303,158.754508343
 02/15  01:00:00,195.639842802,32.9823412109,79.3393173935,0.0,25.5240853573,30.610668775,134.051961544,0.623727927145,3.33212,130.096113617
 02/15  02:00:00,152.584527393,30.9657161702,47.2660560063,0.0,19.418418834,29.3649097162,102.666430213,4.98744901231,3.33212,94.3468612011
 02/15  03:00:00,185.048866314,33.385666219,83.0230737801,0.0,12.7620426787,28.1191506574,109.959927234,12.2863221176,3.33212,94.3414851161
 02/15  04:00:00,185.599991072,33.385666219,83.3624487663,0.0,12.7620426787,28.1191506574,122.385324467,20.7529125902,3.33212,98.3002918767
 02/15  05:00:00,148.97937978,31.7723661865,43.2581612378,0.0,12.7620426787,28.1191506574,159.802459148,30.4627324574,3.33212,126.007606691
 02/15  06:00:00,199.563762059,32.5790162027,64.8017255347,0.0,25.5240853573,30.610668775,273.47952279,41.0797656832,8.3303,224.069457107
 02/15  07:00:00,350.151353697,34.9989662516,112.159615766,0.0,51.0481707146,78.1489452969,444.511845207,52.844280042,16.6606,375.006965165
 02/15  08:00:00,403.729158141,35.8267316744,124.218494762,0.0,64.3609230253,109.708623606,604.285044496,74.7763781736,24.9909,504.517766322
 02/15  09:00:00,353.513673687,35.8173472086,119.733537169,0.0,51.0481707146,80.7689615957,497.952868743,75.5984273423,33.3212,389.033241401
 02/15  10:00:00,328.692697525,36.4001407266,122.381584234,0.0,51.0481707146,71.0224615957,430.725969147,65.4350965851,66.8089,298.481972562
 02/15  11:00:00,279.492542946,36.4876849152,121.784471875,0.0,32.1804615127,65.7244621605,364.627492095,51.4581922021,83.4695,229.699799893
 02/15  12:00:00,278.737947668,36.5418074152,120.27666046,0.0,32.1804615127,65.7244621605,293.634796322,34.3133691851,83.4695,175.851927137
 02/15  13:00:00,291.609567229,36.5831186122,133.666291538,0.0,32.1804615127,65.7244621605,277.086334433,21.0860895703,83.4695,172.530744863
 02/15  14:00:00,288.597926586,36.6204958359,140.613244405,0.0,32.1804615127,55.9779621605,259.963689169,14.434122529,75.1392,170.39036664
 02/15  15:00:00,289.41395423,36.6535817476,141.285181314,0.0,32.1804615127,55.9779621605,237.038058955,6.91013294608,66.8089,163.319026009
 02/15  16:00:00,289.122177986,36.6823604723,140.937178399,0.0,32.1804615127,55.9779621605,249.844994876,4.57831016043,75.1392,170.127484716
 02/15  17:00:00,319.00625269,36.3969131808,141.8749196,0.0,32.1804615127,60.9114621605,227.689329572,5.47739407028,91.7998,130.412135502
 02/15  18:00:00,354.055107014,35.8692974159,142.587359997,0.0,32.1804615127,77.5397301883,257.556872008,11.4875424068,49.9818,196.087529601
 02/15  19:00:00,418.429667454,35.906424911,136.360822416,0.0,77.122965704,86.2600435998,429.498961023,28.6313051083,49.9818,350.885855914
 02/15  20:00:00,415.98559676,35.8374872957,126.474330644,0.0,102.647051061,80.1663183927,343.585858149,52.3077916235,33.3212,257.956866525
 02/15  21:00:00,443.620270688,35.8110232091,128.822268248,0.0,115.40909374,92.7192997104,357.425021566,66.9811895822,33.3212,257.122631983
 02/15  22:00:00,427.538891829,35.8363094549,136.356769225,0.0,102.647051061,94.1340635361,491.211995004,81.5086062594,24.9909,384.712488744
 02/15  23:00:00,342.551574138,35.9010391982,117.87405753,0.0,77.122965704,65.871452062,424.907388049,125.687349117,16.6606,282.559438932
 02/15  24:00:00,244.629635856,35.8500541083,87.9029873795,0.0,38.286128036,48.4199368926,363.454263073,193.464319119,8.3303,161.659643954
 02/16  01:00:00,132.58140348,30.9657161702,19.9012066267,0.0,25.5240853573,30.610668775,202.030099044,68.6088231893,3.33212,130.089155855
 02/16  02:00:00,132.246133764,30.9657161702,26.9460013957,0.0,19.418418834,29.3649097162,148.407751917,50.7528298665,3.33212,94.3228020508
 02/16  03:00:00,127.121932406,30.9657161702,29.7703271638,0.0,12.7620426787,28.1191506574,137.265412563,39.5944145964,3.33212,94.3388779668
 02/16  04:00:00,128.396956471,30.9657161702,31.0732985885,0.0,12.7620426787,28.1191506574,130.445353697,32.7953823846,3.33212,94.3178513122
 02/16  05:00:00,137.507286937,30.9657161702,33.6248046839,0.0,12.7620426787,28.1191506574,162.229914679,28.8250835462,3.33212,130.072711133
 02/16  06:00:00,172.975338998,30.9657161702,41.495044646,0.0,25.5240853573,30.610668775,251.848823306,26.7181354363,8.3303,216.800387869
 02/16  07:00:00,344.069683685,34.6763062451,108.399291075,0.0,51.0481707146,78.1489452969,426.308886376,25.852859754,16.6606,383.795426622
 02/16  08:00:00,313.048215209,35.8056162679,34.3615235015,0.0,64.3609230253,109.708623606,712.399151649,184.074479587,24.9909,503.333772062
 02/16  09:00:00,294.057961492,35.8056162679,60.714854368,0.0,51.0481707146,80.7689615957,645.870413537,223.353631028,33.3212,389.195582509
 02/16  10:00:00,317.715571747,35.9058617517,112.224917725,0.0,51.0481707146,71.0224615957,569.214218053,208.98137244,66.8089,293.423945613
 02/16  11:00:00,266.29401282,36.0351316976,109.246264427,0.0,32.1804615127,65.7244621605,523.240591579,205.191143648,83.4695,234.57994793
 02/16  12:00:00,264.980331239,36.1480817153,106.987650041,0.0,32.1804615127,65.7244621605,453.367141991,199.030457916,83.4695,170.867184074
 02/16  13:00:00,269.227332112,36.3047497455,111.637705001,0.0,32.1804615127,65.7244621605,437.35717132,183.274226368,83.4695,170.613444952
 02/16  14:00:00,263.059174812,36.4764733427,114.832581861,0.0,32.1804615127,55.9779621605,416.114008147,170.609614744,75.1392,170.365193403
 02/16  15:00:00,263.325579241,36.6087102318,114.85765032,0.0,32.1804615127,55.9779621605,398.373140599,161.444383521,66.8089,170.119857078
 02/16  16:00:00,264.790611596,36.6748135104,116.593991116,0.0,32.1804615127,55.9779621605,371.113697617,125.922596804,75.1392,170.051900813
 02/16  17:00:00,286.409615023,36.3699805229,109.540852129,0.0,32.1804615127,60.9114621605,329.301140281,111.327224199,91.7998,126.174116082
 02/16  18:00:00,308.930822724,35.8056162679,97.4237469966,0.0,32.1804615127,77.5397301883,401.469932545,157.805625355,49.9818,193.682507189
 02/16  19:00:00,382.548531124,35.8056162679,100.051319724,0.0,77.122965704,86.2600435998,570.891868908,170.147344191,49.9818,350.762724717
 02/16  20:00:00,389.444108334,35.8056162679,99.4367202158,0.0,102.647051061,80.1663183927,451.415059308,160.216462798,33.3212,257.87739651
 02/16  21:00:00,415.607117883,35.8056162679,100.332905536,0.0,115.40909374,92.7192997104,451.627266589,160.700681092,33.3212,257.605385497
 02/16  22:00:00,402.516501577,35.8056162679,110.855329689,0.0,102.647051061,94.1340635361,572.858326294,164.019311228,24.9909,383.848115066
 02/16  23:00:00,323.380227547,35.8056162679,98.3035712901,0.0,77.122965704,65.871452062,473.467067896,171.744082305,16.6606,285.062385591
 02/16  24:00:00,230.717561614,35.8056162679,73.7505373785,0.0,38.286128036,48.4199368926,352.121052337,184.282218007,8.3303,159.508534329
 02/17  01:00:00,128.906144434,30.9657161702,16.3478753502,0.0,25.5240853573,30.610668775,173.724235395,40.3239059476,3.33212,130.068209447
 02/17  02:00:00,126.105469326,30.9657161702,20.8812986631,0.0,19.418418834,29.3649097162,130.787896632,33.1259336355,3.33212,94.3298429965
 02/17  03:00:00,120.831925598,30.9657161702,23.5172949618,0.0,12.7620426787,28.1191506574,126.249457122,28.6037072269,3.33212,94.3136298954
 02/17  04:00:00,122.578411344,30.9657161702,25.2733497085,0.0,12.7620426787,28.1191506574,123.470460271,25.8156483145,3.33212,94.3226919563
 02/17  05:00:00,132.67675923,30.9657161702,28.1700366016,0.0,12.7620426787,28.1191506574,157.560119626,24.1630912847,3.33212,130.064908341
 02/17  06:00:00,168.596434623,30.9657161702,36.4664599892,0.0,25.5240853573,30.610668775,250.2576337,23.261549828,8.3303,218.665783872
 02/17  07:00:00,311.094207284,33.184003715,77.2854789961,0.0,51.0481707146,78.1489452969,420.617582011,22.6803020352,16.6606,381.276679976
 02/17  08:00:00,360.495592897,35.8056162679,80.3059107937,0.0,64.3609230253,109.708623606,673.338037452,145.399932713,24.9909,502.947204739
 02/17  09:00:00,322.873597432,35.8056162679,88.2498099317,0.0,51.0481707146,80.7689615957,593.992470042,171.654885765,33.3212,389.016384277
 02/17  10:00:00,300.678094708,36.3291193144,94.2623897527,0.0,51.0481707146,71.0224615957,504.985778087,144.829044904,66.8089,293.347833183
 02/17  11:00:00,255.379506731,36.4759689494,98.1924426792,0.0,32.1804615127,65.7244621605,374.418878686,56.418494747,83.4695,234.530883939
 02/17  12:00:00,263.132002415,36.5292466706,105.164076736,0.0,32.1804615127,65.7244621605,279.276553019,24.9562045902,83.4695,170.850848429
 02/17  13:00:00,284.387795888,36.5699941358,126.913897848,0.0,32.1804615127,65.7244621605,264.672615876,10.6120002679,83.4695,170.591115608
 02/17  14:00:00,291.081460693,36.6049194351,143.151193521,0.0,32.1804615127,55.9779621605,250.394654178,4.91451770656,75.1392,170.340936472
 02/17  15:00:00,290.812917144,36.6366429684,142.663406915,0.0,32.1804615127,55.9779621605,240.404796257,3.49813206913,66.8089,170.097764188
 02/17  16:00:00,290.592444671,36.6651438445,142.264430064,0.0,32.1804615127,55.9779621605,248.756904143,3.51150391337,75.1392,170.106200229
 02/17  17:00:00,320.480613461,36.3630927915,143.10884446,0.0,32.1804615127,60.9114621605,219.991531682,2.12069803471,91.7998,126.071033648
 02/17  18:00:00,355.551424543,35.824982417,143.823649173,0.0,32.1804615127,77.5397301883,248.327007393,4.68082055877,49.9818,193.664386834
 02/17  19:00:00,425.170454535,35.8727010268,142.915607994,0.0,77.122965704,86.2600435998,406.76008706,6.15319127342,49.9818,350.625095787
 02/17  20:00:00,425.642744883,35.8135501829,136.501191518,0.0,102.647051061,80.1663183927,307.985907201,16.8501553252,33.3212,257.814551875
 02/17  21:00:00,436.391009654,35.8056162679,122.021539239,0.0,115.40909374,92.7192997104,327.925472896,37.6143544614,33.3212,256.989918434
 02/17  22:00:00,422.44332294,35.8072460804,131.596281386,0.0,102.647051061,94.1340635361,464.923515333,55.600409203,24.9909,384.33220613
 02/17  23:00:00,340.920455591,35.8430359093,116.304937096,0.0,77.122965704,65.871452062,368.731164502,69.6288150496,16.6606,282.441749453
 02/17  24:00:00,244.154603275,35.819521119,87.7260139099,0.0,38.286128036,48.4199368926,252.680937157,82.719139641,8.3303,161.631497516
 02/18  01:00:00,133.028455656,30.9657161702,18.2260493225,0.0,27.7269238854,30.610668775,207.140270762,73.7446184171,3.33212,130.063532345
 02/18  02:00:00,142.362253973,30.9657161702,27.5275636129,0.0,27.7269238854,30.610668775,160.151106399,62.5070185863,3.33212,94.3119678127
 02/18  03:00:00,128.603471016,30.9657161702,31.2461368701,0.0,12.7620426787,28.1191506574,150.050604971,52.3964574316,3.33212,94.3220275394
 02/18  04:00:00,130.859715647,30.9657161702,33.4827758796,0.0,12.7620426787,28.1191506574,141.605929835,43.9709828056,3.33212,94.3028270292
 02/18  05:00:00,140.663937494,30.9657161702,36.699042569,0.0,12.7620426787,28.1191506574,168.994744131,35.6171882012,3.33212,130.04543593
 02/18  06:00:00,156.156732251,30.9657161702,39.9655009164,0.0,12.7620426787,28.1191506574,193.269112682,28.6904445199,8.3303,156.248368162
 02/18  07:00:00,305.08007625,34.6763062451,101.739767515,0.0,42.6918050922,54.3732441037,264.530543276,24.4822718434,16.6606,223.387671433
 02/18  08:00:00,308.835407511,35.8131265785,75.0753903188,0.0,42.6918050922,86.1019271793,506.31312809,97.9021177183,24.9909,383.420110372
 02/18  09:00:00,392.523584241,35.8071316206,120.852070723,0.0,57.6566862989,112.030105488,636.086021348,65.2120939942,33.3212,537.552727354
 02/18  10:00:00,354.08356809,36.3943534561,128.738101457,0.0,57.6566862989,83.6599452969,490.134832086,35.2963436334,66.8089,388.029588453
 02/18  11:00:00,281.099877607,36.4801821045,109.849653172,0.0,42.6918050922,68.9656133826,392.686877217,15.9714598138,83.4695,293.245917403
 02/18  12:00:00,303.543630718,36.5305404096,140.234046906,0.0,34.9340096728,67.7198543238,323.23272945,4.55396662963,83.4695,235.209262821
 02/18  13:00:00,306.780002605,36.5725748227,141.499500986,0.0,34.9340096728,67.7198543238,257.911327972,3.36995057916,83.4695,171.071877393
 02/18  14:00:00,298.734051918,36.5998521572,142.659513643,0.0,34.9340096728,57.9733543238,249.419949925,3.30279602433,75.1392,170.9779539
 02/18  15:00:00,299.330031801,36.6318306837,142.650867608,0.0,34.9340096728,57.9733543238,243.495934004,3.45428056058,66.8089,173.232753443
 02/18  16:00:00,300.192725551,36.6596760159,143.477783635,0.0,34.9340096728,57.9733543238,252.49571267,4.14725545909,75.1392,173.209257211
 02/18  17:00:00,331.001510807,36.3598118887,145.592000739,0.0,34.9340096728,62.9068543238,228.462593146,4.80843643412,91.7998,131.854356712
 02/18  18:00:00,358.497526538,35.8820571316,146.446555298,0.0,34.9340096728,72.2186844194,219.659463489,7.45758619086,49.9818,162.220077298
 02/18  19:00:00,437.025581813,35.9546529603,144.901597688,0.0,87.0357390804,86.2600435998,253.093927718,6.20754805235,49.9818,196.904579666
 02/18  20:00:00,432.766951254,35.847751714,143.461560378,0.0,102.000620287,77.6748002752,296.405608945,5.74543071171,33.3212,257.338978233
 02/18  21:00:00,442.809728787,35.8174707682,142.470127434,0.0,102.000620287,88.9820225341,296.290646017,6.05254555907,33.3212,256.916900458
 02/18  22:00:00,432.419143758,35.8266714233,142.020037412,0.0,102.000620287,91.6425454185,288.788129404,6.45367981188,24.9909,257.343549592
 02/18  23:00:00,379.014497258,35.8209790241,142.034004391,0.0,87.0357390804,65.871452062,401.181728357,8.87152114886,16.6606,375.649607208
 02/18  24:00:00,307.296349832,35.8057487095,144.145113696,0.0,42.6918050922,48.4199368926,243.629856108,13.1162374839,8.3303,222.183318624
 02/19  01:00:00,204.942734985,32.9823412109,77.3420340926,0.0,34.4311606118,33.1021868926,133.895472083,0.335522699818,3.33212,130.227829383
 02/19  02:00:00,163.844279487,30.9657161702,39.8148120577,0.0,34.4311606118,33.1021868926,99.2186263598,1.44994230718,3.33212,94.4365640526
 02/19  03:00:00,157.354884751,30.9657161702,50.8394471084,0.0,19.466279405,30.610668775,113.433078649,9.36627015606,3.33212,100.734688493
 02/19  04:00:00,161.035278231,30.9657161702,54.5255494983,0.0,19.466279405,30.610668775,118.676382523,20.9132664519,3.33212,94.4309960709
 02/19  05:00:00,179.968071987,31.7723661865,65.1005375998,0.0,19.466279405,30.610668775,165.801959327,35.4628916298,3.33212,127.006947697
 02/19  06:00:00,185.724957951,32.5790162027,57.0289983227,0.0,19.466279405,30.610668775,219.005895207,52.4695444958,8.3303,158.206050711
 02/19  07:00:00,309.357412792,34.6763062451,104.754976243,0.0,42.6918050922,54.3732441037,295.665912419,53.4072270828,16.6606,225.598085336
 02/19  08:00:00,349.354611337,36.0278153801,105.460658907,0.0,49.3960418185,88.5934452969,463.312682298,55.1163356284,24.9909,383.205446669
 02/19  09:00:00,401.75724027,35.8755829951,129.563034694,0.0,57.6566862989,112.030105488,604.13391126,33.7503747138,33.3212,537.062336546
 02/19  10:00:00,357.840007563,36.4027113436,140.877426192,0.0,50.9524495726,81.1684271793,461.935132685,6.55039646907,66.8089,388.575836216
 02/19  11:00:00,313.34816728,36.6000326796,140.99203382,0.0,42.6918050922,68.9656133826,379.769558614,2.6552547118,83.4695,293.644803902
 02/19  12:00:00,310.354268016,36.6431603378,141.290431276,0.0,38.286128036,68.9656133826,321.399486737,2.77040632159,83.4695,235.159580415
 02/19  13:00:00,309.930106175,36.7377662144,141.03832011,0.0,38.286128036,68.9656133826,256.379282972,2.35981969419,83.4695,170.549963277
 02/19  14:00:00,291.149428303,36.660821728,141.02501818,0.0,31.5818913096,56.727595265,248.824407789,3.14584444731,75.1392,170.539363341
 02/19  15:00:00,291.17312123,36.6826955869,140.96395171,0.0,31.5818913096,56.727595265,240.184356461,3.33186747398,66.8089,170.043588987
 02/19  16:00:00,291.758753566,36.6941841616,141.426126002,0.0,31.5818913096,56.727595265,248.81690241,3.62195286214,75.1392,170.055749548
 02/19  17:00:00,322.923269511,36.4496799769,143.663061211,0.0,31.5818913096,61.661095265,220.189509455,4.32499506729,91.7998,124.064714388
 02/19  18:00:00,351.266940492,35.9334308747,145.086101525,0.0,31.5818913096,70.9729253606,222.986602896,7.37299841909,49.9818,165.631804477
 02/19  19:00:00,424.797616878,35.9670283585,143.353576316,0.0,80.3315023541,83.7685254822,249.511035465,6.69572886745,49.9818,192.833506598
 02/19  20:00:00,429.603837705,35.8940025523,141.673447014,0.0,102.000620287,77.6748002752,295.17988055,5.03377468189,33.3212,256.824905868
 02/19  21:00:00,448.38401826,35.8646620435,140.280482657,0.0,108.704857014,91.4735406516,294.263592452,4.91438284098,33.3212,256.028009611
 02/19  22:00:00,420.245285805,35.9723557436,140.363739489,0.0,95.2963835608,89.1510273009,288.199767236,6.358287485,24.9909,256.850579751
 02/19  23:00:00,367.531990601,35.9392362356,140.938764813,0.0,80.3315023541,63.3799339444,401.716079866,9.19714878451,16.6606,375.858331081
 02/19  24:00:00,305.360187921,35.8968196805,143.375472093,0.0,42.6918050922,48.4199368926,242.053671026,12.6077049014,8.3303,221.115666125
 02/20  01:00:00,207.877270308,32.9823412109,79.911178369,0.0,34.4311606118,33.1021868926,130.279073609,0.36286640118,3.33212,126.584087208
 02/20  02:00:00,171.679141409,30.9657161702,47.5511802928,0.0,34.4311606118,33.1021868926,101.257218595,0.0,3.33212,97.925098595
 02/20  03:00:00,168.714961804,30.9657161702,62.1171546283,0.0,19.466279405,30.610668775,98.0481216222,0.296683252946,3.33212,94.4193183692
 02/20  04:00:00,182.98518777,31.7723661865,74.7200983407,0.0,19.466279405,30.610668775,105.603277817,1.54492422168,3.33212,100.726233595
 02/20  05:00:00,181.757148671,32.5790162027,65.6149582187,0.0,19.466279405,30.610668775,130.074217497,3.23109104273,3.33212,123.511006454
 02/20  06:00:00,186.123139359,31.7723661865,58.9194876468,0.0,19.466279405,30.610668775,175.480756114,5.39141891788,8.3303,161.759037196
 02/20  07:00:00,321.974925077,34.9989662516,117.198259016,0.0,42.6918050922,54.3732441037,257.78562935,15.5851519416,16.6606,225.539877409
 02/20  08:00:00,377.431121733,36.1032494917,133.251149131,0.0,49.3960418185,88.5934452969,421.822653919,19.5780564165,24.9909,377.253697503
 02/20  09:00:00,414.155123772,35.8694660112,141.457407465,0.0,57.6566862989,112.030105488,578.382557247,4.87353675823,33.3212,540.187820489
 02/20  10:00:00,359.436676004,36.4150240968,141.955359197,0.0,50.9524495726,81.1684271793,455.238177081,2.32427488986,66.8089,386.105002191
 02/20  11:00:00,317.009771878,36.5829869406,144.206343409,0.0,42.6918050922,68.9656133826,386.677678426,4.95777605941,83.4695,298.250402366
 02/20  12:00:00,314.684430931,36.6368915168,145.203575192,0.0,38.286128036,68.9656133826,320.726089793,5.67464660972,83.4695,231.581943184
 02/20  13:00:00,314.944378173,36.7015200195,145.734791101,0.0,38.286128036,68.9656133826,260.829540853,5.2181141718,83.4695,172.141926681
 02/20  14:00:00,297.021138865,36.6244416255,146.708745406,0.0,31.5818913096,56.727595265,254.102531006,7.16141544866,75.1392,171.801915557
 02/20  15:00:00,297.510223515,36.6538260459,147.111420852,0.0,31.5818913096,56.727595265,237.916394257,7.56949849166,66.8089,163.537995765
 02/20  16:00:00,297.936549611,36.6804889748,147.695960757,0.0,31.5818913096,56.727595265,253.131984073,7.98618106658,75.1392,170.006603006
 02/20  17:00:00,327.713608775,36.4289643702,148.525129594,0.0,31.5818913096,61.661095265,230.256381952,8.12661321061,91.7998,130.329968741
 02/20  18:00:00,354.655834141,35.9247722377,148.453003631,0.0,31.5818913096,70.9729253606,224.303368064,12.129152105,49.9818,162.192415959
 02/20  19:00:00,427.37622873,35.9580791276,145.855887986,0.0,80.3315023541,83.7685254822,257.321844205,10.8382096447,49.9818,196.50183456
 02/20  20:00:00,432.019787941,35.8876107271,144.031622387,0.0,102.000620287,77.6748002752,298.16806097,8.08117357426,33.3212,256.765687395
 02/20  21:00:00,451.192610743,35.870772045,142.7991631,0.0,108.704857014,91.4735406516,294.561868181,7.42851787713,33.3212,253.812150304
 02/20  22:00:00,421.936137856,36.007482819,141.821671253,0.0,95.2963835608,89.1510273009,290.030624298,9.25377974986,24.9909,255.785944548
 02/20  23:00:00,368.685202721,35.9685795421,142.052484321,0.0,80.3315023541,63.3799339444,406.348701868,13.4006916063,16.6606,376.287410261
 02/20  24:00:00,306.31665397,35.9226238316,144.260176251,0.0,42.6918050922,48.4199368926,242.257731384,17.6975609788,8.3303,216.229870405
 02/21  01:00:00,197.601450017,32.9823412109,80.9346968693,0.0,25.5240853573,30.610668775,133.821181029,0.478596717988,3.33212,130.010464311
 02/21  02:00:00,155.579251822,30.9657161702,50.166595644,0.0,19.418418834,29.3649097162,97.6261509517,0.0,3.33212,94.2940309517
 02/21  03:00:00,194.812296648,33.385666219,92.8794939335,0.0,12.7620426787,28.1191506574,97.7242848786,0.0891739497146,3.33212,94.3029909289
 02/21  04:00:00,169.729377816,32.5790162027,69.0401136925,0.0,12.7620426787,28.1191506574,97.716075738,0.0942555241803,3.33212,94.2897002138
 02/21  05:00:00,155.186412625,31.7723661865,49.0532751711,0.0,12.7620426787,28.1191506574,133.341950994,0.0,3.33212,130.009830994
 02/21  06:00:00,218.228177352,33.385666219,80.967202299,0.0,25.5240853573,30.610668775,226.607989892,1.76814341089,8.3303,216.509546481
 02/21  07:00:00,349.937693109,34.8376362483,111.625012994,0.0,51.0481707146,78.1489452969,405.997606152,9.6252409646,16.6606,379.711765187
 02/21  08:00:00,419.606885681,35.8350599701,140.277437066,0.0,64.3609230253,109.708623606,553.433285564,25.7215047253,24.9909,502.720880838
 02/21  09:00:00,376.008686709,35.8097882625,140.770889114,0.0,51.0481707146,80.7689615957,427.801534762,8.81081263017,33.3212,385.669522132
 02/21  10:00:00,351.647053355,36.3935206523,144.419952846,0.0,51.0481707146,71.0224615957,365.652962332,4.14003198994,66.8089,294.704030342
 02/21  11:00:00,302.828467168,36.4881910973,143.766248773,0.0,32.1804615127,65.7244621605,319.784803887,7.35120328078,83.4695,228.964100606
 02/21  12:00:00,304.795843228,36.5738845581,144.289781159,0.0,32.1804615127,65.7244621605,261.504042474,7.29246879446,83.4695,170.742073679
 02/21  13:00:00,305.724983513,36.646841443,145.213524998,0.0,32.1804615127,65.7244621605,260.2049998,6.25676535747,83.4695,170.478734442
 02/21  14:00:00,297.878795065,36.6158670582,146.73154627,0.0,32.1804615127,55.9779621605,251.719171565,6.35774677492,75.1392,170.22222479
 02/21  15:00:00,297.682695612,36.6489629744,146.319306356,0.0,32.1804615127,55.9779621605,242.672024687,5.88133915285,66.8089,169.981785534
 02/21  16:00:00,298.652676806,36.6797733639,147.305476018,0.0,32.1804615127,55.9779621605,251.616989071,6.4785003623,75.1392,169.999288708
 02/21  17:00:00,328.840176334,36.5706905722,148.409793381,0.0,32.1804615127,60.9114621605,219.853741722,4.25999749974,91.7998,123.793944222
 02/21  18:00:00,364.256126001,36.0623050475,149.415080094,0.0,32.1804615127,77.5397301883,254.336269992,8.48805182725,49.9818,195.866418165
 02/21  19:00:00,428.703449593,36.1570993439,146.060382093,0.0,77.122965704,86.2600435998,407.987146711,8.03264769117,49.9818,349.97269902
 02/21  20:00:00,436.069473707,36.2024872663,143.85644234,0.0,102.647051061,80.1663183927,298.080272886,7.24691177023,33.3212,257.512161116
 02/21  21:00:00,459.835753963,36.1908102286,142.445752452,0.0,115.40909374,92.7192997104,297.736737878,7.73399629353,33.3212,256.681541584
 02/21  22:00:00,434.196110491,36.2761000977,140.382667615,0.0,102.647051061,94.1340635361,410.815649163,8.20149520034,24.9909,377.623253963
 02/21  23:00:00,369.136548265,36.303958141,141.903899935,0.0,77.122965704,65.871452062,314.382580815,10.4951954207,16.6606,287.226785395
 02/21  24:00:00,303.372325216,36.2027217707,144.600600599,0.0,38.286128036,48.4199368926,180.150200629,15.7945895447,8.3303,156.025311085
 02/22  01:00:00,220.769654027,33.385666219,103.029238678,0.0,25.5240853573,30.610668775,132.09100705,0.0173832981964,3.33212,128.741503752
 02/22  02:00:00,203.177760159,32.8478995415,94.3940596102,0.0,19.418418834,29.3649097162,97.7577107867,0.143327814728,3.33212,94.282262972
 02/22  03:00:00,201.152610997,33.6545495578,98.3779125333,0.0,12.7620426787,28.1191506574,97.8478682432,0.223341848458,3.33212,94.2924063948
 02/22  04:00:00,196.740788028,33.6545495578,93.746769767,0.0,12.7620426787,28.1191506574,97.849124433,0.22068864865,3.33212,94.2963157843
 02/22  05:00:00,202.869923911,33.6545495578,93.2508043467,0.0,12.7620426787,28.1191506574,133.506245092,0.182077622513,3.33212,129.992047469
 02/22  06:00:00,215.951493659,33.1167828803,79.8593173355,0.0,25.5240853573,30.610668775,225.128935201,0.326261180591,8.3303,216.47237402
 02/22  07:00:00,341.200174204,34.3536462386,104.613189246,0.0,51.0481707146,78.1489452969,400.154068929,0.898694357094,16.6606,382.594774572
 02/22  08:00:00,418.955307947,35.8738444077,140.895970276,0.0,64.3609230253,109.708623606,540.641228344,14.8875385613,24.9909,500.762789782
 02/22  09:00:00,377.746824471,35.8442894008,142.928047763,0.0,51.0481707146,80.7689615957,428.305872164,8.18314234959,33.3212,386.801529815
 02/22  10:00:00,351.313947404,36.3973996285,143.747708696,0.0,51.0481707146,71.0224615957,364.574731917,3.90172899673,66.8089,293.864102921
 02/22  11:00:00,305.164328627,36.4880922088,145.768956564,0.0,32.1804615127,65.7244621605,318.592010242,8.21394156783,83.4695,226.908568674
 02/22  12:00:00,307.927313208,36.5719967745,147.481470711,0.0,32.1804615127,65.7244621605,263.687606258,9.5075743532,83.4695,170.710531905
 02/22  13:00:00,306.959810002,36.6513883174,146.922071647,0.0,32.1804615127,65.7244621605,262.714328409,8.7991633809,83.4695,170.445665028
 02/22  14:00:00,298.100939003,36.6185285776,147.434531943,0.0,32.1804615127,55.9779621605,253.556705375,8.22794758569,75.1392,170.18955779
 02/22  15:00:00,298.784159127,36.6493954785,147.789483837,0.0,32.1804615127,55.9779621605,244.814237321,8.05207884421,66.8089,169.953258477
 02/22  16:00:00,299.051926005,36.6786388784,147.871162561,0.0,32.1804615127,55.9779621605,251.333844807,7.63402841432,75.1392,168.560616393
 02/22  17:00:00,328.827125576,36.545062695,148.497484628,0.0,32.1804615127,60.9114621605,221.806390319,4.87691994505,91.7998,125.129670374
 02/22  18:00:00,363.503958021,36.0329444026,148.900790324,0.0,32.1804615127,77.5397301883,255.600458402,9.80237802045,49.9818,195.816280381
 02/22  19:00:00,428.298873974,36.1373120522,145.840675731,0.0,77.122965704,86.2600435998,409.084567364,9.3163559169,49.9818,349.786411447
 02/22  20:00:00,437.3488594,36.177332971,143.469212794,0.0,102.647051061,80.1663183927,299.063570248,8.30280121811,33.3212,257.43956903
 02/22  21:00:00,463.940313654,36.181358624,144.268576537,0.0,115.40909374,92.7192997104,298.7952435,8.87357695089,33.3212,256.600466549
 02/22  22:00:00,438.140549177,36.2899137003,142.053061023,0.0,102.647051061,94.1340635361,408.687302611,9.31058778454,24.9909,374.385814827
 02/22  23:00:00,372.648898642,36.3285159323,143.145115039,0.0,77.122965704,65.871452062,317.549977804,11.1180528788,16.6606,289.771324925
 02/22  24:00:00,306.974866974,36.2336026822,145.851651381,0.0,38.286128036,48.4199368926,180.192302063,17.1313017008,8.3303,154.730700362
 02/23  01:00:00,248.832996924,33.8696562288,129.868533314,0.0,25.5240853573,30.610668775,133.386765928,0.0897681654619,3.33212,129.964877762
 02/23  02:00:00,229.864736394,33.6545495578,118.462332294,0.0,19.418418834,29.3649097162,97.788251946,0.178251114705,3.33212,94.2778808313
 02/23  03:00:00,200.200924163,33.1167828803,97.9680347393,0.0,12.7620426787,28.1191506574,97.9366570856,0.324788157301,3.33212,94.2797489283
 02/23  04:00:00,198.27283926,33.385666219,95.5518384788,0.0,12.7620426787,28.1191506574,97.6954846541,0.0976132318166,3.33212,94.2657514222
 02/23  05:00:00,209.123825915,33.9234328965,98.6978559199,0.0,12.7620426787,28.1191506574,133.77394227,0.474633194905,3.33212,129.967189075
 02/23  06:00:00,241.379518029,34.1923162353,102.846387196,0.0,25.5240853573,30.610668775,224.846043764,0.14844584176,8.3303,216.367297923
 02/23  07:00:00,338.433593642,34.1923162353,102.187899615,0.0,51.0481707146,78.1489452969,393.013328878,0.177103690695,16.6606,376.175625188
 02/23  08:00:00,413.151971522,36.0540662815,133.850614128,0.0,64.3609230253,109.708623606,542.517434515,15.9528975067,24.9909,501.573637008
 02/23  09:00:00,372.993211208,35.8874858387,136.512438963,0.0,51.0481707146,80.7689615957,427.011968775,9.4342554624,33.3212,384.256513313
 02/23  10:00:00,344.983610624,36.3821783615,135.812325651,0.0,51.0481707146,71.0224615957,364.343736138,4.4374643277,66.8089,293.09737181
 02/23  11:00:00,298.211624768,36.5077041089,137.19177892,0.0,32.1804615127,65.7244621605,323.703565795,6.7842178688,83.4695,233.449847926
 02/23  12:00:00,306.662321343,36.601654138,145.064817787,0.0,32.1804615127,65.7244621605,262.493324549,8.3533562433,83.4695,170.670468305
 02/23  13:00:00,305.351776424,36.6866311031,145.425990637,0.0,32.1804615127,65.7244621605,262.300238535,8.4170803786,83.4695,170.413658156
 02/23  14:00:00,295.632903455,36.6300796558,145.576139298,0.0,32.1804615127,55.9779621605,254.127392521,8.82271725334,75.1392,170.165475267
 02/23  15:00:00,294.192831009,36.66165372,144.272282913,0.0,32.1804615127,55.9779621605,243.757037002,8.65313463704,66.8089,168.295002365
 02/23  16:00:00,293.925241217,36.6932177522,144.233965806,0.0,32.1804615127,55.9779621605,248.87419782,8.99770499787,75.1392,164.737292822
 02/23  17:00:00,322.297544151,36.5093496302,143.833056648,0.0,32.1804615127,60.9114621605,227.223661645,5.14023198379,91.7998,130.283629661
 02/23  18:00:00,356.259968006,35.9559960702,143.607983327,0.0,32.1804615127,77.5397301883,254.209616738,10.3797950419,49.9818,193.848021696
 02/23  19:00:00,421.81878171,36.0009897741,141.503774087,0.0,77.122965704,86.2600435998,406.065285523,11.4607819354,49.9818,344.622703587
 02/23  20:00:00,431.83829356,36.0173794189,141.401333437,0.0,102.647051061,80.1663183927,306.707545386,12.2190415723,33.3212,261.167303814
 02/23  21:00:00,456.856741026,35.996542021,141.138553583,0.0,115.40909374,92.7192997104,305.871460428,19.2977610164,33.3212,253.252499412
 02/23  22:00:00,432.139984096,36.0517569736,139.982365974,0.0,102.647051061,94.1340635361,437.055066387,30.9896137166,24.9909,381.07455267
 02/23  23:00:00,366.871069088,36.0978666426,141.404370526,0.0,77.122965704,65.871452062,345.497192111,47.026853884,16.6606,281.809738227
 02/23  24:00:00,269.091223763,36.0342763414,111.944405405,0.0,38.286128036,48.4199368926,231.855064941,62.0892479115,8.3303,161.435517029
 02/24  01:00:00,165.122869437,31.7723661865,50.6932477746,0.0,25.5240853573,30.610668775,185.507484356,58.729090815,3.33212,123.446273541
 02/24  02:00:00,170.686516566,32.5790162027,62.1757441741,0.0,19.418418834,29.3649097162,165.833553113,68.2311069976,3.33212,94.2703261152
 02/24  03:00:00,153.390013519,31.7723661865,54.3641713473,0.0,12.7620426787,28.1191506574,177.714900904,75.6839926559,3.33212,98.6987882477
 02/24  04:00:00,163.462723862,32.5790162027,63.4448791466,0.0,12.7620426787,28.1191506574,180.157547433,80.7068104021,3.33212,96.1186170306
 02/24  05:00:00,193.947212725,33.385666219,84.6659419745,0.0,12.7620426787,28.1191506574,207.39603679,80.6279219163,3.33212,123.435994874
 02/24  06:00:00,178.546670162,31.7723661865,44.4563944389,0.0,25.5240853573,30.610668775,299.928194309,73.7055389878,8.3303,217.892355321
 02/24  07:00:00,355.029952694,34.9989662516,116.83975414,0.0,51.0481707146,78.1489452969,461.112523978,64.2315964888,16.6606,380.220327489
 02/24  08:00:00,393.447158134,35.8152025117,116.082223535,0.0,64.3609230253,109.708623606,592.479996638,67.7758268742,24.9909,499.713269764
 02/24  09:00:00,353.196488339,35.8056162679,118.895440065,0.0,51.0481707146,80.7689615957,461.646411103,41.1393919783,33.3212,387.185819125
 02/24  10:00:00,329.382197573,36.4061391838,123.230417962,0.0,51.0481707146,71.0224615957,371.064219042,12.0498287129,66.8089,292.205490329
 02/24  11:00:00,296.97014919,36.4935824944,139.32429451,0.0,32.1804615127,65.7244621605,316.008478596,5.1812060202,83.4695,227.357772576
 02/24  12:00:00,304.09287436,36.5444895582,145.455920889,0.0,32.1804615127,65.7244621605,258.427782115,4.32051027578,83.4695,170.63777184
 02/24  13:00:00,303.888089651,36.5834425871,145.717246605,0.0,32.1804615127,65.7244621605,258.749232033,4.90340226716,83.4695,170.376329766
 02/24  14:00:00,293.696880376,36.617623967,145.19927077,0.0,32.1804615127,55.9779621605,250.161728644,4.89597972216,75.1392,170.126548922
 02/24  15:00:00,294.079137977,36.6488313942,145.38358216,0.0,32.1804615127,55.9779621605,241.705833539,4.99257082787,66.8089,169.904362711
 02/24  16:00:00,294.234157704,36.6776789397,145.331872214,0.0,32.1804615127,55.9779621605,243.271978591,5.06749752567,75.1392,163.065281066
 02/24  17:00:00,323.973973483,36.3979626787,146.043293563,0.0,32.1804615127,60.9114621605,225.072647822,3.01775914013,91.7998,130.255088681
 02/24  18:00:00,358.159269007,35.8846533186,145.846596499,0.0,32.1804615127,77.5397301883,250.108406271,5.91554740745,49.9818,194.211058864
 02/24  19:00:00,423.693585214,35.9304613716,143.593396027,0.0,77.122965704,86.2600435998,400.440886973,6.6692586159,49.9818,343.789828357
 02/24  20:00:00,432.97263478,35.8754521684,143.072376449,0.0,102.647051061,80.1663183927,298.920028686,5.36559497882,33.3212,260.233233707
 02/24  21:00:00,457.768043869,35.869963494,142.514020906,0.0,115.40909374,92.7192997104,290.973247345,5.19143003821,33.3212,252.460617307
 02/24  22:00:00,433.004407434,35.949041351,141.153723239,0.0,102.647051061,94.1340635361,413.596157788,5.79374086117,24.9909,382.811516927
 02/24  23:00:00,368.21070888,36.0277264434,142.558489146,0.0,77.122965704,65.871452062,306.974055317,8.671258664,16.6606,281.642196653
 02/24  24:00:00,302.621349356,35.9860802362,145.165114251,0.0,38.286128036,48.4199368926,182.228406309,12.5216786121,8.3303,161.376427697
 02/25  01:00:00,203.184333983,33.385666219,84.234765615,0.0,27.7269238854,30.610668775,126.784532383,0.0227160554735,3.33212,123.429696327
 02/25  02:00:00,163.337811847,30.9657161702,48.40272724,0.0,27.7269238854,30.610668775,97.5707802944,0.0,3.33212,94.2386602944
 02/25  03:00:00,193.159935602,33.385666219,90.8600303718,0.0,12.7620426787,28.1191506574,97.6455354835,0.0620999997116,3.33212,94.2513154838
 02/25  04:00:00,167.567871978,32.5790162027,66.7365774393,0.0,12.7620426787,28.1191506574,97.6567022267,0.0727230952667,3.33212,94.2518591314
 02/25  05:00:00,170.073809225,32.5790162027,62.7654604702,0.0,12.7620426787,28.1191506574,133.341025339,0.0856275053973,3.33212,129.923277834
 02/25  06:00:00,191.622902904,32.9823412109,71.4979229269,0.0,12.7620426787,28.1191506574,163.3174534,0.348837575509,8.3303,154.638315825
 02/25  07:00:00,319.363819805,34.9989662516,113.988931868,0.0,42.6918050922,54.3732441037,241.246245142,0.0933558129956,16.6606,224.492289329
 02/25  08:00:00,372.596384696,35.8758595619,139.556405189,0.0,42.6918050922,86.1019271793,410.816314552,12.5407445341,24.9909,373.284670017
 02/25  09:00:00,410.359021742,35.8559321602,135.832006694,0.0,57.6566862989,112.030105488,576.942479544,6.23593741527,33.3212,537.385342129
 02/25  10:00:00,364.560826786,36.3739482852,135.979876875,0.0,57.6566862989,83.6599452969,452.966233544,3.1196715187,66.8089,383.037662025
 02/25  11:00:00,311.891570726,36.4814308995,137.202980882,0.0,42.6918050922,68.9656133826,382.666269586,6.75005261886,83.4695,292.446716967
 02/25  12:00:00,303.964355178,36.5648642561,137.45774297,0.0,34.9340096728,67.7198543238,326.833121736,8.61629631753,83.4695,234.747325419
 02/25  13:00:00,303.371592003,36.6235954324,137.500228045,0.0,34.9340096728,67.7198543238,263.404985314,9.09049700719,83.4695,170.844988307
 02/25  14:00:00,293.248737891,36.5865809337,137.074153683,0.0,34.9340096728,57.9733543238,255.018119172,9.29045604336,75.1392,170.588463129
 02/25  15:00:00,292.831181756,36.6176793834,136.470337329,0.0,34.9340096728,57.9733543238,246.658149034,9.51358019082,66.8089,170.335668843
 02/25  16:00:00,295.288367456,36.645962177,138.654549994,0.0,34.9340096728,57.9733543238,255.188980639,9.71442793622,75.1392,170.335352703
 02/25  17:00:00,326.104603101,36.3811220962,140.365995135,0.0,34.9340096728,62.9068543238,232.22483054,10.0018826156,91.7998,130.423147924
 02/25  18:00:00,353.390608561,35.9161981866,140.419643456,0.0,34.9340096728,72.2186844194,226.275214542,14.2496817071,49.9818,162.043732835
 02/25  19:00:00,432.994710793,36.0146918404,139.667988099,0.0,87.0357390804,86.2600435998,257.695447352,11.1557787337,49.9818,196.557868618
 02/25  20:00:00,430.215417957,35.8881619597,139.401043513,0.0,102.000620287,77.6748002752,299.803070245,9.76591464686,33.3212,256.715955598
 02/25  21:00:00,440.905464485,35.863572837,138.905383085,0.0,102.000620287,88.9820225341,299.44351068,9.81123576531,33.3212,256.311074915
 02/25  22:00:00,431.126823047,35.9147632219,139.222701017,0.0,102.000620287,91.6425454185,291.742228937,10.0185632528,24.9909,256.732765684
 02/25  23:00:00,378.122372413,35.8904241125,139.758248735,0.0,87.0357390804,65.871452062,401.8345344,13.7247576063,16.6606,371.449176793
 02/25  24:00:00,305.931339217,35.8480089767,141.429628328,0.0,42.6918050922,48.4199368926,244.617698088,19.6727783422,8.3303,216.614619745
 02/26  01:00:00,228.369506695,33.184003715,99.4603106266,0.0,34.4311606118,33.1021868926,133.491061213,0.0677095812609,3.33212,130.091231632
 02/26  02:00:00,237.076101518,33.385666219,107.414306878,0.0,34.4311606118,33.1021868926,97.7587330464,0.0693444835473,3.33212,94.3572685629
 02/26  03:00:00,171.252391639,30.9657161702,64.347334283,0.0,19.466279405,30.610668775,103.995156125,0.0,3.33212,100.663036125
 02/26  04:00:00,217.29039919,33.385666219,105.179460538,0.0,19.466279405,30.610668775,97.8157545178,0.12894905237,3.33212,94.3546854654
 02/26  05:00:00,167.035124235,30.9657161702,53.5745405638,0.0,19.466279405,30.610668775,126.733785794,0.0,3.33212,123.401665794
 02/26  06:00:00,215.959672417,33.385666219,85.0986853586,0.0,19.466279405,30.610668775,170.054058232,0.160420003989,8.3303,161.563338228
 02/26  07:00:00,318.50682035,34.8376362483,113.099611151,0.0,42.6918050922,54.3732441037,242.051797433,0.273203549429,16.6606,225.117993884
 02/26  08:00:00,379.059116467,36.177306219,135.58751695,0.0,49.3960418185,88.5934452969,412.254129673,14.592206165,24.9909,372.671023508
 02/26  09:00:00,408.33366943,35.9409908837,133.055078559,0.0,57.6566862989,112.030105488,575.509360518,7.91601856214,33.3212,534.272141956
 02/26  10:00:00,352.66672372,36.3882504676,132.683159478,0.0,50.9524495726,81.1684271793,456.670010765,4.18712133435,66.8089,385.673989431
 02/26  11:00:00,308.828899063,36.5953289071,133.68920684,0.0,42.6918050922,68.9656133826,384.680098947,8.40599298694,83.4695,292.80460596
