Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  12:00:00,305.169503674,36.6152131081,133.542570708,0.0,38.286128036,68.9656133826,328.00084688,9.87218797917,83.4695,234.659158901
 02/26  13:00:00,305.093118147,36.6611417799,134.023625479,0.0,38.286128036,68.9656133826,263.642151108,9.8549234495,83.4695,170.317727659
 02/26  14:00:00,286.322047887,36.5921754396,134.245249233,0.0,31.5818913096,56.727595265,257.77598372,12.3306414894,75.1392,170.306142231
 02/26  15:00:00,285.177609037,36.6211553334,133.073644214,0.0,31.5818913096,56.727595265,242.645408883,12.8226560068,66.8089,163.013852877
 02/26  16:00:00,286.218844252,36.6480089242,134.099067714,0.0,31.5818913096,56.727595265,258.165865364,13.2309361547,75.1392,169.795729209
 02/26  17:00:00,313.878113197,36.3688154729,132.892422692,0.0,31.5818913096,61.661095265,235.596471535,13.5817599776,91.7998,130.214911557
 02/26  18:00:00,341.106637829,35.8842027593,133.110401343,0.0,31.5818913096,70.9729253606,231.489166439,19.5476175768,49.9818,161.959748863
 02/26  19:00:00,417.930525718,35.9246870189,134.273675607,0.0,80.3315023541,83.7685254822,256.099998675,16.9333264895,49.9818,189.184872186
 02/26  20:00:00,425.94143453,35.8548652245,135.792773249,0.0,102.000620287,77.6748002752,302.080654112,12.557719352,33.3212,256.20173476
 02/26  21:00:00,446.693078519,35.8349375385,136.067487634,0.0,108.704857014,91.4735406516,299.741339179,11.0247812729,33.3212,255.395357906
 02/26  22:00:00,418.521602081,35.9593744029,136.035634261,0.0,95.2963835608,89.1510273009,292.543866138,13.5581860566,24.9909,253.994780081
 02/26  23:00:00,365.686438706,35.9499741336,136.601849555,0.0,80.3315023541,63.3799339444,409.160142874,18.7299559651,16.6606,373.769586909
 02/26  24:00:00,302.758113074,35.9244859151,138.185407337,0.0,42.6918050922,48.4199368926,247.992029332,23.8579560742,8.3303,215.803773258
 02/27  01:00:00,215.845654163,33.385666219,97.8055617957,0.0,25.5240853573,30.610668775,126.772176474,0.0457073492378,3.33212,123.394349125
 02/27  02:00:00,188.328394045,31.7723661865,80.9522782905,0.0,19.418418834,29.3649097162,97.6635542452,0.100561289,3.33212,94.2308729562
 02/27  03:00:00,188.741109037,32.9823412109,86.9015185018,0.0,12.7620426787,28.1191506574,98.2014169633,0.633542554146,3.33212,94.2357544091
 02/27  04:00:00,192.266033494,33.385666219,89.4349640744,0.0,12.7620426787,28.1191506574,100.287234617,0.135880357804,3.33212,96.8192342593
 02/27  05:00:00,204.292505143,33.6545495578,94.3805612192,0.0,12.7620426787,28.1191506574,130.747693276,0.209076505931,3.33212,127.20649677
 02/27  06:00:00,237.561511596,33.9234328965,99.4666663623,0.0,25.5240853573,30.610668775,224.82873363,0.385548142038,8.3303,216.112885488
 02/27  07:00:00,337.09488181,34.030986232,100.981887399,0.0,51.0481707146,78.1489452969,392.07179962,0.356911459552,16.6606,375.054288161
 02/27  08:00:00,409.11835169,35.8810092015,128.847724509,0.0,64.3609230253,109.708623606,541.960577296,18.2245256115,24.9909,498.745151685
 02/27  09:00:00,371.555010968,35.8220939904,135.145816069,0.0,51.0481707146,80.7689615957,428.099488612,11.5065331876,33.3212,383.271755424
 02/27  10:00:00,332.620195931,36.3694876546,125.336092059,0.0,51.0481707146,71.0224615957,402.905266407,43.9330949921,66.8089,292.163271415
 02/27  11:00:00,249.448534431,36.4602858619,91.5051525883,0.0,32.1804615127,65.7244621605,395.129384397,77.7940512794,83.4695,233.865833117
 02/27  12:00:00,254.459891624,36.5141550755,95.4256825128,0.0,32.1804615127,65.7244621605,310.506251204,56.5193369696,83.4695,170.517414234
 02/27  13:00:00,296.746618317,36.5567461076,137.560270079,0.0,32.1804615127,65.7244621605,266.002162157,15.5625779775,83.4695,166.97008418
 02/27  14:00:00,294.134046477,36.5951466865,143.377257844,0.0,32.1804615127,55.9779621605,252.745238898,11.1333856969,75.1392,166.472653201
 02/27  15:00:00,295.559606439,36.6265277713,145.824411108,0.0,32.1804615127,55.9779621605,247.887601503,11.3054214389,66.8089,169.773280065
 02/27  16:00:00,292.561380453,36.6604329458,143.551967163,0.0,32.1804615127,55.9779621605,248.579418402,10.4603472443,75.1392,162.979871158
 02/27  17:00:00,321.917262627,36.4115147466,144.018923197,0.0,32.1804615127,60.9114621605,228.163957857,6.18755795024,91.7998,130.176599907
 02/27  18:00:00,355.654272234,35.9020498051,143.645782932,0.0,32.1804615127,77.5397301883,254.547489452,12.1143622631,49.9818,192.451327188
 02/27  19:00:00,422.046816687,35.938062365,142.392905822,0.0,77.122965704,86.2600435998,421.361085233,27.3717466497,49.9818,344.007538584
 02/27  20:00:00,416.095580796,35.8786135325,126.279146312,0.0,102.647051061,80.1663183927,366.636899082,76.4141984451,33.3212,256.901500637
 02/27  21:00:00,436.360528953,35.8523362865,121.342210802,0.0,115.40909374,92.7192997104,433.27639545,143.847556557,33.3212,256.107638893
 02/27  22:00:00,418.76371169,35.9093512298,127.207989557,0.0,102.647051061,94.1340635361,640.077944471,240.291057442,24.9909,374.795987029
 02/27  23:00:00,335.681791912,35.9710341496,110.417722234,0.0,77.122965704,65.871452062,575.27777191,270.961550458,16.6606,287.655621452
 02/27  24:00:00,239.916826579,35.9109568881,82.6522738116,0.0,38.286128036,48.4199368926,388.189055673,225.283637603,8.3303,154.57511807
 02/28  01:00:00,139.400289767,30.9657161702,26.591627072,0.0,25.5240853573,30.610668775,179.543076891,51.8394835613,3.33212,124.37147333
 02/28  02:00:00,140.524537103,30.9657161702,35.0999554102,0.0,19.418418834,29.3649097162,140.579575237,39.7741496973,3.33212,97.4733055395
 02/28  03:00:00,135.48616811,30.9657161702,38.006407778,0.0,12.7620426787,28.1191506574,131.715258018,32.1448667257,3.33212,96.2382712921
 02/28  04:00:00,136.481437824,30.9657161702,39.0230122882,0.0,12.7620426787,28.1191506574,124.905771556,27.3798440477,3.33212,94.1938075086
 02/28  05:00:00,178.002074343,32.5790162027,70.4539478845,0.0,12.7620426787,28.1191506574,151.174431502,24.4919508944,3.33212,123.350360607
 02/28  06:00:00,171.610988097,31.7723661865,38.0546732662,0.0,25.5240853573,30.610668775,247.192299638,22.8227583268,8.3303,216.039241312
 02/28  07:00:00,345.230509454,34.5149762418,108.116644143,0.0,51.0481707146,78.1489452969,414.172212464,21.993576039,16.6606,375.518036425
 02/28  08:00:00,354.842692271,35.8056162679,77.1497839847,0.0,64.3609230253,109.708623606,669.530664445,146.59937124,24.9909,497.940393206
 02/28  09:00:00,312.626559721,35.8056417235,77.9875329834,0.0,51.0481707146,80.7689615957,602.057319776,186.383383234,33.3212,382.352736542
 02/28  10:00:00,280.051739274,35.9796577111,74.1934141811,0.0,51.0481707146,71.0224615957,548.043725498,189.230549077,66.8089,292.004276421
 02/28  11:00:00,214.058574876,36.0965004741,56.9480392425,0.0,32.1804615127,65.7244621605,514.702985833,199.19884992,83.4695,232.034635913
 02/28  12:00:00,211.748642058,36.1704821207,53.8398594378,0.0,32.1804615127,65.7244621605,457.942999331,203.526676523,83.4695,170.946822807
 02/28  13:00:00,208.440911603,36.2383595755,51.1664492939,0.0,32.1804615127,65.7244621605,449.24076071,201.220150167,83.4695,164.551110542
 02/28  14:00:00,197.652340163,36.3097316226,49.9702817535,0.0,32.1804615127,55.9779621605,445.123347747,200.02844317,75.1392,169.955704576
 02/28  15:00:00,197.745169811,36.4209218136,49.8597921321,0.0,32.1804615127,55.9779621605,432.231412276,195.674026887,66.8089,169.748485389
 02/28  16:00:00,198.206815441,36.5752199794,50.0620281256,0.0,32.1804615127,55.9779621605,421.393555343,183.339914616,75.1392,162.914440727
 02/28  17:00:00,226.147653016,36.3446250378,48.967990209,0.0,32.1804615127,60.9114621605,384.753621564,162.78854899,91.7998,130.165272574
 02/28  18:00:00,264.073608773,35.8056162679,52.7222415126,0.0,32.1804615127,77.5397301883,380.838992489,142.370830378,49.9818,188.486362111
 02/28  19:00:00,348.061905285,35.8056162679,68.7210350223,0.0,77.122965704,86.2600435998,553.171602299,154.677520365,49.9818,348.512281935
 02/28  20:00:00,363.219422635,35.8056162679,73.683898685,0.0,102.647051061,80.1663183927,462.004699116,171.891396931,33.3212,256.792102185
 02/28  21:00:00,393.142182912,35.8056162679,78.278030629,0.0,115.40909374,92.7192997104,451.84812149,162.577528909,33.3212,255.949392582
 02/28  22:00:00,381.49008195,35.8056162679,90.1217312994,0.0,102.647051061,94.1340635361,559.713229285,161.952819262,24.9909,372.769510023
 02/28  23:00:00,307.519427089,35.8056162679,82.4102150291,0.0,77.122965704,65.871452062,467.322013521,169.479934087,16.6606,281.181479434
 02/28  24:00:00,218.997765011,35.8056162679,61.9810157841,0.0,38.286128036,48.4199368926,351.173296038,181.593593725,8.3303,161.249402313
 03/01  01:00:00,123.631139619,30.9657161702,11.0943970593,0.0,25.5240853573,30.610668775,166.838243587,40.1692682274,3.33212,123.33685536
 03/01  02:00:00,119.961588872,30.9657161702,14.7549174424,0.0,19.418418834,29.3649097162,130.718677096,33.2045828885,3.33212,94.1819742072
 03/01  03:00:00,114.568161193,30.9657161702,17.2629391486,0.0,12.7620426787,28.1191506574,126.606032844,29.0906585257,3.33212,94.1832543182
 03/01  04:00:00,116.644566317,30.9657161702,19.3447312995,0.0,12.7620426787,28.1191506574,124.256620845,26.7393684748,3.33212,94.1851323706
 03/01  05:00:00,126.558159306,30.9657161702,22.6855196088,0.0,12.7620426787,28.1191506574,156.414943164,25.4717252158,3.33212,127.611097949
 03/01  06:00:00,162.507441832,30.9657161702,31.025011918,0.0,25.5240853573,30.610668775,251.407046106,24.7323148599,8.3303,218.344431246
 03/01  07:00:00,313.006274467,33.385666219,79.5002567319,0.0,51.0481707146,78.1489452969,412.19644814,23.7163802055,16.6606,371.819467935
 03/01  08:00:00,353.000527331,35.8056162679,76.4828099159,0.0,64.3609230253,109.708623606,666.307864583,144.633220489,24.9909,496.683744094
 03/01  09:00:00,320.265423739,35.8056162679,86.3040747596,0.0,51.0481707146,80.7689615957,588.771527118,169.389985709,33.3212,386.060341409
 03/01  10:00:00,291.923165281,36.2672107782,85.4724747422,0.0,51.0481707146,71.0224615957,511.565777698,155.049248035,66.8089,289.707629662
 03/01  11:00:00,235.293973552,36.4587476584,77.5858738997,0.0,32.1804615127,65.7244621605,443.811067715,131.962841,83.4695,228.378726715
 03/01  12:00:00,224.854132753,36.5170707671,67.042798839,0.0,32.1804615127,65.7244621605,329.894252765,75.989656295,83.4695,170.43509647
 03/01  13:00:00,220.675378098,36.5577433154,63.6224444711,0.0,32.1804615127,65.7244621605,310.50023919,56.8475759653,83.4695,170.183163225
 03/01  14:00:00,223.749514079,36.5950137838,76.3079120075,0.0,32.1804615127,55.9779621605,292.192002711,53.9204460386,75.1392,163.132356672
 03/01  15:00:00,235.629936625,36.6282114616,88.0841657326,0.0,32.1804615127,55.9779621605,275.011862405,38.5377148234,66.8089,169.665247581
 03/01  16:00:00,238.460839732,36.6569269588,90.8737987148,0.0,32.1804615127,55.9779621605,277.793403346,38.989979596,75.1392,163.66422375
 03/01  17:00:00,265.573165664,36.3558017511,89.0284832625,0.0,32.1804615127,60.9114621605,261.821626787,40.6124474391,91.7998,129.409379348
 03/01  18:00:00,301.584027589,35.8060327384,90.5995731095,0.0,32.1804615127,77.5397301883,281.085956174,40.356268405,49.9818,190.747887769
 03/01  19:00:00,375.280305048,35.8424888757,96.3700548087,0.0,77.122965704,86.2600435998,461.66468569,66.2158965169,49.9818,345.466989173
 03/01  20:00:00,385.501949631,35.8057421984,96.3051408403,0.0,102.647051061,80.1663183927,376.702603421,86.6924368853,33.3212,256.688966535
 03/01  21:00:00,415.71545459,35.8056162679,101.185477231,0.0,115.40909374,92.7192997104,379.791782435,90.6093064504,33.3212,255.861275985
 03/01  22:00:00,405.164022991,35.8056162679,114.19069398,0.0,102.647051061,94.1340635361,488.965073833,91.5094430907,24.9909,372.464730743
 03/01  23:00:00,325.036804654,35.8194728282,100.612836318,0.0,77.122965704,65.871452062,400.221638717,102.50651383,16.6606,281.054524887
 03/01  24:00:00,230.37154622,35.8056162679,74.0466136879,0.0,38.286128036,48.4199368926,299.157004069,129.61236267,8.3303,161.214341398
 03/02  01:00:00,125.714271465,30.9657161702,13.0851637243,0.0,25.5240853573,30.610668775,218.928124555,92.2843624937,3.33212,123.311642061
 03/02  02:00:00,124.438138361,30.9657161702,19.1437366339,0.0,19.418418834,29.3649097162,165.943002961,68.4430500395,3.33212,94.1678329218
 03/02  03:00:00,120.016064879,30.9657161702,22.6528399914,0.0,12.7620426787,28.1191506574,147.481391102,49.9818438331,3.33212,94.1674272692
 03/02  04:00:00,122.457352379,30.9657161702,25.1067156853,0.0,12.7620426787,28.1191506574,135.697535732,38.1977802434,3.33212,94.1676354883
 03/02  05:00:00,132.467476573,30.9657161702,28.5458826256,0.0,12.7620426787,28.1191506574,157.405132315,30.7531292298,3.33212,123.319883085
 03/02  06:00:00,168.613383264,30.9657161702,37.0933358877,0.0,25.5240853573,30.610668775,255.276095761,26.1266756885,8.3303,220.819120073
 03/02  07:00:00,326.582665408,34.1923162353,94.3136129416,0.0,51.0481707146,78.1489452969,414.304868045,23.3634864229,16.6606,374.280781622
 03/02  08:00:00,363.87979206,35.8056162679,87.0311960766,0.0,64.3609230253,109.708623606,648.631081206,127.607609944,24.9909,496.032571261
 03/02  09:00:00,329.796369348,35.8056162679,95.9042133132,0.0,51.0481707146,80.7689615957,522.958815552,108.725940533,33.3212,380.911675019
 03/02  10:00:00,305.294603958,36.3898146124,99.4360504462,0.0,51.0481707146,71.0224615957,413.098013258,58.2673109446,66.8089,288.021802313
 03/02  11:00:00,259.626685743,36.4790601241,102.346115506,0.0,32.1804615127,65.7244621605,348.416852415,31.3602249629,83.4695,233.587127452
 03/02  12:00:00,274.823264071,36.5338450947,116.645606219,0.0,32.1804615127,65.7244621605,266.448750764,12.5879298299,83.4695,170.391320935
 03/02  13:00:00,300.739983247,36.5764857892,143.023619174,0.0,32.1804615127,65.7244621605,251.269875254,4.48530093879,83.4695,163.315074316
 03/02  14:00:00,291.133769089,36.6146492395,142.856670547,0.0,32.1804615127,55.9779621605,248.411423852,3.4054861319,75.1392,169.86673772
 03/02  15:00:00,290.98409854,36.6484713671,142.436932518,0.0,32.1804615127,55.9779621605,238.164849632,3.49708873652,66.8089,167.858860895
 03/02  16:00:00,291.297396723,36.6796576004,142.558545477,0.0,32.1804615127,55.9779621605,243.408780842,3.63975257951,75.1392,164.629828262
 03/02  17:00:00,321.107491098,36.4278404584,143.332938802,0.0,32.1804615127,60.9114621605,223.991944646,2.07533486543,91.7998,130.11680978
 03/02  18:00:00,355.828910592,35.9097907448,143.712568663,0.0,32.1804615127,77.5397301883,242.98086289,4.60365885066,49.9818,188.395404039
 03/02  19:00:00,419.514155292,35.9490203893,142.491551518,0.0,77.122965704,86.2600435998,402.47161095,5.53307641507,49.9818,346.956734535
 03/02  20:00:00,432.427536862,35.890839279,142.482173219,0.0,102.647051061,80.1663183927,292.566926109,5.52249013981,33.3212,253.72323597
 03/02  21:00:00,457.562568264,35.8680535718,142.350784954,0.0,115.40909374,92.7192997104,293.256206393,7.97975053489,33.3212,251.955255858
 03/02  22:00:00,432.838591755,35.8949367449,141.22795168,0.0,102.647051061,94.1340635361,410.543360094,10.7295837872,24.9909,374.822876307
 03/02  23:00:00,365.557663957,35.9607922526,140.550996341,0.0,77.122965704,65.871452062,320.318097316,18.1892901473,16.6606,285.468207168
 03/02  24:00:00,264.907727996,35.9086876587,108.150216585,0.0,38.286128036,48.4199368926,191.381042439,27.784142285,8.3303,155.266600154
 03/03  01:00:00,133.432427092,30.9657161702,20.9679716822,0.0,25.5240853573,30.610668775,154.12207433,27.5134494607,3.33212,123.27650487
 03/03  02:00:00,137.258559044,30.9657161702,32.1398996765,0.0,19.418418834,29.3649097162,132.322791589,34.8249162716,3.33212,94.1657553174
 03/03  03:00:00,134.564390483,30.9657161702,37.3441416659,0.0,12.7620426787,28.1191506574,139.463148223,41.9674556229,3.33212,94.1635725998
 03/03  04:00:00,170.407669249,33.385666219,69.0835482739,0.0,12.7620426787,28.1191506574,144.639516848,47.1301894049,3.33212,94.1772074434
 03/03  05:00:00,125.359717711,30.9657161702,20.8704078892,0.0,12.7620426787,28.1191506574,177.911403009,48.0079047215,3.33212,126.571378287
 03/03  06:00:00,207.263302225,33.385666219,70.5478659422,0.0,25.5240853573,30.610668775,271.611711534,43.9675982646,8.3303,219.31381327
 03/03  07:00:00,334.283904881,34.5149762418,99.8774162419,0.0,51.0481707146,78.1489452969,426.878883271,39.0407637569,16.6606,371.177519514
 03/03  08:00:00,386.920613537,35.8115415649,109.650847972,0.0,64.3609230253,109.708623606,572.259964016,51.9080083591,24.9909,495.361055656
 03/03  09:00:00,348.384331893,35.8250522151,114.148014452,0.0,51.0481707146,80.7689615957,463.257391144,48.1324046158,33.3212,381.803786528
 03/03  10:00:00,326.121525825,36.3977867869,120.050676972,0.0,51.0481707146,71.0224615957,375.552473364,21.9429824714,66.8089,286.800590893
 03/03  11:00:00,298.340540175,36.4888786022,140.657805313,0.0,32.1804615127,65.7244621605,322.714372495,5.75016342889,83.4695,233.494709066
 03/03  12:00:00,301.787948089,36.5440102734,143.044238828,0.0,32.1804615127,65.7244621605,255.327211179,2.94734995049,83.4695,168.910361228
 03/03  13:00:00,300.509880113,36.592443543,142.100779746,0.0,32.1804615127,65.7244621605,250.955977443,2.79216041499,83.4695,164.694317028
 03/03  14:00:00,290.593748653,36.621797729,141.638233061,0.0,32.1804615127,55.9779621605,247.674614667,2.70161333505,75.1392,169.833801332
 03/03  15:00:00,290.768410548,36.655397171,141.5739218,0.0,32.1804615127,55.9779621605,232.369567302,2.73298243326,66.8089,162.827684869
 03/03  16:00:00,291.12194912,36.690912434,141.74309712,0.0,32.1804615127,55.9779621605,247.546263003,2.82812393469,75.1392,169.578939068
 03/03  17:00:00,321.032121237,36.4801923342,142.61998898,0.0,32.1804615127,60.9114621605,218.476248121,1.7132200311,91.7998,124.96322809
 03/03  18:00:00,355.881140949,35.9334345014,143.208585713,0.0,32.1804615127,77.5397301883,247.58168215,3.79452329108,49.9818,193.805358858
 03/03  19:00:00,419.74682351,35.9734445669,142.100806698,0.0,77.122965704,86.2600435998,394.375239047,4.5282660003,49.9818,339.865173047
 03/03  20:00:00,432.087140577,35.9354624058,141.920608054,0.0,102.647051061,80.1663183927,292.979248841,3.79527000217,33.3212,255.862778839
 03/03  21:00:00,456.796220024,35.9245932512,141.388450333,0.0,115.40909374,92.7192997104,292.847401485,3.89865206414,33.3212,255.627549421
 03/03  22:00:00,432.28411838,35.9998445466,140.288201936,0.0,102.647051061,94.1340635361,401.162071118,4.28919766937,24.9909,371.881973449
 03/03  23:00:00,367.447043858,36.069639831,141.705246554,0.0,77.122965704,65.871452062,304.15640422,6.74150031834,16.6606,280.754303902
 03/03  24:00:00,301.672704408,36.0020841016,144.27615616,0.0,38.286128036,48.4199368926,179.25039931,9.79461966178,8.3303,161.125479648
 03/04  01:00:00,200.989913268,33.385666219,81.6819904359,0.0,27.7269238854,30.610668775,126.617617646,0.0218684111117,3.33212,123.263629235
 03/04  02:00:00,155.514041627,30.9657161702,40.6526765253,0.0,27.7269238854,30.610668775,99.4904177692,1.99143644915,3.33212,94.16686132
 03/04  03:00:00,194.241591843,33.385666219,92.1535072147,0.0,12.7620426787,28.1191506574,105.33144572,7.83273195003,3.33212,94.1665937703
 03/04  04:00:00,143.251688655,31.7723661865,44.1628062665,0.0,12.7620426787,28.1191506574,112.710677285,15.2166778935,3.33212,94.1618793912
 03/04  05:00:00,168.830927683,32.5790162027,61.7915742914,0.0,12.7620426787,28.1191506574,150.54137226,23.9673296699,3.33212,123.24192259
 03/04  06:00:00,197.741038882,33.385666219,76.5562002195,0.0,12.7620426787,28.1191506574,197.276270162,33.8837226455,8.3303,155.062247516
 03/04  07:00:00,299.224630335,34.3536462386,98.0948044498,0.0,42.6918050922,54.3732441037,275.67365973,35.900323303,16.6606,223.112736427
 03/04  08:00:00,342.883186189,35.8531476749,111.615105339,0.0,42.6918050922,86.1019271793,431.583847706,35.7423210636,24.9909,370.850626643
 03/04  09:00:00,409.670489361,35.8213448807,137.072348933,0.0,57.6566862989,112.030105488,583.785508401,22.3588604723,33.3212,528.105447928
 03/04  10:00:00,368.365543382,36.3794476262,141.951971896,0.0,57.6566862989,83.6599452969,457.21492883,6.19840124695,66.8089,384.207627583
 03/04  11:00:00,315.781452111,36.4666554587,143.349019116,0.0,42.6918050922,68.9656133826,377.584154141,4.32163311445,83.4695,289.793021027
 03/04  12:00:00,308.152528184,36.5424711944,143.766746585,0.0,34.9340096728,67.7198543238,316.846586927,5.11750665591,83.4695,228.259580271
 03/04  13:00:00,308.452810407,36.5947700735,144.545541641,0.0,34.9340096728,67.7198543238,259.724429208,5.71614074146,83.4695,170.538788467
 03/04  14:00:00,299.37562978,36.5869165508,145.201473554,0.0,34.9340096728,57.9733543238,251.562729242,6.14345402484,75.1392,170.280075217
 03/04  15:00:00,299.863539082,36.6175179932,145.371909542,0.0,34.9340096728,57.9733543238,243.291310626,6.43732469616,66.8089,170.04508593
 03/04  16:00:00,298.79746134,36.6430785567,144.06335457,0.0,34.9340096728,57.9733543238,249.409423447,6.89427336575,75.1392,167.375950081
 03/04  17:00:00,327.305587094,36.3468349224,143.535242739,0.0,34.9340096728,62.9068543238,225.525172426,7.4511261981,91.7998,126.274246227
 03/04  18:00:00,354.637518885,35.8760320214,143.50456876,0.0,34.9340096728,72.2186844194,222.473945582,10.7297182461,49.9818,161.762427336
 03/04  19:00:00,430.357769604,35.9507228962,141.403760976,0.0,87.0357390804,86.2600435998,254.761903808,8.67143088281,49.9818,196.108672925
 03/04  20:00:00,428.667588668,35.8450572738,139.368435812,0.0,102.000620287,77.6748002752,291.491114143,7.90096907113,33.3212,250.268945072
 03/04  21:00:00,436.811289423,35.8130622708,136.267533143,0.0,102.000620287,88.9820225341,295.071809663,8.16516993886,33.3212,253.585439724
 03/04  22:00:00,425.469244859,35.8253533226,134.624878778,0.0,102.000620287,91.6425454185,289.410319011,8.52946042444,24.9909,255.889958586
 03/04  23:00:00,372.532143517,35.8232480052,134.874875,0.0,87.0357390804,65.871452062,397.56519903,11.5110560406,16.6606,369.393542989
 03/04  24:00:00,300.673271697,35.8063688736,136.659011329,0.0,42.6918050922,48.4199368926,240.869751554,16.5547810218,8.3303,215.984670532
 03/05  01:00:00,207.511929922,32.9823412109,79.2798205102,0.0,34.4311606118,33.1021868926,127.453373365,0.418088456176,3.33212,123.703164909
 03/05  02:00:00,182.896497164,30.9657161702,58.6704049484,0.0,34.4311606118,33.1021868926,103.58863778,0.0,3.33212,100.25651778
 03/05  03:00:00,186.529343615,30.9657161702,79.7680033321,0.0,19.466279405,30.610668775,97.5838199539,0.0,3.33212,94.2516999539
 03/05  04:00:00,202.042395062,33.385666219,89.9927227137,0.0,19.466279405,30.610668775,97.6828476362,0.0819449426567,3.33212,94.2687826936
 03/05  05:00:00,186.937121032,31.7723661865,71.7033678778,0.0,19.466279405,30.610668775,126.644971828,0.0931811475829,3.33212,123.21967068
 03/05  06:00:00,208.648042946,32.5790162027,79.409690989,0.0,19.466279405,30.610668775,167.049861464,0.0,8.3303,158.719561464
 03/05  07:00:00,316.121698467,34.8376362483,113.41928485,0.0,42.6918050922,54.3732441037,236.797959206,0.204565223287,16.6606,219.932793983
 03/05  08:00:00,376.478892538,36.1539034575,132.624127952,0.0,49.3960418185,88.5934452969,407.012593025,11.4297564365,24.9909,370.591936589
 03/05  09:00:00,404.924993838,35.9601948287,129.026910573,0.0,57.6566862989,112.030105488,570.291280417,6.15834083104,33.3212,530.811739586
 03/05  10:00:00,349.442694292,36.3947517251,129.03428374,0.0,50.9524495726,81.1684271793,451.689603228,3.13391515101,66.8089,381.746788077
 03/05  11:00:00,307.060063373,36.6351754989,131.409820986,0.0,42.6918050922,68.9656133826,381.295454554,6.13740571628,83.4695,291.688548837
 03/05  12:00:00,306.305321921,36.6473952581,134.405110443,0.0,38.286128036,68.9656133826,317.367012516,7.20468009017,83.4695,226.692832426
 03/05  13:00:00,312.358912422,36.7025118757,141.185671109,0.0,38.286128036,68.9656133826,260.360527206,6.90213346811,83.4695,169.988893738
 03/05  14:00:00,298.582078123,36.6058864688,146.874073979,0.0,31.5818913096,56.727595265,253.569260138,8.43102287236,75.1392,169.999037265
 03/05  15:00:00,298.673839688,36.6373403186,146.543530923,0.0,31.5818913096,56.727595265,238.092579734,8.57511243248,66.8089,162.708567302
 03/05  16:00:00,298.482870402,36.668365934,146.26501692,0.0,31.5818913096,56.727595265,252.998225619,8.41376437815,75.1392,169.445261241
 03/05  17:00:00,328.07771871,36.4674075512,146.811227607,0.0,31.5818913096,61.661095265,223.943849057,8.54461396616,91.7998,123.599435091
 03/05  18:00:00,357.585346147,35.957783065,149.419879697,0.0,31.5818913096,70.9729253606,224.949003504,13.2758947114,49.9818,161.691308793
 03/05  19:00:00,426.810941244,35.9956841882,147.251940475,0.0,80.3315023541,83.7685254822,250.127171686,11.4008079529,49.9818,188.744563733
 03/05  20:00:00,430.806237715,35.9649703347,140.30589449,0.0,102.000620287,77.6748002752,296.749532785,8.06718403586,33.3212,255.361148749
 03/05  21:00:00,442.637304263,35.9447891534,131.282411923,0.0,108.704857014,91.4735406516,288.002064961,7.63493159544,33.3212,247.045933366
 03/05  22:00:00,412.165316088,36.0966186753,128.903310711,0.0,95.2963835608,89.1510273009,289.893281525,9.54644803055,24.9909,255.355933494
 03/05  23:00:00,359.473492498,36.0470016337,129.527469701,0.0,80.3315023541,63.3799339444,399.728030214,14.0030927582,16.6606,369.064337456
 03/05  24:00:00,297.726835172,36.0042351721,132.286007056,0.0,42.6918050922,48.4199368926,242.13002918,18.588030283,8.3303,215.211698897
 03/06  01:00:00,219.061970504,33.184003715,101.44366552,0.0,25.5240853573,30.610668775,126.596110589,0.0531101272245,3.33212,123.210880462
 03/06  02:00:00,217.994814193,33.385666219,107.105189846,0.0,19.418418834,29.3649097162,97.5480469624,0.0883383566843,3.33212,94.1275886057
 03/06  03:00:00,195.416897318,33.385666219,92.6014104794,0.0,12.7620426787,28.1191506574,97.5703538563,0.102887304095,3.33212,94.1353465523
 03/06  04:00:00,190.988600201,33.385666219,88.2699646033,0.0,12.7620426787,28.1191506574,97.588818661,0.12415325497,3.33212,94.1325454061
 03/06  05:00:00,180.045091416,32.8478995415,72.012458627,0.0,12.7620426787,28.1191506574,126.711015255,0.17563582744,3.33212,123.203259428
 03/06  06:00:00,212.682909117,33.1167828803,76.524702897,0.0,25.5240853573,30.610668775,224.143082799,0.314731051925,8.3303,215.498051747
 03/06  07:00:00,345.380690982,34.8376362483,110.376512164,0.0,51.0481707146,78.1489452969,387.129245079,0.282097461756,16.6606,370.186547617
 03/06  08:00:00,413.773443588,35.8737122097,134.670070588,0.0,64.3609230253,109.708623606,533.256228493,15.104976836,24.9909,493.160351657
 03/06  09:00:00,370.559211411,35.8157378062,135.75662387,0.0,51.0481707146,80.7689615957,445.539335238,31.0615480838,33.3212,381.156587154
 03/06  10:00:00,324.115655263,36.3853666574,116.621878856,0.0,51.0481707146,71.0224615957,446.604676704,93.8639935128,66.8089,285.931783192
 03/06  11:00:00,246.83631563,36.4740647394,88.1540937185,0.0,32.1804615127,65.7244621605,402.225867144,91.4366422251,83.4695,227.319724919
 03/06  12:00:00,237.173199579,36.5244284821,79.1285039888,0.0,32.1804615127,65.7244621605,354.20974557,101.887375394,83.4695,168.852870176
 03/06  13:00:00,231.922317771,36.5630940012,74.6128076611,0.0,32.1804615127,65.7244621605,420.749618572,167.347744752,83.4695,169.93237382
 03/06  14:00:00,220.354510696,36.5980074999,72.6982069875,0.0,32.1804615127,55.9779621605,436.076795091,195.393269626,75.1392,165.544325465
 03/06  15:00:00,216.004024051,36.6281393071,68.0951066373,0.0,32.1804615127,55.9779621605,471.185747514,237.572686515,66.8089,166.804160999
 03/06  16:00:00,212.844111987,36.6529752685,64.4495033217,0.0,32.1804615127,55.9779621605,477.485021056,239.676089926,75.1392,162.669731129
 03/06  17:00:00,238.12766649,36.291077417,60.7874506479,0.0,32.1804615127,60.9114621605,401.929836781,180.133192575,91.7998,129.996844206
 03/06  18:00:00,275.424458866,35.8056162679,63.6592115976,0.0,32.1804615127,77.5397301883,406.123038126,168.011453412,49.9818,188.129784714
 03/06  19:00:00,358.313454629,35.8056162679,81.3580891191,0.0,77.122965704,86.2600435998,563.479385728,172.342903975,49.9818,341.154681753
 03/06  20:00:00,376.448331933,35.8056162679,86.3468057714,0.0,102.647051061,80.1663183927,456.562265894,169.669880754,33.3212,253.571185139
 03/06  21:00:00,401.336064845,35.8056162679,86.0266019991,0.0,115.40909374,92.7192997104,462.956023018,174.408854294,33.3212,255.225968724
 03/06  22:00:00,393.140460144,35.8056162679,101.429117593,0.0,102.647051061,94.1340635361,578.2387344,182.462210553,24.9909,370.785623846
 03/06  23:00:00,312.251699833,35.8056162679,87.1691473496,0.0,77.122965704,65.871452062,486.52640638,189.714836197,16.6606,280.150970183
 03/06  24:00:00,217.983285464,35.8056162679,61.1390901604,0.0,38.286128036,48.4199368926,370.449623613,207.851574095,8.3303,154.267749517
 03/07  01:00:00,136.672844291,30.9657161702,24.0453103093,0.0,25.5240853573,30.610668775,171.172589951,44.6703737447,3.33212,123.170096207
 03/07  02:00:00,131.41589281,30.9657161702,26.137807257,0.0,19.418418834,29.3649097162,134.496354761,37.0499772609,3.33212,94.1142574997
 03/07  03:00:00,123.752648666,30.9657161702,26.3905864902,0.0,12.7620426787,28.1191506574,130.068488473,32.6321803358,3.33212,94.1041881369
 03/07  04:00:00,123.4735139,30.9657161702,26.1309698204,0.0,12.7620426787,28.1191506574,128.034319147,30.6071494574,3.33212,94.0950496897
 03/07  05:00:00,132.251343735,30.9657161702,27.7070607019,0.0,12.7620426787,28.1191506574,156.510899907,30.015838191,3.33212,123.162941716
 03/07  06:00:00,167.914441563,30.9657161702,35.714598582,0.0,25.5240853573,30.610668775,253.974189833,30.2050487798,8.3303,215.438841053
 03/07  07:00:00,327.820870016,33.385666219,96.2961951146,0.0,51.0481707146,78.1489452969,416.784776188,30.3019804792,16.6606,369.822195709
 03/07  08:00:00,312.514156786,35.8056162679,35.4186362458,0.0,64.3609230253,109.708623606,749.808940365,232.44248163,24.9909,492.375558735
 03/07  09:00:00,267.4965924,35.8056162679,33.4560139939,0.0,51.0481707146,80.7689615957,692.319028507,275.00832837,33.3212,383.989500136
 03/07  10:00:00,257.502660392,35.8308246057,52.4119481006,0.0,51.0481707146,71.0224615957,604.961923904,255.196371574,66.8089,282.95665233
 03/07  11:00:00,243.770302151,35.9335299535,87.1189731101,0.0,32.1804615127,65.7244621605,557.413343964,244.531126288,83.4695,229.412717676
 03/07  12:00:00,248.747913298,36.0374413007,91.1428993091,0.0,32.1804615127,65.7244621605,482.723464213,232.510399965,83.4695,166.743564248
 03/07  13:00:00,242.399565689,36.1379433511,85.3193940374,0.0,32.1804615127,65.7244621605,471.022802534,217.673523816,83.4695,169.879778717
 03/07  14:00:00,232.821113252,36.2762365715,85.1480792502,0.0,32.1804615127,55.9779621605,442.372822141,203.843471927,75.1392,163.390150215
 03/07  15:00:00,229.454360756,36.393052682,81.5512680111,0.0,32.1804615127,55.9779621605,427.006822697,191.335239014,66.8089,168.862683684
 03/07  16:00:00,225.536477396,36.4761828558,77.5144290559,0.0,32.1804615127,55.9779621605,420.039744062,182.295183307,75.1392,162.605360755
 03/07  17:00:00,249.625990384,36.280764312,72.4870400759,0.0,32.1804615127,60.9114621605,388.343544621,166.572295796,91.7998,129.971448826
 03/07  18:00:00,277.775956522,35.8056162679,66.2159426341,0.0,32.1804615127,77.5397301883,402.510525954,164.486789207,49.9818,188.041936747
 03/07  19:00:00,346.133496139,35.8056162679,69.6292275738,0.0,77.122965704,86.2600435998,571.328441531,183.217510707,49.9818,338.129130824
 03/07  20:00:00,357.259676376,35.8056162679,68.197800788,0.0,102.647051061,80.1663183927,485.318659997,196.110957062,33.3212,255.886502935
 03/07  21:00:00,385.575501988,35.8056162679,71.2600008359,0.0,115.40909374,92.7192997104,488.404438106,203.976283882,33.3212,251.106954224
 03/07  22:00:00,365.691359244,35.8056162679,74.9750960055,0.0,102.647051061,94.1340635361,612.38544852,213.655315743,24.9909,373.739232777
 03/07  23:00:00,285.553254882,35.8056162679,61.1783374385,0.0,77.122965704,65.871452062,526.441741841,230.60063547,16.6606,279.180506371
 03/07  24:00:00,194.601931256,35.8056162679,38.3367485986,0.0,38.286128036,48.4199368926,415.291730527,251.035028354,8.3303,155.926402173
 03/08  01:00:00,136.723573298,30.9657161702,24.289568571,0.0,25.5240853573,30.610668775,177.473796869,50.9962817969,3.33212,123.145395072
 03/08  02:00:00,127.237962636,30.9657161702,22.1262903596,0.0,19.418418834,29.3649097162,139.727930936,42.2998100708,3.33212,94.0960008653
 03/08  03:00:00,117.923351652,30.9657161702,20.7138840247,0.0,12.7620426787,28.1191506574,134.858500157,37.4423492133,3.33212,94.0840309433
 03/08  04:00:00,116.898263457,30.9657161702,19.7008010543,0.0,12.7620426787,28.1191506574,129.566874484,34.9487395059,3.33212,91.2860149782
 03/08  05:00:00,124.565344877,30.9657161702,20.7963154679,0.0,12.7620426787,28.1191506574,163.195512686,33.8514415731,3.33212,126.011951113
 03/08  06:00:00,159.226678377,30.9657161702,27.8464031869,0.0,25.5240853573,30.610668775,257.096501463,33.5258464954,8.3303,215.240354968
 03/08  07:00:00,278.585107889,30.9657161702,52.2163795951,0.0,51.0481707146,78.1489452969,419.16726042,33.0778081559,16.6606,369.428852264
 03/08  08:00:00,354.358917236,35.8160892912,78.3216797023,0.0,64.3609230253,109.708623606,751.927804823,235.39608576,24.9909,491.540819063
 03/08  09:00:00,289.632564073,35.8056162679,56.3836113376,0.0,51.0481707146,80.7689615957,689.338642664,281.374111156,33.3212,374.643331508
 03/08  10:00:00,264.841319643,35.8192886506,59.8223058262,0.0,51.0481707146,71.0224615957,622.236057988,264.790586208,66.8089,290.63657178
 03/08  11:00:00,248.584956372,35.8962281275,92.0930830811,0.0,32.1804615127,65.7244621605,567.804166913,258.643201493,83.4695,225.691465419
 03/08  12:00:00,267.820638211,36.0124994906,110.325043236,0.0,32.1804615127,65.7244621605,499.466624234,245.898283556,83.4695,170.098840679
 03/08  13:00:00,251.826082741,36.1323444544,94.7880542747,0.0,32.1804615127,65.7244621605,472.319943947,225.82537063,83.4695,163.025073317
 03/08  14:00:00,227.818336911,36.2693420243,80.1951248477,0.0,32.1804615127,55.9779621605,455.690499229,210.960007576,75.1392,169.591291653
 03/08  15:00:00,220.287047961,36.3854435401,72.4302472538,0.0,32.1804615127,55.9779621605,427.259787376,197.901822642,66.8089,162.549064734
 03/08  16:00:00,214.653061576,36.4289950324,66.7529346504,0.0,32.1804615127,55.9779621605,427.853806679,190.117207705,75.1392,162.597398975
 03/08  17:00:00,236.941383884,36.1607752701,60.1211608243,0.0,32.1804615127,60.9114621605,399.109072224,177.387811096,91.7998,129.921461129
 03/08  18:00:00,267.208564323,35.8056162679,55.8666541791,0.0,32.1804615127,77.5397301883,419.738836638,181.773611386,49.9818,187.983425252
 03/08  19:00:00,341.835918891,35.8056162679,65.4265423653,0.0,77.122965704,86.2600435998,585.359140226,196.982477299,49.9818,338.394862927
 03/08  20:00:00,349.333624314,35.8056162679,59.9441003128,0.0,102.647051061,80.1663183927,495.764559424,207.222113575,33.3212,255.221245849
 03/08  21:00:00,372.459336817,35.8056162679,57.8952424211,0.0,115.40909374,92.7192997104,508.634901314,223.753074224,33.3212,251.560627089
 03/08  22:00:00,358.35302787,35.8056162679,67.4387259717,0.0,102.647051061,94.1340635361,629.974476705,232.47092925,24.9909,372.512647455
 03/08  23:00:00,280.06180201,35.8056162679,55.7544987003,0.0,77.122965704,65.871452062,537.795397557,243.441576629,16.6606,277.693220928
 03/08  24:00:00,189.883422334,35.8056162679,33.6612697935,0.0,38.286128036,48.4199368926,426.22954271,260.772079203,8.3303,157.127163507
 03/09  01:00:00,138.856173305,30.9657161702,26.4335732961,0.0,25.5240853573,30.610668775,178.697104724,52.2473980044,3.33212,123.117586719
 03/09  02:00:00,128.065911997,30.9657161702,22.965726381,0.0,19.418418834,29.3649097162,140.828416354,43.426468751,3.33212,94.0698276034
 03/09  03:00:00,118.157614459,30.9657161702,20.9598521408,0.0,12.7620426787,28.1191506574,131.853587659,38.421701617,3.33212,90.0997660416
 03/09  04:00:00,116.899549152,30.9657161702,19.7126681487,0.0,12.7620426787,28.1191506574,130.84033175,35.7431780394,3.33212,91.7650337109
 03/09  05:00:00,124.565650585,30.9657161702,20.8049104214,0.0,12.7620426787,28.1191506574,162.038096527,34.6114387167,3.33212,124.09453781
 03/09  06:00:00,159.634803272,30.9657161702,28.2607227613,0.0,25.5240853573,30.610668775,256.780992593,34.2869101829,8.3303,214.16378241
 03/09  07:00:00,280.874480917,30.9657161702,54.5044568612,0.0,51.0481707146,78.1489452969,419.028615724,33.2927306215,16.6606,369.075285103
 03/09  08:00:00,356.341918387,35.816725531,80.3629512632,0.0,64.3609230253,109.708623606,739.686519524,223.894557576,24.9909,490.801061949
 03/09  09:00:00,307.803503083,35.8056162679,74.583508666,0.0,51.0481707146,80.7689615957,673.668124488,258.628241544,33.3212,381.718682944
 03/09  10:00:00,324.144522371,35.8962638548,118.790744978,0.0,51.0481707146,71.0224615957,585.999624964,235.3027151,66.8089,283.888009864
 03/09  11:00:00,253.009467975,36.0391940595,96.0816084949,0.0,32.1804615127,65.7244621605,538.37635079,229.333339189,83.4695,225.573511601
 03/09  12:00:00,235.198460472,36.1483269799,77.3223866547,0.0,32.1804615127,65.7244621605,472.344173537,218.848774304,83.4695,170.025899233
 03/09  13:00:00,229.56393184,36.3220950334,72.079369653,0.0,32.1804615127,65.7244621605,454.215049512,201.574685945,83.4695,169.170863566
 03/09  14:00:00,220.386527828,36.5209802469,72.2246376941,0.0,32.1804615127,55.9779621605,421.292128578,182.81080679,75.1392,163.342121788
 03/09  15:00:00,225.042932035,36.616810419,77.2310165707,0.0,32.1804615127,55.9779621605,351.470920776,122.128055462,66.8089,162.533965314
 03/09  16:00:00,223.661556492,36.6440906473,76.1551239112,0.0,32.1804615127,55.9779621605,339.662923266,97.7138436215,75.1392,166.809879644
 03/09  17:00:00,247.462471827,36.3423974721,71.0592808607,0.0,32.1804615127,60.9114621605,315.173756543,97.5532754536,91.7998,125.82068109
 03/09  18:00:00,282.07712687,35.8056162679,71.2491939926,0.0,32.1804615127,77.5397301883,348.737118358,110.876400925,49.9818,187.878917432
 03/09  19:00:00,356.850970095,35.8056162679,80.6729441456,0.0,77.122965704,86.2600435998,549.91778416,161.392902914,49.9818,338.543081246
 03/09  20:00:00,371.438129761,35.8056162679,81.6080023592,0.0,102.647051061,80.1663183927,493.849598902,205.859846416,33.3212,254.668552487
 03/09  21:00:00,398.460317895,35.8056162679,83.1237412679,0.0,115.40909374,92.7192997104,458.699078894,176.260212742,33.3212,249.117666152
 03/09  22:00:00,382.567868091,35.8056162679,90.9197539493,0.0,102.647051061,94.1340635361,562.22396873,166.255262912,24.9909,370.977805818
 03/09  23:00:00,307.660313628,35.8056162679,82.6464721507,0.0,77.122965704,65.871452062,470.723175004,177.318547186,16.6606,276.744027818
 03/09  24:00:00,220.136411927,35.8056162679,63.2190809984,0.0,38.286128036,48.4199368926,356.64689044,190.472722189,8.3303,157.84386825
 03/10  01:00:00,125.029280335,30.9657161702,12.5025926833,0.0,25.5240853573,30.610668775,170.631857395,41.3297038783,3.33212,125.970033517
 03/10  02:00:00,121.043202237,30.9657161702,15.8490251014,0.0,19.418418834,29.3649097162,124.892524869,33.7861636479,3.33212,87.7742412209
 03/10  03:00:00,115.112846458,30.9657161702,17.8239019251,0.0,12.7620426787,28.1191506574,126.452379427,29.058450377,3.33212,94.0618090501
 03/10  04:00:00,116.47308828,30.9657161702,19.1978072302,0.0,12.7620426787,28.1191506574,123.55476827,26.1763982932,3.33212,94.0462499768
 03/10  05:00:00,126.249945119,30.9657161702,21.7767170362,0.0,12.7620426787,28.1191506574,150.879390571,24.4755821686,3.33212,123.071688403
 03/10  06:00:00,161.604758007,30.9657161702,29.5011095389,0.0,25.5240853573,30.610668775,246.966506417,23.5409323203,8.3303,215.095274096
 03/10  07:00:00,303.822132142,32.9823412109,76.2113253496,0.0,51.0481707146,78.1489452969,408.560592173,23.1902693099,16.6606,368.709722863
 03/10  08:00:00,358.965903807,35.840338109,81.6260818693,0.0,64.3609230253,109.708623606,668.10575643,153.124213899,24.9909,489.990642531
 03/10  09:00:00,323.863190602,35.8056162679,89.2245638932,0.0,51.0481707146,80.7689615957,582.85796858,175.647270719,33.3212,373.889497861
 03/10  10:00:00,298.427242695,36.3663716985,92.4097243269,0.0,51.0481707146,71.0224615957,455.655664297,98.6135987968,66.8089,290.2331655
 03/10  11:00:00,240.425150715,36.4674388574,83.3751591806,0.0,32.1804615127,65.7244621605,356.47764471,47.5355258109,83.4695,225.472618899
 03/10  12:00:00,242.696255727,36.522307915,84.8443766524,0.0,32.1804615127,65.7244621605,289.602427086,37.4509190371,83.4695,168.682008049
 03/10  13:00:00,250.024711502,36.5647335121,92.7525823184,0.0,32.1804615127,65.7244621605,272.530881411,24.8551676123,83.4695,164.206213798
 03/10  14:00:00,255.235979628,36.6017361133,107.550682159,0.0,32.1804615127,55.9779621605,256.493762641,16.4082843731,75.1392,164.946278268
 03/10  15:00:00,277.199186843,36.634796046,129.378136835,0.0,32.1804615127,55.9779621605,243.614518501,9.81101509145,66.8089,166.994603409
 03/10  16:00:00,288.754601484,36.6640818201,140.869557789,0.0,32.1804615127,55.9779621605,245.245320244,7.67221498705,75.1392,162.433905257
 03/10  17:00:00,307.367617134,36.3618691723,130.551561567,0.0,32.1804615127,60.9114621605,223.335301112,8.16287449957,91.7998,123.372626612
 03/10  18:00:00,331.030535665,35.8104063195,119.85143205,0.0,32.1804615127,77.5397301883,253.288639527,15.4898493536,49.9818,187.816990173
 03/10  19:00:00,391.210209088,35.8536695406,114.924453435,0.0,77.122965704,86.2600435998,421.814189171,27.6111816859,49.9818,344.221207485
 03/10  20:00:00,394.295258778,35.8069202601,105.383192022,0.0,102.647051061,80.1663183927,326.407667194,43.8771466059,33.3212,249.209320588
 03/10  21:00:00,420.928865151,35.8056162679,106.693856736,0.0,115.40909374,92.7192997104,348.655084574,63.8968658112,33.3212,251.437018763
 03/10  22:00:00,406.313141072,35.8056162679,115.62122337,0.0,102.647051061,94.1340635361,478.98045387,84.1398773454,24.9909,369.849676525
 03/10  23:00:00,326.283948089,35.8246469583,101.865075604,0.0,77.122965704,65.871452062,393.517263467,102.294995866,16.6606,274.5616676
 03/10  24:00:00,231.904828096,35.8067379561,75.5818015994,0.0,38.286128036,48.4199368926,294.904647738,129.023538911,8.3303,157.550808827
 03/11  01:00:00,128.510783701,30.9657161702,13.6775172605,0.0,27.7269238854,30.610668775,221.537154827,92.0306797184,3.33212,126.174355108
 03/11  02:00:00,135.316940971,30.9657161702,20.4473521628,0.0,27.7269238854,30.610668775,159.496350199,68.3989498247,3.33212,87.7652803744
 03/11  03:00:00,121.250679864,30.9657161702,23.8837261559,0.0,12.7620426787,28.1191506574,147.321675643,49.9521409966,3.33212,94.0374146461
 03/11  04:00:00,123.587389151,30.9657161702,26.2338907761,0.0,12.7620426787,28.1191506574,135.536644483,38.1765682674,3.33212,94.0279562155
 03/11  05:00:00,133.462875533,30.9657161702,29.5394157438,0.0,12.7620426787,28.1191506574,157.105006997,30.7381061475,3.33212,123.034780849
 03/11  06:00:00,149.071255732,30.9657161702,32.9204040101,0.0,12.7620426787,28.1191506574,188.450149622,26.1000815508,8.3303,154.019768071
 03/11  07:00:00,292.524192531,34.3536462386,95.5993737468,0.0,42.6918050922,54.3732441037,255.926456067,23.2947998705,16.6606,215.971056196
 03/11  08:00:00,302.750962914,35.8082071861,71.511383326,0.0,42.6918050922,86.1019271793,518.195354129,124.873339554,24.9909,368.331114575
 03/11  09:00:00,381.697181478,35.8124194562,109.940072989,0.0,57.6566862989,112.030105488,636.912066021,81.9408568348,33.3212,521.650009186
 03/11  10:00:00,346.264455367,36.3910227103,121.029335595,0.0,57.6566862989,83.6599452969,496.301965479,48.4477675631,66.8089,381.045297916
 03/11  11:00:00,272.973577825,36.4811323158,101.866048922,0.0,42.6918050922,68.9656133826,399.71554252,33.6852644644,83.4695,282.560778055
 03/11  12:00:00,264.443622584,36.5351521858,101.530289269,0.0,34.9340096728,67.7198543238,329.242184515,19.7306068346,83.4695,226.042077681
 03/11  13:00:00,275.223278402,36.5767807283,112.97036858,0.0,34.9340096728,67.7198543238,265.332538847,11.7152604833,83.4695,170.147778364
 03/11  14:00:00,287.231381669,36.6125747341,134.551425774,0.0,34.9340096728,57.9733543238,251.392697339,6.3459444012,75.1392,169.907552938
 03/11  15:00:00,298.334754313,36.644287157,145.520160352,0.0,34.9340096728,57.9733543238,235.252370151,5.56504828339,66.8089,162.878421867
 03/11  16:00:00,298.391635357,36.6727479047,145.410398352,0.0,34.9340096728,57.9733543238,250.692299046,5.90171788167,75.1392,169.651381164
 03/11  17:00:00,327.251948068,36.3682585053,145.420539197,0.0,34.9340096728,62.9068543238,221.793257234,6.48998866634,91.7998,123.503468568
 03/11  18:00:00,354.712299945,35.8438845245,145.853271882,0.0,34.9340096728,72.2186844194,220.854282328,9.48009219143,49.9818,161.392390136
 03/11  19:00:00,427.855827799,35.9142988066,141.54017915,0.0,87.0357390804,86.2600435998,248.715209748,10.1758653768,49.9818,188.557544372
 03/11  20:00:00,416.124848994,35.8145576121,129.724928527,0.0,102.000620287,77.6748002752,308.621293293,20.4188505095,33.3212,254.881242784
 03/11  21:00:00,429.564694438,35.8056162679,131.900657318,0.0,102.000620287,88.9820225341,305.713449507,25.3997936037,33.3212,246.992455904
 03/11  22:00:00,417.750650118,35.8056162679,129.830064339,0.0,102.000620287,91.6425454185,303.593747559,29.8084759168,24.9909,248.794371642
 03/11  23:00:00,352.288868722,35.8056162679,117.639424247,0.0,87.0357390804,65.871452062,422.741900929,40.7001817271,16.6606,365.381119202
 03/11  24:00:00,255.250201526,35.8056162679,94.3101777197,0.0,42.6918050922,48.4199368926,280.288079519,56.6309251628,8.3303,215.326854356
 03/12  01:00:00,141.032726727,30.9657161702,17.1380435671,0.0,34.4311606118,33.1021868926,154.663317633,57.1863373173,3.33212,94.1448603161
 03/12  02:00:00,131.844454168,30.9657161702,25.3589828654,0.0,19.466279405,30.610668775,157.891446763,60.4319139027,3.33212,94.1274128602
 03/12  03:00:00,136.410503857,30.9657161702,29.9024151385,0.0,19.466279405,30.610668775,154.833273385,57.3608854487,3.33212,94.1402679364
 03/12  04:00:00,147.467635775,30.9657161702,34.3592081699,0.0,19.466279405,30.610668775,177.701855198,51.3672106802,3.33212,123.002524518
 03/12  05:00:00,163.778629719,30.9657161702,38.404355762,0.0,19.466279405,30.610668775,207.8952856,45.3871040841,8.3303,154.177881516
 03/12  06:00:00,305.148443473,34.6763062451,101.851787706,0.0,42.6918050922,54.3732441037,278.186082736,39.8315011718,16.6606,221.693981564
 03/12  07:00:00,336.917787498,35.9110316822,85.0958617515,0.0,49.3960418185,88.5934452969,477.491007869,87.8581021036,24.9909,364.642005766
 03/12  08:00:00,381.280369366,35.8056162679,109.257402329,0.0,57.6566862989,112.030105488,644.563761161,86.8131055552,33.3212,524.429455606
 03/12  09:00:00,327.89201584,36.4034438549,111.471433443,0.0,50.9524495726,81.1684271793,504.697531856,62.2075094956,66.8089,375.681122361
 03/12  10:00:00,271.497125998,36.5212242047,99.9344457955,0.0,42.6918050922,68.9656133826,402.580729571,34.5010586268,83.4695,284.610170944
 03/12  11:00:00,285.253701613,36.5712788956,117.235704134,0.0,38.286128036,68.9656133826,326.004512952,11.2910194324,83.4695,231.24399352
 03/12  12:00:00,313.988326828,36.594945681,143.891845038,0.0,38.286128036,68.9656133826,250.659959876,4.3870216203,83.4695,162.803438256
 03/12  13:00:00,295.280214173,36.6092078739,143.687750787,0.0,31.5818913096,56.727595265,249.691199236,4.91509326253,75.1392,169.636905974
 03/12  14:00:00,294.666242839,36.6402445863,142.894821007,0.0,31.5818913096,56.727595265,234.137019615,5.02615097413,66.8089,162.301968641
 03/12  15:00:00,294.510475634,36.6672589812,142.748272072,0.0,31.5818913096,56.727595265,242.789440476,5.32458996491,75.1392,162.325650511
