Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  16:00:00,323.87248005,36.3670057898,143.372482149,0.0,31.5818913096,61.661095265,220.727211773,5.63075324478,91.7998,123.296658529
 03/12  17:00:00,351.440205294,35.8606103946,144.021120534,0.0,31.5818913096,70.9729253606,220.023403224,8.72312139079,49.9818,161.318481833
 03/12  18:00:00,412.533136037,35.9051030699,143.256046015,0.0,80.3315023541,83.7685254822,246.37835244,8.17789091374,49.9818,188.218661526
 03/12  19:00:00,426.892930482,35.836613243,142.747746793,0.0,102.000620287,77.6748002752,286.578339636,6.45137892551,33.3212,246.80576071
 03/12  20:00:00,451.734128943,35.8130811394,141.86742724,0.0,108.704857014,91.4735406516,285.394319081,6.01444442881,33.3212,246.058674653
 03/12  21:00:00,423.001753064,35.8610690787,141.519982876,0.0,95.2963835608,89.1510273009,283.294290096,7.5124450254,24.9909,250.790945071
 03/12  22:00:00,370.04790494,35.8568307881,142.050942022,0.0,80.3315023541,63.3799339444,389.404754425,10.7156215279,16.6606,362.028532897
 03/12  23:00:00,307.555883301,35.8403842287,144.411256101,0.0,42.6918050922,48.4199368926,237.105620635,14.2121047944,8.3303,214.56321584
 03/12  24:00:00,216.346279252,33.385666219,87.7941433345,0.0,34.4311606118,33.1021868926,126.537721201,0.023769766169,3.33212,123.181831435
 03/13  01:00:00,141.161530419,30.9657161702,35.9387681771,0.0,19.418418834,29.3649097162,97.3405685079,0.0,3.33212,94.0084485079
 03/13  02:00:00,145.016151109,30.9657161702,47.744978632,0.0,12.7620426787,28.1191506574,98.4484742888,1.11884061604,3.33212,93.9975136728
 03/13  03:00:00,174.908042634,33.385666219,72.5248675202,0.0,12.7620426787,28.1191506574,96.9463551566,5.87382048887,3.33212,87.7404146677
 03/13  04:00:00,187.996134149,33.385666219,78.9826370183,0.0,12.7620426787,28.1191506574,138.218978104,11.9124755907,3.33212,122.974382513
 03/13  05:00:00,174.419808808,31.7723661865,41.1813364253,0.0,25.5240853573,30.610668775,241.962222107,18.8683382278,8.3303,214.763583879
 03/13  06:00:00,350.382431012,34.9989662516,112.544623731,0.0,51.0481707146,78.1489452969,410.705452916,26.5372403828,16.6606,367.507612533
 03/13  07:00:00,427.292997803,35.8172660306,138.931739633,0.0,64.3609230253,109.708623606,549.072378302,36.7696034706,24.9909,487.311874831
 03/13  08:00:00,358.713314152,35.8056162679,124.274360709,0.0,51.0481707146,80.7689615957,430.359163805,24.397473169,33.3212,372.640490636
 03/13  09:00:00,342.79957009,36.3773362894,135.770532796,0.0,51.0481707146,71.0224615957,358.119230711,9.21839900102,66.8089,282.09193171
 03/13  10:00:00,304.279158834,36.4637298709,145.732821715,0.0,32.1804615127,65.7244621605,315.632004252,7.29670809143,83.4695,224.86579616
 03/13  11:00:00,304.566252162,36.5172545472,145.017869456,0.0,32.1804615127,65.7244621605,260.136237143,6.88317056166,83.4695,169.783566582
 03/13  12:00:00,303.117294631,36.5649458262,143.792465653,0.0,32.1804615127,65.7244621605,252.534689168,6.28981599631,83.4695,162.775373172
 03/13  13:00:00,293.364476175,36.5923979013,143.035455755,0.0,32.1804615127,55.9779621605,250.222574725,5.77072584234,75.1392,169.312648883
 03/13  14:00:00,293.841728097,36.6259157675,142.743428064,0.0,32.1804615127,55.9779621605,234.460383025,5.40264621313,66.8089,162.248836812
 03/13  15:00:00,294.295034478,36.6553445036,142.87798354,0.0,32.1804615127,55.9779621605,242.558053919,5.15061873535,75.1392,162.268235184
 03/13  16:00:00,324.089945699,36.4760626768,143.388672047,0.0,32.1804615127,60.9114621605,218.251782383,3.18963851391,91.7998,123.262343869
 03/13  17:00:00,359.454957593,35.963043456,144.076458887,0.0,32.1804615127,77.5397301883,243.965897663,6.45061605896,49.9818,187.533481604
 03/13  18:00:00,411.90363992,36.0344599913,142.714165353,0.0,77.122965704,86.2600435998,393.222505066,6.99627774365,49.9818,336.244427322
 03/13  19:00:00,430.161995024,36.0586437886,142.541726964,0.0,102.647051061,80.1663183927,293.801857802,5.53938828943,33.3212,254.941269513
 03/13  20:00:00,459.925001007,36.0609448137,141.814112768,0.0,115.40909374,92.7192997104,285.962618422,5.95615294286,33.3212,246.685265479
 03/13  21:00:00,434.302427103,36.1521997314,140.144788185,0.0,102.647051061,94.1340635361,399.450511859,6.35241182354,24.9909,368.107200036
 03/13  22:00:00,368.830035929,36.2017343944,141.48080895,0.0,77.122965704,65.871452062,301.523761684,8.99265625213,16.6606,275.870505432
 03/13  23:00:00,303.344833374,36.1150565974,144.27499486,0.0,38.286128036,48.4199368926,174.037039404,13.2900053661,8.3303,152.416734038
 03/13  24:00:00,206.337045266,33.1167828803,89.3516600575,0.0,25.5240853573,30.610668775,126.952696323,0.17915460897,3.33212,123.441421714
 03/14  01:00:00,208.9760906,33.385666219,98.2917020269,0.0,19.418418834,29.3649097162,94.3862073043,0.0628538369329,3.33212,90.9912334674
 03/14  02:00:00,189.937825586,33.385666219,87.3003205074,0.0,12.7620426787,28.1191506574,97.3863076034,0.0709468743942,3.33212,93.983240729
 03/14  03:00:00,187.695031585,33.385666219,85.1147632942,0.0,12.7620426787,28.1191506574,97.4213116054,0.091620796405,3.33212,93.997570809
 03/14  04:00:00,178.764669824,32.8478995415,70.0446542083,0.0,12.7620426787,28.1191506574,126.425850185,0.144059341761,3.33212,122.949670844
 03/14  05:00:00,213.557226322,33.1167828803,76.6728880127,0.0,25.5240853573,30.610668775,216.081391461,0.262939472644,8.3303,207.488151988
 03/14  06:00:00,349.765359994,34.8376362483,111.19489856,0.0,51.0481707146,78.1489452969,383.985022633,0.232066016616,16.6606,367.092356616
 03/14  07:00:00,430.957632258,35.8713926161,140.485977104,0.0,64.3609230253,109.708623606,523.217509429,11.7083401392,24.9909,486.51826929
 03/14  08:00:00,379.169001819,35.8189949411,142.99522814,0.0,51.0481707146,80.7689615957,412.20704182,6.66408465671,33.3212,372.221757163
 03/14  09:00:00,351.368069636,36.3770578147,143.75222045,0.0,51.0481707146,71.0224615957,355.567146269,3.27788072046,66.8089,285.480365548
 03/14  10:00:00,304.298551334,36.4628664037,144.954245392,0.0,32.1804615127,65.7244621605,313.016956282,8.12486728427,83.4695,221.422588997
 03/14  11:00:00,305.413723523,36.5202958428,144.901012277,0.0,32.1804615127,65.7244621605,261.936630496,8.75399361106,83.4695,169.713136885
 03/14  12:00:00,304.052382222,36.5891306011,143.804326503,0.0,32.1804615127,65.7244621605,253.509184693,7.32370391601,83.4695,162.715980777
 03/14  13:00:00,294.168217254,36.5910128196,143.169866971,0.0,32.1804615127,55.9779621605,250.448451537,6.44085264569,75.1392,168.868398892
 03/14  14:00:00,295.236229769,36.625152405,144.005486704,0.0,32.1804615127,55.9779621605,235.563295655,6.1698566465,66.8089,162.584539009
 03/14  15:00:00,295.745911306,36.6591459584,143.869547811,0.0,32.1804615127,55.9779621605,242.848527027,5.5170127511,75.1392,162.192314276
 03/14  16:00:00,325.896365485,36.528263175,144.717170367,0.0,32.1804615127,60.9114621605,218.905201922,3.88073994231,91.7998,123.22466198
 03/14  17:00:00,361.527367207,36.0043147474,145.82783947,0.0,32.1804615127,77.5397301883,245.465649729,7.99977117959,49.9818,187.484078549
 03/14  18:00:00,414.149330133,36.1143895964,145.45484591,0.0,77.122965704,86.2600435998,393.284391743,7.38761787644,49.9818,335.914973867
 03/14  19:00:00,429.100410647,36.2012392211,141.664616788,0.0,102.647051061,80.1663183927,288.861463032,6.93527383398,33.3212,248.604989198
 03/14  20:00:00,460.737828065,36.1750829125,142.112874053,0.0,115.40909374,92.7192997104,292.535828966,7.50185693173,33.3212,251.712772034
 03/14  21:00:00,434.61393989,36.2573890688,139.925154972,0.0,102.647051061,94.1340635361,397.193479972,7.9733935951,24.9909,364.229186376
 03/14  22:00:00,369.41495075,36.2832428848,141.607481044,0.0,77.122965704,65.871452062,301.405967821,9.80729201305,16.6606,274.938075808
 03/14  23:00:00,302.720392341,36.1777589824,143.659031061,0.0,38.286128036,48.4199368926,177.025512137,14.8354523641,8.3303,153.859759773
 03/14  24:00:00,211.678041884,33.385666219,94.383260807,0.0,25.5240853573,30.610668775,126.303843084,0.0275925219482,3.33212,122.944130562
 03/15  01:00:00,204.888415759,33.385666219,94.3458757324,0.0,19.418418834,29.3649097162,97.387247705,0.0849912567789,3.33212,93.9701364482
 03/15  02:00:00,182.980859733,33.385666219,80.5631073713,0.0,12.7620426787,28.1191506574,91.5119086815,0.471801082615,3.33212,87.7079875989
 03/15  03:00:00,169.204637784,32.9823412109,67.8121319633,0.0,12.7620426787,28.1191506574,110.342533291,13.0452180904,3.33212,93.9651952002
 03/15  04:00:00,174.712824183,32.9823412109,66.6986862728,0.0,12.7620426787,28.1191506574,163.741761165,37.5040643106,3.33212,122.905576855
 03/15  05:00:00,212.549244544,33.385666219,75.8925129345,0.0,25.5240853573,30.610668775,292.372780509,69.5374869746,8.3303,214.504993534
 03/15  06:00:00,322.678721334,33.8696562288,87.1610995433,0.0,51.0481707146,78.1489452969,480.098212473,102.605246359,16.6606,360.832366114
 03/15  07:00:00,423.531780056,35.8345950371,135.434168368,0.0,64.3609230253,109.708623606,622.505367339,115.150473828,24.9909,482.363993511
 03/15  08:00:00,358.432065868,35.8100644831,123.529782777,0.0,51.0481707146,80.7689615957,507.556864444,96.3524327288,33.3212,377.883231715
 03/15  09:00:00,316.363675186,36.3842375938,108.648463069,0.0,51.0481707146,71.0224615957,409.516830779,59.17694745,66.8089,283.530983329
 03/15  10:00:00,262.187449451,36.4716562663,102.691583596,0.0,32.1804615127,65.7244621605,335.725292791,27.3609545642,83.4695,224.894838227
 03/15  11:00:00,294.944722242,36.5245662881,134.063893308,0.0,32.1804615127,65.7244621605,256.261767372,9.9392442975,83.4695,162.853023074
 03/15  12:00:00,305.207094192,36.5636552118,144.73639053,0.0,32.1804615127,65.7244621605,254.43773629,5.70152720561,83.4695,165.266709084
 03/15  13:00:00,295.527437178,36.5986632607,144.769763661,0.0,32.1804615127,55.9779621605,247.179988694,5.48196042777,75.1392,166.558828266
 03/15  14:00:00,293.11349312,36.6324816174,144.254171317,0.0,32.1804615127,55.9779621605,234.014780064,5.07156270483,66.8089,162.134317359
 03/15  15:00:00,293.168617776,36.6623883332,142.205013723,0.0,32.1804615127,55.9779621605,242.639387347,5.3579501915,75.1392,162.142237156
 03/15  16:00:00,326.432847818,36.4121246789,146.344295921,0.0,32.1804615127,60.9114621605,217.748338876,2.75737955333,91.7998,123.191159322
 03/15  17:00:00,357.945565156,35.9197189908,145.081223566,0.0,32.1804615127,77.5397301883,243.371053141,5.9901436101,49.9818,187.399109531
 03/15  18:00:00,409.582738618,35.9696419889,142.771532053,0.0,77.122965704,86.2600435998,392.393619522,6.84355219888,49.9818,335.568267323
 03/15  19:00:00,425.202043901,35.9661814448,142.440665937,0.0,102.647051061,80.1663183927,285.749125841,5.34434918707,33.3212,247.083576653
 03/15  20:00:00,458.08097973,35.9771451805,141.659248839,0.0,115.40909374,92.7192997104,285.346308181,5.42120315751,33.3212,246.603905024
 03/15  21:00:00,432.468718044,36.0427940497,139.872385615,0.0,102.647051061,94.1340635361,397.970419294,5.85959587381,24.9909,367.11992342
 03/15  22:00:00,367.427106451,36.0879592308,141.753086002,0.0,77.122965704,65.871452062,304.427849439,9.39030382496,16.6606,278.376945614
 03/15  23:00:00,293.797263105,36.0271009432,136.513600523,0.0,38.286128036,48.4199368926,179.439883268,17.3157244509,8.3303,153.793858818
 03/15  24:00:00,200.062042485,33.385666219,83.3681243106,0.0,25.5240853573,30.610668775,141.291411227,17.5432041012,3.33212,120.416087126
 03/16  01:00:00,138.292532137,30.9657161702,33.0774699664,0.0,19.418418834,29.3649097162,122.706686121,29.2743236307,3.33212,90.1002424903
 03/16  02:00:00,171.276563495,32.5790162027,70.5770914012,0.0,12.7620426787,28.1191506574,140.678505639,43.4015290203,3.33212,93.9448566185
 03/16  03:00:00,139.867708375,31.7723661865,41.0277158448,0.0,12.7620426787,28.1191506574,150.604247018,58.5079247845,3.33212,88.7642022332
 03/16  04:00:00,183.724584296,33.385666219,74.8008418676,0.0,12.7620426787,28.1191506574,192.84723247,67.7656024834,3.33212,121.749509987
 03/16  05:00:00,195.860835737,32.5790162027,60.7027588623,0.0,25.5240853573,30.610668775,287.787596254,65.0450486496,8.3303,214.412247605
 03/16  06:00:00,333.16826456,34.1923162353,97.1815694378,0.0,51.0481707146,78.1489452969,440.195758294,59.264168416,16.6606,364.270989878
 03/16  07:00:00,425.547899104,35.9135658872,137.149453789,0.0,64.3609230253,109.708623606,582.328203471,76.2581938827,24.9909,481.079109589
 03/16  08:00:00,350.051039935,35.8132665951,115.016615899,0.0,51.0481707146,80.7689615957,473.776987181,64.1607061146,33.3212,376.295081066
 03/16  09:00:00,317.221637524,36.3856674105,109.270881999,0.0,51.0481707146,71.0224615957,383.910291939,36.0469659314,66.8089,281.054426007
 03/16  10:00:00,277.794229561,36.4745919156,118.146778336,0.0,32.1804615127,65.7244621605,318.261696478,10.023607273,83.4695,224.768589205
 03/16  11:00:00,301.885842331,36.5387227577,142.971132694,0.0,32.1804615127,65.7244621605,249.994281795,3.73667465641,83.4695,162.788107138
 03/16  12:00:00,302.451529475,36.5908503932,143.779085777,0.0,32.1804615127,65.7244621605,249.657911891,3.57611027884,83.4695,162.612301613
 03/16  13:00:00,292.173542261,36.6102604321,141.612682941,0.0,32.1804615127,55.9779621605,246.74950592,3.44045497699,75.1392,168.169850943
 03/16  14:00:00,295.887263482,36.6440175033,144.277762487,0.0,32.1804615127,55.9779621605,232.824652678,3.34112265303,66.8089,162.674630025
 03/16  15:00:00,293.974507102,36.6782759834,143.876589482,0.0,32.1804615127,55.9779621605,240.673545174,3.11561715434,75.1392,162.418728019
 03/16  16:00:00,323.269085682,36.5244247656,143.924811204,0.0,32.1804615127,60.9114621605,216.931909391,1.98582884601,91.7998,123.146280545
 03/16  17:00:00,358.455947733,36.0051987845,144.619186945,0.0,32.1804615127,77.5397301883,239.306789307,4.11490133637,49.9818,185.21008797
 03/16  18:00:00,410.679659282,36.1145768296,142.776233596,0.0,77.122965704,86.2600435998,390.494065118,4.18088158151,49.9818,336.331383537
 03/16  19:00:00,426.043431204,36.1691500201,142.266147302,0.0,102.647051061,80.1663183927,285.291297493,3.77438626677,33.3212,248.195711226
 03/16  20:00:00,458.403040949,36.1566256436,141.233952117,0.0,115.40909374,92.7192997104,283.631183062,4.10709840954,33.3212,246.202884652
 03/16  21:00:00,432.349652094,36.2392345223,138.038798509,0.0,102.647051061,94.1340635361,396.234357926,4.44079193184,24.9909,366.802665994
 03/16  22:00:00,369.096273074,36.2445956571,141.243308112,0.0,77.122965704,65.871452062,293.353530184,6.24856963045,16.6606,270.444360553
 03/16  23:00:00,302.144765068,36.1246582376,143.741745977,0.0,38.286128036,48.4199368926,171.697522038,9.62330258337,8.3303,153.743919455
 03/16  24:00:00,201.360057152,33.385666219,84.4551487716,0.0,25.5240853573,30.610668775,127.032572265,0.827791700776,3.33212,122.872660564
 03/17  01:00:00,179.413768178,32.5790162027,70.6522450638,0.0,19.418418834,29.3649097162,102.839956008,5.5753734833,3.33212,93.9324625243
 03/17  02:00:00,161.250308496,32.5790162027,60.548990225,0.0,12.7620426787,28.1191506574,102.80247075,11.8091050173,3.33212,87.661245733
 03/17  03:00:00,160.934743663,32.5790162027,60.3731563701,0.0,12.7620426787,28.1191506574,117.025982971,19.7748571637,3.33212,93.9190058078
 03/17  04:00:00,184.55258791,33.385666219,74.9136978067,0.0,12.7620426787,28.1191506574,154.738769895,28.5798120445,3.33212,122.826837851
 03/17  05:00:00,213.244446714,33.385666219,75.9177591655,0.0,25.5240853573,30.610668775,253.896718151,38.4287219877,8.3303,207.137696163
 03/17  06:00:00,339.049116149,34.5149762418,101.34801895,0.0,51.0481707146,78.1489452969,430.081877444,47.6310855612,16.6606,365.790191883
 03/17  07:00:00,425.49878573,35.8268596385,136.116282889,0.0,64.3609230253,109.708623606,569.285415186,60.9543103951,24.9909,483.340204791
 03/17  08:00:00,360.741318586,35.8257405469,124.514983789,0.0,51.0481707146,80.7689615957,451.272399238,46.8150809137,33.3212,371.136118324
 03/17  09:00:00,317.411991275,36.3905549744,109.711120786,0.0,51.0481707146,71.0224615957,367.752557044,20.0664935488,66.8089,280.877163495
 03/17  10:00:00,293.535019974,36.4843632601,135.660924857,0.0,32.1804615127,65.7244621605,314.442131552,6.34929861611,83.4695,224.623332936
 03/17  11:00:00,302.884089552,36.5671074448,143.921106787,0.0,32.1804615127,65.7244621605,250.107731593,3.90404137384,83.4695,162.734190219
 03/17  12:00:00,301.424734006,36.6190888979,141.3013977,0.0,32.1804615127,65.7244621605,249.594870801,3.57271413649,83.4695,162.552656664
 03/17  13:00:00,294.431036828,36.6151456459,142.520913677,0.0,32.1804615127,55.9779621605,244.507976787,3.35570818929,75.1392,166.013068598
 03/17  14:00:00,294.25470455,36.6486739275,142.293661331,0.0,32.1804615127,55.9779621605,230.442132459,3.23548339129,66.8089,160.397749067
 03/17  15:00:00,294.308028137,36.6794767197,142.312363291,0.0,32.1804615127,55.9779621605,238.429769028,3.17923903185,75.1392,160.111329996
 03/17  16:00:00,323.78557103,36.5640506963,142.663361299,0.0,32.1804615127,60.9114621605,223.463025369,2.08837370186,91.7998,129.574851667
 03/17  17:00:00,358.676000421,36.0245944563,143.130356194,0.0,32.1804615127,77.5397301883,234.617500353,4.3593615861,49.9818,180.276338767
 03/17  18:00:00,411.100111434,36.1361315751,141.445004701,0.0,77.122965704,86.2600435998,389.1674506,4.32489061613,49.9818,334.860759984
 03/17  19:00:00,426.040308561,36.2026396713,141.179395102,0.0,102.647051061,80.1663183927,289.051062437,4.01958375848,33.3212,251.710278679
 03/17  20:00:00,458.105334628,36.181345315,140.06091055,0.0,115.40909374,92.7192997104,284.041160711,4.35679541676,33.3212,246.363165294
 03/17  21:00:00,433.071278543,36.2508817344,138.702439682,0.0,102.647051061,94.1340635361,389.968312357,4.69940722747,24.9909,360.27800513
 03/17  22:00:00,368.369740069,36.2686293579,140.295388679,0.0,77.122965704,65.871452062,301.053692891,6.4332140826,16.6606,277.959878808
 03/17  23:00:00,302.836415577,36.153163987,143.054959094,0.0,38.286128036,48.4199368926,171.718806458,9.71452474217,8.3303,153.673981716
 03/17  24:00:00,201.91415409,33.385666219,85.051109648,0.0,25.5240853573,30.610668775,120.8743684,1.17021051493,3.33212,116.372037885
 03/18  01:00:00,190.884916153,32.5790162027,72.6348076536,0.0,27.7269238854,30.610668775,108.759049535,11.5162558632,3.33212,93.9106736721
 03/18  02:00:00,161.603001403,32.5790162027,60.9472409246,0.0,12.7620426787,28.1191506574,125.290591525,28.0466782393,3.33212,93.9117932853
 03/18  03:00:00,160.789597691,32.5790162027,60.2279333488,0.0,12.7620426787,28.1191506574,140.854909993,49.8704872978,3.33212,87.6523026955
 03/18  04:00:00,183.352369498,33.385666219,74.3213195897,0.0,12.7620426787,28.1191506574,195.047879021,68.9208846405,3.33212,122.794874381
 03/18  05:00:00,197.559989162,33.385666219,76.1957656862,0.0,12.7620426787,28.1191506574,232.834819446,70.8752908868,8.3303,153.62922856
 03/18  06:00:00,293.798832781,34.030986232,90.4370636899,0.0,42.6918050922,54.3732441037,293.451631576,61.7370079462,16.6606,215.05402363
 03/18  07:00:00,338.457743961,35.8622624211,98.436950999,0.0,42.6918050922,86.1019271793,520.167992451,138.555230962,24.9909,356.621861489
 03/18  08:00:00,402.217962514,35.8080776341,129.1422315,0.0,57.6566862989,112.030105488,655.372743631,104.793891477,33.3212,517.257652154
 03/18  09:00:00,345.121130917,36.3895749589,118.26086182,0.0,57.6566862989,83.6599452969,529.907365017,92.1922340301,66.8089,370.906230987
 03/18  10:00:00,265.897636256,36.4751786456,93.1929122703,0.0,42.6918050922,68.9656133826,466.443859459,98.6628843359,83.4695,284.311475123
 03/18  11:00:00,248.833929494,36.5245029801,84.2387772064,0.0,34.9340096728,67.7198543238,392.373858583,85.9978340689,83.4695,222.906524515
 03/18  12:00:00,230.10631211,36.561327713,67.9800741262,0.0,34.9340096728,67.7198543238,311.828797407,62.6652934125,83.4695,165.694003995
 03/18  13:00:00,238.194666899,36.5940084786,85.413779378,0.0,34.9340096728,57.9733543238,294.348984316,56.5009080338,75.1392,162.708876282
 03/18  14:00:00,241.465328153,36.6220048223,87.3096707757,0.0,34.9340096728,57.9733543238,288.640183981,52.6183169197,66.8089,169.212967061
 03/18  15:00:00,246.766339221,36.649784091,94.0585535728,0.0,34.9340096728,57.9733543238,261.929791549,24.3859760956,75.1392,162.404615453
 03/18  16:00:00,293.15362851,36.3515870783,111.445068808,0.0,34.9340096728,62.9068543238,230.323476286,15.277420121,91.7998,123.246256165
 03/18  17:00:00,323.307933052,35.8228732416,114.462636895,0.0,34.9340096728,72.2186844194,221.045296437,16.8348275389,49.9818,154.228668898
 03/18  18:00:00,407.452015382,35.8992477081,132.123059511,0.0,87.0357390804,86.2600435998,255.25059053,16.5334625614,49.9818,188.735327969
 03/18  19:00:00,402.413688221,35.8109266895,124.166853461,0.0,102.000620287,77.6748002752,315.501699947,33.7573826955,33.3212,248.423117252
 03/18  20:00:00,419.76897834,35.8056162679,121.942912238,0.0,102.000620287,88.9820225341,330.576385763,52.8845241144,33.3212,244.370661648
 03/18  21:00:00,409.384224986,35.8056162679,121.31014188,0.0,102.000620287,91.6425454185,344.677767806,71.2353830905,24.9909,248.451484715
 03/18  22:00:00,349.585554468,35.8056162679,114.759897292,0.0,87.0357390804,65.871452062,464.285279685,87.9815446926,16.6606,359.643134993
 03/18  23:00:00,252.533503219,35.8056162679,91.4747712829,0.0,42.6918050922,48.4199368926,319.905344737,99.4606557325,8.3303,212.114389004
 03/18  24:00:00,144.136979584,30.9657161702,29.1364542901,0.0,27.7269238854,30.610668775,207.400633763,85.6595116816,3.33212,118.409002081
 03/19  01:00:00,163.521545189,30.9657161702,39.285062837,0.0,34.4311606118,33.1021868926,167.184347298,69.850602527,3.33212,94.0016247712
 03/19  02:00:00,148.565112137,30.9657161702,41.8217249111,0.0,19.466279405,30.610668775,153.488127114,56.1530013033,3.33212,94.0030058104
 03/19  03:00:00,149.162202149,30.9657161702,42.4157663004,0.0,19.466279405,30.610668775,142.409290766,45.081424071,3.33212,93.9957466949
 03/19  04:00:00,157.747050881,30.9657161702,44.4289812301,0.0,19.466279405,30.610668775,154.734721157,35.1222025928,3.33212,116.280398564
 03/19  05:00:00,172.127156834,30.9657161702,46.5786340561,0.0,19.466279405,30.610668775,190.548796034,28.4383448206,8.3303,153.780151213
 03/19  06:00:00,306.795337851,34.5149762418,103.151439214,0.0,42.6918050922,54.3732441037,256.672496382,24.3610986091,16.6606,215.650797773
 03/19  07:00:00,325.225481401,35.9301814475,75.6955813012,0.0,49.3960418185,88.5934452969,505.740569751,115.895421919,24.9909,364.854247832
 03/19  08:00:00,379.413759944,35.8072723352,107.037541321,0.0,57.6566862989,112.030105488,663.04959913,116.849927656,33.3212,512.878471474
 03/19  09:00:00,328.341380923,36.3958265464,111.820482634,0.0,50.9524495726,81.1684271793,516.563100777,79.843348453,66.8089,369.910852324
 03/19  10:00:00,265.209985641,36.5130718094,93.8184859199,0.0,42.6918050922,68.9656133826,419.755584087,55.3599467308,83.4695,280.926137356
 03/19  11:00:00,259.211654384,36.5554182171,91.5480842747,0.0,38.286128036,68.9656133826,364.320858449,55.8462832074,83.4695,225.005075242
 03/19  12:00:00,261.183433909,36.5810026929,94.2441523901,0.0,38.286128036,68.9656133826,293.40595992,47.5141864164,83.4695,162.422273503
 03/19  13:00:00,248.24774335,36.611250185,100.162634124,0.0,31.5818913096,56.727595265,272.630821373,33.9039382316,75.1392,163.587683142
 03/19  14:00:00,249.524974689,36.6443614889,101.51701973,0.0,31.5818913096,56.727595265,256.632492184,28.982850535,66.8089,160.840741649
 03/19  15:00:00,255.545562898,36.6748552243,107.635231724,0.0,31.5818913096,56.727595265,263.376134908,26.2682646245,75.1392,161.968670283
 03/19  16:00:00,284.200814947,36.3728732423,107.318395836,0.0,31.5818913096,61.661095265,239.299854997,24.4625729932,91.7998,123.037482004
 03/19  17:00:00,307.564697744,35.8219838244,103.63861624,0.0,31.5818913096,70.9729253606,234.62127937,30.1157870271,49.9818,154.523692343
 03/19  18:00:00,378.730949442,35.8616706669,113.070471019,0.0,80.3315023541,83.7685254822,274.923052315,37.7257306674,49.9818,187.215521647
 03/19  19:00:00,394.863830275,35.8074858309,117.014851163,0.0,102.000620287,77.6748002752,337.704052351,58.7360265851,33.3212,245.646825766
 03/19  20:00:00,425.302051286,35.8056162679,118.647424778,0.0,108.704857014,91.4735406516,359.845678725,81.6199551012,33.3212,244.904523624
 03/19  21:00:00,392.1906923,35.8056162679,113.646323059,0.0,95.2963835608,89.1510273009,416.321969201,145.665257342,24.9909,245.665811859
 03/19  22:00:00,330.462525477,35.8056162679,104.745513209,0.0,80.3315023541,63.3799339444,594.53863185,222.984813613,16.6606,354.893218238
 03/19  23:00:00,246.657874088,35.8056162679,84.9516835649,0.0,42.6918050922,48.4199368926,432.923829416,213.691629601,8.3303,210.901899815
 03/19  24:00:00,141.863422072,30.9657161702,17.7893197174,0.0,34.4311606118,33.1021868926,164.575261194,41.1473544373,3.33212,120.095786756
 03/20  01:00:00,128.092525411,30.9657161702,22.8161684843,0.0,19.418418834,29.3649097162,129.1472691,33.0316725257,3.33212,92.7834765746
 03/20  02:00:00,122.733512832,30.9657161702,25.3938439154,0.0,12.7620426787,28.1191506574,124.560597595,27.9534353308,3.33212,93.2750422643
 03/20  03:00:00,124.403069377,30.9657161702,27.0795481863,0.0,12.7620426787,28.1191506574,116.375026055,24.8617145208,3.33212,88.1811915337
 03/20  04:00:00,133.948766933,30.9657161702,30.0564050165,0.0,12.7620426787,28.1191506574,149.102157599,23.052956635,3.33212,122.717080964
 03/20  05:00:00,169.998544012,30.9657161702,38.5092835684,0.0,25.5240853573,30.610668775,237.158489125,22.0601025302,8.3303,206.768086595
 03/20  06:00:00,332.034447063,34.1923162353,97.1135377298,0.0,51.0481707146,78.1489452969,401.880239471,21.6335647824,16.6606,363.586074689
 03/20  07:00:00,354.134171728,35.8056162679,69.3865378784,0.0,64.3609230253,109.708623606,649.188846248,148.648826558,24.9909,475.54911969
 03/20  08:00:00,316.298202642,35.8056162679,82.4672843856,0.0,51.0481707146,80.7689615957,585.854582979,182.264918583,33.3212,370.268464396
 03/20  09:00:00,287.490449468,36.0889523302,81.5087884933,0.0,51.0481707146,71.0224615957,523.213845107,175.73890777,66.8089,280.666037337
 03/20  10:00:00,230.550875771,36.2855050214,72.95204411,0.0,32.1804615127,65.7244621605,481.779828463,178.053171726,83.4695,220.257156737
 03/20  11:00:00,230.153065346,36.5113211265,71.6666172385,0.0,32.1804615127,65.7244621605,393.881174453,147.822135921,83.4695,162.589538532
 03/20  12:00:00,231.638203336,36.5755178713,74.2707089323,0.0,32.1804615127,65.7244621605,355.550570465,105.477734354,83.4695,166.603336111
 03/20  13:00:00,231.764615765,36.6109206188,84.2855131221,0.0,32.1804615127,55.9779621605,314.623704985,77.9490694425,75.1392,161.535435542
 03/20  14:00:00,237.739900199,36.6430950429,90.2764492127,0.0,32.1804615127,55.9779621605,288.077695473,63.0550977468,66.8089,158.213697726
 03/20  15:00:00,241.25356806,36.6728255865,93.7125052041,0.0,32.1804615127,55.9779621605,295.826622989,58.7856518583,75.1392,161.901771131
 03/20  16:00:00,271.011582794,36.3701599402,94.4520132038,0.0,32.1804615127,60.9114621605,261.045315909,46.2483878572,91.7998,122.997128052
 03/20  17:00:00,309.808473678,35.8089766289,98.8180069497,0.0,32.1804615127,77.5397301883,288.13192829,51.2320462826,49.9818,186.918082008
 03/20  18:00:00,379.397924411,35.8543153501,114.374327329,0.0,77.122965704,86.2600435998,447.452278263,64.4167623951,49.9818,333.053715868
 03/20  19:00:00,391.331385393,35.8073810002,110.446760545,0.0,102.647051061,80.1663183927,358.537366843,78.3807393714,33.3212,246.835427471
 03/20  20:00:00,421.51097597,35.8056162679,106.939270184,0.0,115.40909374,92.7192997104,382.155879211,106.323952003,33.3212,242.510727207
 03/20  21:00:00,408.590345815,35.8056162679,117.514995906,0.0,102.647051061,94.1340635361,520.893937029,136.051985522,24.9909,359.851051507
 03/20  22:00:00,327.298515418,35.828803196,102.566700968,0.0,77.122965704,65.871452062,466.947228193,178.561203213,16.6606,271.72542498
 03/20  23:00:00,233.088212181,35.807541664,76.1877988058,0.0,38.286128036,48.4199368926,360.990069631,201.081712145,8.3303,151.578057486
 03/20  24:00:00,127.840953049,30.9657161702,15.2068906752,0.0,25.5240853573,30.610668775,176.671548457,50.6304560594,3.33212,122.708972398
 03/21  01:00:00,126.291612739,30.9657161702,21.0137377734,0.0,19.418418834,29.3649097162,129.897316177,38.9857553523,3.33212,87.5794408242
 03/21  02:00:00,121.446918467,30.9657161702,24.1032224496,0.0,12.7620426787,28.1191506574,128.805557232,31.6310820916,3.33212,93.8423551408
 03/21  03:00:00,123.536805373,30.9657161702,26.2074212472,0.0,12.7620426787,28.1191506574,117.951082454,27.0465712856,3.33212,87.5723911689
 03/21  04:00:00,133.951856317,30.9657161702,29.4258622389,0.0,12.7620426787,28.1191506574,150.273188671,24.2757070797,3.33212,122.665361592
 03/21  05:00:00,170.100600628,30.9657161702,37.9561893389,0.0,25.5240853573,30.610668775,237.644995019,22.6982895619,8.3303,206.616405457
 03/21  06:00:00,332.273277067,34.1923162353,96.5919115157,0.0,51.0481707146,78.1489452969,402.498067048,21.8887405275,16.6606,363.94872652
 03/21  07:00:00,360.660800008,35.8056162679,74.8071823588,0.0,64.3609230253,109.708623606,643.108602182,142.714326611,24.9909,475.403375571
 03/21  08:00:00,323.016585546,35.8056162679,88.2450199167,0.0,51.0481707146,80.7689615957,570.675193852,168.64678508,33.3212,368.707208771
 03/21  09:00:00,298.385004131,36.361829335,92.1864712608,0.0,51.0481707146,71.0224615957,460.759774913,115.151924794,66.8089,278.798950119
 03/21  10:00:00,240.799997395,36.4827153807,83.6538628785,0.0,32.1804615127,65.7244621605,342.815736011,38.1268314896,83.4695,221.219404521
 03/21  11:00:00,241.324648828,36.5370447593,83.3225568088,0.0,32.1804615127,65.7244621605,263.982651609,18.0094566651,83.4695,162.503694944
 03/21  12:00:00,263.081138139,36.5783002743,105.62598803,0.0,32.1804615127,65.7244621605,256.154775778,10.3895887918,83.4695,162.295686986
 03/21  13:00:00,285.365836906,36.6146069554,137.434978127,0.0,32.1804615127,55.9779621605,242.206427068,4.99642064786,75.1392,162.07080642
 03/21  14:00:00,292.670357134,36.6484153684,144.5404943,0.0,32.1804615127,55.9779621605,232.634582832,4.00003665184,66.8089,161.82564618
 03/21  15:00:00,292.385927652,36.6792166064,144.035426438,0.0,32.1804615127,55.9779621605,240.967821417,4.03510795807,75.1392,161.793513459
 03/21  16:00:00,321.544005113,36.4077026847,144.049164101,0.0,32.1804615127,60.9114621605,217.133215145,2.36499626482,91.7998,122.96841888
 03/21  17:00:00,356.105169125,35.9023571752,144.026605281,0.0,32.1804615127,77.5397301883,234.611340974,4.73206900038,49.9818,179.897471973
 03/21  18:00:00,408.696095683,35.95659762,142.511118459,0.0,77.122965704,86.2600435998,388.867811225,5.50418402549,49.9818,333.3818272
 03/21  19:00:00,423.52147009,35.9098331672,142.147851626,0.0,102.647051061,80.1663183927,283.923178997,4.6004946001,33.3212,246.001484397
 03/21  20:00:00,457.173278568,35.8900744572,142.25233328,0.0,115.40909374,92.7192997104,283.262777996,4.65402356282,33.3212,245.287554434
 03/21  21:00:00,432.438344807,35.9339030649,141.078697577,0.0,102.647051061,94.1340635361,392.287449811,8.32382366299,24.9909,358.972726148
 03/21  22:00:00,365.923323518,35.9900990644,140.876404716,0.0,77.122965704,65.871452062,308.644235992,17.7525446757,16.6606,274.231091317
 03/21  23:00:00,266.57093694,35.932348753,109.76976942,0.0,38.286128036,48.4199368926,181.408880241,26.3211893757,8.3303,146.757390865
 03/21  24:00:00,133.57334632,30.9657161702,21.113509754,0.0,25.5240853573,30.610668775,150.601800799,24.6064290223,3.33212,122.663251777
 03/22  01:00:00,137.407570525,30.9657161702,32.3000908559,0.0,19.418418834,29.3649097162,124.037085308,31.2647098852,3.33212,89.4402554229
 03/22  02:00:00,147.91678591,31.7723661865,49.2147785566,0.0,12.7620426787,28.1191506574,132.821170436,37.5440976251,3.33212,91.9449528108
 03/22  03:00:00,154.04143024,32.5790162027,54.2161674817,0.0,12.7620426787,28.1191506574,133.37291746,42.4725009818,3.33212,87.5682964784
 03/22  04:00:00,162.940013627,32.5790162027,55.8894161575,0.0,12.7620426787,28.1191506574,171.072615511,45.1093240268,3.33212,122.631171484
 03/22  05:00:00,175.953304834,31.7723661865,43.00999749,0.0,25.5240853573,30.610668775,259.403499155,44.5548142274,8.3303,206.518384928
 03/22  06:00:00,347.355769254,34.8376362483,109.943981068,0.0,51.0481707146,78.1489452969,419.672838587,40.5046505057,16.6606,362.507588081
 03/22  07:00:00,404.01547978,35.8126293777,118.542512925,0.0,64.3609230253,109.708623606,545.506478861,47.8831311183,24.9909,472.632447742
 03/22  08:00:00,339.055775725,35.8135094242,105.295262752,0.0,51.0481707146,80.7689615957,447.853901668,47.7828589064,33.3212,366.749842761
 03/22  09:00:00,318.992737661,36.3924202002,112.330017344,0.0,51.0481707146,71.0224615957,364.08562967,18.0665382046,66.8089,279.210191466
 03/22  10:00:00,294.261190137,36.474509974,134.839059366,0.0,32.1804615127,65.7244621605,313.148089429,5.75926663781,83.4695,223.919322791
 03/22  11:00:00,305.727581139,36.5276541603,145.43281547,0.0,32.1804615127,65.7244621605,249.989044494,4.12762297782,83.4695,162.391921517
 03/22  12:00:00,305.057539785,36.5723601854,145.202642639,0.0,32.1804615127,65.7244621605,249.749854784,4.10142680373,83.4695,162.17892798
 03/22  13:00:00,296.224283734,36.6013052994,145.78070453,0.0,32.1804615127,55.9779621605,241.646302504,4.55623521228,75.1392,161.950867292
 03/22  14:00:00,296.34912883,36.6344572334,145.396549896,0.0,32.1804615127,55.9779621605,233.182322734,4.66990585737,66.8089,161.703516877
 03/22  15:00:00,296.424081156,36.6671855814,145.018911412,0.0,32.1804615127,55.9779621605,234.713096173,4.60343803769,75.1392,154.970458135
 03/22  16:00:00,326.621413551,36.4511791503,146.053940451,0.0,32.1804615127,60.9114621605,217.386624071,2.67589837689,91.7998,122.910925694
 03/22  17:00:00,361.372391443,35.9401158637,146.152747538,0.0,32.1804615127,77.5397301883,241.916848747,5.21117989284,49.9818,186.723868854
 03/22  18:00:00,413.955892284,35.9938890665,144.383319698,0.0,77.122965704,86.2600435998,386.456760871,5.79936413232,49.9818,330.675596739
 03/22  19:00:00,429.40846445,35.971705524,143.752021092,0.0,102.647051061,80.1663183927,282.459064468,4.51471410951,33.3212,244.623150358
 03/22  20:00:00,461.792266333,35.9722865485,142.634910989,0.0,115.40909374,92.7192997104,278.694030337,4.42530856711,33.3212,240.94752177
 03/22  21:00:00,435.963271662,36.046532772,140.914619882,0.0,102.647051061,94.1340635361,394.091574681,5.0131711311,24.9909,364.08750355
 03/22  22:00:00,370.603223375,36.0976766119,142.546433321,0.0,77.122965704,65.871452062,293.419945277,7.67304253977,16.6606,269.086302738
 03/22  23:00:00,304.815037699,36.0480950381,145.159761897,0.0,38.286128036,48.4199368926,166.249952798,11.2319525561,8.3303,146.687700242
 03/22  24:00:00,203.04486913,32.9823412109,86.6740092426,0.0,25.5240853573,30.610668775,126.023762636,0.0480909820343,3.33212,122.643551654
 03/23  01:00:00,179.115549039,31.7723661865,71.8750072904,0.0,19.418418834,29.3649097162,94.7472083831,0.0615441534546,3.33212,91.3535442297
 03/23  02:00:00,178.863779967,32.9823412109,77.4758649683,0.0,12.7620426787,28.1191506574,93.6666739603,0.354019595762,3.33212,89.9805343645
 03/23  03:00:00,173.945030754,32.9823412109,72.4970329681,0.0,12.7620426787,28.1191506574,91.234044044,0.351002963425,3.33212,87.5509210805
 03/23  04:00:00,178.627053415,32.9823412109,70.5499898035,0.0,12.7620426787,28.1191506574,126.283299434,0.34441767654,3.33212,122.606761758
 03/23  05:00:00,220.39410621,33.6545495578,83.1578674276,0.0,25.5240853573,30.610668775,214.806257372,0.11231243868,8.3303,206.363644933
 03/23  06:00:00,334.499640963,34.1923162353,98.3742244558,0.0,51.0481707146,78.1489452969,375.922533334,1.20566351495,16.6606,358.056269819
 03/23  07:00:00,426.000013469,35.976529846,139.710368878,0.0,64.3609230253,109.708623606,508.049703186,9.72085672466,24.9909,473.337946462
 03/23  08:00:00,378.112088742,35.8106737039,143.444601195,0.0,51.0481707146,80.7689615957,407.793175993,6.35508945684,33.3212,368.116886536
 03/23  09:00:00,351.509991985,36.3847362481,144.599967576,0.0,51.0481707146,71.0224615957,349.666379029,3.36728598382,66.8089,279.490193045
 03/23  10:00:00,304.107948163,36.4718534473,145.616965861,0.0,32.1804615127,65.7244621605,308.2290991,8.16643100822,83.4695,216.593168091
 03/23  11:00:00,305.239583666,36.5210412011,146.002046896,0.0,32.1804615127,65.7244621605,259.969437112,9.27447167463,83.4695,167.225465437
 03/23  12:00:00,305.28888235,36.5589582889,146.492221155,0.0,32.1804615127,65.7244621605,255.136911265,9.35916245981,83.4695,162.308248805
 03/23  13:00:00,295.354503567,36.5919816085,145.90657455,0.0,32.1804615127,55.9779621605,240.76428088,8.77065114821,75.1392,156.854429732
 03/23  14:00:00,295.682560354,36.6223246906,145.778923522,0.0,32.1804615127,55.9779621605,237.301560405,8.79373265353,66.8089,161.698927751
 03/23  15:00:00,296.019291934,36.6513123346,145.855652861,0.0,32.1804615127,55.9779621605,245.829802503,9.0364246179,75.1392,161.654177885
 03/23  16:00:00,325.856771672,36.3843251284,146.596942342,0.0,32.1804615127,60.9114621605,220.116662879,5.43296044373,91.7998,122.883902435
 03/23  17:00:00,360.057193547,35.8977951265,146.238212949,0.0,32.1804615127,77.5397301883,239.074384898,9.38172241168,49.9818,179.710862486
 03/23  18:00:00,411.921963122,35.9502149886,144.01891841,0.0,77.122965704,86.2600435998,392.758500139,10.1832242516,49.9818,332.593475887
 03/23  19:00:00,427.694551425,35.9090810094,143.913680321,0.0,102.647051061,80.1663183927,286.781482229,7.81035694298,33.3212,245.649925286
 03/23  20:00:00,460.200872438,35.9114748802,142.936583675,0.0,115.40909374,92.7192997104,278.299164409,7.49770749559,33.3212,237.480256914
 03/23  21:00:00,434.533404672,35.9978899665,141.034609342,0.0,102.647051061,94.1340635361,396.823318723,8.22223623801,24.9909,363.610182485
 03/23  22:00:00,369.202754965,36.0704130935,142.447727184,0.0,77.122965704,65.871452062,297.563282934,12.0600115732,16.6606,268.842671361
 03/23  23:00:00,303.562363038,36.0291564494,145.146424908,0.0,38.286128036,48.4199368926,172.137699746,17.1779753114,8.3303,146.629424435
 03/23  24:00:00,196.645782589,32.9823412109,80.0521535423,0.0,25.5240853573,30.610668775,126.436092977,0.502228976599,3.33212,122.601744
 03/24  01:00:00,167.643198095,31.7723661865,60.4960167804,0.0,19.418418834,29.3649097162,90.9333000892,0.0728022504941,3.33212,87.5283778387
 03/24  02:00:00,168.279897195,32.5790162027,67.5180961582,0.0,12.7620426787,28.1191506574,97.1036632221,0.0,3.33212,93.7715432221
 03/24  03:00:00,182.268131405,33.385666219,79.7657556144,0.0,12.7620426787,28.1191506574,90.9469656824,0.0902460100006,3.33212,87.5245996724
 03/24  04:00:00,179.991611013,32.9823412109,71.1007273133,0.0,12.7620426787,28.1191506574,126.36700267,0.482196975193,3.33212,122.552685695
 03/24  05:00:00,224.098783569,33.6545495578,86.0944597642,0.0,25.5240853573,30.610668775,214.819233682,0.242597400554,8.3303,206.246336281
 03/24  06:00:00,352.614489774,34.9989662516,113.691045515,0.0,51.0481707146,78.1489452969,370.710047514,0.183807526064,16.6606,353.865639988
 03/24  07:00:00,427.174658089,35.8530788493,139.047761718,0.0,64.3609230253,109.708623606,515.823726388,14.0408871259,24.9909,476.791939263
 03/24  08:00:00,377.294335408,35.812286063,140.39511839,0.0,51.0481707146,80.7689615957,407.559047871,8.26255546519,33.3212,365.975292405
 03/24  09:00:00,351.816143,36.3727160384,144.005325817,0.0,51.0481707146,71.0224615957,344.322897711,4.45650003393,66.8089,273.057497677
 03/24  10:00:00,302.659922342,36.4645126833,143.592929384,0.0,32.1804615127,65.7244621605,317.818760171,10.9966514774,83.4695,223.352608693
 03/24  11:00:00,300.023445436,36.51045034,139.455422064,0.0,32.1804615127,65.7244621605,257.926179174,12.2125892417,83.4695,162.244089932
 03/24  12:00:00,301.065622521,36.5504695493,140.737132202,0.0,32.1804615127,65.7244621605,257.66284841,12.1748007542,83.4695,162.018547656
 03/24  13:00:00,293.816278864,36.5834642888,142.376720925,0.0,32.1804615127,55.9779621605,248.671251121,11.7528047435,75.1392,161.779246378
 03/24  14:00:00,295.061180006,36.6144395067,143.221100568,0.0,32.1804615127,55.9779621605,232.952201956,11.2782099075,66.8089,154.865092048
 03/24  15:00:00,294.002813305,36.6421618095,143.105232293,0.0,32.1804615127,55.9779621605,248.142718807,11.3913269923,75.1392,161.612191814
 03/24  16:00:00,320.804734896,36.3837849413,142.456554682,0.0,32.1804615127,60.9114621605,224.514122734,9.87257450227,91.7998,122.841748232
 03/24  17:00:00,355.926231476,35.8988843711,142.951751585,0.0,32.1804615127,77.5397301883,242.646770281,13.0561661745,49.9818,179.608804106
 03/24  18:00:00,409.065327328,35.9521447124,141.094648344,0.0,77.122965704,86.2600435998,395.441758398,13.2568865545,49.9818,332.203071843
 03/24  19:00:00,426.184072109,35.9243817288,142.614767586,0.0,102.647051061,80.1663183927,286.924018217,10.0199631482,33.3212,243.582855069
 03/24  20:00:00,459.43362322,35.9404002595,143.760477581,0.0,115.40909374,92.7192997104,281.707400259,9.22555873953,33.3212,239.160641519
 03/24  21:00:00,432.130999065,36.0010333768,140.39859217,0.0,102.647051061,94.1340635361,398.869495417,14.5968852639,24.9909,359.281710153
 03/24  22:00:00,361.426013987,36.0566622533,136.168972601,0.0,77.122965704,65.871452062,335.056892193,47.3116265518,16.6606,271.084665641
 03/24  23:00:00,252.780668606,35.9956362727,95.8959733184,0.0,38.286128036,48.4199368926,248.638114868,92.9733213916,8.3303,147.334493476
 03/24  24:00:00,140.097459188,30.9657161702,27.3859656811,0.0,25.5240853573,30.610668775,251.642163672,125.744272886,3.33212,122.565770786
 03/25  01:00:00,154.364747857,30.9657161702,39.3937642889,0.0,27.7269238854,30.610668775,222.62126832,131.794898774,3.33212,87.4942495453
 03/25  02:00:00,174.384667532,33.385666219,72.5651146122,0.0,12.7620426787,28.1191506574,201.217322624,110.382805326,3.33212,87.5023972982
 03/25  03:00:00,120.093126601,30.9657161702,22.6373273834,0.0,12.7620426787,28.1191506574,174.653210159,77.5755589211,3.33212,93.745531238
 03/25  04:00:00,180.151980292,33.385666219,71.4894334566,0.0,12.7620426787,28.1191506574,176.269104902,56.8731616331,3.33212,116.063823269
 03/25  05:00:00,133.907883725,30.9657161702,17.7005970457,0.0,12.7620426787,28.1191506574,205.510303042,44.0071076424,8.3303,153.172895399
 03/25  06:00:00,308.32969196,34.474643741,104.536259522,0.0,42.6918050922,54.3732441037,260.014551656,36.3470196248,16.6606,207.006932031
 03/25  07:00:00,277.780726868,35.8056162679,41.5675101061,0.0,42.6918050922,86.1019271793,574.434076594,196.105244384,24.9909,353.33793221
 03/25  08:00:00,363.267117935,35.8056162679,91.4169141356,0.0,57.6566862989,112.030105488,756.576851228,215.211509503,33.3212,508.044141725
 03/25  09:00:00,333.158424523,35.9538835924,107.904618,0.0,57.6566862989,83.6599452969,630.141831147,198.787339178,66.8089,364.545591968
 03/25  10:00:00,263.077056611,36.1429533268,91.7363750084,0.0,42.6918050922,68.9656133826,553.268410792,190.825264354,83.4695,278.973646438
 03/25  11:00:00,245.541953906,36.3228861307,82.1646210563,0.0,34.9340096728,67.7198543238,482.005068773,181.603615988,83.4695,216.931952785
 03/25  12:00:00,233.17483133,36.5310369863,70.3654466914,0.0,34.9340096728,67.7198543238,414.490746862,161.828306975,83.4695,169.192939887
 03/25  13:00:00,219.632936565,36.6030976638,67.0859309878,0.0,34.9340096728,57.9733543238,337.954374902,100.676691892,75.1392,162.13848301
 03/25  14:00:00,221.462145921,36.6328202412,69.2321504524,0.0,34.9340096728,57.9733543238,312.096999897,83.3730832265,66.8089,161.91501667
 03/25  15:00:00,224.489931249,36.6615850257,72.2945286456,0.0,34.9340096728,57.9733543238,305.455066537,71.1698343405,75.1392,159.146032197
 03/25  16:00:00,254.312568154,36.3580486619,73.1586878148,0.0,34.9340096728,62.9068543238,284.92750781,70.5742864651,91.7998,122.553421345
 03/25  17:00:00,275.4922865,35.8056162679,67.0832085218,0.0,34.9340096728,72.2186844194,373.915542538,173.68704365,49.9818,150.246698888
 03/25  18:00:00,355.644889865,35.8230386808,80.857355281,0.0,87.0357390804,86.2600435998,382.29601952,145.106755038,49.9818,187.207464482
 03/25  19:00:00,368.312523834,35.8056162679,90.5472738452,0.0,102.000620287,77.6748002752,404.41224967,126.180155985,33.3212,244.910893685
 03/25  20:00:00,395.295751984,35.8056162679,97.6826337748,0.0,102.000620287,88.9820225341,431.708348818,161.283754781,33.3212,237.103394037
 03/25  21:00:00,387.756545879,35.8056162679,99.6235693053,0.0,102.000620287,91.6425454185,445.805512683,175.925963252,24.9909,244.888649431
 03/25  22:00:00,329.948555821,35.8056162679,94.6944396179,0.0,87.0357390804,65.871452062,552.511510745,183.727109594,16.6606,352.123801151
 03/25  23:00:00,237.526424422,35.8056162679,75.897038569,0.0,42.6918050922,48.4199368926,390.968509792,176.242139029,8.3303,206.396070763
 03/25  24:00:00,129.629785516,30.9657161702,14.8437799779,0.0,27.7269238854,30.610668775,164.276162457,38.4449667966,3.33212,122.49907566
 03/26  01:00:00,143.528023051,30.9657161702,19.4836183876,0.0,34.4311606118,33.1021868926,122.378933,31.4592888218,3.33212,87.5875241782
 03/26  02:00:00,128.271358065,30.9657161702,21.7267129398,0.0,19.466279405,30.610668775,124.309527416,27.1352736187,3.33212,93.842133797
 03/26  03:00:00,129.75253952,30.9657161702,23.2218621826,0.0,19.466279405,30.610668775,115.505446546,24.5944390605,3.33212,87.5788874854
 03/26  04:00:00,139.070589894,30.9657161702,25.9723353234,0.0,19.466279405,30.610668775,149.040690306,23.2452819299,3.33212,122.463288376
 03/26  05:00:00,154.438454713,30.9657161702,29.1105498034,0.0,19.466279405,30.610668775,177.630524936,22.6759193974,8.3303,146.624305538
 03/26  06:00:00,287.476623631,33.7889912272,86.0561460137,0.0,42.6918050922,54.3732441037,253.958429194,22.6693512146,16.6606,214.628477979
 03/26  07:00:00,296.71830375,35.8056162679,51.1797513566,0.0,49.3960418185,88.5934452969,537.164687793,159.298232001,24.9909,352.875555792
 03/26  08:00:00,355.189238495,35.8056162679,83.4278153118,0.0,57.6566862989,112.030105488,730.458952917,192.702508031,33.3212,504.435244886
 03/26  09:00:00,317.545371261,36.0933399835,101.379388218,0.0,50.9524495726,81.1684271793,612.034301008,178.705115905,66.8089,366.520285104
 03/26  10:00:00,254.788917676,36.3032121036,83.2599022719,0.0,42.6918050922,68.9656133826,536.243137022,173.6473122,83.4695,279.126324822
 03/26  11:00:00,241.473875839,36.4927788841,73.44427369,0.0,38.286128036,68.9656133826,459.094935586,158.855053223,83.4695,216.770382363
 03/26  12:00:00,234.848733191,36.5659821858,68.0764760162,0.0,38.286128036,68.9656133826,356.173135342,110.763696583,83.4695,161.939938758
 03/26  13:00:00,212.088092965,36.5970392607,64.5439074879,0.0,31.5818913096,56.727595265,316.665669949,79.6212405515,75.1392,161.905229397
 03/26  14:00:00,209.37845501,36.627038662,61.8785568464,0.0,31.5818913096,56.727595265,290.569470826,64.0947812942,66.8089,159.665789532
 03/26  15:00:00,208.329177785,36.6537532624,60.806766091,0.0,31.5818913096,56.727595265,303.76892074,72.1173729391,75.1392,156.512347801
 03/26  16:00:00,235.382915434,36.3506051109,58.9417636104,0.0,31.5818913096,61.661095265,302.437129827,87.8860002164,91.7998,122.751329611
 03/26  17:00:00,262.706449899,35.8056162679,59.153348235,0.0,31.5818913096,70.9729253606,338.400034909,134.711035374,49.9818,153.707199535
 03/26  18:00:00,337.810973533,35.8056162679,72.5209471122,0.0,80.3315023541,83.7685254822,357.311223688,127.407974721,49.9818,179.921448967
 03/26  19:00:00,364.812561814,35.8056162679,87.2297059219,0.0,102.000620287,77.6748002752,372.57125992,94.9208917657,33.3212,244.329168154
