Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  20:00:00,401.66891633,35.8056162679,95.1628820921,0.0,108.704857014,91.4735406516,382.546963753,113.021056527,33.3212,236.204707225
 03/26  21:00:00,376.901847103,35.8056162679,98.5149245203,0.0,95.2963835608,89.1510273009,393.705510938,130.278610516,24.9909,238.436000422
 03/26  22:00:00,317.623445496,35.8056162679,92.3310566814,0.0,80.3315023541,63.3799339444,534.535110332,164.940070283,16.6606,352.934440049
 03/26  23:00:00,236.282466322,35.8056162679,75.2433246527,0.0,42.6918050922,48.4199368926,399.176031003,187.6929177,8.3303,203.152813303
 03/26  24:00:00,137.431737929,30.9657161702,13.3778735058,0.0,34.4311606118,33.1021868926,192.662100063,66.7179503276,3.33212,122.612029735
 03/27  01:00:00,123.575612562,30.9657161702,18.3013502736,0.0,19.418418834,29.3649097162,139.83740589,49.0490945964,3.33212,87.4561912936
 03/27  02:00:00,118.790832624,30.9657161702,21.4434692178,0.0,12.7620426787,28.1191506574,134.788372346,37.7518393079,3.33212,93.7044130381
 03/27  03:00:00,142.156898192,30.9657161702,44.6818324019,0.0,12.7620426787,28.1191506574,121.381278872,30.6040440071,3.33212,87.4451148644
 03/27  04:00:00,147.819831258,30.9657161702,43.7684384287,0.0,12.7620426787,28.1191506574,145.439619827,26.1217677664,3.33212,115.98573206
 03/27  05:00:00,182.510025213,30.9657161702,50.8333253199,0.0,25.5240853573,30.610668775,237.495912491,23.3331829778,8.3303,205.832429513
 03/27  06:00:00,336.339022345,34.1923162353,100.653048678,0.0,51.0481707146,78.1489452969,390.640549481,21.5836724661,16.6606,352.396277015
 03/27  07:00:00,371.166389171,35.8056162679,88.2333360884,0.0,64.3609230253,109.708623606,629.68220147,131.039582806,24.9909,473.651718664
 03/27  08:00:00,306.474638278,35.8056162679,72.2818989594,0.0,51.0481707146,80.7689615957,564.241088917,167.786149489,33.3212,363.133739428
 03/27  09:00:00,271.307896529,36.0895727448,65.1579327965,0.0,51.0481707146,71.0224615957,515.225401207,175.150942739,66.8089,273.265558468
 03/27  10:00:00,211.327415295,36.2086946066,53.7935490792,0.0,32.1804615127,65.7244621605,488.500579266,188.997998942,83.4695,216.033080324
 03/27  11:00:00,205.767063167,36.3294706259,47.3590501233,0.0,32.1804615127,65.7244621605,436.894616115,191.316963212,83.4695,162.108152903
 03/27  12:00:00,200.820883854,36.3686748968,43.1021320067,0.0,32.1804615127,65.7244621605,434.584868501,189.258040347,83.4695,161.857328154
 03/27  13:00:00,190.375155741,36.3673823844,42.4088015964,0.0,32.1804615127,55.9779621605,432.390620007,195.655627822,75.1392,161.595792185
 03/27  14:00:00,190.527697586,36.3884739325,42.543584639,0.0,32.1804615127,55.9779621605,421.097412143,199.639457326,66.8089,154.649054818
 03/27  15:00:00,190.35107597,36.4074844008,42.3627355416,0.0,32.1804615127,55.9779621605,435.245323952,198.717034856,75.1392,161.389089096
 03/27  16:00:00,219.632238796,36.1666416178,42.6411759151,0.0,32.1804615127,60.9114621605,397.076591416,185.151004797,91.7998,120.125786619
 03/27  17:00:00,258.997725057,35.8056162679,47.3758941729,0.0,32.1804615127,77.5397301883,414.427279766,182.357400072,49.9818,182.088079694
 03/27  18:00:00,331.87412753,35.8056162679,66.1736466295,0.0,77.122965704,86.2600435998,558.425777125,185.756940028,49.9818,322.687037097
 03/27  19:00:00,356.27458697,35.8056162679,74.5274991572,0.0,102.647051061,80.1663183927,453.731007116,175.553137379,33.3212,244.856669737
 03/27  20:00:00,392.908315819,35.8056162679,77.4331964859,0.0,115.40909374,92.7192997104,438.175848281,168.131912366,33.3212,236.722735915
 03/27  21:00:00,382.248712257,35.8056162679,90.3127374965,0.0,102.647051061,94.1340635361,549.291726125,168.370009042,24.9909,355.930817083
 03/27  22:00:00,306.536838165,35.8056162679,81.1591939594,0.0,77.122965704,65.871452062,453.342922077,171.481982332,16.6606,265.200339745
 03/27  23:00:00,217.301566969,35.8056162679,60.0520342193,0.0,38.286128036,48.4199368926,340.59472529,179.231135083,8.3303,153.033290207
 03/27  24:00:00,129.339901373,30.9657161702,16.6538775377,0.0,25.5240853573,30.610668775,158.732639808,39.4268142281,3.33212,115.97370558
 03/28  01:00:00,126.823243242,30.9657161702,21.4885522864,0.0,19.418418834,29.3649097162,123.217809228,32.455506884,3.33212,87.4301823438
 03/28  02:00:00,121.61627104,30.9657161702,24.2008138665,0.0,12.7620426787,28.1191506574,125.198966508,28.1911178472,3.33212,93.6757286609
 03/28  03:00:00,123.548521424,30.9657161702,26.1404129153,0.0,12.7620426787,28.1191506574,116.348969494,25.5940245435,3.33212,87.4228249508
 03/28  04:00:00,134.249694984,30.9657161702,29.6296876427,0.0,12.7620426787,28.1191506574,143.288534804,24.0100857662,3.33212,115.946329038
 03/28  05:00:00,171.188064672,30.9657161702,38.9219215493,0.0,25.5240853573,30.610668775,236.961302632,22.9362552511,8.3303,205.694747381
 03/28  06:00:00,323.226155712,33.6679937247,87.7040046677,0.0,51.0481707146,78.1489452969,390.333228594,21.7795404218,16.6606,351.893088173
 03/28  07:00:00,380.467396784,35.8056162679,96.4165308671,0.0,64.3609230253,109.708623606,626.818244158,129.252760545,24.9909,472.574583613
 03/28  08:00:00,301.37575547,35.8056162679,66.3398212079,0.0,51.0481707146,80.7689615957,546.185591964,155.349227632,33.3212,357.515164332
 03/28  09:00:00,271.593351138,36.3110714673,64.9485009583,0.0,51.0481707146,71.0224615957,498.314443104,153.934871211,66.8089,277.570671892
 03/28  10:00:00,214.141014011,36.449217572,56.782770741,0.0,32.1804615127,65.7244621605,391.040536399,91.7274076305,83.4695,215.843628769
 03/28  11:00:00,205.257021332,36.4992687289,47.4170887167,0.0,32.1804615127,65.7244621605,336.900874351,91.4473278618,83.4695,161.984046489
 03/28  12:00:00,203.23882561,36.5355022415,46.1148249784,0.0,32.1804615127,65.7244621605,338.377164949,93.1774438733,83.4695,161.730221076
 03/28  13:00:00,195.405679707,36.5673087959,47.9988594541,0.0,32.1804615127,55.9779621605,310.564633978,80.6422489967,75.1392,154.783184982
 03/28  14:00:00,197.615179102,36.5955082404,50.131744385,0.0,32.1804615127,55.9779621605,303.1245967,74.9936832579,66.8089,161.322013442
 03/28  15:00:00,200.453869229,36.6227363825,52.9006990241,0.0,32.1804615127,55.9779621605,289.25085828,59.5304723001,75.1392,154.58118598
 03/28  16:00:00,230.96977585,36.3258321378,54.4035931649,0.0,32.1804615127,60.9114621605,260.400031924,45.9406960915,91.7998,122.659535833
 03/28  17:00:00,273.469555752,35.8056162679,62.3841985129,0.0,32.1804615127,77.5397301883,274.495874691,45.3113842693,49.9818,179.202690422
 03/28  18:00:00,346.766326529,35.8093372661,81.6037701297,0.0,77.122965704,86.2600435998,424.581830326,49.9366963329,49.9818,324.663333993
 03/28  19:00:00,378.430708638,35.8056162679,96.8653472014,0.0,102.647051061,80.1663183927,339.413299782,63.5774734384,33.3212,242.514626343
 03/28  20:00:00,406.267065525,35.8056162679,90.2995633486,0.0,115.40909374,92.7192997104,355.616064187,85.3513615131,33.3212,236.943502674
 03/28  21:00:00,394.063771934,35.8056162679,101.736556138,0.0,102.647051061,94.1340635361,478.142182125,96.8688517888,24.9909,356.282430337
 03/28  22:00:00,312.915184588,35.8080918765,86.9930658466,0.0,77.122965704,65.871452062,391.185716295,110.736873544,16.6606,263.788242751
 03/28  23:00:00,221.31834906,35.8056162679,63.5914839652,0.0,38.286128036,48.4199368926,291.26584388,129.972137964,8.3303,152.963405916
 03/28  24:00:00,125.501370461,30.9657161702,12.7895469151,0.0,25.5240853573,30.610668775,211.371003219,92.1158839103,3.33212,115.922999309
 03/29  01:00:00,126.145030608,30.9657161702,20.7884054926,0.0,19.418418834,29.3649097162,160.429624181,69.6858077112,3.33212,87.4116964701
 03/29  02:00:00,122.226676909,30.9657161702,24.7852265297,0.0,12.7620426787,28.1191506574,145.128143402,53.579770134,3.33212,88.2162532682
 03/29  03:00:00,124.705858562,30.9657161702,27.2713903998,0.0,12.7620426787,28.1191506574,136.997036223,40.8262451292,3.33212,92.8386710941
 03/29  04:00:00,135.020866629,30.9657161702,31.0080826412,0.0,12.7620426787,28.1191506574,151.34731692,32.1379027161,3.33212,115.877294204
 03/29  05:00:00,172.014386273,30.9657161702,40.3823755573,0.0,25.5240853573,30.610668775,240.509050857,26.6211031671,8.3303,205.557647689
 03/29  06:00:00,340.896659941,34.6763062451,103.918179514,0.0,51.0481707146,78.1489452969,391.204707665,23.1501775499,16.6606,351.393930115
 03/29  07:00:00,378.481911608,35.8090273616,95.6754600658,0.0,64.3609230253,109.708623606,595.894465538,105.251628083,24.9909,465.651937455
 03/29  08:00:00,322.370802725,35.8056162679,87.4828831957,0.0,51.0481707146,80.7689615957,482.740687982,88.1145971583,33.3212,361.304890823
 03/29  09:00:00,281.358456544,36.3676189884,74.0615975895,0.0,51.0481707146,71.0224615957,405.777087676,63.892935093,66.8089,275.075252583
 03/29  10:00:00,221.172936785,36.4538505344,62.3426735656,0.0,32.1804615127,65.7244621605,361.595187642,59.866112461,83.4695,218.259575181
 03/29  11:00:00,219.101762211,36.5038594673,59.4651950155,0.0,32.1804615127,65.7244621605,274.282339834,34.4882098779,83.4695,156.324629956
 03/29  12:00:00,235.749748828,36.5398971892,76.9154211509,0.0,32.1804615127,65.7244621605,260.532726335,16.5382481515,83.4695,160.524978184
 03/29  13:00:00,257.712122711,36.5722001285,108.531721584,0.0,32.1804615127,55.9779621605,246.091540247,9.50817400713,75.1392,161.44416624
 03/29  14:00:00,295.651455695,36.6023311729,145.970242306,0.0,32.1804615127,55.9779621605,229.782126487,8.45053213356,66.8089,154.522694353
 03/29  15:00:00,297.789341567,36.6323733685,147.423730493,0.0,32.1804615127,55.9779621605,241.640632725,8.12595073109,75.1392,158.375481994
 03/29  16:00:00,327.069462972,36.3418356151,147.277169352,0.0,32.1804615127,60.9114621605,216.118526834,5.44806543483,91.7998,118.870661399
 03/29  17:00:00,361.279104931,35.8574060502,146.90855482,0.0,32.1804615127,77.5397301883,237.731023612,8.66008029612,49.9818,179.089143316
 03/29  18:00:00,412.597327638,35.9064707925,144.636507466,0.0,77.122965704,86.2600435998,385.178817649,9.68019015868,49.9818,325.516827491
 03/29  19:00:00,425.437919881,35.8461264109,144.594372918,0.0,102.647051061,80.1663183927,282.1205921,7.61010796396,33.3212,241.189284136
 03/29  20:00:00,461.051394672,35.8422199959,144.012052484,0.0,115.40909374,92.7192997104,277.104462743,7.44230794504,33.3212,236.340954798
 03/29  21:00:00,435.838907052,35.8799680844,142.509005574,0.0,102.647051061,94.1340635361,385.451593193,8.04854509845,24.9909,352.412148095
 03/29  22:00:00,370.717633628,35.9534920093,144.005712986,0.0,77.122965704,65.871452062,294.782004269,11.163396568,16.6606,266.958007701
 03/29  23:00:00,305.0041968,35.9223418143,146.615824874,0.0,38.286128036,48.4199368926,170.572166231,16.0117409684,8.3303,146.230125262
 03/29  24:00:00,166.67472769,31.7723661865,52.1949579084,0.0,25.5240853573,30.610668775,125.691372842,0.0321770708447,3.33212,122.327075771
 03/30  01:00:00,173.582297769,32.5790162027,65.1768070607,0.0,19.418418834,29.3649097162,90.7221761724,0.0,3.33212,87.3900561724
 03/30  02:00:00,169.126460819,32.5790162027,68.2739735396,0.0,12.7620426787,28.1191506574,90.7824049275,0.0643640227535,3.33212,87.3859209047
 03/30  03:00:00,141.638693716,31.7723661865,42.7810767495,0.0,12.7620426787,28.1191506574,90.7148228966,0.0,3.33212,87.3827028966
 03/30  04:00:00,184.460769601,33.385666219,75.4529152965,0.0,12.7620426787,28.1191506574,125.713748974,0.0808877150604,3.33212,122.300741259
 03/30  05:00:00,199.342484181,32.8478995415,63.8956693823,0.0,25.5240853573,30.610668775,206.808551377,0.149446135956,8.3303,198.328805241
 03/30  06:00:00,345.864246181,34.8376362483,108.214919053,0.0,51.0481707146,78.1489452969,367.779506185,0.242080792957,16.6606,350.876825392
 03/30  07:00:00,421.886542366,35.8374858296,137.812444969,0.0,64.3609230253,109.708623606,507.849358513,12.4427733923,24.9909,470.415685121
 03/30  08:00:00,374.833091825,35.8187099972,138.833365323,0.0,51.0481707146,80.7689615957,396.630853098,7.5299635879,33.3212,355.77968951
 03/30  09:00:00,346.756553763,36.3643042665,138.160480053,0.0,51.0481707146,71.0224615957,348.8160205,4.35468367875,66.8089,277.652436821
 03/30  10:00:00,299.80262923,36.4553894509,139.794308618,0.0,32.1804615127,65.7244621605,308.742574595,9.79422969111,83.4695,215.478844904
 03/30  11:00:00,305.655313712,36.5407773815,145.110453041,0.0,32.1804615127,65.7244621605,249.504365854,9.63253563089,83.4695,156.402330223
 03/30  12:00:00,305.651471747,36.6022991311,144.684758573,0.0,32.1804615127,65.7244621605,252.67953934,8.92677646678,83.4695,160.283262873
 03/30  13:00:00,296.901936908,36.6025634995,147.129811161,0.0,32.1804615127,55.9779621605,244.600554231,8.10180481357,75.1392,161.359549418
 03/30  14:00:00,295.010303992,36.6399795972,145.104350431,0.0,32.1804615127,55.9779621605,228.943137353,7.67615269245,66.8089,154.458084661
 03/30  15:00:00,294.731092733,36.6742342069,144.772914141,0.0,32.1804615127,55.9779621605,236.941370681,7.36993547029,75.1392,154.432235211
 03/30  16:00:00,323.969575945,36.5106664676,144.945114915,0.0,32.1804615127,60.9114621605,218.610443802,4.24435513662,91.7998,122.566288665
 03/30  17:00:00,358.173462994,36.0068409654,144.672776313,0.0,32.1804615127,77.5397301883,237.290352512,8.32864460097,49.9818,178.979907911
 03/30  18:00:00,409.993182379,36.0693534974,140.383183968,0.0,77.122965704,86.2600435998,380.752579586,9.32938450182,49.9818,321.441395085
 03/30  19:00:00,423.533774015,36.0830544628,141.530199125,0.0,102.647051061,80.1663183927,284.777426307,7.2175270797,33.3212,244.238699227
 03/30  20:00:00,458.247090211,36.0485326252,140.8459779,0.0,115.40909374,92.7192997104,277.169125868,7.71535932926,33.3212,236.132566539
 03/30  21:00:00,433.328510851,36.0894516159,139.996259595,0.0,102.647051061,94.1340635361,397.96620808,21.5120057036,24.9909,351.463302376
 03/30  22:00:00,358.287535377,36.1150629984,131.820688395,0.0,77.122965704,65.871452062,349.182726524,65.5053742952,16.6606,267.016752229
 03/30  23:00:00,258.136379823,36.0392461768,99.9055877989,0.0,38.286128036,48.4199368926,265.13737912,110.599929773,8.3303,146.207149347
 03/30  24:00:00,139.406028711,30.9657161702,26.6432583063,0.0,25.5240853573,30.610668775,226.12544545,106.94531814,3.33212,115.84800731
 03/31  01:00:00,194.168812871,33.385666219,84.0428883237,0.0,19.418418834,29.3649097162,185.609289311,94.9057765914,3.33212,87.3713927198
 03/31  02:00:00,118.807512652,30.9657161702,21.3691112859,0.0,12.7620426787,28.1191506574,171.885272104,81.1890217087,3.33212,87.3641303954
 03/31  03:00:00,176.104643953,33.385666219,73.6995151409,0.0,12.7620426787,28.1191506574,158.880559562,68.1817439067,3.33212,87.3666956551
 03/31  04:00:00,144.243320481,31.7723661865,37.7356713104,0.0,12.7620426787,28.1191506574,178.899304977,53.3302742956,3.33212,122.236910681
 03/31  05:00:00,193.018029854,32.5790162027,57.5119299138,0.0,25.5240853573,30.610668775,246.839599125,40.3194050992,8.3303,198.189894026
 03/31  06:00:00,347.527415113,34.8376362483,109.186378331,0.0,51.0481707146,78.1489452969,399.188729447,32.1654006833,16.6606,350.362728764
 03/31  07:00:00,392.138352738,35.8109560155,107.918841295,0.0,64.3609230253,109.708623606,630.605445862,136.888547066,24.9909,468.725998796
 03/31  08:00:00,325.143219186,35.8056162679,90.0070560229,0.0,51.0481707146,80.7689615957,526.923937377,137.825858096,33.3212,355.776879281
 03/31  09:00:00,297.279007613,36.3902094814,90.7571550982,0.0,51.0481707146,71.0224615957,455.931982125,116.20534493,66.8089,272.917737195
 03/31  10:00:00,241.441419088,36.4776800437,84.035801051,0.0,32.1804615127,65.7244621605,367.904629583,70.8537197865,83.4695,213.581409796
 03/31  11:00:00,243.389723014,36.5291755769,85.2999184456,0.0,32.1804615127,65.7244621605,288.210311029,44.0868270191,83.4695,160.65398401
 03/31  12:00:00,249.928287387,36.5690757364,92.3854461653,0.0,32.1804615127,65.7244621605,270.374528142,25.3833928092,83.4695,161.521635332
 03/31  13:00:00,268.75803027,36.6057692017,120.690412261,0.0,32.1804615127,55.9779621605,239.137937687,9.4239779886,75.1392,154.574759699
 03/31  14:00:00,292.864219918,36.6383229756,144.545533461,0.0,32.1804615127,55.9779621605,230.534888765,3.883865207,66.8089,159.842123558
 03/31  15:00:00,292.686034734,36.6712920224,144.038373819,0.0,32.1804615127,55.9779621605,234.587158844,3.82342561868,75.1392,155.624533225
 03/31  16:00:00,321.427960756,36.405235742,143.643648065,0.0,32.1804615127,60.9114621605,210.00000152,2.11754715885,91.7998,116.082654361
 03/31  17:00:00,355.635668917,35.8986169358,143.362569982,0.0,32.1804615127,77.5397301883,233.378591189,4.5205569006,49.9818,178.876234289
 03/31  18:00:00,407.778058401,35.9474878088,141.490887786,0.0,77.122965704,86.2600435998,378.524988304,5.2600876118,49.9818,323.283100693
 03/31  19:00:00,420.372526341,35.8959178755,141.666033053,0.0,102.647051061,80.1663183927,280.468232847,5.10789836564,33.3212,242.039134482
 03/31  20:00:00,456.854235219,35.8763390422,141.82138191,0.0,115.40909374,92.7192997104,284.188531692,14.9453998604,33.3212,235.921931831
 03/31  21:00:00,432.816493356,35.9374189068,141.267655691,0.0,102.647051061,94.1340635361,400.524476393,24.5858532871,24.9909,350.947723106
 03/31  22:00:00,354.150154511,36.0051085058,128.876288105,0.0,77.122965704,65.871452062,309.789944798,27.4278510757,16.6606,265.701493723
 03/31  23:00:00,260.155883997,35.9521644963,103.124326539,0.0,38.286128036,48.4199368926,182.512399071,27.1356534456,8.3303,147.046445625
 03/31  24:00:00,146.992288106,30.9657161702,34.334044227,0.0,25.5240853573,30.610668775,136.788920761,17.6596344032,3.33212,115.797166358
 04/01  01:00:00,165.972333713,30.9657161702,51.1293397975,0.0,27.7269238854,30.610668775,105.84270587,15.1731207232,3.33212,87.3374651464
 04/01  02:00:00,183.70972102,33.385666219,82.0321905453,0.0,12.7620426787,28.1191506574,103.704607227,13.0241801467,3.33212,87.3483070807
 04/01  03:00:00,164.701426572,32.5790162027,64.0831520814,0.0,12.7620426787,28.1191506574,101.392492781,10.7209140947,3.33212,87.3394586867
 04/01  04:00:00,149.257092028,31.7723661865,43.9334973205,0.0,12.7620426787,28.1191506574,127.944596131,8.82404692008,3.33212,115.788429211
 04/01  05:00:00,197.339321351,33.385666219,76.2886840451,0.0,12.7620426787,28.1191506574,163.976626373,8.86962662616,8.3303,146.776699747
 04/01  06:00:00,311.044068803,34.6763062451,106.56142302,0.0,42.6918050922,54.3732441037,232.209677313,9.64142008795,16.6606,205.907657225
 04/01  07:00:00,361.89048288,35.8618230094,124.745137463,0.0,42.6918050922,86.1019271793,393.873329849,19.9103065621,24.9909,348.972123287
 04/01  08:00:00,411.470721138,35.8246325491,138.535437859,0.0,57.6566862989,112.030105488,550.260093835,20.1550322124,33.3212,496.783861622
 04/01  09:00:00,365.765749292,36.3843016852,139.080333328,0.0,57.6566862989,83.6599452969,440.351595569,13.8149418342,66.8089,359.727753735
 04/01  10:00:00,306.220508827,36.4700029462,133.629832041,0.0,42.6918050922,68.9656133826,364.379847125,8.86476204491,83.4695,272.04558508
 04/01  11:00:00,307.848101188,36.5241685492,143.102613373,0.0,34.9340096728,67.7198543238,305.025434981,5.73218189792,83.4695,215.823753083
 04/01  12:00:00,309.844694588,36.5856921569,145.286869241,0.0,34.9340096728,67.7198543238,250.673577209,5.33275674795,83.4695,161.871320461
 04/01  13:00:00,300.109522952,36.595200826,144.771194469,0.0,34.9340096728,57.9733543238,239.006639492,5.27385849025,75.1392,158.593581002
 04/01  14:00:00,300.136088601,36.6261559086,144.236579454,0.0,34.9340096728,57.9733543238,229.901945877,5.32970145327,66.8089,157.763344424
 04/01  15:00:00,300.749934891,36.6557591789,144.215938037,0.0,34.9340096728,57.9733543238,241.98441164,5.42843479925,75.1392,161.416776841
 04/01  16:00:00,330.192866456,36.3703583316,144.854900042,0.0,34.9340096728,62.9068543238,213.757308567,5.78584737306,91.7998,116.171661194
 04/01  17:00:00,357.785377183,35.8994819749,145.807695383,0.0,34.9340096728,72.2186844194,212.118535159,8.87129265924,49.9818,153.2654425
 04/01  18:00:00,422.326785318,35.9872091289,144.305367191,0.0,87.0357390804,86.2600435998,236.420326542,6.91609675702,49.9818,179.522429785
 04/01  19:00:00,420.75491264,35.8621456844,142.794946729,0.0,102.000620287,77.6748002752,276.18070003,6.77639014131,33.3212,236.083109889
 04/01  20:00:00,442.199330448,35.8318766773,142.046875015,0.0,102.000620287,88.9820225341,276.17248855,7.12859878956,33.3212,235.722689761
 04/01  21:00:00,431.78099413,35.8541017295,141.69002283,0.0,102.000620287,91.6425454185,273.377005289,7.56917419495,24.9909,240.816931094
 04/01  22:00:00,378.542925251,35.8394822461,142.009554688,0.0,87.0357390804,65.871452062,370.078077087,10.2139603423,16.6606,343.203516744
 04/01  23:00:00,307.077642807,35.8138623526,144.44761062,0.0,42.6918050922,48.4199368926,227.819969384,14.0771729216,8.3303,205.412496463
 04/01  24:00:00,203.677863277,33.385666219,84.1758740006,0.0,27.7269238854,30.610668775,119.133001287,0.0270264178241,3.33212,115.773854869
 04/02  01:00:00,158.637733047,30.9657161702,34.6341137296,0.0,34.4311606118,33.1021868926,92.8389725305,0.0,3.33212,89.5068525305
 04/02  02:00:00,155.609021367,30.9657161702,49.1047614388,0.0,19.466279405,30.610668775,94.9151369405,0.0,3.33212,91.5830169405
 04/02  03:00:00,185.290882529,32.5790162027,75.3115792404,0.0,19.466279405,30.610668775,90.8345570126,0.0810983353045,3.33212,87.4213386773
 04/02  04:00:00,157.506801598,31.7723661865,42.7766342085,0.0,19.466279405,30.610668775,119.525995941,0.465199761235,3.33212,115.72867618
 04/02  05:00:00,212.338003251,33.385666219,81.7900113116,0.0,19.466279405,30.610668775,156.213966125,1.72702958708,8.3303,146.156636538
 04/02  06:00:00,298.635684254,34.1923162353,95.184155156,0.0,42.6918050922,54.3732441037,229.139117116,4.97639458572,16.6606,207.50212253
 04/02  07:00:00,387.865413175,36.1083629165,143.414483118,0.0,49.3960418185,88.5934452969,387.780305023,14.7706526163,24.9909,348.018752407
 04/02  08:00:00,414.715899772,35.8570425896,141.511323336,0.0,57.6566862989,112.030105488,538.584912077,9.80309696412,33.3212,495.460615112
 04/02  09:00:00,359.839424315,36.3853079427,142.022844886,0.0,50.9524495726,81.1684271793,428.940744705,3.73571770731,66.8089,358.396126998
 04/02  10:00:00,316.569973799,36.5156944279,143.548000694,0.0,42.6918050922,68.9656133826,363.034252996,6.11653795104,83.4695,273.448215045
 04/02  11:00:00,312.917962458,36.5634598176,143.457971466,0.0,38.286128036,68.9656133826,306.406941553,7.2685628857,83.4695,215.668878667
 04/02  12:00:00,311.288322102,36.607440808,142.290907293,0.0,38.286128036,68.9656133826,245.397018313,7.30030548778,83.4695,154.627212826
 04/02  13:00:00,292.831433202,36.5876125445,142.31160135,0.0,31.5818913096,56.727595265,245.662687312,9.13861831641,75.1392,161.384868996
 04/02  14:00:00,292.548160542,36.6163466805,141.642705016,0.0,31.5818913096,56.727595265,230.482745648,9.44921686048,66.8089,154.224628788
 04/02  15:00:00,291.299407357,36.6426133433,140.252038652,0.0,31.5818913096,56.727595265,239.198457038,9.84178233356,75.1392,154.217474704
 04/02  16:00:00,320.495990665,36.3499469819,140.383605781,0.0,31.5818913096,61.661095265,224.059194184,9.82611605604,91.7998,122.433278128
 04/02  17:00:00,348.44370514,35.8692358404,141.091075935,0.0,31.5818913096,70.9729253606,210.994587634,14.4763676017,49.9818,146.536420032
 04/02  18:00:00,410.068787007,35.9127200786,141.042628933,0.0,80.3315023541,83.7685254822,241.57765084,12.4328513807,49.9818,179.162999459
 04/02  19:00:00,418.366452639,35.8461082302,139.616382082,0.0,102.000620287,77.6748002752,278.630316755,9.80386491038,33.3212,235.505251845
 04/02  20:00:00,447.810679374,35.8254196948,137.333940841,0.0,108.704857014,91.4735406516,277.387166801,9.23142064011,33.3212,234.834546161
 04/02  21:00:00,417.943708292,35.9226024451,135.475956596,0.0,95.2963835608,89.1510273009,271.589048731,11.065202887,24.9909,235.532945844
 04/02  22:00:00,364.293142063,35.9236149134,134.99355789,0.0,80.3315023541,63.3799339444,379.304679286,14.5215988938,16.6606,348.122480393
 04/02  23:00:00,301.986117124,35.901178329,137.307497397,0.0,42.6918050922,48.4199368926,224.325935468,18.3752923297,8.3303,197.620343138
 04/02  24:00:00,215.244507721,32.7806787068,87.1659552578,0.0,34.4311606118,33.1021868926,119.259708154,0.0436180424278,3.33212,115.883970112
 04/03  01:00:00,187.959804333,31.7723661865,80.6372975163,0.0,19.418418834,29.3649097162,90.7117600417,0.0839720082546,3.33212,87.2956680334
 04/03  02:00:00,176.015975878,32.5790162027,74.9764976735,0.0,12.7620426787,28.1191506574,90.6260814061,0.0,3.33212,87.2939614061
 04/03  03:00:00,186.434476321,33.385666219,83.7503916335,0.0,12.7620426787,28.1191506574,90.7266701761,0.0959916475088,3.33212,87.2985585286
 04/03  04:00:00,183.373322702,32.9823412109,75.0612487092,0.0,12.7620426787,28.1191506574,125.377142733,0.512802964019,3.33212,121.532219769
 04/03  05:00:00,229.954643114,33.9234328965,92.0087807272,0.0,25.5240853573,30.610668775,207.09160365,0.356605012611,8.3303,198.404698637
 04/03  06:00:00,352.035436356,34.9989662516,113.974713267,0.0,51.0481707146,78.1489452969,365.670599797,0.206398828278,16.6606,348.803600969
 04/03  07:00:00,417.921291621,35.8487917065,136.343080902,0.0,64.3609230253,109.708623606,494.129436787,13.2892065818,24.9909,455.849330205
 04/03  08:00:00,375.52293379,35.8136018622,139.596806513,0.0,51.0481707146,80.7689615957,399.028830372,7.30523050705,33.3212,358.402399865
 04/03  09:00:00,350.325978498,36.3723981766,142.225450199,0.0,51.0481707146,71.0224615957,342.398013795,3.26086315807,66.8089,272.328250637
 04/03  10:00:00,304.556096684,36.4593815068,145.259045928,0.0,32.1804615127,65.7244621605,301.641068492,10.1536786956,83.4695,208.017889796
 04/03  11:00:00,306.249958858,36.5110602584,146.540116146,0.0,32.1804615127,65.7244621605,255.942940588,11.1909694652,83.4695,161.282471123
 04/03  12:00:00,305.030698728,36.5538321808,145.822798121,0.0,32.1804615127,65.7244621605,250.558037205,11.0610702423,83.4695,156.027466963
 04/03  13:00:00,293.912735035,36.5829762351,143.542308276,0.0,32.1804615127,55.9779621605,245.681285174,10.9465810657,75.1392,159.595504108
 04/03  14:00:00,292.368994056,36.6124117368,142.051762974,0.0,32.1804615127,55.9779621605,232.191143872,11.2293648911,66.8089,154.152878981
 04/03  15:00:00,290.933647958,36.6406075316,140.451543291,0.0,32.1804615127,55.9779621605,240.253735621,10.965289451,75.1392,154.14924617
 04/03  16:00:00,316.131128386,36.3800920105,136.361360671,0.0,32.1804615127,60.9114621605,213.745415074,5.98419512702,91.7998,115.961419947
 04/03  17:00:00,350.45439944,35.8928385747,136.162172645,0.0,32.1804615127,77.5397301883,240.374607811,11.8506024051,49.9818,178.542205406
 04/03  18:00:00,402.705416315,35.9394749522,134.330595363,0.0,77.122965704,86.2600435998,382.263172602,12.5398783193,49.9818,319.741494283
 04/03  19:00:00,414.892368099,35.8933754652,133.248178386,0.0,102.647051061,80.1663183927,280.054474834,10.7415317555,33.3212,235.991743079
 04/03  20:00:00,450.908497617,35.8866671986,132.703481193,0.0,115.40909374,92.7192997104,278.82597165,10.1973919845,33.3212,235.307379666
 04/03  21:00:00,426.001083459,35.9685089729,131.303491717,0.0,102.647051061,94.1340635361,385.392493794,11.0188779529,24.9909,349.382715841
 04/03  22:00:00,360.880282202,36.0480325021,132.75142005,0.0,77.122965704,65.871452062,292.020724375,15.7388677574,16.6606,259.621256618
 04/03  23:00:00,295.418528636,36.0074206351,135.575743872,0.0,38.286128036,48.4199368926,173.323279892,20.1784111451,8.3303,144.814568747
 04/03  24:00:00,203.821823659,33.385666219,85.9386090492,0.0,25.5240853573,30.610668775,122.768106706,0.0461839435307,3.33212,119.389802763
 04/04  01:00:00,147.2720333,30.9657161702,41.9818789119,0.0,19.418418834,29.3649097162,90.0419354599,0.0,3.33212,86.7098154599
 04/04  02:00:00,184.37159518,33.385666219,81.7142487965,0.0,12.7620426787,28.1191506574,89.4435094733,0.106485735991,3.33212,86.0049037373
 04/04  03:00:00,173.058100291,32.9823412109,71.4603384537,0.0,12.7620426787,28.1191506574,89.5437009765,0.61595670545,3.33212,85.595624271
 04/04  04:00:00,180.067986451,32.9823412109,71.0929921355,0.0,12.7620426787,28.1191506574,123.318144869,0.606550285037,3.33212,119.379474584
 04/04  05:00:00,211.765735239,33.1167828803,74.9139255291,0.0,25.5240853573,30.610668775,209.169479626,0.35098464585,8.3303,200.488194981
 04/04  06:00:00,352.259689978,34.9989662516,113.286879164,0.0,51.0481707146,78.1489452969,362.921523157,0.229903120471,16.6606,346.031020037
 04/04  07:00:00,421.164803747,35.8534810411,138.500845911,0.0,64.3609230253,109.708623606,497.463544096,15.0499691174,24.9909,457.422674978
 04/04  08:00:00,379.615395172,35.8129449405,143.084347636,0.0,51.0481707146,80.7689615957,394.595068396,8.16950361244,33.3212,353.104364783
 04/04  09:00:00,351.963677527,36.375330955,144.579830399,0.0,51.0481707146,71.0224615957,338.905880269,3.51090902431,66.8089,268.586071245
 04/04  10:00:00,304.634937545,36.4663039443,145.80203566,0.0,32.1804615127,65.7244621605,309.450390295,11.1893790756,83.4695,214.79151122
 04/04  11:00:00,300.333049943,36.5100383201,140.183035582,0.0,32.1804615127,65.7244621605,257.149459686,12.7131096981,83.4695,160.966849988
 04/04  12:00:00,295.194919095,36.5464844322,135.078604844,0.0,32.1804615127,65.7244621605,251.544590446,13.1356792104,83.4695,154.939411236
 04/04  13:00:00,284.283283059,36.579874505,133.676814586,0.0,32.1804615127,55.9779621605,243.109801323,13.6964517522,75.1392,154.274149571
 04/04  14:00:00,283.113560878,36.6097143307,132.213683721,0.0,32.1804615127,55.9779621605,234.630484952,13.7503168407,66.8089,154.071268111
 04/04  15:00:00,280.660711671,36.6384564518,128.990520896,0.0,32.1804615127,55.9779621605,241.872109772,12.6646451216,75.1392,154.068264651
 04/04  16:00:00,309.455361009,36.3739818483,128.52642157,0.0,32.1804615127,60.9114621605,220.688296526,6.55561107611,91.7998,122.33288545
 04/04  17:00:00,346.548713049,35.8943319617,131.037700367,0.0,32.1804615127,77.5397301883,234.552177992,12.8554372294,49.9818,171.714940763
 04/04  18:00:00,399.484181567,35.9420131021,130.03471989,0.0,77.122965704,86.2600435998,382.906810353,13.7349886687,49.9818,319.190021685
 04/04  19:00:00,413.614087376,35.893599595,132.263793171,0.0,102.647051061,80.1663183927,281.786795593,12.0648345583,33.3212,236.400761035
 04/04  20:00:00,452.564087102,35.8871087484,135.241941047,0.0,115.40909374,92.7192997104,279.376744908,11.5591107454,33.3212,234.496434163
 04/04  21:00:00,432.223420645,35.9703481471,138.956925354,0.0,102.647051061,94.1340635361,386.242398872,12.4002220868,24.9909,348.851276786
 04/04  22:00:00,369.113945231,36.0458931379,142.609644821,0.0,77.122965704,65.871452062,292.569106751,17.7860951398,16.6606,258.122411611
 04/04  23:00:00,299.032583491,35.9997364084,140.953772044,0.0,38.286128036,48.4199368926,177.550923751,23.4111156168,8.3303,145.809508134
 04/04  24:00:00,173.375740388,32.5790162027,57.3386823927,0.0,25.5240853573,30.610668775,127.345875979,8.36296588852,3.33212,115.65079009
 04/05  01:00:00,147.556983414,31.7723661865,40.8528311545,0.0,19.418418834,29.3649097162,105.668622827,15.0875502808,3.33212,87.2489525461
 04/05  02:00:00,181.19939192,33.385666219,78.7417203979,0.0,12.7620426787,28.1191506574,112.671000567,22.1021903586,3.33212,87.2366902085
 04/05  03:00:00,133.94316847,31.7723661865,34.9744926005,0.0,12.7620426787,28.1191506574,120.417864779,29.8379562684,3.33212,87.2477885103
 04/05  04:00:00,162.632575721,32.5790162027,55.4910543848,0.0,12.7620426787,28.1191506574,156.28114505,37.3533582408,3.33212,115.595666809
 04/05  05:00:00,199.460079334,32.9823412109,63.8245364629,0.0,25.5240853573,30.610668775,253.743599914,45.615094906,8.3303,199.798205008
 04/05  06:00:00,343.495630256,34.8376362483,105.879360873,0.0,51.0481707146,78.1489452969,419.52432682,57.9511851889,16.6606,344.912541631
 04/05  07:00:00,410.682555039,35.8328203318,131.039573985,0.0,64.3609230253,109.708623606,552.098952327,71.65532265,24.9909,455.452729677
 04/05  08:00:00,360.710035806,35.8216343249,126.37984427,0.0,51.0481707146,80.7689615957,427.662561013,37.767526287,33.3212,356.573834725
 04/05  09:00:00,351.207638612,36.3793975885,143.676024379,0.0,51.0481707146,71.0224615957,344.13705803,8.53029177652,66.8089,268.797866253
 04/05  10:00:00,304.765453521,36.4732787464,144.706934443,0.0,32.1804615127,65.7244621605,300.819065012,7.76554195414,83.4695,209.584023057
 04/05  11:00:00,303.45491671,36.5559975842,144.022943793,0.0,32.1804615127,65.7244621605,252.333420491,7.52510553457,83.4695,161.338814957
 04/05  12:00:00,303.824270615,36.6040375869,145.2478007,0.0,32.1804615127,65.7244621605,244.790357543,6.90137429779,83.4695,154.419483245
 04/05  13:00:00,293.92064483,36.6088431216,144.782347541,0.0,32.1804615127,55.9779621605,235.706764401,6.36902163222,75.1392,154.198542768
 04/05  14:00:00,294.028429069,36.6441171738,144.631571537,0.0,32.1804615127,55.9779621605,226.862788779,6.05738416889,66.8089,153.99650461
 04/05  15:00:00,294.226906474,36.6761658492,144.529843741,0.0,32.1804615127,55.9779621605,234.876420409,5.74114699248,75.1392,153.996073417
 04/05  16:00:00,323.613492142,36.4884655989,144.667401109,0.0,32.1804615127,60.9114621605,215.446815308,2.68000531108,91.7998,120.967009997
 04/05  17:00:00,358.610550148,35.9760541521,145.033653677,0.0,32.1804615127,77.5397301883,229.559691292,6.66901022858,49.9818,172.908881063
 04/05  18:00:00,410.344383818,36.0505594228,142.785983747,0.0,77.122965704,86.2600435998,376.186083471,7.31894888229,49.9818,318.885334589
 04/05  19:00:00,423.372938707,36.0854351988,142.691776118,0.0,102.647051061,80.1663183927,275.765895683,6.87313631936,33.3212,235.571559363
 04/05  20:00:00,458.640337719,36.0655440299,139.49785051,0.0,115.40909374,92.7192997104,275.559409197,7.34192086314,33.3212,234.896288334
 04/05  21:00:00,434.694872769,36.1176825035,139.87203732,0.0,102.647051061,94.1340635361,376.73257789,7.79383200517,24.9909,343.947845885
 04/05  22:00:00,368.941627832,36.1503793014,140.952593918,0.0,77.122965704,65.871452062,289.77236875,11.3842006177,16.6606,261.727568132
 04/05  23:00:00,297.59985486,36.0801860713,140.164932346,0.0,38.286128036,48.4199368926,168.786642108,15.5415095992,8.3303,144.914832509
 04/05  24:00:00,190.563009452,32.9823412109,74.6507126643,0.0,25.5240853573,30.610668775,123.883273602,4.16624888236,3.33212,116.38490472
 04/06  01:00:00,145.733384899,30.9657161702,40.5170355963,0.0,19.418418834,29.3649097162,91.1237215386,6.79633959419,3.33212,80.9952619444
 04/06  02:00:00,177.959130491,33.385666219,75.8358615765,0.0,12.7620426787,28.1191506574,100.648618913,10.0906009541,3.33212,87.2258979586
 04/06  03:00:00,180.819353456,33.385666219,78.5585736083,0.0,12.7620426787,28.1191506574,103.380319978,12.833802825,3.33212,87.2143971529
 04/06  04:00:00,186.794024132,33.385666219,77.8711243298,0.0,12.7620426787,28.1191506574,134.742317727,15.8514435753,3.33212,115.558754151
 04/06  05:00:00,203.187221074,32.9823412109,67.5739209384,0.0,25.5240853573,30.610668775,227.626063428,19.8055988149,8.3303,199.490164613
 04/06  06:00:00,323.651136884,33.8696562288,88.2432095542,0.0,51.0481707146,78.1489452969,431.698937459,70.4885623877,16.6606,344.549775071
 04/06  07:00:00,406.943194202,35.8305882135,127.156761314,0.0,64.3609230253,109.708623606,593.769214276,116.269454064,24.9909,452.508860212
 04/06  08:00:00,344.94020349,35.8056162679,111.237901448,0.0,51.0481707146,80.7689615957,469.918874481,82.6684532008,33.3212,353.92922128
 04/06  09:00:00,311.203624905,36.3980430487,105.04097867,0.0,51.0481707146,71.0224615957,383.751159838,50.5331922515,66.8089,266.409067587
 04/06  10:00:00,244.510389924,36.485816773,87.0474638415,0.0,32.1804615127,65.7244621605,340.861838414,42.9806348759,83.4695,214.411703538
 04/06  11:00:00,247.370245181,36.5366855837,89.1123453071,0.0,32.1804615127,65.7244621605,264.151573024,26.1607528145,83.4695,154.521320209
 04/06  12:00:00,276.606651644,36.5753376992,118.85912169,0.0,32.1804615127,65.7244621605,256.211543132,11.692493793,83.4695,161.049549339
 04/06  13:00:00,287.406964511,36.6079456534,139.250729569,0.0,32.1804615127,55.9779621605,235.555718956,6.28829880035,75.1392,154.128220155
 04/06  14:00:00,293.583891888,36.6379362906,145.298691204,0.0,32.1804615127,55.9779621605,226.18219074,5.45036932663,66.8089,153.922921413
 04/06  15:00:00,293.021123405,36.6673636101,144.582823367,0.0,32.1804615127,55.9779621605,234.210742326,5.15193901687,75.1392,153.919603309
 04/06  16:00:00,321.788307656,36.3886388625,144.284150809,0.0,32.1804615127,60.9114621605,209.967517906,2.38413005795,91.7998,115.783587848
 04/06  17:00:00,355.606021814,35.888005966,143.54528727,0.0,32.1804615127,77.5397301883,231.429261881,5.87821308589,49.9818,175.569248795
 04/06  18:00:00,407.781254466,35.9419295873,141.685090612,0.0,77.122965704,86.2600435998,370.183507677,6.74158511012,49.9818,313.460122567
 04/06  19:00:00,420.884138511,35.8949650385,141.808126251,0.0,102.647051061,80.1663183927,281.414935822,12.7440988737,33.3212,235.349636948
 04/06  20:00:00,456.977921999,35.883717148,141.55151372,0.0,115.40909374,92.7192997104,297.065066592,29.0651575231,33.3212,234.678709069
 04/06  21:00:00,432.527862032,35.9523401619,140.660759154,0.0,102.647051061,94.1340635361,412.028917853,40.5832023105,24.9909,346.454815542
 04/06  22:00:00,343.809763803,36.009992421,118.653907139,0.0,77.122965704,65.871452062,357.480365766,82.0633386913,16.6606,258.756427075
 04/06  23:00:00,246.897986062,35.9479497604,90.0886401172,0.0,38.286128036,48.4199368926,257.189730563,106.089413565,8.3303,142.770016998
 04/06  24:00:00,144.086944848,30.9657161702,31.2806755565,0.0,25.5240853573,30.610668775,202.187982701,85.4441538648,3.33212,113.411708836
 04/07  01:00:00,148.91310847,30.9657161702,43.4950381771,0.0,19.418418834,29.3649097162,156.816635393,67.7162103561,3.33212,85.7683050371
 04/07  02:00:00,144.978529254,30.9657161702,47.5011991363,0.0,12.7620426787,28.1191506574,144.233189541,53.7166468381,3.33212,87.184422703
 04/07  03:00:00,175.475627144,33.385666219,73.6724840667,0.0,12.7620426787,28.1191506574,133.935925705,43.410179838,3.33212,87.1936258675
 04/07  04:00:00,149.881015832,31.7723661865,43.4629179881,0.0,12.7620426787,28.1191506574,154.438344511,35.6041194335,3.33212,115.502105078
 04/07  05:00:00,195.558350534,32.5790162027,60.2461440637,0.0,25.5240853573,30.610668775,235.449928165,29.936295786,8.3303,197.183332379
 04/07  06:00:00,343.643935289,34.6763062451,105.756317045,0.0,51.0481707146,78.1489452969,386.920682546,25.6694295409,16.6606,344.590653006
 04/07  07:00:00,393.448262186,35.813237656,112.679410548,0.0,64.3609230253,109.708623606,552.417891644,73.5818716193,24.9909,453.845120024
 04/07  08:00:00,344.002274411,35.812761377,109.508915739,0.0,51.0481707146,80.7689615957,429.03336155,44.2467205004,33.3212,351.465441049
 04/07  09:00:00,326.164824379,36.394209509,119.798567854,0.0,51.0481707146,71.0224615957,342.557103221,7.98900827912,66.8089,267.759194942
 04/07  10:00:00,301.177563728,36.4829778528,143.246226897,0.0,32.1804615127,65.7244621605,293.335083967,2.72615822123,83.4695,207.139425746
 04/07  11:00:00,305.256132626,36.5378057234,146.346388402,0.0,32.1804615127,65.7244621605,247.639269479,2.99360729821,83.4695,161.176162181
 04/07  12:00:00,304.6436931,36.5799989894,146.175533872,0.0,32.1804615127,65.7244621605,240.727548505,2.99872520057,83.4695,154.259323305
 04/07  13:00:00,294.77518616,36.6142022812,145.92468485,0.0,32.1804615127,55.9779621605,232.425538332,3.24034182038,75.1392,154.045996511
 04/07  14:00:00,294.061607154,36.646363353,145.131216044,0.0,32.1804615127,55.9779621605,223.757820753,3.10705588679,66.8089,153.841864867
 04/07  15:00:00,293.809792278,36.6756868335,144.746794411,0.0,32.1804615127,55.9779621605,232.062134494,3.08098629121,75.1392,153.841948202
 04/07  16:00:00,322.974165796,36.422703887,144.777199631,0.0,32.1804615127,60.9114621605,208.895488624,1.36041810924,91.7998,115.735270515
 04/07  17:00:00,357.562300249,35.9154653895,144.812030735,0.0,32.1804615127,77.5397301883,224.726222143,3.48425832399,49.9818,171.260163819
 04/07  18:00:00,409.497946132,35.9692150317,142.705401975,0.0,77.122965704,86.2600435998,372.080892772,4.08466984969,49.9818,318.014422922
 04/07  19:00:00,422.17265081,35.9401243892,142.726663815,0.0,102.647051061,80.1663183927,272.193660426,3.73326157659,33.3212,235.139198849
 04/07  20:00:00,457.896312502,35.9437022742,142.011234058,0.0,115.40909374,92.7192997104,271.119613682,3.67925432299,33.3212,234.119159359
 04/07  21:00:00,432.89904365,36.0177294763,140.551993515,0.0,102.647051061,94.1340635361,368.29100971,4.15346690727,24.9909,339.146642803
 04/07  22:00:00,367.733813491,36.071059492,141.965591314,0.0,77.122965704,65.871452062,280.861703543,6.89029110062,16.6606,257.310812443
 04/07  23:00:00,295.339365267,36.0175166184,138.009745422,0.0,38.286128036,48.4199368926,164.476568304,10.5459042496,8.3303,145.600364055
 04/07  24:00:00,201.973282841,33.385666219,85.0795451911,0.0,25.5240853573,30.610668775,122.781560879,3.9406767752,3.33212,115.508764104
 04/08  01:00:00,150.49147028,30.9657161702,35.6977576853,0.0,27.7269238854,30.610668775,94.7819068001,4.27022772339,3.33212,87.1795590767
 04/08  02:00:00,186.415853836,33.385666219,84.3294979867,0.0,12.7620426787,28.1191506574,94.9944871217,4.49480296513,3.33212,87.1675641566
 04/08  03:00:00,162.537258843,32.5790162027,61.8274016382,0.0,12.7620426787,28.1191506574,88.7358049271,4.45958113326,3.33212,80.9441037938
 04/08  04:00:00,166.841169135,32.5790162027,59.6436606991,0.0,12.7620426787,28.1191506574,123.590967186,4.78902937791,3.33212,115.469817808
 04/08  05:00:00,189.951013966,32.9823412109,69.9400653082,0.0,12.7620426787,28.1191506574,159.059512928,5.20937373349,8.3303,145.519839195
 04/08  06:00:00,319.521904468,34.9989662516,114.401560258,0.0,42.6918050922,54.3732441037,223.900975887,8.97750629743,16.6606,198.262869589
 04/08  07:00:00,366.561818953,35.8632852741,132.024014896,0.0,42.6918050922,86.1019271793,391.068130784,20.5116070514,24.9909,345.565623733
 04/08  08:00:00,414.416758256,35.8288078431,141.057417201,0.0,57.6566862989,112.030105488,535.256102084,15.7586585578,33.3212,486.176243526
 04/08  09:00:00,369.636552035,36.3861336703,142.469074455,0.0,57.6566862989,83.6599452969,426.888010194,12.7133111251,66.8089,347.365799068
 04/08  10:00:00,316.022159418,36.4739402383,142.754361586,0.0,42.6918050922,68.9656133826,354.272374089,7.43137447979,83.4695,263.371499609
 04/08  11:00:00,309.759589763,36.5481917166,144.467220898,0.0,34.9340096728,67.7198543238,303.579515394,5.3616778647,83.4695,214.748337529
 04/08  12:00:00,309.35745748,36.5965751764,144.931319449,0.0,34.9340096728,67.7198543238,245.492990706,5.80844230447,83.4695,156.215048402
 04/08  13:00:00,299.931268882,36.595794608,144.968158844,0.0,34.9340096728,57.9733543238,240.059897775,5.46989261487,75.1392,159.45080516
 04/08  14:00:00,300.227432842,36.6256216574,145.184264987,0.0,34.9340096728,57.9733543238,226.727500953,5.74637487667,66.8089,154.172226076
 04/08  15:00:00,299.776698598,36.6511841012,144.890419442,0.0,34.9340096728,57.9733543238,235.43646434,6.12976887787,75.1392,154.167495462
 04/08  16:00:00,328.987427379,36.3628623605,145.238308942,0.0,34.9340096728,62.9068543238,214.248018523,6.57530728674,91.7998,115.872911236
 04/08  17:00:00,355.993700578,35.8925260879,145.329749496,0.0,34.9340096728,72.2186844194,206.746328503,9.88273923149,49.9818,146.881789272
 04/08  18:00:00,420.850400478,35.971957891,144.00936602,0.0,87.0357390804,86.2600435998,235.569306893,7.70673918827,49.9818,177.880767704
 04/08  19:00:00,419.822526756,35.8539266061,142.853042873,0.0,102.000620287,77.6748002752,275.494742271,7.58180127877,33.3212,234.591740992
 04/08  20:00:00,440.850471796,35.8212870259,141.733451744,0.0,102.000620287,88.9820225341,273.278877327,8.06042708577,33.3212,231.897250241
 04/08  21:00:00,430.436159672,35.8308906039,141.42662191,0.0,102.000620287,91.6425454185,276.057220321,21.4530007164,24.9909,229.613319604
 04/08  22:00:00,365.629536524,35.8176196109,129.881273302,0.0,87.0357390804,65.871452062,429.30168442,73.74399458,16.6606,338.89708984
 04/08  23:00:00,265.184073883,35.8056162679,102.828638675,0.0,42.6918050922,48.4199368926,313.944293208,103.268007137,8.3303,202.345986072
 04/08  24:00:00,140.951986325,30.9657161702,26.0187585031,0.0,27.7269238854,30.610668775,199.85967051,81.3524669193,3.33212,115.17508359
 04/09  01:00:00,165.610895747,30.9657161702,41.4735990704,0.0,34.4311606118,33.1021868926,154.773676693,67.1127109268,3.33212,84.3288457658
 04/09  02:00:00,153.489694419,30.9657161702,46.8619399573,0.0,19.466279405,30.610668775,142.834114366,55.3353940606,3.33212,84.1666003055
 04/09  03:00:00,155.995310829,30.9657161702,49.3834662994,0.0,19.466279405,30.610668775,135.986314701,45.4068397888,3.33212,87.2473549118
 04/09  04:00:00,205.541177371,33.385666219,87.5009443795,0.0,19.466279405,30.610668775,157.245992739,38.4866295234,3.33212,115.427243215
 04/09  05:00:00,146.490290212,30.9657161702,21.0691585555,0.0,19.466279405,30.610668775,186.757837689,32.7970467138,8.3303,145.630490975
 04/09  06:00:00,308.245764137,34.6763062451,103.635969715,0.0,42.6918050922,54.3732441037,249.996693581,28.0510316483,16.6606,205.285061932
 04/09  07:00:00,344.642633802,36.06271686,101.124847128,0.0,49.3960418185,88.5934452969,397.808973499,35.6887050938,24.9909,337.129368405
 04/09  08:00:00,401.190415401,35.8313308828,128.250297961,0.0,57.6566862989,112.030105488,562.303431618,42.8332524494,33.3212,486.148979169
 04/09  09:00:00,336.168274915,36.3989592497,118.48987211,0.0,50.9524495726,81.1684271793,454.253090189,37.133398382,66.8089,350.310791807
 04/09  10:00:00,266.363427109,36.4988133288,93.7362779693,0.0,42.6918050922,68.9656133826,371.562173836,24.4638857028,83.4695,263.628788134
 04/09  11:00:00,262.398849968,36.5369329584,93.7353357746,0.0,38.286128036,68.9656133826,308.255319525,13.6504765294,83.4695,211.135342996
 04/09  12:00:00,278.236096861,36.5705922954,110.285067672,0.0,38.286128036,68.9656133826,245.206076462,7.6377135086,83.4695,154.098862953
 04/09  13:00:00,280.791969605,36.5950988448,131.176591622,0.0,31.5818913096,56.727595265,234.889552241,5.66483261092,75.1392,154.08551963
 04/09  14:00:00,295.729125812,36.625093692,145.793424342,0.0,31.5818913096,56.727595265,225.73702694,5.23455599179,66.8089,153.693570948
 04/09  15:00:00,295.495698973,36.6487331842,145.54192028,0.0,31.5818913096,56.727595265,234.298835969,5.47206935178,75.1392,153.687566617
 04/09  16:00:00,324.391386353,36.3487360839,145.346785975,0.0,31.5818913096,61.661095265,212.948219946,5.48757901132,91.7998,115.660840934
 04/09  17:00:00,351.537691684,35.8485647831,145.179773979,0.0,31.5818913096,70.9729253606,204.339364774,8.35812327955,49.9818,145.999441495
 04/09  18:00:00,412.487921477,35.8953463445,144.187723128,0.0,80.3315023541,83.7685254822,235.877634847,7.52526321293,49.9818,178.370571634
 04/09  19:00:00,420.369517856,35.8275429397,142.996962915,0.0,102.000620287,77.6748002752,266.317680094,6.27815097225,33.3212,226.718329122
 04/09  20:00:00,451.040232813,35.8067097607,142.255688117,0.0,108.704857014,91.4735406516,267.679759479,6.13653827601,33.3212,228.222021203
 04/09  21:00:00,422.473223509,35.8622608008,141.966975946,0.0,95.2963835608,89.1510273009,264.389435789,7.51810547247,24.9909,231.880430316
 04/09  22:00:00,369.040871291,35.8541199908,141.982614904,0.0,80.3315023541,63.3799339444,366.825700274,14.1700680803,16.6606,335.995032193
 04/09  23:00:00,284.57044548,35.8346699139,121.838280608,0.0,42.6918050922,48.4199368926,231.62691951,26.691017557,8.3303,196.605601953
