Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  24:00:00,150.520164874,30.9657161702,26.504817196,0.0,34.4311606118,33.1021868926,139.102252164,20.2192556113,3.33212,115.550876553
 04/10  01:00:00,146.039400281,30.9657161702,40.8536103149,0.0,19.418418834,29.3649097162,113.273848955,22.822526553,3.33212,87.1192024023
 04/10  02:00:00,171.073014623,32.5790162027,70.4692299217,0.0,12.7620426787,28.1191506574,114.036702424,25.2564125615,3.33212,85.4481698623
 04/10  03:00:00,137.265380549,31.7723661865,38.4969487573,0.0,12.7620426787,28.1191506574,112.606782563,26.7249225324,3.33212,82.5497400306
 04/10  04:00:00,184.417966256,33.385666219,75.486261465,0.0,12.7620426787,28.1191506574,146.876352092,28.1732183616,3.33212,115.371013731
 04/10  05:00:00,191.868261746,32.5790162027,56.8768697942,0.0,25.5240853573,30.610668775,234.905992653,29.8581124227,8.3303,196.71758023
 04/10  06:00:00,331.943224644,34.1923162353,96.0421232288,0.0,51.0481707146,78.1489452969,390.28005789,37.0408859545,16.6606,336.578571935
 04/10  07:00:00,411.912420028,35.919819325,134.96030289,0.0,64.3609230253,109.708623606,511.307773051,37.0781621435,24.9909,449.238710908
 04/10  08:00:00,349.943291048,35.8056162679,115.595737835,0.0,51.0481707146,80.7689615957,405.040561026,22.9200081797,33.3212,348.799352846
 04/10  09:00:00,328.175079416,36.3800162121,121.202293446,0.0,51.0481707146,71.0224615957,343.27555028,9.54935727476,66.8089,266.917293006
 04/10  10:00:00,300.304542395,36.4653282978,141.843914381,0.0,32.1804615127,65.7244621605,294.729260065,4.5993121178,83.4695,206.660447948
 04/10  11:00:00,305.112426808,36.5146992702,145.673378607,0.0,32.1804615127,65.7244621605,242.120234098,4.4405800517,83.4695,154.210154046
 04/10  12:00:00,303.98794034,36.5620642906,144.471992969,0.0,32.1804615127,65.7244621605,241.937480618,4.46028444845,83.4695,154.00769617
 04/10  13:00:00,295.134501878,36.5861451183,145.000427744,0.0,32.1804615127,55.9779621605,233.536176528,4.58354245467,75.1392,153.813434073
 04/10  14:00:00,295.68872298,36.6222753468,145.599864344,0.0,32.1804615127,55.9779621605,225.211274968,4.78553202223,66.8089,153.616842946
 04/10  15:00:00,295.999307745,36.6509443424,145.837034847,0.0,32.1804615127,55.9779621605,233.660767776,4.91148290783,75.1392,153.610084868
 04/10  16:00:00,325.198515018,36.4036537277,145.427305532,0.0,32.1804615127,60.9114621605,209.940899462,2.5498223677,91.7998,115.591277094
 04/10  17:00:00,359.628522915,35.9104806421,145.013225851,0.0,32.1804615127,77.5397301883,226.35052718,5.45227518734,49.9818,170.916451992
 04/10  18:00:00,411.506199215,35.9623378672,142.78337233,0.0,77.122965704,86.2600435998,370.494092326,5.9536049156,49.9818,314.55868741
 04/10  19:00:00,424.055010509,35.9294152167,142.195318403,0.0,102.647051061,80.1663183927,267.633177519,5.2471657778,33.3212,229.064811741
 04/10  20:00:00,458.559270564,35.9284678303,140.301013206,0.0,115.40909374,92.7192997104,272.261820645,5.10712633303,33.3212,233.833494312
 04/10  21:00:00,432.65415648,36.0144728963,137.945789436,0.0,102.647051061,94.1340635361,367.74888983,5.63704091083,24.9909,337.120948919
 04/10  22:00:00,368.74723765,36.0777754541,141.342991894,0.0,77.122965704,65.871452062,281.640413476,8.48835806825,16.6606,256.491455408
 04/10  23:00:00,303.611967004,36.0322528642,144.948459047,0.0,38.286128036,48.4199368926,158.368889137,11.2828491182,8.3303,138.755740018
 04/10  24:00:00,191.179945098,32.9823412109,74.4917041684,0.0,25.5240853573,30.610668775,119.08389444,0.374520457957,3.33212,115.377253982
 04/11  01:00:00,162.737926752,31.7723661865,55.6473935325,0.0,19.418418834,29.3649097162,90.4830179218,0.0537604066955,3.33212,87.0971375151
 04/11  02:00:00,174.125290651,32.9823412109,72.6158319503,0.0,12.7620426787,28.1191506574,90.7975108235,0.367516157613,3.33212,87.0978746659
 04/11  03:00:00,172.860406975,32.9823412109,71.2946182129,0.0,12.7620426787,28.1191506574,84.5690888262,0.364197158473,3.33212,80.8727716678
 04/11  04:00:00,189.100503526,33.385666219,79.0581400737,0.0,12.7620426787,28.1191506574,118.745081636,0.090364753673,3.33212,115.322596882
 04/11  05:00:00,231.870037551,33.9234328965,93.2003109006,0.0,25.5240853573,30.610668775,205.087350813,0.215598250229,8.3303,196.541452563
 04/11  06:00:00,333.952108797,34.1923162353,97.0108199919,0.0,51.0481707146,78.1489452969,357.702902329,5.01193877334,16.6606,336.030363555
 04/11  07:00:00,417.481238156,35.9652898066,138.746874404,0.0,64.3609230253,109.708623606,510.287369395,38.4010201414,24.9909,446.895449254
 04/11  08:00:00,353.738918914,35.8059063009,118.478672016,0.0,51.0481707146,80.7689615957,418.841748931,36.2743826886,33.3212,349.246166242
 04/11  09:00:00,315.302277012,36.3750138861,108.327215167,0.0,51.0481707146,71.0224615957,356.609599152,26.8575577073,66.8089,262.943141445
 04/11  10:00:00,251.608451551,36.4611020335,93.4087464667,0.0,32.1804615127,65.7244621605,322.426092074,29.026582635,83.4695,209.930009439
 04/11  11:00:00,232.932410738,36.5099159354,74.471675012,0.0,32.1804615127,65.7244621605,299.364247757,61.750250312,83.4695,154.144497445
 04/11  12:00:00,228.327533082,36.5513820632,70.3160895209,0.0,32.1804615127,65.7244621605,359.107842471,121.709641555,83.4695,153.928700916
 04/11  13:00:00,216.517081783,36.5879453657,67.8547195346,0.0,32.1804615127,55.9779621605,377.913088374,149.04749926,75.1392,153.726389113
 04/11  14:00:00,215.71766634,36.6172705462,66.8701790034,0.0,32.1804615127,55.9779621605,350.592100007,136.933832172,66.8089,146.849367835
 04/11  15:00:00,215.87228672,36.645609957,66.8038889044,0.0,32.1804615127,55.9779621605,358.008314756,129.330313429,75.1392,153.538801327
 04/11  16:00:00,245.860256601,36.3471244395,67.7523039871,0.0,32.1804615127,60.9114621605,322.677247722,115.312499935,91.7998,115.564947787
 04/11  17:00:00,273.318138545,35.8057126338,62.009874276,0.0,32.1804615127,77.5397301883,352.15311424,131.367691345,49.9818,170.803622895
 04/11  18:00:00,353.514056512,35.8396960844,88.314741705,0.0,77.122965704,86.2600435998,508.99529692,144.564630746,49.9818,314.448866174
 04/11  19:00:00,370.477956885,35.8056162679,92.3926395601,0.0,102.647051061,80.1663183927,427.929994371,166.074894549,33.3212,228.533899822
 04/11  20:00:00,408.482718446,35.8056162679,93.3953002972,0.0,115.40909374,92.7192997104,460.50271609,197.183508076,33.3212,229.998008014
 04/11  21:00:00,394.753816406,35.8056162679,103.035452203,0.0,102.647051061,94.1340635361,536.030489356,170.284725469,24.9909,340.754863887
 04/11  22:00:00,308.264290058,35.8056162679,83.0895216149,0.0,77.122965704,65.871452062,444.119763439,174.76482425,16.6606,252.694339189
 04/11  23:00:00,218.728446582,35.8056162679,61.8375120415,0.0,38.286128036,48.4199368926,348.113304698,198.016850375,8.3303,141.766154323
 04/11  24:00:00,134.619056163,30.9657161702,21.9777608129,0.0,25.5240853573,30.610668775,161.311325147,42.6804519085,3.33212,115.298753238
 04/12  01:00:00,131.307043934,30.9657161702,26.0032806672,0.0,19.418418834,29.3649097162,119.166944729,34.992118265,3.33212,80.8427064642
 04/12  02:00:00,125.485657066,30.9657161702,28.1038199428,0.0,12.7620426787,28.1191506574,120.393943085,30.0025592824,3.33212,87.0592638023
 04/12  03:00:00,126.875589787,30.9657161702,29.5001677571,0.0,12.7620426787,28.1191506574,117.217979122,26.8281372604,3.33212,87.0577218617
 04/12  04:00:00,136.594012174,30.9657161702,32.635330537,0.0,12.7620426787,28.1191506574,137.010400876,24.8121464594,3.33212,108.866134416
 04/12  05:00:00,173.660736213,30.9657161702,42.0758815609,0.0,25.5240853573,30.610668775,228.292986392,23.5575281257,8.3303,196.405158266
 04/12  06:00:00,328.312349505,33.7889912272,93.5338424302,0.0,51.0481707146,78.1489452969,374.936233884,22.7724232408,16.6606,335.503210643
 04/12  07:00:00,353.666939024,35.8056162679,76.9134440684,0.0,64.3609230253,109.708623606,616.453282497,145.712184969,24.9909,445.750197528
 04/12  08:00:00,313.364444403,35.8056162679,79.3467155833,0.0,51.0481707146,80.7689615957,553.963920899,171.95705714,33.3212,348.685663759
 04/12  09:00:00,281.194567063,36.1814416746,74.8577897397,0.0,51.0481707146,71.0224615957,490.347869327,163.288025131,66.8089,260.250944196
 04/12  10:00:00,221.265625964,36.3622244721,63.3684387924,0.0,32.1804615127,65.7244621605,461.479023157,166.390052755,83.4695,211.619470401
 04/12  11:00:00,213.660689116,36.4534564117,54.9564637422,0.0,32.1804615127,65.7244621605,405.425989558,167.536692307,83.4695,154.41979725
 04/12  12:00:00,214.161004597,36.5458196255,56.1328407821,0.0,32.1804615127,65.7244621605,391.455461383,154.766074953,83.4695,153.21988643
 04/12  13:00:00,207.307378381,36.5949771032,59.6463708146,0.0,32.1804615127,55.9779621605,315.401153871,92.6709190258,75.1392,147.591034845
 04/12  14:00:00,210.520129762,36.6255606269,63.1468950012,0.0,32.1804615127,55.9779621605,286.444412981,66.1745546486,66.8089,153.460958333
 04/12  15:00:00,214.367832931,36.6531561707,66.9464671008,0.0,32.1804615127,55.9779621605,287.552972736,58.9740337323,75.1392,153.439739004
 04/12  16:00:00,246.019217919,36.352891726,69.5659341141,0.0,32.1804615127,60.9114621605,263.232663065,58.4273320791,91.7998,113.005530986
 04/12  17:00:00,291.975505842,35.8056162679,81.0434823159,0.0,32.1804615127,77.5397301883,286.320251397,62.9981205825,49.9818,173.340330815
 04/12  18:00:00,363.864684079,35.8364865055,98.9218678278,0.0,77.122965704,86.2600435998,431.397899027,73.773224436,49.9818,307.642874591
 04/12  19:00:00,374.299658929,35.8056162679,99.0433456387,0.0,102.647051061,80.1663183927,358.266330529,93.001355528,33.3212,231.943775001
 04/12  20:00:00,410.83730712,35.8056270294,96.2186275683,0.0,115.40909374,92.7192997104,397.281830241,135.805262858,33.3212,228.155367384
 04/12  21:00:00,395.415158241,35.8056162679,104.151159707,0.0,102.647051061,94.1340635361,544.32981487,183.308274853,24.9909,336.030640018
 04/12  22:00:00,309.371440162,35.8090771381,84.1854046211,0.0,77.122965704,65.871452062,499.56497209,226.970436121,16.6606,255.933935969
 04/12  23:00:00,217.828719743,35.8056162679,60.9036602972,0.0,38.286128036,48.4199368926,342.528807515,195.586567539,8.3303,138.611939976
 04/12  24:00:00,125.456748498,30.9657161702,12.9131133646,0.0,25.5240853573,30.610668775,159.968753834,41.3802007848,3.33212,115.256433049
 04/13  01:00:00,124.726336358,30.9657161702,19.4963086062,0.0,19.418418834,29.3649097162,118.145361336,33.9977240311,3.33212,80.8155173049
 04/13  02:00:00,131.899185998,30.9657161702,34.4878517814,0.0,12.7620426787,28.1191506574,119.71652958,29.349790784,3.33212,87.0346187959
 04/13  03:00:00,130.454866902,30.9657161702,33.0616030575,0.0,12.7620426787,28.1191506574,116.863028558,26.4984482069,3.33212,87.0324603508
 04/13  04:00:00,138.386748922,30.9657161702,34.4182179677,0.0,12.7620426787,28.1191506574,137.106402588,24.9437770172,3.33212,108.830505571
 04/13  05:00:00,174.354347264,30.9657161702,42.7617935032,0.0,25.5240853573,30.610668775,228.901616269,24.3092570994,8.3303,196.26205917
 04/13  06:00:00,327.33672005,33.5873287231,92.9394162867,0.0,51.0481707146,78.1489452969,375.381702638,23.7716562935,16.6606,334.949446345
 04/13  07:00:00,354.777823667,35.8056162679,77.9515424116,0.0,64.3609230253,109.708623606,617.21627015,147.5790873,24.9909,444.64628285
 04/13  08:00:00,317.462199648,35.8056162679,83.3140767927,0.0,51.0481707146,80.7689615957,548.597303129,169.032103684,33.3212,346.243999446
 04/13  09:00:00,280.476961404,36.3278414928,74.0383761654,0.0,51.0481707146,71.0224615957,473.462636256,146.546074418,66.8089,260.107661838
 04/13  10:00:00,224.654612115,36.4703213962,67.4156571935,0.0,32.1804615127,65.7244621605,376.964683632,87.3223350192,83.4695,206.172848612
 04/13  11:00:00,218.983014373,36.5243092258,61.2439263432,0.0,32.1804615127,65.7244621605,302.849992486,65.4055922113,83.4695,153.974900275
 04/13  12:00:00,219.762804721,36.5650162509,62.6942276868,0.0,32.1804615127,65.7244621605,296.646002289,59.4111486152,83.4695,153.765353674
 04/13  13:00:00,215.33185744,36.6009132539,67.8999056988,0.0,32.1804615127,55.9779621605,278.223260195,49.5256237335,75.1392,153.558436461
 04/13  14:00:00,218.607621226,36.6331194636,71.097071421,0.0,32.1804615127,55.9779621605,249.780855851,36.2684018445,66.8089,146.703554006
 04/13  15:00:00,224.069454588,36.6627413968,76.4409516055,0.0,32.1804615127,55.9779621605,253.731582453,25.2245233847,75.1392,153.367859069
 04/13  16:00:00,262.90156259,36.3635508382,86.2155037727,0.0,32.1804615127,60.9114621605,226.336890759,19.0928900483,91.7998,115.444200711
 04/13  17:00:00,309.092767962,35.8487853352,97.9032400071,0.0,32.1804615127,77.5397301883,241.505454603,20.944571078,49.9818,170.579083525
 04/13  18:00:00,382.29593025,35.9054216293,117.037050527,0.0,77.122965704,86.2600435998,379.407973765,22.2206439357,49.9818,307.205529829
 04/13  19:00:00,383.880681458,35.8425328938,108.394251322,0.0,102.647051061,80.1663183927,309.275187714,46.467865049,33.3212,229.486122665
 04/13  20:00:00,422.208676537,35.8179584536,107.520899732,0.0,115.40909374,92.7192997104,333.082946291,69.5884841181,33.3212,230.173262173
 04/13  21:00:00,408.255524146,35.8524725942,117.152907251,0.0,102.647051061,94.1340635361,437.976801039,77.5042438406,24.9909,335.481657198
 04/13  22:00:00,322.068912711,35.8891580887,97.4054383188,0.0,77.122965704,65.871452062,424.715686046,158.39580336,16.6606,249.659282686
 04/13  23:00:00,229.233551989,35.8495831366,72.489884887,0.0,38.286128036,48.4199368926,348.203179662,196.08262508,8.3303,143.790254582
 04/13  24:00:00,126.218627494,30.9657161702,13.5800570712,0.0,25.5240853573,30.610668775,173.943099523,61.8019281067,3.33212,108.809051416
 04/14  01:00:00,124.853838317,30.9657161702,19.5684301355,0.0,19.418418834,29.3649097162,136.153236071,45.805016901,3.33212,87.0160991697
 04/14  02:00:00,120.530846755,30.9657161702,23.1711554327,0.0,12.7620426787,28.1191506574,124.785252371,35.4620512834,3.33212,85.9910810874
 04/14  03:00:00,123.280962973,30.9657161702,25.9268708408,0.0,12.7620426787,28.1191506574,113.894797115,28.7658845601,3.33212,81.7967925552
 04/14  04:00:00,134.29603921,30.9657161702,29.7389875713,0.0,12.7620426787,28.1191506574,142.923374996,24.436895081,3.33212,115.154359915
 04/14  05:00:00,216.537035738,33.385666219,80.0650200246,0.0,25.5240853573,30.610668775,219.10645532,21.6749010193,8.3303,189.1012543
 04/14  06:00:00,322.759144282,33.7083262255,87.3213016521,0.0,51.0481707146,78.1489452969,371.031424378,19.9490317229,16.6606,334.421792655
 04/14  07:00:00,379.59798375,35.8087269505,101.665838726,0.0,64.3609230253,109.708623606,533.057243653,64.5867847093,24.9909,443.479558944
 04/14  08:00:00,326.951146933,35.8056162679,92.5432905403,0.0,51.0481707146,80.7689615957,434.522679819,53.6628204128,33.3212,347.538659406
 04/14  09:00:00,292.803411566,36.3930544996,86.8918937146,0.0,51.0481707146,71.0224615957,358.094894401,33.1254780804,66.8089,258.160516321
 04/14  10:00:00,244.835926396,36.4818561338,87.5012781655,0.0,32.1804615127,65.7244621605,304.059108015,14.5900345465,83.4695,205.999573469
 04/14  11:00:00,254.477938596,36.5332186243,96.3796571746,0.0,32.1804615127,65.7244621605,247.656428709,10.2970057562,83.4695,153.889922953
 04/14  12:00:00,272.638884823,36.5727364526,115.097891553,0.0,32.1804615127,65.7244621605,242.795601654,5.64099268342,83.4695,153.685108971
 04/14  13:00:00,288.802733708,36.6098540417,140.84481071,0.0,32.1804615127,55.9779621605,228.968971938,3.76231203735,75.1392,150.0674599
 04/14  14:00:00,293.889511885,36.6424598519,145.798961296,0.0,32.1804615127,55.9779621605,220.693709313,3.85508133358,66.8089,150.02972798
 04/14  15:00:00,293.632276452,36.6728340734,145.325748894,0.0,32.1804615127,55.9779621605,229.602855327,3.88918861941,75.1392,150.574466708
 04/14  16:00:00,322.299212911,36.4391612103,144.839163171,0.0,32.1804615127,60.9114621605,205.442544182,2.00642789382,91.7998,111.636316288
 04/14  17:00:00,355.899165532,35.9379174056,144.013105559,0.0,32.1804615127,77.5397301883,224.838654018,4.4119121202,49.9818,170.444941898
 04/14  18:00:00,408.35599761,36.0015158383,142.484315055,0.0,77.122965704,86.2600435998,363.851937279,5.0470686035,49.9818,308.823068675
 04/14  19:00:00,418.246096607,35.9842630969,142.519957847,0.0,102.647051061,80.1663183927,269.694841535,4.6506608091,33.3212,231.722980725
 04/14  20:00:00,456.653662917,35.9631214427,141.849964899,0.0,115.40909374,92.7192997104,273.117998661,14.1584955877,33.3212,225.638303073
 04/14  21:00:00,432.361253997,36.0111205395,141.119658229,0.0,102.647051061,94.1340635361,384.819777602,24.896491967,24.9909,334.932385635
 04/14  22:00:00,342.270275659,36.048223836,117.363410722,0.0,77.122965704,65.871452062,321.164784916,53.0980050116,16.6606,251.406179904
 04/14  23:00:00,244.81586001,35.9747716515,88.185205855,0.0,38.286128036,48.4199368926,232.581254312,82.3209641483,8.3303,141.929990164
 04/14  24:00:00,131.178012329,30.9657161702,18.593169306,0.0,25.5240853573,30.610668775,181.17605923,69.0714382823,3.33212,108.772500948
 04/15  01:00:00,156.821719715,30.9657161702,41.9314901075,0.0,27.7269238854,30.610668775,147.131395516,56.8175295328,3.33212,86.9817459833
 04/15  02:00:00,187.562092722,33.385666219,85.9017277762,0.0,12.7620426787,28.1191506574,131.070220124,46.9662638757,3.33212,80.7718362478
 04/15  03:00:00,123.239312325,30.9657161702,25.7931522258,0.0,12.7620426787,28.1191506574,129.648879411,39.3356483717,3.33212,86.9811110391
 04/15  04:00:00,187.750166461,33.385666219,79.0638647058,0.0,12.7620426787,28.1191506574,145.347599132,33.2912174858,3.33212,108.724261646
 04/15  05:00:00,139.841498539,30.9657161702,23.5909862804,0.0,12.7620426787,28.1191506574,181.361478013,28.7086123286,8.3303,144.322565684
 04/15  06:00:00,314.584442768,34.8376362483,109.860490844,0.0,42.6918050922,54.3732441037,242.675148704,29.7358230587,16.6606,196.278725645
 04/15  07:00:00,319.850215376,35.8294204475,88.7034504473,0.0,42.6918050922,86.1019271793,393.718228364,38.7669893107,24.9909,329.960339054
 04/15  08:00:00,402.001563471,35.823465869,129.957726205,0.0,57.6566862989,112.030105488,527.771680821,20.2584752425,33.3212,474.192005578
 04/15  09:00:00,368.647319861,36.3968290083,142.740514322,0.0,57.6566862989,83.6599452969,416.987138073,5.77363999231,66.8089,344.404598081
 04/15  10:00:00,316.390994107,36.4885152492,144.511041478,0.0,42.6918050922,68.9656133826,345.843230909,2.76071313101,83.4695,259.613017778
 04/15  11:00:00,308.69403731,36.5742858301,144.904987419,0.0,34.9340096728,67.7198543238,293.031180518,3.16173723486,83.4695,206.399943283
 04/15  12:00:00,308.202968079,36.6409643823,144.978377294,0.0,34.9340096728,67.7198543238,240.584272776,3.1121923564,83.4695,154.002580419
 04/15  13:00:00,298.618827018,36.6173191677,144.960051538,0.0,34.9340096728,57.9733543238,232.155689805,3.21971250176,75.1392,153.796777303
 04/15  14:00:00,298.616830513,36.6511060635,144.821084131,0.0,34.9340096728,57.9733543238,223.589080754,3.18777097603,66.8089,153.592409778
 04/15  15:00:00,297.825866574,36.6802936105,144.226702762,0.0,34.9340096728,57.9733543238,225.476595867,3.42485066981,75.1392,146.912545197
 04/15  16:00:00,327.251741856,36.4324515685,144.606214645,0.0,34.9340096728,62.9068543238,211.051105232,3.70350944162,91.7998,115.54779579
 04/15  17:00:00,354.260234395,35.9427423626,144.473639689,0.0,34.9340096728,72.2186844194,201.356121159,5.85745761564,49.9818,145.516863543
 04/15  18:00:00,419.287980506,36.0650125602,143.108081216,0.0,87.0357390804,86.2600435998,225.629455303,4.61624126827,49.9818,171.031414034
 04/15  19:00:00,415.690697796,35.9159437777,142.165897376,0.0,102.000620287,77.6748002752,265.429818244,4.65120106065,33.3212,227.457417183
 04/15  20:00:00,439.520081269,35.8733073275,140.855817708,0.0,102.000620287,88.9820225341,265.115525821,5.09124371703,33.3212,226.703082104
 04/15  21:00:00,430.122548138,35.9048341409,141.209345237,0.0,102.000620287,91.6425454185,260.608701363,5.57603035675,24.9909,230.041771006
 04/15  22:00:00,376.990443736,35.8581768776,141.651272493,0.0,87.0357390804,65.871452062,360.307665363,18.1704667975,16.6606,325.476598566
 04/15  23:00:00,270.236346299,35.8172290408,108.841064794,0.0,42.6918050922,48.4199368926,239.567797889,35.9085520798,8.3303,195.32894581
 04/15  24:00:00,152.770550086,30.9657161702,37.8338703274,0.0,27.7269238854,30.610668775,151.219848262,32.7744657751,3.33212,115.113262487
 04/16  01:00:00,200.961918804,32.9823412109,73.5899726505,0.0,34.4311606118,33.1021868926,120.145624825,35.9618321239,3.33212,80.8516727006
 04/16  02:00:00,147.19286023,30.9657161702,40.5645869113,0.0,19.466279405,30.610668775,128.428026512,38.0397504306,3.33212,87.0561560812
 04/16  03:00:00,154.164262095,30.9657161702,47.5368655295,0.0,19.466279405,30.610668775,129.924019295,39.5366136274,3.33212,87.0552856672
 04/16  04:00:00,165.539220103,30.9657161702,52.3163676648,0.0,19.466279405,30.610668775,151.553711377,39.5336587915,3.33212,108.687932585
 04/16  05:00:00,213.831857629,33.385666219,83.5835766007,0.0,19.466279405,30.610668775,185.519989338,38.7063208015,8.3303,138.483368537
 04/16  06:00:00,302.84593278,34.3536462386,99.3114330664,0.0,42.6918050922,54.3732441037,250.638071896,34.4735101602,16.6606,199.503961736
 04/16  07:00:00,350.636926412,36.0310177348,109.697342074,0.0,49.3960418185,88.5934452969,387.394241199,31.9412758279,24.9909,330.462065371
 04/16  08:00:00,411.353246467,35.8841908493,137.95781802,0.0,57.6566862989,112.030105488,524.792460577,14.8287433034,33.3212,476.642517273
 04/16  09:00:00,360.094044955,36.4048820739,141.720121988,0.0,50.9524495726,81.1684271793,406.536374909,1.83529764149,66.8089,337.892177267
 04/16  10:00:00,317.506329573,36.6181710037,143.347357973,0.0,42.6918050922,68.9656133826,348.985813006,2.14215586088,83.4695,263.374157145
 04/16  11:00:00,315.025030384,36.6673530202,144.266958177,0.0,38.286128036,68.9656133826,294.145327991,2.39722462356,83.4695,208.278603368
 04/16  12:00:00,315.110728584,36.7070368041,145.005354719,0.0,38.286128036,68.9656133826,232.594968724,2.27767650297,83.4695,146.847792221
 04/16  13:00:00,296.387972118,36.6210841154,145.396445794,0.0,31.5818913096,56.727595265,231.619289537,2.95378182799,75.1392,153.526307709
 04/16  14:00:00,295.928415593,36.6509549987,144.877068689,0.0,31.5818913096,56.727595265,216.329863954,3.06018390867,66.8089,146.460780045
 04/16  15:00:00,295.658934888,36.678152337,144.579486013,0.0,31.5818913096,56.727595265,231.576062209,3.31039483704,75.1392,153.126467372
 04/16  16:00:00,325.271988181,36.4835259841,145.129008796,0.0,31.5818913096,61.661095265,205.290412459,3.56994889563,91.7998,109.920663563
 04/16  17:00:00,352.793429114,35.9811353627,145.392136849,0.0,31.5818913096,70.9729253606,199.984108628,5.62407162699,49.9818,144.378237001
 04/16  18:00:00,412.086503506,36.0343280258,143.290243864,0.0,80.3315023541,83.7685254822,225.575865727,4.91240250032,49.9818,170.681663227
 04/16  19:00:00,416.847693728,36.0109971726,141.468300019,0.0,102.000620287,77.6748002752,262.610139039,4.09202377859,33.3212,225.196915261
 04/16  20:00:00,450.665147722,35.9834249405,141.082577192,0.0,108.704857014,91.4735406516,261.866106878,3.9553165897,33.3212,224.589590289
 04/16  21:00:00,421.740556579,36.11959795,140.645296718,0.0,95.2963835608,89.1510273009,255.327298348,5.11872772001,24.9909,225.217670628
 04/16  22:00:00,367.954993826,36.0451102383,140.418778094,0.0,80.3315023541,63.3799339444,350.498668802,7.45395995415,16.6606,326.384108848
 04/16  23:00:00,306.418237887,35.986045168,143.197954146,0.0,42.6918050922,48.4199368926,212.073518847,10.3078335151,8.3303,193.435385332
 04/16  24:00:00,201.099038614,32.9823412109,73.6410710032,0.0,34.4311606118,33.1021868926,116.589783399,4.43863630814,3.33212,108.819027091
 04/17  01:00:00,149.621265407,30.9657161702,44.3957454006,0.0,19.418418834,29.3649097162,97.4049641407,7.13971955083,3.33212,86.9331245899
 04/17  02:00:00,176.905208229,33.385666219,74.6429735779,0.0,12.7620426787,28.1191506574,94.1394560805,10.0792876139,3.33212,80.7280484666
 04/17  03:00:00,180.165111681,33.385666219,77.8458539432,0.0,12.7620426787,28.1191506574,103.450369309,13.1852706213,3.33212,86.9329786877
 04/17  04:00:00,186.155804253,33.385666219,77.2048291173,0.0,12.7620426787,28.1191506574,128.352109183,16.3905369572,3.33212,108.629452226
 04/17  05:00:00,202.629141208,32.9823412109,66.9921148749,0.0,25.5240853573,30.610668775,223.122147833,19.8274165768,8.3303,194.964431257
 04/17  06:00:00,323.681357357,33.8696562288,88.2559504318,0.0,51.0481707146,78.1489452969,362.283383785,20.3823151938,16.6606,325.240468592
 04/17  07:00:00,417.775798022,35.8469051789,140.66813489,0.0,64.3609230253,109.708623606,489.731530222,24.6733249274,24.9909,440.067305295
 04/17  08:00:00,371.111960148,35.8074991804,136.011646554,0.0,51.0481707146,80.7689615957,386.39454794,11.8596055326,33.3212,341.213742407
 04/17  09:00:00,343.711942129,36.4038614963,137.285345753,0.0,51.0481707146,71.0224615957,332.651973375,5.00379279182,66.8089,260.839280583
 04/17  10:00:00,303.514041343,36.4935254773,145.520305641,0.0,32.1804615127,65.7244621605,286.975832015,4.53879817848,83.4695,198.967533837
 04/17  11:00:00,304.700870298,36.5657251979,145.712045329,0.0,32.1804615127,65.7244621605,241.693828108,4.58034230282,83.4695,153.643985805
 04/17  12:00:00,304.100101249,36.6066106504,145.620463681,0.0,32.1804615127,65.7244621605,241.324353838,4.41987552806,83.4695,153.434978309
 04/17  13:00:00,294.328757241,36.6207470851,145.3728273,0.0,32.1804615127,55.9779621605,225.981625495,4.27764160776,75.1392,146.564783887
 04/17  14:00:00,294.402951622,36.6529376116,145.213619756,0.0,32.1804615127,55.9779621605,223.690781308,4.32805009439,66.8089,152.553831214
 04/17  15:00:00,294.467417999,36.6838181987,145.014827682,0.0,32.1804615127,55.9779621605,226.178672238,4.15987149602,75.1392,146.879600742
 04/17  16:00:00,323.465113524,36.4889882188,144.783222228,0.0,32.1804615127,60.9114621605,208.133406338,1.76506167036,91.7998,114.568544667
 04/17  17:00:00,357.147614765,35.9699894231,144.03444492,0.0,32.1804615127,77.5397301883,218.526038943,4.53182237462,49.9818,164.012416568
 04/17  18:00:00,408.758244449,36.0601854687,141.673179716,0.0,77.122965704,86.2600435998,360.571949165,5.16847615543,49.9818,305.42167301
 04/17  19:00:00,418.775422515,36.1155721468,141.321377182,0.0,102.647051061,80.1663183927,263.497785363,4.56962236358,33.3212,225.606962999
 04/17  20:00:00,457.636145993,36.1028027604,141.072119991,0.0,115.40909374,92.7192997104,263.205477299,4.90601602092,33.3212,224.978261278
 04/17  21:00:00,432.458364108,36.154011238,139.687686582,0.0,102.647051061,94.1340635361,363.553404541,5.26923372899,24.9909,333.293270812
 04/17  22:00:00,367.172548166,36.1698166716,141.43386249,0.0,77.122965704,65.871452062,275.154471087,11.4789788701,16.6606,247.014892217
 04/17  23:00:00,286.061551306,36.0923643015,128.744421902,0.0,38.286128036,48.4199368926,168.352642329,21.7721780393,8.3303,138.250164289
 04/17  24:00:00,188.87176282,32.9823412109,72.3749869414,0.0,25.5240853573,30.610668775,132.3333872,13.9636776353,3.33212,115.037589565
 04/18  01:00:00,142.163242276,30.9657161702,36.9030646026,0.0,19.418418834,29.3649097162,97.9484775148,13.9150615778,3.33212,80.701295937
 04/18  02:00:00,180.440118761,33.385666219,78.6433048684,0.0,12.7620426787,28.1191506574,104.189658122,13.9537450261,3.33212,86.9037930958
 04/18  03:00:00,182.337936442,33.385666219,80.2369743138,0.0,12.7620426787,28.1191506574,97.6047359481,13.5834836751,3.33212,80.6891322731
 04/18  04:00:00,169.045299302,32.5790162027,61.0262190163,0.0,12.7620426787,28.1191506574,125.688885627,13.7766404062,3.33212,108.580125221
 04/18  05:00:00,206.415545447,32.9823412109,70.239148029,0.0,25.5240853573,30.610668775,217.802702195,14.0171322492,8.3303,195.455269946
 04/18  06:00:00,333.310394671,34.1923162353,99.3311638216,0.0,51.0481707146,78.1489452969,356.155800541,15.596868497,16.6606,323.898332044
 04/18  07:00:00,418.534381811,35.9527569286,139.556121464,0.0,64.3609230253,109.708623606,484.1703064,20.2306102069,24.9909,438.948796193
 04/18  08:00:00,379.880835331,35.8126527972,142.962732099,0.0,51.0481707146,80.7689615957,377.049988803,6.92633367191,33.3212,336.802455131
 04/18  09:00:00,353.129823302,36.3951043755,144.091054728,0.0,51.0481707146,71.0224615957,325.690705073,1.21462465313,66.8089,257.66718042
 04/18  10:00:00,305.465346442,36.4790192037,145.291343257,0.0,32.1804615127,65.7244621605,292.915657029,4.70964184028,83.4695,204.736515188
 04/18  11:00:00,307.010384264,36.5283401577,146.224782083,0.0,32.1804615127,65.7244621605,242.310468102,5.28776136906,83.4695,153.553206733
 04/18  12:00:00,306.185757547,36.5760711827,146.331245709,0.0,32.1804615127,65.7244621605,235.501379629,5.36324002364,83.4695,146.668639606
 04/18  13:00:00,296.070816696,36.5948709515,145.966802334,0.0,32.1804615127,55.9779621605,233.716501185,5.42003109713,75.1392,153.157270088
 04/18  14:00:00,295.812588339,36.6233853893,145.56373261,0.0,32.1804615127,55.9779621605,218.684933815,5.5716925537,66.8089,146.304341261
 04/18  15:00:00,295.331951209,36.6533241951,145.144897855,0.0,32.1804615127,55.9779621605,227.012783394,5.575453092,75.1392,146.298130302
 04/18  16:00:00,324.388640759,36.4228824328,145.222839102,0.0,32.1804615127,60.9114621605,209.589093116,2.55509662866,91.7998,115.234196488
 04/18  17:00:00,358.623747353,35.9243096169,145.239511404,0.0,32.1804615127,77.5397301883,226.050912142,6.05567091826,49.9818,170.013441224
 04/18  18:00:00,410.605853506,35.9727895454,143.286583358,0.0,77.122965704,86.2600435998,358.8710975,6.80116455517,49.9818,302.088132945
 04/18  19:00:00,420.2330374,35.9703795618,142.855246323,0.0,102.647051061,80.1663183927,265.466242747,5.988837626,33.3212,226.156205121
 04/18  20:00:00,458.340120081,35.974288224,141.400263253,0.0,115.40909374,92.7192997104,258.534779698,5.87826377123,33.3212,219.335315927
 04/18  21:00:00,434.049826059,36.0545261998,140.106586823,0.0,102.647051061,94.1340635361,364.063650356,6.33192117444,24.9909,332.740829181
 04/18  22:00:00,369.116912378,36.1093855031,141.43498584,0.0,77.122965704,65.871452062,273.098090395,9.70412882656,16.6606,246.733361568
 04/18  23:00:00,304.184284195,36.0568965353,144.53651808,0.0,38.286128036,48.4199368926,159.246084153,12.7529364459,8.3303,138.162847707
 04/18  24:00:00,187.927908413,32.9823412109,71.9042073809,0.0,25.5240853573,30.610668775,118.73867437,0.428153889552,3.33212,114.978400481
 04/19  01:00:00,158.95917578,31.7723661865,51.9544017903,0.0,19.418418834,29.3649097162,84.0765585059,0.0627220766562,3.33212,80.6817164292
 04/19  02:00:00,162.890470452,32.5790162027,62.4734699879,0.0,12.7620426787,28.1191506574,84.0107611665,0.0,3.33212,80.6786411665
 04/19  03:00:00,179.845106735,33.385666219,77.5213389609,0.0,12.7620426787,28.1191506574,90.3000417074,0.086582121384,3.33212,86.881339586
 04/19  04:00:00,175.397716971,32.9823412109,67.4462051339,0.0,12.7620426787,28.1191506574,112.298000941,0.419898577206,3.33212,108.545982364
 04/19  05:00:00,214.043727425,33.385666219,77.4257574496,0.0,25.5240853573,30.610668775,196.762616591,0.111453610267,8.3303,188.320862981
 04/19  06:00:00,344.53697423,34.8376362483,109.757608488,0.0,51.0481707146,78.1489452969,348.545481121,0.207072382576,16.6606,331.677808739
 04/19  07:00:00,418.550591539,35.8581996851,140.403017368,0.0,64.3609230253,109.708623606,467.755489709,9.86023947448,24.9909,432.904350235
 04/19  08:00:00,377.700766956,35.8386866822,142.061165601,0.0,51.0481707146,80.7689615957,379.003279567,5.20852966828,33.3212,340.473549899
 04/19  09:00:00,350.636270284,36.3785693831,142.463634047,0.0,51.0481707146,71.0224615957,324.731639215,1.87159098709,66.8089,256.051148228
 04/19  10:00:00,303.028138527,36.4772798209,143.35916212,0.0,32.1804615127,65.7244621605,288.452344954,6.24978920773,83.4695,198.733055747
 04/19  11:00:00,304.173037721,36.5480646502,143.363144198,0.0,32.1804615127,65.7244621605,244.259914217,7.32279639372,83.4695,153.467617823
 04/19  12:00:00,302.161875739,36.624885408,141.409433129,0.0,32.1804615127,65.7244621605,236.765087252,6.70824673102,83.4695,146.587340521
 04/19  13:00:00,293.241848357,36.5965175849,142.222292222,0.0,32.1804615127,55.9779621605,234.856829742,6.64597096328,75.1392,153.071658779
 04/19  14:00:00,294.295750196,36.6294029837,143.099389219,0.0,32.1804615127,55.9779621605,219.589620785,6.54894411023,66.8089,146.231776675
 04/19  15:00:00,295.441529084,36.6595592335,144.125520712,0.0,32.1804615127,55.9779621605,227.74969052,6.38491814324,75.1392,146.225572376
 04/19  16:00:00,325.07843939,36.5003514033,144.609290318,0.0,32.1804615127,60.9114621605,209.69246038,2.73520656781,91.7998,115.157453812
 04/19  17:00:00,359.592633743,36.0082596647,144.10959978,0.0,32.1804615127,77.5397301883,219.798675607,6.74306265244,49.9818,163.073812955
 04/19  18:00:00,411.55058222,36.1207462936,141.942205226,0.0,77.122965704,86.2600435998,361.679198312,7.17462841634,49.9818,304.522769895
 04/19  19:00:00,421.652403944,36.1774364073,141.860331138,0.0,102.647051061,80.1663183927,265.26933005,6.79034089824,33.3212,225.157789152
 04/19  20:00:00,459.052577332,36.1651567588,140.573396032,0.0,115.40909374,92.7192997104,265.119387113,7.2289142211,33.3212,224.569272892
 04/19  21:00:00,433.917728906,36.2250969326,139.399386971,0.0,102.647051061,94.1340635361,356.508395457,7.67665301576,24.9909,323.840842442
 04/19  22:00:00,368.366626418,36.2465974207,141.337521852,0.0,77.122965704,65.871452062,277.593280517,10.5039096875,16.6606,250.428770829
 04/19  23:00:00,302.144345971,36.1598831926,143.689044226,0.0,38.286128036,48.4199368926,157.671092985,14.2721290643,8.3303,135.06866392
 04/19  24:00:00,203.286403823,33.385666219,86.2104102834,0.0,25.5240853573,30.610668775,117.849008924,0.0184067051777,3.33212,114.498482219
 04/20  01:00:00,198.268218745,33.385666219,87.7942131895,0.0,19.418418834,29.3649097162,84.0710009215,0.083377492366,3.33212,80.6555034292
 04/20  02:00:00,172.197474357,32.9823412109,70.7184987797,0.0,12.7620426787,28.1191506574,84.5226120004,0.54161408636,3.33212,80.648877914
 04/20  03:00:00,180.583262753,33.385666219,78.1393019165,0.0,12.7620426787,28.1191506574,90.3083451831,0.12029391116,3.33212,86.8559312719
 04/20  04:00:00,175.776094571,32.9823412109,67.6857547075,0.0,12.7620426787,28.1191506574,112.367040525,0.531202741731,3.33212,108.503717783
 04/20  05:00:00,199.058550214,32.8478995415,63.6090337766,0.0,25.5240853573,30.610668775,196.692013134,0.170278906431,8.3303,188.191434228
 04/20  06:00:00,332.013599811,34.3536462386,98.1981873123,0.0,51.0481707146,78.1489452969,343.64237665,0.17032386061,16.6606,326.81145279
 04/20  07:00:00,416.335366756,35.8634746849,137.720376738,0.0,64.3609230253,109.708623606,468.628267673,11.6474536129,24.9909,431.989914061
 04/20  08:00:00,375.0701852,35.8454942176,138.753576999,0.0,51.0481707146,80.7689615957,374.954746524,5.94638574323,33.3212,335.687160781
 04/20  09:00:00,346.416436751,36.3851619165,137.210363752,0.0,51.0481707146,71.0224615957,325.166072391,1.92405688997,66.8089,256.433115501
 04/20  10:00:00,297.930670879,36.5118622426,136.720072536,0.0,32.1804615127,65.7244621605,294.848489239,6.3757715271,83.4695,205.003217712
 04/20  11:00:00,298.54374898,36.605229157,136.153590575,0.0,32.1804615127,65.7244621605,237.012311454,6.84442106987,83.4695,146.698390384
 04/20  12:00:00,298.448120604,36.6549451406,136.706497755,0.0,32.1804615127,65.7244621605,243.173858326,6.51809830961,83.4695,153.186260017
 04/20  13:00:00,289.218386963,36.6102735988,137.209264645,0.0,32.1804615127,55.9779621605,227.14416015,5.67549210862,75.1392,146.329468041
 04/20  14:00:00,291.466623594,36.6424603639,139.412039409,0.0,32.1804615127,55.9779621605,218.349974121,5.40031704503,66.8089,146.140757076
 04/20  15:00:00,294.455118387,36.6738999472,142.377973635,0.0,32.1804615127,55.9779621605,226.356956865,5.07563100798,75.1392,146.142125857
 04/20  16:00:00,323.543902135,36.5911839587,142.289577875,0.0,32.1804615127,60.9114621605,209.7021847,2.76881716801,91.7998,115.133567532
 04/20  17:00:00,355.852257405,36.1074418773,140.043613482,0.0,32.1804615127,77.5397301883,220.782190421,7.16490094938,49.9818,163.635489472
 04/20  18:00:00,406.899008842,36.2200070502,137.035305877,0.0,77.122965704,86.2600435998,360.147556737,6.87169055828,49.9818,303.294066179
 04/20  19:00:00,416.49682033,36.2751763897,136.024031605,0.0,102.647051061,80.1663183927,265.818091921,7.56249213004,33.3212,224.934399791
 04/20  20:00:00,454.586080727,36.2381630915,135.252383144,0.0,115.40909374,92.7192997104,263.664297106,8.06828601164,33.3212,222.274811095
 04/20  21:00:00,430.398002864,36.2868251472,136.029779469,0.0,102.647051061,94.1340635361,359.24327539,8.55174784662,24.9909,325.700627544
 04/20  22:00:00,367.119350042,36.2843386544,140.485264993,0.0,77.122965704,65.871452062,277.623493254,14.7931602264,16.6606,246.169733027
 04/20  23:00:00,300.466831657,36.1780332981,142.611965835,0.0,38.286128036,48.4199368926,172.473340522,26.1474794242,8.3303,137.995561097
 04/20  24:00:00,198.248027489,33.385666219,81.2307218499,0.0,25.5240853573,30.610668775,124.509805287,12.6760076265,3.33212,108.50167766
 04/21  01:00:00,193.576144254,33.385666219,83.1610619393,0.0,19.418418834,29.3649097162,100.053193542,9.89345631633,3.33212,86.8276172254
 04/21  02:00:00,169.23566832,32.9823412109,67.786711335,0.0,12.7620426787,28.1191506574,91.7881303408,7.83160967862,3.33212,80.6244006622
 04/21  03:00:00,178.759231184,33.385666219,76.3447016892,0.0,12.7620426787,28.1191506574,88.4520187579,4.49529346102,3.33212,80.6246052969
 04/21  04:00:00,175.618521467,32.9823412109,66.843547276,0.0,12.7620426787,28.1191506574,114.304745258,2.52252257658,3.33212,108.450102682
 04/21  05:00:00,199.910170799,32.8478995415,63.7189096345,0.0,25.5240853573,30.610668775,196.926478744,0.574399018954,8.3303,188.021779725
 04/21  06:00:00,332.729069303,34.3536462386,98.0942966142,0.0,51.0481707146,78.1489452969,352.222884187,5.2458137536,16.6606,330.316470434
 04/21  07:00:00,417.96292914,35.8679833999,138.2215457,0.0,64.3609230253,109.708623606,464.582911673,12.176364887,24.9909,427.415646786
 04/21  08:00:00,379.292279094,35.8487149635,141.890345997,0.0,51.0481707146,80.7689615957,374.814797905,5.59702027879,33.3212,335.896577627
 04/21  09:00:00,352.974762951,36.393834354,143.782409138,0.0,51.0481707146,71.0224615957,322.672000296,1.44342672775,66.8089,254.419673568
 04/21  10:00:00,302.790504216,36.5011086215,141.339089076,0.0,32.1804615127,65.7244621605,293.528241367,5.2227469739,83.4695,204.835994393
 04/21  11:00:00,300.510237997,36.603452449,138.090523841,0.0,32.1804615127,65.7244621605,235.97875457,5.87889365873,83.4695,146.630360911
 04/21  12:00:00,297.263770202,36.6661291502,135.491032542,0.0,32.1804615127,65.7244621605,242.035678003,5.47093480497,83.4695,153.095243198
 04/21  13:00:00,285.771749738,36.6140033879,133.756426353,0.0,32.1804615127,55.9779621605,226.578621632,5.18702742163,75.1392,146.25239421
 04/21  14:00:00,285.607707071,36.6429604106,133.553536004,0.0,32.1804615127,55.9779621605,218.165267936,5.28976260078,66.8089,146.066605335
 04/21  15:00:00,286.822141481,36.6732834311,134.735258325,0.0,32.1804615127,55.9779621605,226.639979647,5.44384635409,75.1392,146.056933293
 04/21  16:00:00,315.440434103,36.6144635537,134.164971811,0.0,32.1804615127,60.9114621605,203.138966874,2.68011635461,91.7998,108.659050519
 04/21  17:00:00,350.827202753,36.1126879005,135.019706229,0.0,32.1804615127,77.5397301883,226.82895934,7.23144760268,49.9818,169.615711738
 04/21  18:00:00,402.717437301,36.2099090967,132.872607729,0.0,77.122965704,86.2600435998,355.443365616,7.08838173631,49.9818,298.37318388
 04/21  19:00:00,411.615677449,36.2425023134,131.774337819,0.0,102.647051061,80.1663183927,263.313967347,7.80521995652,33.3212,222.18754739
 04/21  20:00:00,449.738079447,36.2258281383,130.627500371,0.0,115.40909374,92.7192997104,265.735794056,8.30631324941,33.3212,224.108280807
 04/21  21:00:00,425.954255042,36.3160064974,130.329867351,0.0,102.647051061,94.1340635361,356.542984488,8.79880392538,24.9909,322.753280562
 04/21  22:00:00,364.947453857,36.3369777865,136.165469666,0.0,77.122965704,65.871452062,272.771395171,10.1855159279,16.6606,245.925279243
 04/21  23:00:00,301.867843894,36.2230005413,142.26338894,0.0,38.286128036,48.4199368926,160.931041161,14.6722829078,8.3303,137.928458254
 04/21  24:00:00,208.532388574,33.385666219,90.9028642973,0.0,25.5240853573,30.610668775,111.79733585,0.00876643972457,3.33212,108.45644941
 04/22  01:00:00,210.907508747,33.6545495578,90.4339361791,0.0,27.7269238854,30.610668775,87.1637083451,0.456572487643,3.33212,83.3750158575
 04/22  02:00:00,196.445668524,33.9234328965,92.8066954157,0.0,12.7620426787,28.1191506574,87.7160031129,0.366421232079,3.33212,84.0174618808
 04/22  03:00:00,195.683723411,33.9234328965,92.1796662604,0.0,12.7620426787,28.1191506574,84.2315533045,0.311697923914,3.33212,80.5877353806
 04/22  04:00:00,180.189322897,33.1167828803,71.8003921987,0.0,12.7620426787,28.1191506574,112.061597361,0.322220320178,3.33212,108.407257041
 04/22  05:00:00,184.926486671,32.8478995415,64.840593165,0.0,12.7620426787,28.1191506574,146.381094239,0.195983064962,8.3303,137.854811174
 04/22  06:00:00,310.847750035,34.8376362483,108.597545121,0.0,42.6918050922,54.3732441037,211.055102101,5.78730341217,16.6606,188.607198689
 04/22  07:00:00,374.813063141,35.9564404587,142.719911708,0.0,42.6918050922,86.1019271793,372.51516879,22.9208181707,24.9909,324.603450619
 04/22  08:00:00,413.235500198,35.8958542287,140.22598285,0.0,57.6566862989,112.030105488,512.763186505,14.4757576138,33.3212,464.966228891
 04/22  09:00:00,367.911355588,36.387746374,140.963489162,0.0,57.6566862989,83.6599452969,403.757858643,2.95384784898,66.8089,333.995110794
 04/22  10:00:00,315.710610061,36.4965574551,142.595508782,0.0,42.6918050922,68.9656133826,340.099190251,6.28777414977,83.4695,250.341916101
 04/22  11:00:00,308.333312135,36.5786942911,143.520195709,0.0,34.9340096728,67.7198543238,295.633437393,8.84640055071,83.4695,203.317536842
 04/22  12:00:00,308.190435594,36.6384944826,144.304791557,0.0,34.9340096728,67.7198543238,245.804427714,8.93339898944,83.4695,153.401528725
 04/22  13:00:00,297.937908819,36.601277444,143.755753804,0.0,34.9340096728,57.9733543238,230.149332533,8.46626154685,75.1392,146.543870986
 04/22  14:00:00,297.805887046,36.6342618423,143.097972846,0.0,34.9340096728,57.9733543238,221.413347539,7.82633254434,66.8089,146.778114995
 04/22  15:00:00,298.317545392,36.6641777944,143.093517313,0.0,34.9340096728,57.9733543238,235.681962749,7.9681020308,75.1392,152.574660718
 04/22  16:00:00,328.129904145,36.432993536,143.446539433,0.0,34.9340096728,62.9068543238,208.818524207,8.25724075647,91.7998,108.76148345
 04/22  17:00:00,356.167918816,35.9526620338,143.817242203,0.0,34.9340096728,72.2186844194,201.864528707,13.5235840886,49.9818,138.359144618
 04/22  18:00:00,421.361376753,36.1490086714,142.158355745,0.0,87.0357390804,86.2600435998,230.001375491,9.85242303212,49.9818,170.167152459
 04/22  19:00:00,417.306068836,35.973524375,140.887831942,0.0,102.000620287,77.6748002752,267.053555018,9.54037523756,33.3212,224.19197978
 04/22  20:00:00,441.419852587,35.932148936,140.55589577,0.0,102.000620287,88.9820225341,260.048171515,10.0815112165,33.3212,216.645460298
 04/22  21:00:00,430.613941501,35.9920771593,140.247710935,0.0,102.000620287,91.6425454185,259.922784832,10.7442622816,24.9909,224.18762255
 04/22  22:00:00,376.968264167,35.9325938057,140.380689305,0.0,87.0357390804,65.871452062,358.783937956,21.3787802084,16.6606,320.744557748
 04/22  23:00:00,301.756747244,35.8651938381,138.720912194,0.0,42.6918050922,48.4199368926,235.122322001,38.6978135605,8.3303,188.09420844
 04/22  24:00:00,189.385809849,32.9823412109,71.1074085494,0.0,27.7269238854,30.610668775,135.933139946,24.196002442,3.33212,108.405017504
 04/23  01:00:00,164.846867609,30.9657161702,40.8237542652,0.0,34.4311606118,33.1021868926,114.178683094,23.9728287747,3.33212,86.8737343194
 04/23  02:00:00,161.406751491,30.9657161702,54.8922407685,0.0,19.466279405,30.610668775,107.893848047,23.9090813013,3.33212,80.6526467454
 04/23  03:00:00,189.355592047,33.385666219,77.8555960859,0.0,19.466279405,30.610668775,107.138099136,23.1458834603,3.33212,80.6600956754
 04/23  04:00:00,147.499811887,30.9657161702,34.4014499229,0.0,19.466279405,30.610668775,135.000894157,23.3182706309,3.33212,108.350503526
 04/23  05:00:00,204.202836435,33.385666219,73.7331712861,0.0,19.466279405,30.610668775,169.486723504,23.2080960434,8.3303,137.948327461
 04/23  06:00:00,306.755857401,34.6763062451,104.967756128,0.0,42.6918050922,54.3732441037,244.762896889,32.1591462996,16.6606,195.94315059
 04/23  07:00:00,367.273245425,36.1357072561,126.259678648,0.0,49.3960418185,88.5934452969,393.124005289,46.9162451187,24.9909,321.21686017
 04/23  08:00:00,413.619274425,35.8842272059,140.452186698,0.0,57.6566862989,112.030105488,522.471808105,29.4781831261,33.3212,459.672424979
 04/23  09:00:00,359.350086454,36.4019534653,141.242772583,0.0,50.9524495726,81.1684271793,405.983348823,7.49090975845,66.8089,331.683539065
 04/23  10:00:00,316.337889138,36.611178759,142.639690682,0.0,42.6918050922,68.9656133826,343.67811654,4.27803456468,83.4695,255.930581975
 04/23  11:00:00,313.8063567,36.6399198472,143.472956509,0.0,38.286128036,68.9656133826,293.748376276,5.2472330149,83.4695,205.031643262
 04/23  12:00:00,313.542896112,36.6664881153,144.133416005,0.0,38.286128036,68.9656133826,235.295623391,5.53909084998,83.4695,146.287032541
 04/23  13:00:00,295.089451509,36.6101897925,144.365580535,0.0,31.5818913096,56.727595265,228.719264727,7.31403464027,75.1392,146.266030087
 04/23  14:00:00,295.020730097,36.6430819118,143.653971679,0.0,31.5818913096,56.727595265,219.82533235,7.10073204902,66.8089,145.915700301
 04/23  15:00:00,294.546346983,36.6703161715,143.242842129,0.0,31.5818913096,56.727595265,228.342857181,7.29622001711,75.1392,145.907437164
 04/23  16:00:00,323.514920058,36.4240825017,143.257429911,0.0,31.5818913096,61.661095265,207.871585487,7.49572131523,91.7998,108.576064172
 04/23  17:00:00,351.312722545,35.9225852143,143.956834373,0.0,31.5818913096,70.9729253606,200.584833185,12.3230480016,49.9818,138.279985183
 04/23  18:00:00,411.754650061,35.9622223419,142.955231327,0.0,80.3315023541,83.7685254822,230.120036516,10.312995102,49.9818,169.825241414
 04/23  19:00:00,416.70839158,35.89638805,141.669417054,0.0,102.000620287,77.6748002752,258.278419428,8.48640087745,33.3212,216.470818551
 04/23  20:00:00,449.923409175,35.8710013319,140.611355625,0.0,108.704857014,91.4735406516,260.386660113,8.04717672872,33.3212,219.018283384
 04/23  21:00:00,421.824011284,36.018169331,140.23964278,0.0,95.2963835608,89.1510273009,255.55296541,10.066156218,24.9909,220.495909192
 04/23  22:00:00,367.49223626,35.9803254815,140.448774974,0.0,80.3315023541,63.3799339444,355.772625768,18.8982524442,16.6606,320.213773324
 04/23  23:00:00,297.468223261,35.9327718561,135.873418091,0.0,42.6918050922,48.4199368926,228.364052809,32.5494392373,8.3303,187.484313572
 04/23  24:00:00,201.171652791,32.9823412109,73.6790627536,0.0,34.4311606118,33.1021868926,131.945059342,20.1181268851,3.33212,108.494812457
 04/24  01:00:00,144.451860498,30.9657161702,39.2232646762,0.0,19.418418834,29.3649097162,103.849588482,19.9700920182,3.33212,80.5473764634
 04/24  02:00:00,185.87663629,33.385666219,83.7793788657,0.0,12.7620426787,28.1191506574,103.841624507,19.9604138505,3.33212,80.5490906562
 04/24  03:00:00,161.677372918,32.5790162027,60.9645336235,0.0,12.7620426787,28.1191506574,103.217080307,19.3499720557,3.33212,80.5349882517
