Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  04:00:00,165.934906709,32.5790162027,58.7428214155,0.0,12.7620426787,28.1191506574,131.180841528,19.5457389147,3.33212,108.302982613
 04/24  05:00:00,206.55091647,32.9823412109,71.1357909747,0.0,25.5240853573,30.610668775,215.676262628,19.8062445839,8.3303,187.539718044
 04/24  06:00:00,346.940432946,34.9989662516,111.851055791,0.0,51.0481707146,78.1489452969,364.328084655,27.0246303512,16.6606,320.642854304
 04/24  07:00:00,417.556371485,35.8320753964,140.483655064,0.0,64.3609230253,109.708623606,496.800877341,40.1454923363,24.9909,431.664485005
 04/24  08:00:00,358.887701285,35.8056162679,124.327502085,0.0,51.0481707146,80.7689615957,395.079304491,33.7726719124,33.3212,327.985432578
 04/24  09:00:00,325.162403371,36.3851498318,118.290010483,0.0,51.0481707146,71.0224615957,342.533864553,22.7044044943,66.8089,253.020560059
 04/24  10:00:00,272.209629368,36.4712986885,113.883274824,0.0,32.1804615127,65.7244621605,301.19319058,20.4427161037,83.4695,197.280974477
 04/24  11:00:00,274.279394017,36.5220948158,114.998760005,0.0,32.1804615127,65.7244621605,251.800745384,15.29166119,83.4695,153.039584194
 04/24  12:00:00,280.477345449,36.5597787371,121.858655699,0.0,32.1804615127,65.7244621605,241.456415829,11.7995063645,83.4695,146.187409464
 04/24  13:00:00,281.105528851,36.5909685691,132.27443273,0.0,32.1804615127,55.9779621605,230.417824513,9.2608007488,75.1392,146.017823764
 04/24  14:00:00,291.46955612,36.6197268441,142.659349202,0.0,32.1804615127,55.9779621605,221.382577373,8.74137042734,66.8089,145.832306945
 04/24  15:00:00,294.620634441,36.6458241793,145.807960257,0.0,32.1804615127,55.9779621605,227.233835638,8.10981351675,75.1392,143.984822121
 04/24  16:00:00,323.634269269,36.3614109174,145.618337292,0.0,32.1804615127,60.9114621605,206.523599084,4.41586002394,91.7998,110.30793906
 04/24  17:00:00,357.352547764,35.8669994101,144.794758427,0.0,32.1804615127,77.5397301883,221.144754853,8.66928397338,49.9818,162.49367088
 04/24  18:00:00,409.477820562,35.9118016499,142.992934945,0.0,77.122965704,86.2600435998,355.309740094,10.7290199506,49.9818,294.598920144
 04/24  19:00:00,419.932544414,35.8477727827,142.981856012,0.0,102.647051061,80.1663183927,270.173890647,13.1245689094,33.3212,223.728121738
 04/24  20:00:00,458.95057311,35.838630829,142.553868858,0.0,115.40909374,92.7192997104,263.175353037,13.6256081009,33.3212,216.228544936
 04/24  21:00:00,434.234568391,35.9014285765,141.218474754,0.0,102.647051061,94.1340635361,361.077015028,14.0370395271,24.9909,322.049075501
 04/24  22:00:00,360.947478941,35.9795777492,134.272696559,0.0,77.122965704,65.871452062,299.335837996,38.410964195,16.6606,244.264273801
 04/24  23:00:00,252.593029729,35.9359438554,93.7707693593,0.0,38.286128036,48.4199368926,204.168599697,58.1344842772,8.3303,137.70381542
 04/24  24:00:00,134.589067158,30.9657161702,22.003749786,0.0,25.5240853573,30.610668775,153.54178437,41.8996022066,3.33212,108.310062164
 04/25  01:00:00,143.151412633,30.9657161702,37.9563733555,0.0,19.418418834,29.3649097162,120.791921559,36.9412211097,3.33212,80.5185804489
 04/25  02:00:00,182.387693469,33.385666219,80.3549890439,0.0,12.7620426787,28.1191506574,116.577045543,32.730177221,3.33212,80.5147483224
 04/25  03:00:00,137.35915333,31.7723661865,38.3158698477,0.0,12.7620426787,28.1191506574,112.974137605,29.1253503254,3.33212,80.5166672799
 04/25  04:00:00,164.733698305,32.5790162027,57.0629242628,0.0,12.7620426787,28.1191506574,137.623957271,26.0297092557,3.33212,108.262128015
 04/25  05:00:00,201.993176903,32.9823412109,65.7874892136,0.0,25.5240853573,30.610668775,219.345004889,23.6097698412,8.3303,187.404935048
 04/25  06:00:00,343.303508963,34.8376362483,107.797896168,0.0,51.0481707146,78.1489452969,358.446230072,21.6828013362,16.6606,320.102828736
 04/25  07:00:00,416.482457164,35.8291159314,138.483284964,0.0,64.3609230253,109.708623606,472.162289226,25.7875237971,24.9909,421.383865428
 04/25  08:00:00,362.135408891,35.8056162679,126.654124039,0.0,51.0481707146,80.7689615957,383.152680477,16.9445961736,33.3212,332.886884303
 04/25  09:00:00,326.663382677,36.3812569443,119.360358752,0.0,51.0481707146,71.0224615957,328.379733436,12.4898348017,66.8089,249.080998635
 04/25  10:00:00,255.549911927,36.4669192862,96.9960457215,0.0,32.1804615127,65.7244621605,305.937155236,19.8330041672,83.4695,202.634651068
 04/25  11:00:00,234.169988563,36.5143035209,75.2504813158,0.0,32.1804615127,65.7244621605,261.701956326,31.9302665494,83.4695,146.302189777
 04/25  12:00:00,230.984349704,36.5492278828,72.9372524036,0.0,32.1804615127,65.7244621605,267.914769713,38.3470225702,83.4695,146.098247143
 04/25  13:00:00,222.717445352,36.581484928,74.4022230321,0.0,32.1804615127,55.9779621605,259.819838339,38.7656706978,75.1392,145.914967641
 04/25  14:00:00,219.98543697,36.609907062,71.7191600752,0.0,32.1804615127,55.9779621605,262.309713336,49.7595202872,66.8089,145.741293049
 04/25  15:00:00,219.970628092,36.6368612707,71.7276296839,0.0,32.1804615127,55.9779621605,278.410517403,58.2645108971,75.1392,145.006806506
 04/25  16:00:00,250.368368364,36.3404342765,73.1452067432,0.0,32.1804615127,60.9114621605,247.995571187,46.9924248761,91.7998,109.203346311
 04/25  17:00:00,294.670157914,35.8149012527,82.9968309591,0.0,32.1804615127,77.5397301883,252.739929877,40.3901904914,49.9818,162.367939386
 04/25  18:00:00,368.37319949,35.8597897042,102.603448652,0.0,77.122965704,86.2600435998,383.303595053,39.4706872397,49.9818,293.851107814
 04/25  19:00:00,382.410296545,35.8083986315,106.714015901,0.0,102.647051061,80.1663183927,295.788048488,38.6308059008,33.3212,223.836042587
 04/25  20:00:00,430.402408875,35.8056162679,115.31319916,0.0,115.40909374,92.7192997104,279.378619091,30.1174683944,33.3212,215.939950696
 04/25  21:00:00,426.009180585,35.8249581159,134.32101022,0.0,102.647051061,94.1340635361,370.885648541,25.2875697428,24.9909,320.607178798
 04/25  22:00:00,337.184046163,35.8726102303,111.727871572,0.0,77.122965704,65.871452062,310.364879933,49.5226668924,16.6606,244.18161304
 04/25  23:00:00,240.506212888,35.8474873278,83.0791952446,0.0,38.286128036,48.4199368926,209.565649436,69.6274759979,8.3303,131.607873438
 04/25  24:00:00,131.721423945,30.9657161702,19.1084430086,0.0,25.5240853573,30.610668775,164.816997457,53.2266957894,3.33212,108.258181667
 04/26  01:00:00,136.558303108,30.9657161702,31.3390113452,0.0,19.418418834,29.3649097162,126.214604587,42.3925968313,3.33212,80.4898877554
 04/26  02:00:00,134.807628217,30.9657161702,37.5319830585,0.0,12.7620426787,28.1191506574,117.953358118,34.1363933111,3.33212,80.4848448074
 04/26  03:00:00,179.278396504,33.385666219,77.015819529,0.0,12.7620426787,28.1191506574,111.18239772,27.3581757514,3.33212,80.4921019684
 04/26  04:00:00,123.327486841,30.9657161702,19.5009638193,0.0,12.7620426787,28.1191506574,134.024483997,22.4780951016,3.33212,108.214268895
 04/26  05:00:00,208.978867956,33.385666219,72.382460207,0.0,25.5240853573,30.610668775,214.676557397,19.0910992448,8.3303,187.255158152
 04/26  06:00:00,337.382379841,34.6763062451,102.943652262,0.0,51.0481707146,78.1489452969,353.473630537,17.2532823241,16.6606,319.559748213
 04/26  07:00:00,404.356880757,35.8193085981,127.286849465,0.0,64.3609230253,109.708623606,465.955782785,20.6883419862,24.9909,420.276540799
 04/26  08:00:00,336.291432024,35.8056162679,102.166316469,0.0,51.0481707146,80.7689615957,386.284841613,20.6505067456,33.3212,332.313134867
 04/26  09:00:00,292.348429705,36.3701446379,86.0116238517,0.0,51.0481707146,71.0224615957,341.40973379,27.3937734058,66.8089,247.207060384
 04/26  10:00:00,230.388499615,36.4570389874,72.6723265032,0.0,32.1804615127,65.7244621605,318.154803785,37.7379519282,83.4695,196.947351857
 04/26  11:00:00,223.745647238,36.5049649376,65.3581161517,0.0,32.1804615127,65.7244621605,263.623578704,33.9465882255,83.4695,146.207490479
 04/26  12:00:00,222.100378836,36.5414272937,64.3711057367,0.0,32.1804615127,65.7244621605,260.533006835,30.8619858605,83.4695,146.201520975
 04/26  13:00:00,213.190621144,36.5737089675,65.1662875628,0.0,32.1804615127,55.9779621605,253.381881499,32.5600984957,75.1392,145.682583003
 04/26  14:00:00,214.405403756,36.6022719501,66.3034121079,0.0,32.1804615127,55.9779621605,246.554782345,34.0791905469,66.8089,145.666691799
 04/26  15:00:00,216.650861505,36.6310566076,68.4325435227,0.0,32.1804615127,55.9779621605,248.484435635,27.6851028934,75.1392,145.660132741
 04/26  16:00:00,250.757542166,36.3338012889,73.6393427102,0.0,32.1804615127,60.9114621605,221.302296432,21.069765272,91.7998,108.43273116
 04/26  17:00:00,293.092158184,35.8101185148,81.5758337569,0.0,32.1804615127,77.5397301883,237.76680716,25.5100157695,49.9818,162.274991391
 04/26  18:00:00,363.202416476,35.8546754964,97.6384363385,0.0,77.122965704,86.2600435998,376.179097682,32.7937862479,49.9818,293.403511434
 04/26  19:00:00,375.388307313,35.8072817168,102.260306307,0.0,102.647051061,80.1663183927,291.834043731,35.8158185162,33.3212,222.697025215
 04/26  20:00:00,424.019140097,35.8056162679,108.743922057,0.0,115.40909374,92.7192997104,285.730512135,35.7763697005,33.3212,216.632942435
 04/26  21:00:00,413.803993504,35.8188928259,122.045057555,0.0,102.647051061,94.1340635361,381.313177421,36.2780509915,24.9909,320.04422643
 04/26  22:00:00,329.83973259,35.8593443256,104.67466392,0.0,77.122965704,65.871452062,319.485753403,65.7393277166,16.6606,237.085825686
 04/26  23:00:00,235.764602133,35.8405032166,78.6206449492,0.0,38.286128036,48.4199368926,232.484758971,86.6085478768,8.3303,137.545911095
 04/26  24:00:00,129.731293094,30.9657161702,17.0857749694,0.0,25.5240853573,30.610668775,179.953697966,68.4105913192,3.33212,108.210986647
 04/27  01:00:00,132.866470047,30.9657161702,27.6084031261,0.0,19.418418834,29.3649097162,136.634238496,52.8320321676,3.33212,80.4700863285
 04/27  02:00:00,130.408475437,30.9657161702,33.0955655197,0.0,12.7620426787,28.1191506574,124.515365441,40.7207475454,3.33212,80.4624978953
 04/27  03:00:00,146.82623293,31.7723661865,47.7801988086,0.0,12.7620426787,28.1191506574,115.367368811,31.5797364105,3.33212,80.4555124001
 04/27  04:00:00,159.7489381,32.5790162027,52.6124031108,0.0,12.7620426787,28.1191506574,130.511490031,25.3754924307,3.33212,101.8038776
 04/27  05:00:00,211.596271827,33.385666219,74.9048524635,0.0,25.5240853573,30.610668775,216.608082122,21.1818006296,8.3303,187.095981493
 04/27  06:00:00,310.731119702,33.7083262255,81.2357808685,0.0,51.0481707146,78.1489452969,354.483134583,18.7821215855,16.6606,319.040412998
 04/27  07:00:00,395.856061491,35.8175494301,119.094896052,0.0,64.3609230253,109.708623606,467.680748734,23.4973198018,24.9909,419.192528932
 04/27  08:00:00,334.134073138,35.8056162679,100.105022809,0.0,51.0481707146,80.7689615957,392.346676993,27.2743204337,33.3212,331.751156559
 04/27  09:00:00,291.399544165,36.3713790524,84.800676992,0.0,51.0481707146,71.0224615957,344.060464358,30.3218170193,66.8089,246.929747339
 04/27  10:00:00,229.257189167,36.4573312998,71.2012179194,0.0,32.1804615127,65.7244621605,309.190508618,28.9215587424,83.4695,196.799449876
 04/27  11:00:00,225.246917835,36.5067200303,66.3564073644,0.0,32.1804615127,65.7244621605,251.255566723,21.6520858898,83.4695,146.133980833
 04/27  12:00:00,229.108142874,36.5436094918,70.8355932708,0.0,32.1804615127,65.7244621605,248.771734943,19.3615468453,83.4695,145.940688098
 04/27  13:00:00,221.361657458,36.5760239234,72.7848622538,0.0,32.1804615127,55.9779621605,241.325954874,20.4176943235,75.1392,145.76906055
 04/27  14:00:00,230.293831989,36.6050350724,81.6157742925,0.0,32.1804615127,55.9779621605,229.234211945,16.8428034634,66.8089,145.582508482
 04/27  15:00:00,240.234195526,36.6324987292,91.4808452364,0.0,32.1804615127,55.9779621605,228.351333736,14.2553584537,75.1392,138.956775282
 04/27  16:00:00,278.002452572,36.3363652864,100.229276692,0.0,32.1804615127,60.9114621605,208.954978342,8.7020610638,91.7998,108.453117278
 04/27  17:00:00,322.445794893,35.8170005699,110.30001407,0.0,32.1804615127,77.5397301883,225.320174807,12.1576351367,49.9818,163.18073967
 04/27  18:00:00,389.613595984,35.8652228468,123.424289079,0.0,77.122965704,86.2600435998,361.163731494,16.4724790567,49.9818,294.709452438
 04/27  19:00:00,400.741443536,35.8111092725,126.949027961,0.0,102.647051061,80.1663183927,270.114342546,16.1977485759,33.3212,220.595393971
 04/27  20:00:00,448.1668617,35.8056162679,132.354419346,0.0,115.40909374,92.7192997104,265.158245526,16.3216696769,33.3212,215.515375849
 04/27  21:00:00,433.633522165,35.8340178104,141.48261513,0.0,102.647051061,94.1340635361,361.564890146,17.060457923,24.9909,319.513532223
 04/27  22:00:00,342.730235033,35.876179808,117.173870791,0.0,77.122965704,65.871452062,292.169702455,38.6942257629,16.6606,236.814876692
 04/27  23:00:00,239.815723866,35.8548134478,82.2313579473,0.0,38.286128036,48.4199368926,203.813611857,58.0164787539,8.3303,137.466833103
 04/27  24:00:00,130.349827633,30.9657161702,17.7833780064,0.0,25.5240853573,30.610668775,149.63064191,44.5047103194,3.33212,101.793811591
 04/28  01:00:00,134.738270155,30.9657161702,29.5591213338,0.0,19.418418834,29.3649097162,121.668082351,37.8982199663,3.33212,80.437742385
 04/28  02:00:00,132.725969818,30.9657161702,35.4831837889,0.0,12.7620426787,28.1191506574,116.347139277,32.5805814855,3.33212,80.4344377913
 04/28  03:00:00,178.975278822,33.385666219,76.8002112395,0.0,12.7620426787,28.1191506574,112.055329521,28.273528709,3.33212,80.4496808124
 04/28  04:00:00,122.570744125,30.9657161702,18.1027367597,0.0,12.7620426787,28.1191506574,136.200316573,24.7498791729,3.33212,108.1183174
 04/28  05:00:00,209.743797806,33.385666219,72.5185780352,0.0,25.5240853573,30.610668775,213.008606958,21.8558330666,8.3303,182.822473892
 04/28  06:00:00,336.051401628,34.6763062451,103.724397335,0.0,51.0481707146,78.1489452969,357.389206822,25.5365105561,16.6606,315.192096266
 04/28  07:00:00,406.072315611,35.8168608392,128.209889962,0.0,64.3609230253,109.708623606,474.533439417,27.2588265822,24.9909,422.283712835
 04/28  08:00:00,355.712591777,35.8336194526,120.092096233,0.0,51.0481707146,80.7689615957,374.693101079,13.8413147885,33.3212,327.53058629
 04/28  09:00:00,345.476068412,36.3752314918,137.869449056,0.0,51.0481707146,71.0224615957,317.072231537,3.65450090325,66.8089,246.608830633
 04/28  10:00:00,305.61925659,36.4656612944,146.053488781,0.0,32.1804615127,65.7244621605,284.403769346,4.30983582125,83.4695,196.624433525
 04/28  11:00:00,307.267485141,36.5314712014,146.49834787,0.0,32.1804615127,65.7244621605,233.971745035,4.45203435587,83.4695,146.050210679
 04/28  12:00:00,307.517442213,36.5855276152,146.46179323,0.0,32.1804615127,65.7244621605,233.473940579,4.135241107,83.4695,145.869199472
 04/28  13:00:00,297.932389224,36.6033122408,146.195174876,0.0,32.1804615127,55.9779621605,224.92979735,4.11951853789,75.1392,145.671078812
 04/28  14:00:00,297.887882138,36.63733117,147.938557426,0.0,32.1804615127,55.9779621605,210.781583976,4.32419577579,66.8089,139.6484882
 04/28  15:00:00,295.057516294,36.6709874271,146.013932967,0.0,32.1804615127,55.9779621605,224.24058139,4.3540473133,75.1392,144.747334077
 04/28  16:00:00,323.906977069,36.4494296927,145.776097782,0.0,32.1804615127,60.9114621605,202.40111789,2.26559688492,91.7998,108.335721006
 04/28  17:00:00,357.498646848,35.9397110257,144.863111867,0.0,32.1804615127,77.5397301883,216.758901115,4.72921821646,49.9818,162.047882898
 04/28  18:00:00,409.543063299,35.9950045019,140.544800606,0.0,77.122965704,86.2600435998,347.788558847,5.28416677476,49.9818,292.522592072
 04/28  19:00:00,418.43004253,35.9784367108,142.037398061,0.0,102.647051061,80.1663183927,253.991228652,4.72956850442,33.3212,215.940460148
 04/28  20:00:00,459.749646746,35.9713153243,141.779185609,0.0,115.40909374,92.7192997104,253.390992577,4.68745100886,33.3212,215.382341568
 04/28  21:00:00,434.78148377,36.0344624001,140.713216043,0.0,102.647051061,94.1340635361,349.267112289,5.31334705625,24.9909,318.962865233
 04/28  22:00:00,355.318287623,36.0738130136,128.44608453,0.0,77.122965704,65.871452062,269.766430766,16.5585488322,16.6606,236.547281934
 04/28  23:00:00,260.516356475,36.0081118621,103.4520389,0.0,38.286128036,48.4199368926,174.260412331,28.5383636019,8.3303,137.391748729
 04/28  24:00:00,177.680445053,32.5790162027,62.2596379932,0.0,25.5240853573,30.610668775,124.320334234,19.2220729332,3.33212,101.7661413
 04/29  01:00:00,161.826032487,31.7723661865,45.7624206664,0.0,27.7269238854,30.610668775,101.175619607,17.4159709016,3.33212,80.4275287053
 04/29  02:00:00,167.311464689,32.5790162027,66.6390495946,0.0,12.7620426787,28.1191506574,99.553606604,15.8044190861,3.33212,80.417067518
 04/29  03:00:00,138.966349782,31.7723661865,40.2219000443,0.0,12.7620426787,28.1191506574,98.1071146352,14.3626292312,3.33212,80.412365404
 04/29  04:00:00,183.891311276,33.385666219,75.0240525411,0.0,12.7620426787,28.1191506574,124.479462079,13.0696073528,3.33212,108.077734726
 04/29  05:00:00,198.525621839,33.385666219,77.3487687114,0.0,12.7620426787,28.1191506574,150.992868218,11.895638132,8.3303,130.766930086
 04/29  06:00:00,284.099935815,33.8696562288,86.980562527,0.0,42.6918050922,54.3732441037,215.463912418,11.2983423375,16.6606,187.50497008
 04/29  07:00:00,368.708646617,35.8654762811,137.237320346,0.0,42.6918050922,86.1019271793,354.053088638,13.15624894,24.9909,315.905939698
 04/29  08:00:00,414.292572591,35.8802890159,141.212130182,0.0,57.6566862989,112.030105488,488.481290549,3.54325882088,33.3212,451.616831728
 04/29  09:00:00,368.450118158,36.3878242836,141.309268338,0.0,57.6566862989,83.6599452969,390.005027963,1.37331235017,66.8089,321.822815613
 04/29  10:00:00,317.074258474,36.5327848318,143.77629691,0.0,42.6918050922,68.9656133826,334.508689951,4.72331094269,83.4695,246.315879009
 04/29  11:00:00,310.430658488,36.6259044713,145.051822146,0.0,34.9340096728,67.7198543238,285.717789356,5.29924397696,83.4695,196.949045379
 04/29  12:00:00,310.442756328,36.6785674104,145.402475966,0.0,34.9340096728,67.7198543238,235.411706073,5.07532902847,83.4695,146.866877045
 04/29  13:00:00,301.320468587,36.6141174236,145.326182038,0.0,34.9340096728,57.9733543238,225.295865614,4.91304299908,75.1392,145.243622614
 04/29  14:00:00,300.898448147,36.6420944899,144.404933665,0.0,34.9340096728,57.9733543238,217.43071663,4.84397073854,66.8089,145.777845891
 04/29  15:00:00,300.087937448,36.6724573284,143.276506288,0.0,34.9340096728,57.9733543238,225.763616069,4.85092209631,75.1392,145.773493973
 04/29  16:00:00,328.378138902,36.4814744478,142.488522163,0.0,34.9340096728,62.9068543238,205.200454573,4.990214337,91.7998,108.410440236
 04/29  17:00:00,356.20126042,36.0077174788,143.09442867,0.0,34.9340096728,72.2186844194,195.51562643,7.74793525154,49.9818,137.785891178
 04/29  18:00:00,419.098003563,36.2215633119,139.483217087,0.0,87.0357390804,86.2600435998,218.02407848,5.49496629007,49.9818,162.54731219
 04/29  19:00:00,412.354779429,36.0454021697,138.094760609,0.0,102.000620287,77.6748002752,254.092231668,5.31533458929,33.3212,215.455697079
 04/29  20:00:00,438.692190507,36.001583694,136.480775554,0.0,102.000620287,88.9820225341,254.118182776,5.64482618453,33.3212,215.152156591
 04/29  21:00:00,426.242128744,36.0654032661,133.760835448,0.0,102.000620287,91.6425454185,246.435955012,6.0295131018,24.9909,215.41554191
 04/29  22:00:00,375.398123293,35.9933493581,136.879259299,0.0,87.0357390804,65.871452062,338.045759167,8.67411317167,16.6606,312.711045996
 04/29  23:00:00,305.778652333,35.9250613694,141.812056934,0.0,42.6918050922,48.4199368926,204.204476973,12.143742249,8.3303,183.730434724
 04/29  24:00:00,214.766291552,33.385666219,94.8362381342,0.0,27.7269238854,30.610668775,111.424710671,0.0100860670681,3.33212,108.082504604
 04/30  01:00:00,220.40841499,33.385666219,91.0406286968,0.0,34.4311606118,33.1021868926,83.8661182855,0.0378285917027,3.33212,80.4961696938
 04/30  02:00:00,170.698154171,30.9657161702,63.9621065345,0.0,19.466279405,30.610668775,83.8122320828,0.0,3.33212,80.4801120828
 04/30  03:00:00,193.265942478,33.385666219,81.328443094,0.0,19.466279405,30.610668775,83.8949385229,0.0773467402878,3.33212,80.4854717826
 04/30  04:00:00,203.641932905,33.385666219,85.1274268833,0.0,19.466279405,30.610668775,105.094980003,0.0941884676217,3.33212,101.668671536
 04/30  05:00:00,197.720783417,32.5790162027,68.6851091813,0.0,19.466279405,30.610668775,145.842540184,0.116927209497,8.3303,137.395312974
 04/30  06:00:00,296.784130564,34.1923162353,98.663255202,0.0,42.6918050922,54.3732441037,204.561540291,0.091718361186,16.6606,187.80922193
 04/30  07:00:00,378.031277425,36.3215866057,134.46443017,0.0,49.3960418185,88.5934452969,344.725892427,8.64954038001,24.9909,311.085452047
 04/30  08:00:00,407.560409982,36.0018920043,132.18320037,0.0,57.6566862989,112.030105488,488.851427746,4.23359541105,33.3212,451.296632335
 04/30  09:00:00,351.280400503,36.4361062195,131.059689834,0.0,50.9524495726,81.1684271793,393.494109421,1.43995848123,66.8089,325.24525094
 04/30  10:00:00,308.393870515,36.7275582186,132.689024027,0.0,42.6918050922,68.9656133826,333.427756236,3.53291444398,83.4695,246.425341792
 04/30  11:00:00,308.817460449,36.707774421,136.908662458,0.0,38.286128036,68.9656133826,284.605396861,4.34746886948,83.4695,196.788427991
 04/30  12:00:00,313.01703798,36.7503472378,142.296191339,0.0,38.286128036,68.9656133826,233.267448466,4.09991125601,83.4695,145.69803721
 04/30  13:00:00,296.402477378,36.6329726936,145.10013655,0.0,31.5818913096,56.727595265,223.020670089,5.53324246096,75.1392,142.348227628
 04/30  14:00:00,295.878781391,36.652205404,144.628585348,0.0,31.5818913096,56.727595265,214.56801089,5.69022657105,66.8089,142.068884319
 04/30  15:00:00,295.551840412,36.6816464585,144.231521771,0.0,31.5818913096,56.727595265,222.159853444,5.75515826231,75.1392,141.265495182
 04/30  16:00:00,325.138720669,36.5190328506,144.556891265,0.0,31.5818913096,61.661095265,203.523207246,5.93912650085,91.7998,105.784280745
 04/30  17:00:00,352.798322578,35.9881053746,145.430454596,0.0,31.5818913096,70.9729253606,197.843091835,10.1551343139,49.9818,137.706157521
 04/30  18:00:00,412.825317145,36.0394679643,143.783220213,0.0,80.3315023541,83.7685254822,220.481249282,8.27326113982,49.9818,162.226188142
 04/30  19:00:00,415.027225324,36.0459551124,142.288106537,0.0,102.000620287,77.6748002752,254.738717048,6.50955796656,33.3212,214.907959081
 04/30  20:00:00,450.001811402,36.0082175385,140.671996723,0.0,108.704857014,91.4735406516,247.336017465,6.83091810936,33.3212,207.183899355
 04/30  21:00:00,420.876869669,36.1440725201,140.058539995,0.0,95.2963835608,89.1510273009,248.015980941,8.06420439992,24.9909,214.960876541
 04/30  22:00:00,367.759466493,36.0760754133,140.414922762,0.0,80.3315023541,63.3799339444,341.849404224,11.6779352388,16.6606,313.510868985
 04/30  23:00:00,305.603750722,36.0207817529,142.791416914,0.0,42.6918050922,48.4199368926,205.236846211,14.9131592237,8.3303,181.993386988
 04/30  24:00:00,209.605436934,33.184003715,81.6137599195,0.0,34.4311606118,33.1021868926,111.518003441,0.0328380831749,3.33212,108.153045358
 05/01  01:00:00,179.595223029,32.5790162027,70.8506441918,0.0,19.418418834,29.3649097162,77.7982721984,0.286346028044,3.33212,74.1798061704
 05/01  02:00:00,160.681662141,32.5790162027,59.9988718039,0.0,12.7620426787,28.1191506574,89.2458263404,5.54034063664,3.33212,80.3733657037
 05/01  03:00:00,169.411920818,32.9823412109,68.1372542525,0.0,12.7620426787,28.1191506574,98.5929222902,14.897422509,3.33212,80.3633797812
 05/01  04:00:00,174.175647337,32.9823412109,66.1779843618,0.0,12.7620426787,28.1191506574,132.036724069,25.5661911676,3.33212,103.138412901
 05/01  05:00:00,203.625366399,32.9823412109,67.9900349235,0.0,25.5240853573,30.610668775,226.533718841,33.3905821901,8.3303,184.812836651
 05/01  06:00:00,343.18580617,34.9989662516,110.824981755,0.0,51.0481707146,78.1489452969,359.341493676,33.933905482,16.6606,308.746988194
 05/01  07:00:00,417.927396458,35.8521364984,140.544816047,0.0,64.3609230253,109.708623606,460.028511008,19.0232245432,24.9909,416.014386465
 05/01  08:00:00,377.465973135,35.863664792,141.72229423,0.0,51.0481707146,80.7689615957,364.120428481,3.75505520494,33.3212,327.044173276
 05/01  09:00:00,351.557875071,36.4051850184,142.335440691,0.0,51.0481707146,71.0224615957,311.060678512,0.350533253745,66.8089,243.901245258
 05/01  10:00:00,305.884460899,36.5238470194,145.400837928,0.0,32.1804615127,65.7244621605,278.639826091,3.10505222625,83.4695,192.065273865
 05/01  11:00:00,303.919688343,36.6133925558,143.557858905,0.0,32.1804615127,65.7244621605,232.727555805,3.45658060904,83.4695,145.801475195
 05/01  12:00:00,307.061867817,36.6588667758,145.395132235,0.0,32.1804615127,65.7244621605,232.072430438,2.99733343281,83.4695,145.605597006
 05/01  13:00:00,297.562473937,36.6252375203,145.785315504,0.0,32.1804615127,55.9779621605,216.561861454,2.60744731517,75.1392,138.815214139
 05/01  14:00:00,297.43080625,36.6576130144,145.886021183,0.0,32.1804615127,55.9779621605,214.449427416,2.38127827981,66.8089,145.259249136
 05/01  15:00:00,296.451733987,36.6858819099,145.231004573,0.0,32.1804615127,55.9779621605,216.076230331,2.28831371985,75.1392,138.648716611
 05/01  16:00:00,324.430956789,36.5369808258,143.633896,0.0,32.1804615127,60.9114621605,200.119317089,0.123683474255,91.7998,108.195833615
 05/01  17:00:00,358.416595895,36.036635652,142.751892753,0.0,32.1804615127,77.5397301883,215.212207774,3.54525329663,49.9818,161.685154477
 05/01  18:00:00,409.634924761,36.1520106971,139.894876191,0.0,77.122965704,86.2600435998,342.776998965,5.40874791108,49.9818,287.386451054
 05/01  19:00:00,414.585709963,36.1952952755,137.052912244,0.0,102.647051061,80.1663183927,250.968500401,5.99254923442,33.3212,211.654751166
 05/01  20:00:00,454.737149351,36.1740862637,135.183599675,0.0,115.40909374,92.7192997104,254.446645351,6.41563225586,33.3212,214.709813095
 05/01  21:00:00,429.029778732,36.2681414019,133.06458683,0.0,102.647051061,94.1340635361,348.890518526,6.83717496965,24.9909,317.062443556
 05/01  22:00:00,361.448358618,36.3005811679,132.024044915,0.0,77.122965704,65.871452062,260.674025525,8.0243145715,16.6606,235.989110954
 05/01  23:00:00,299.621622691,36.202061039,138.688330555,0.0,38.286128036,48.4199368926,150.421050109,11.4649950058,8.3303,130.625755103
 05/01  24:00:00,231.426170192,33.385666219,113.174409775,0.0,25.5240853573,30.610668775,104.975029592,0.00798971562144,3.33212,101.634919876
 05/02  01:00:00,220.692216702,33.385666219,109.852723705,0.0,19.418418834,29.3649097162,83.9651370011,0.2909522869,3.33212,80.3420647142
 05/02  02:00:00,216.511409541,33.9234328965,112.419143073,0.0,12.7620426787,28.1191506574,83.9294984939,0.251797746612,3.33212,80.3455807473
 05/02  03:00:00,216.121889164,33.9234328965,112.066281385,0.0,12.7620426787,28.1191506574,83.9055895946,0.235805860685,3.33212,80.337663734
 05/02  04:00:00,212.313848323,33.385666219,101.870071718,0.0,12.7620426787,28.1191506574,104.973936549,0.0600087740826,3.33212,101.581807774
 05/02  05:00:00,245.079887703,33.5469962223,106.721424673,0.0,25.5240853573,30.610668775,187.829011568,0.0780211489116,8.3303,179.420690419
 05/02  06:00:00,360.038154747,34.9989662516,126.298774026,0.0,51.0481707146,78.1489452969,333.161951851,0.147069539722,16.6606,316.354282311
 05/02  07:00:00,409.41635823,35.9359744968,127.785253188,0.0,64.3609230253,109.708623606,449.250497422,10.511539059,24.9909,413.748058363
 05/02  08:00:00,368.230226106,35.9099251679,129.320171329,0.0,51.0481707146,80.7689615957,358.290747161,4.26013769463,33.3212,320.709409467
 05/02  09:00:00,337.895775781,36.3967909718,127.624947501,0.0,51.0481707146,71.0224615957,312.314462443,0.0,66.8089,245.505562443
 05/02  10:00:00,288.824621955,36.5403129406,127.11093484,0.0,32.1804615127,65.7244621605,272.862945868,0.434722852198,83.4695,188.958723016
 05/02  11:00:00,290.60998665,36.6387414068,128.145428922,0.0,32.1804615127,65.7244621605,230.147233722,0.961599114345,83.4695,145.716134607
 05/02  12:00:00,294.787129953,36.6985942086,132.970881317,0.0,32.1804615127,65.7244621605,229.939265684,0.944552520377,83.4695,145.525213164
 05/02  13:00:00,288.145554511,36.6275055653,136.09497706,0.0,32.1804615127,55.9779621605,214.180464267,0.302352376797,75.1392,138.738911891
 05/02  14:00:00,290.365962262,36.6515041571,138.26982422,0.0,32.1804615127,55.9779621605,212.107257581,0.113799629321,66.8089,145.184557951
 05/02  15:00:00,295.081229519,36.6820131527,142.958371348,0.0,32.1804615127,55.9779621605,213.771620872,0.058705105148,75.1392,138.573715767
 05/02  16:00:00,326.263589388,36.6901106628,144.990926478,0.0,32.1804615127,60.9114621605,199.942101355,0.0,91.7998,108.142301355
 05/02  17:00:00,361.316951543,36.1742924727,145.443605043,0.0,32.1804615127,77.5397301883,208.539128069,3.72143257798,49.9818,154.835895491
 05/02  18:00:00,412.335037165,36.2822260203,142.439254443,0.0,77.122965704,86.2600435998,346.565716635,5.85485657765,49.9818,290.729060058
 05/02  19:00:00,417.540392647,36.3260528715,140.468694271,0.0,102.647051061,80.1663183927,254.874007236,6.54214479811,33.3212,215.010662438
 05/02  20:00:00,459.429593227,36.2792262442,141.184509048,0.0,115.40909374,92.7192997104,247.632785093,6.99038474865,33.3212,207.321200344
 05/02  21:00:00,431.6751535,36.3415411953,138.699058628,0.0,102.647051061,94.1340635361,349.226202842,7.43154650618,24.9909,316.803756335
 05/02  22:00:00,366.770006724,36.347299789,140.261776616,0.0,77.122965704,65.871452062,259.952349319,7.82744708203,16.6606,235.464302237
 05/02  23:00:00,301.04412265,36.2224704375,143.013078394,0.0,38.286128036,48.4199368926,149.639331151,10.7537715151,8.3303,130.555259635
 05/02  24:00:00,204.704175938,33.385666219,87.4261781768,0.0,25.5240853573,30.610668775,104.928266266,0.00655409035582,3.33212,101.589592176
 05/03  01:00:00,195.560000715,33.385666219,85.5594811607,0.0,19.418418834,29.3649097162,83.7855070468,0.131198499706,3.33212,80.3221885471
 05/03  02:00:00,172.227015005,32.9823412109,70.9035956482,0.0,12.7620426787,28.1191506574,90.0401127278,6.38965583891,3.33212,80.3183368889
 05/03  03:00:00,180.218452413,33.385666219,77.8963691925,0.0,12.7620426787,28.1191506574,94.6218917957,17.1560678276,3.33212,74.1337039681
 05/03  04:00:00,175.648253594,32.9823412109,67.6507649561,0.0,12.7620426787,28.1191506574,142.872378107,31.6540285112,3.33212,107.886229596
 05/03  05:00:00,213.479887213,33.385666219,76.843424973,0.0,25.5240853573,30.610668775,236.072122766,48.4644709141,8.3303,179.277351852
 05/03  06:00:00,326.080757299,34.1923162353,95.398182383,0.0,51.0481707146,78.1489452969,381.301142316,56.934363985,16.6606,307.706178331
 05/03  07:00:00,416.897813979,35.8841418234,139.353608488,0.0,64.3609230253,109.708623606,495.982627628,58.3507332676,24.9909,412.64099436
 05/03  08:00:00,377.334139495,35.8697575586,141.444289447,0.0,51.0481707146,80.7689615957,382.751897914,29.2598335899,33.3212,320.170864324
 05/03  09:00:00,345.306400701,36.4106048175,136.804829322,0.0,51.0481707146,71.0224615957,322.041390187,10.0274526841,66.8089,245.205037503
 05/03  10:00:00,296.853102383,36.5178581248,138.414639435,0.0,32.1804615127,65.7244621605,281.38758625,2.12190106904,83.4695,195.796185181
 05/03  11:00:00,304.929428903,36.6016517379,143.507968731,0.0,32.1804615127,65.7244621605,223.862792832,1.39206789058,83.4695,139.001224942
 05/03  12:00:00,305.216669739,36.6405685321,144.561197162,0.0,32.1804615127,65.7244621605,230.148701288,1.23144825208,83.4695,145.447753036
 05/03  13:00:00,295.809678865,36.6315132404,144.591803835,0.0,32.1804615127,55.9779621605,214.84784645,1.05123441207,75.1392,138.657412038
 05/03  14:00:00,296.140148476,36.6644087871,144.670937632,0.0,32.1804615127,55.9779621605,212.839888768,0.928205803107,66.8089,145.102782965
 05/03  15:00:00,295.877409515,36.6952346266,144.057751276,0.0,32.1804615127,55.9779621605,214.559272192,0.920985102447,75.1392,138.49908709
 05/03  16:00:00,324.835497176,36.530507257,143.813251235,0.0,32.1804615127,60.9114621605,199.900455242,0.0119028313047,91.7998,108.08875241
 05/03  17:00:00,358.694308105,36.0296624746,143.263440526,0.0,32.1804615127,77.5397301883,207.49211967,2.75764825138,49.9818,154.752671418
 05/03  18:00:00,410.591299135,36.1629887508,141.010696306,0.0,77.122965704,86.2600435998,344.730302136,4.40566493002,49.9818,290.342837206
 05/03  19:00:00,417.658625587,36.2175707545,140.280480468,0.0,102.647051061,80.1663183927,245.881931048,4.9163416809,33.3212,207.644389367
 05/03  20:00:00,459.063336757,36.181237372,139.878252878,0.0,115.40909374,92.7192997104,252.930263123,5.31046992488,33.3212,214.298593198
 05/03  21:00:00,434.852251834,36.231278247,141.010150632,0.0,102.647051061,94.1340635361,338.822970408,5.6896551645,24.9909,308.142415243
 05/03  22:00:00,367.320468786,36.2476119326,141.202842283,0.0,77.122965704,65.871452062,258.135612925,6.29896095336,16.6606,235.176051972
 05/03  23:00:00,300.9545289,36.1479423736,142.430860859,0.0,38.286128036,48.4199368926,148.169305702,9.37532597635,8.3303,130.463679726
 05/03  24:00:00,194.401738638,33.184003715,77.8478003089,0.0,25.5240853573,30.610668775,112.832603799,1.61402834302,3.33212,107.886455456
 05/04  01:00:00,178.618652454,32.5790162027,69.9996779987,0.0,19.418418834,29.3649097162,82.8705912364,5.42513850977,3.33212,74.1133327267
 05/04  02:00:00,145.516252286,31.7723661865,46.7317517108,0.0,12.7620426787,28.1191506574,93.4968602918,9.87619602473,3.33212,80.2885442671
 05/04  03:00:00,177.710962041,33.385666219,75.4113956819,0.0,12.7620426787,28.1191506574,98.4236909108,14.8009912821,3.33212,80.2905796287
 05/04  04:00:00,185.006086104,33.385666219,76.054779566,0.0,12.7620426787,28.1191506574,124.897525433,20.073144711,3.33212,101.492260722
 05/04  05:00:00,203.19719555,32.9823412109,67.5329295841,0.0,25.5240853573,30.610668775,213.267150257,25.8210664328,8.3303,179.115783824
 05/04  06:00:00,336.608068318,34.6763062451,104.922628067,0.0,51.0481707146,78.1489452969,359.442303447,35.6046678145,16.6606,307.177035633
 05/04  07:00:00,417.130391765,35.8499866552,139.779413326,0.0,64.3609230253,109.708623606,466.199323104,29.6245029291,24.9909,411.583920175
 05/04  08:00:00,377.803799607,35.8490524742,142.355431408,0.0,51.0481707146,80.7689615957,359.882879487,6.96049326201,33.3212,319.601186225
 05/04  09:00:00,351.445753659,36.4073228624,142.960121974,0.0,51.0481707146,71.0224615957,311.833812988,0.0923582913725,66.8089,244.932554697
 05/04  10:00:00,304.499426951,36.5119702006,144.01155315,0.0,32.1804615127,65.7244621605,272.91200624,0.798887185645,83.4695,188.643619054
 05/04  11:00:00,306.52938071,36.6053627701,144.670130355,0.0,32.1804615127,65.7244621605,230.123102334,1.10521520595,83.4695,145.548387128
 05/04  12:00:00,306.468251102,36.6546522857,144.878356904,0.0,32.1804615127,65.7244621605,225.130681782,0.902783237825,83.4695,140.758398544
 05/04  13:00:00,297.400300905,36.6283875192,145.502090629,0.0,32.1804615127,55.9779621605,218.945747284,0.632817826537,75.1392,143.173729458
 05/04  14:00:00,296.825539863,36.6598778361,144.963539161,0.0,32.1804615127,55.9779621605,205.7368903,0.503762268885,66.8089,138.424228031
 05/04  15:00:00,296.439234558,36.6914081699,144.441532512,0.0,32.1804615127,55.9779621605,214.060214592,0.511574433462,75.1392,138.409440158
 05/04  16:00:00,326.272374032,36.5484095195,145.153313309,0.0,32.1804615127,60.9114621605,199.85039871,0.0,91.7998,108.05059871
 05/04  17:00:00,361.517841031,36.01528117,145.899442,0.0,32.1804615127,77.5397301883,208.672443317,2.50199338354,49.9818,156.188649934
 05/04  18:00:00,413.575546606,36.1172254896,143.901645669,0.0,77.122965704,86.2600435998,341.978429858,4.01913476464,49.9818,287.977495094
 05/04  19:00:00,420.356730881,36.1477914628,143.131435073,0.0,102.647051061,80.1663183927,248.194505367,4.49656937027,33.3212,210.376735997
 05/04  20:00:00,460.778704561,36.1262097811,141.902774629,0.0,115.40909374,92.7192997104,249.307423463,4.8627898302,33.3212,211.123433633
 05/04  21:00:00,435.344525587,36.2081752862,140.284153358,0.0,102.647051061,94.1340635361,337.832395689,5.22443294765,24.9909,307.617062741
 05/04  22:00:00,369.987091883,36.2506384051,141.95601586,0.0,77.122965704,65.871452062,257.247529219,5.6755086933,16.6606,234.911420526
 05/04  23:00:00,304.028161943,36.1598934483,144.602569558,0.0,38.286128036,48.4199368926,147.066596603,8.33774951941,8.3303,130.398547083
 05/04  24:00:00,216.120896467,33.385666219,98.7895259484,0.0,25.5240853573,30.610668775,104.832136879,0.00863534416981,3.33212,101.491381535
 05/05  01:00:00,204.805379745,33.385666219,94.2232470089,0.0,19.418418834,29.3649097162,83.6402428831,0.0384698502734,3.33212,80.2696530328
 05/05  02:00:00,185.181593286,32.9823412109,83.4409625177,0.0,12.7620426787,28.1191506574,83.9960155272,0.396753456118,3.33212,80.2671420711
 05/05  03:00:00,189.520295354,33.385666219,86.9682828115,0.0,12.7620426787,28.1191506574,77.6493731584,0.231745565322,3.33212,74.085507593
 05/05  04:00:00,207.87080602,33.9234328965,96.7119652396,0.0,12.7620426787,28.1191506574,107.053711961,0.249587640953,3.33212,103.47200432
 05/05  05:00:00,236.481854633,33.9234328965,97.7464285551,0.0,25.5240853573,30.610668775,186.384945773,0.207445676488,8.3303,177.847200097
 05/05  06:00:00,331.529294124,34.030986232,100.198342347,0.0,51.0481707146,78.1489452969,327.483012918,0.160021378431,16.6606,310.662391539
 05/05  07:00:00,419.895079996,35.9228489616,140.534365095,0.0,64.3609230253,109.708623606,439.520503663,8.2255088631,24.9909,406.3040948
 05/05  08:00:00,379.298623547,35.8622179173,142.712298709,0.0,51.0481707146,80.7689615957,354.098389113,3.31260260322,33.3212,317.46458651
 05/05  09:00:00,351.874986496,36.4025372812,143.539132198,0.0,51.0481707146,71.0224615957,311.458072373,0.0,66.8089,244.649172373
 05/05  10:00:00,304.922225843,36.5047200965,144.392033352,0.0,32.1804615127,65.7244621605,272.213078099,0.264846046561,83.4695,188.478732053
 05/05  11:00:00,307.516575674,36.6135520871,145.39868498,0.0,32.1804615127,65.7244621605,229.589712417,0.655239269476,83.4695,145.464973148
 05/05  12:00:00,307.810163901,36.6639733019,146.226021684,0.0,32.1804615127,65.7244621605,222.697893028,0.559187413055,83.4695,138.669205615
 05/05  13:00:00,297.973674755,36.6198589616,146.164747456,0.0,32.1804615127,55.9779621605,220.647747302,0.395966476551,75.1392,145.112580826
 05/05  14:00:00,297.310468175,36.651726288,145.449590997,0.0,32.1804615127,55.9779621605,205.318082118,0.174721653927,66.8089,138.334460464
 05/05  15:00:00,296.746641884,36.6819268242,144.961740459,0.0,32.1804615127,55.9779621605,213.679877017,0.185609444922,75.1392,138.355067572
 05/05  16:00:00,324.86355443,36.5548029644,144.198592899,0.0,32.1804615127,60.9114621605,198.677276808,0.0,91.7998,106.877476808
 05/05  17:00:00,358.57027628,36.0603704478,142.8565538,0.0,32.1804615127,77.5397301883,208.838995015,3.13396828621,49.9818,155.723226729
 05/05  18:00:00,409.713439359,36.1614527692,139.958875205,0.0,77.122965704,86.2600435998,336.549082585,4.9309319206,49.9818,281.636350664
 05/05  19:00:00,415.239886198,36.1965998692,138.273063708,0.0,102.647051061,80.1663183927,253.178933289,5.45631115155,33.3212,214.401422137
 05/05  20:00:00,455.193686539,36.1789386732,136.157479121,0.0,115.40909374,92.7192997104,245.873669883,5.84370231805,33.3212,206.708767565
 05/05  21:00:00,429.293061555,36.2590348711,133.887019311,0.0,102.647051061,94.1340635361,338.543501895,6.24255415223,24.9909,307.310047743
 05/05  22:00:00,363.234288521,36.2908424339,134.28776178,0.0,77.122965704,65.871452062,257.755140259,6.6530012999,16.6606,234.441538959
 05/05  23:00:00,296.550712469,36.193399281,135.908393008,0.0,38.286128036,48.4199368926,147.933977094,9.27332738963,8.3303,130.330349704
 05/05  24:00:00,219.970678353,33.385666219,101.944308817,0.0,25.5240853573,30.610668775,104.792076153,0.0127140693508,3.33212,101.447242084
 05/06  01:00:00,213.069630258,33.1167828803,93.420439498,0.0,27.7269238854,30.610668775,83.7699037848,0.195905029698,3.33212,80.2418787551
 05/06  02:00:00,198.294090821,33.6545495578,94.9602752543,0.0,12.7620426787,28.1191506574,77.5460975952,0.147214916792,3.33212,74.0667626784
 05/06  03:00:00,201.928439148,33.9234328965,98.0932409951,0.0,12.7620426787,28.1191506574,83.7904816705,0.218952043098,3.33212,80.2394096274
 05/06  04:00:00,182.386659634,32.8478995415,74.2750609174,0.0,12.7620426787,28.1191506574,104.871858008,0.135212296737,3.33212,101.404525712
 05/06  05:00:00,198.984487942,33.1167828803,78.1205848495,0.0,12.7620426787,28.1191506574,138.831892407,0.246811363256,8.3303,130.254781044
 05/06  06:00:00,311.162236187,34.8376362483,111.390592496,0.0,42.6918050922,54.3732441037,196.33246499,0.208479847348,16.6606,179.463385143
 05/06  07:00:00,368.023133977,35.9753343059,134.008224968,0.0,42.6918050922,86.1019271793,340.62738639,9.51347966577,24.9909,306.123006725
 05/06  08:00:00,406.647957805,35.9376379872,131.269034761,0.0,57.6566862989,112.030105488,477.393433925,3.90200268479,33.3212,440.17023124
 05/06  09:00:00,360.366289987,36.3943025691,131.244779403,0.0,57.6566862989,83.6599452969,384.854356074,0.0,66.8089,318.045456074
 05/06  10:00:00,306.944036803,36.5233170074,131.642869008,0.0,42.6918050922,68.9656133826,320.846977184,0.41574000497,83.4695,236.961737179
 05/06  11:00:00,299.418271238,36.641567313,132.193003559,0.0,34.9340096728,67.7198543238,280.363354566,1.09575713052,83.4695,195.798097436
 05/06  12:00:00,297.960438178,36.7054739112,131.436101798,0.0,34.9340096728,67.7198543238,226.412322009,0.970171112257,83.4695,141.972650896
 05/06  13:00:00,288.260251292,36.6245026593,131.524513036,0.0,34.9340096728,57.9733543238,218.380736507,0.903739470227,75.1392,142.337797037
 05/06  14:00:00,291.207700912,36.6427917432,134.450746785,0.0,34.9340096728,57.9733543238,206.5167596,1.12497578644,66.8089,138.582883814
 05/06  15:00:00,292.605502277,36.6716862201,135.832606505,0.0,34.9340096728,57.9733543238,221.48410569,1.15065520614,75.1392,145.194250484
 05/06  16:00:00,322.02338418,36.4843064463,136.190371898,0.0,34.9340096728,62.9068543238,194.67614793,1.17096373479,91.7998,101.705384195
 05/06  17:00:00,349.814028842,36.0218495686,136.751777122,0.0,34.9340096728,72.2186844194,192.31866613,5.10485513554,49.9818,137.232010995
 05/06  18:00:00,414.623909919,36.2461392853,135.018768294,0.0,87.0357390804,86.2600435998,210.63794604,5.68809729357,49.9818,154.968048747
 05/06  19:00:00,408.427755688,36.0543894081,134.222875717,0.0,102.000620287,77.6748002752,253.591115716,6.36514835066,33.3212,213.904767366
 05/06  20:00:00,437.200916638,36.004977438,135.053164348,0.0,102.000620287,88.9820225341,246.644577679,6.81316145168,33.3212,206.510216227
 05/06  21:00:00,426.694159398,36.0734188221,134.259326119,0.0,102.000620287,91.6425454185,238.992563841,7.24669423845,24.9909,206.754969602
 05/06  22:00:00,373.277372808,36.0130683149,134.238190292,0.0,87.0357390804,65.871452062,330.210540499,8.30407863209,16.6606,305.245861867
 05/06  23:00:00,301.443030406,35.9497082892,136.224056848,0.0,42.6918050922,48.4199368926,199.030698667,11.6668897642,8.3303,179.033508903
 05/06  24:00:00,230.167598788,33.385666219,109.754101829,0.0,27.7269238854,30.610668775,104.753452361,0.0174992335266,3.33212,101.403833128
 05/07  01:00:00,234.186164638,33.385666219,104.487759982,0.0,34.4311606118,33.1021868926,83.7072379062,0.0700020051285,3.33212,80.305115901
 05/07  02:00:00,211.765707926,32.5790162027,101.257242146,0.0,19.466279405,30.610668775,83.7861122188,0.148270257277,3.33212,80.3057219616
 05/07  03:00:00,185.442503393,31.7723661865,76.8015981944,0.0,19.466279405,30.610668775,77.4519758685,0.0,3.33212,74.1198558685
 05/07  04:00:00,208.781973759,33.385666219,90.0653745924,0.0,19.466279405,30.610668775,111.165916145,0.145211359841,3.33212,107.688584785
 05/07  05:00:00,214.028454336,32.9823412109,84.1101865385,0.0,19.466279405,30.610668775,135.553988505,0.535791254423,8.3303,126.687897251
 05/07  06:00:00,307.325246758,34.6763062451,110.582598946,0.0,42.6918050922,54.3732441037,200.494167364,0.202061332983,16.6606,183.631506031
 05/07  07:00:00,379.153239415,36.2314373806,135.611225341,0.0,49.3960418185,88.5934452969,341.049639197,10.4334181655,24.9909,305.625321031
 05/07  08:00:00,407.608319356,35.9901029626,132.19653827,0.0,57.6566862989,112.030105488,476.459162171,4.19940404131,33.3212,438.93855813
 05/07  09:00:00,352.441100284,36.421810243,132.272126257,0.0,50.9524495726,81.1684271793,376.599237682,0.0,66.8089,309.790337682
 05/07  10:00:00,309.45777615,36.6848828969,133.934009157,0.0,42.6918050922,68.9656133826,328.105869075,0.218985908512,83.4695,244.417383166
 05/07  11:00:00,305.223645347,36.651894258,133.549490113,0.0,38.286128036,68.9656133826,272.909573369,0.807638200143,83.4695,188.632435169
 05/07  12:00:00,303.427709658,36.6960931701,132.624783972,0.0,38.286128036,68.9656133826,229.628558811,1.03453473825,83.4695,145.124524072
 05/07  13:00:00,284.709474093,36.6111690645,132.942101927,0.0,31.5818913096,56.727595265,215.771957642,2.1017562895,75.1392,138.531001353
 05/07  14:00:00,285.000492996,36.6402733328,132.947789605,0.0,31.5818913096,56.727595265,207.278532777,2.28337651408,66.8089,138.186256263
 05/07  15:00:00,283.929560643,36.6674521051,131.813542904,0.0,31.5818913096,56.727595265,215.715871141,2.40154979051,75.1392,138.17512135
 05/07  16:00:00,311.984115078,36.4234256873,130.827078681,0.0,31.5818913096,61.661095265,200.304635163,2.4317846904,91.7998,106.073050473
 05/07  17:00:00,340.816619951,35.9289759433,132.446971302,0.0,31.5818913096,70.9729253606,189.590859331,7.1145419048,49.9818,132.494517426
 05/07  18:00:00,403.676272938,35.972628624,133.57750141,0.0,80.3315023541,83.7685254822,211.978178195,7.30969305065,49.9818,154.686685144
 05/07  19:00:00,407.306836496,35.9326599242,133.19647079,0.0,102.000620287,77.6748002752,246.852980874,7.24879596987,33.3212,206.282984905
 05/07  20:00:00,443.827909595,35.938876088,132.467212092,0.0,108.704857014,91.4735406516,246.86434708,7.76625167016,33.3212,205.77689541
 05/07  21:00:00,414.962098718,36.1111666752,131.657078822,0.0,95.2963835608,89.1510273009,239.431442083,8.16522307229,24.9909,206.275319011
 05/07  22:00:00,361.667297472,36.0701762568,131.694428625,0.0,80.3315023541,63.3799339444,331.997199019,10.600569729,16.6606,304.73602929
 05/07  23:00:00,299.506813347,36.0354293928,133.908587066,0.0,42.6918050922,48.4199368926,200.157870493,13.3791023226,8.3303,178.44846817
 05/07  24:00:00,260.508098259,33.385666219,130.448208439,0.0,34.4311606118,33.1021868926,104.838255372,0.027432242694,3.33212,101.478703129
 05/08  01:00:00,225.890981924,33.1167828803,115.425304275,0.0,19.418418834,29.3649097162,83.7664042767,0.242450085864,3.33212,80.1918341909
 05/08  02:00:00,212.392124506,33.5201078884,109.226516122,0.0,12.7620426787,28.1191506574,78.1181657154,0.777765922111,3.33212,74.0082797933
 05/08  03:00:00,210.61751391,33.9234328965,106.629410633,0.0,12.7620426787,28.1191506574,81.414038774,0.370040751382,3.33212,77.7118780226
 05/08  04:00:00,213.912896438,33.9234328965,103.334519113,0.0,12.7620426787,28.1191506574,107.49955651,0.312936347696,3.33212,103.854500162
 05/08  05:00:00,225.919022476,33.385666219,88.9344297601,0.0,25.5240853573,30.610668775,180.093123721,0.117953921165,8.3303,171.6448698
 05/08  06:00:00,337.94211074,34.5149762418,109.162942412,0.0,51.0481707146,78.1489452969,322.031384337,0.249700365899,16.6606,305.121083971
 05/08  07:00:00,411.675360475,35.919594476,131.582531188,0.0,64.3609230253,109.708623606,444.312444932,11.9698113739,24.9909,407.351733558
