Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  08:00:00,370.578330557,35.8571555454,132.88357446,0.0,51.0481707146,80.7689615957,348.742515134,4.93277815885,33.3212,310.488536975
 05/08  09:00:00,341.623632828,36.3901162264,131.421183629,0.0,51.0481707146,71.0224615957,309.573190852,0.0142461351943,66.8089,242.750044717
 05/08  10:00:00,292.715997799,36.4834912689,131.112084442,0.0,32.1804615127,65.7244621605,272.340814948,0.84804128842,83.4695,188.02327366
 05/08  11:00:00,293.48209917,36.5764995825,131.127733836,0.0,32.1804615127,65.7244621605,223.749877616,1.67704277432,83.4695,138.603334842
 05/08  12:00:00,292.448223274,36.63710401,130.75441708,0.0,32.1804615127,65.7244621605,225.508624002,1.80976351561,83.4695,140.229360486
 05/08  13:00:00,282.090354953,36.6019858531,130.123965835,0.0,32.1804615127,55.9779621605,219.844113872,1.63133905157,75.1392,143.07357482
 05/08  14:00:00,280.427270467,36.6335564111,128.4201257,0.0,32.1804615127,55.9779621605,205.206743402,1.66432251308,66.8089,136.733520889
 05/08  15:00:00,280.53361106,36.6626936449,128.513951855,0.0,32.1804615127,55.9779621605,213.166854965,1.73221869493,75.1392,136.29543627
 05/08  16:00:00,310.228751743,36.4906656955,129.124458774,0.0,32.1804615127,60.9114621605,196.44693046,0.0854330691064,91.7998,104.561697391
 05/08  17:00:00,345.961577463,35.9879488843,130.321658761,0.0,32.1804615127,77.5397301883,208.92268739,4.75379313278,49.9818,154.187094257
 05/08  18:00:00,398.071337388,36.0970132069,128.374005162,0.0,77.122965704,86.2600435998,337.506950104,7.16187073813,49.9818,280.363279366
 05/08  19:00:00,406.194380011,36.1401201684,128.69381502,0.0,102.647051061,80.1663183927,247.770363041,7.86121857724,33.3212,206.587944463
 05/08  20:00:00,448.907206799,36.1381353846,129.351983878,0.0,115.40909374,92.7192997104,249.220619018,8.37328967665,33.3212,207.526129341
 05/08  21:00:00,422.110428823,36.2332765596,126.165768757,0.0,102.647051061,94.1340635361,337.829951565,8.82026123912,24.9909,304.018790326
 05/08  22:00:00,356.577998227,36.2821266722,127.176744267,0.0,77.122965704,65.871452062,259.682807516,9.27833741054,16.6606,233.743870105
 05/08  23:00:00,293.116661882,36.193275276,131.866249438,0.0,38.286128036,48.4199368926,145.338423305,13.0889278754,8.3303,123.919195429
 05/08  24:00:00,221.22797513,33.385666219,103.150697903,0.0,25.5240853573,30.610668775,110.687971321,0.0282846721099,3.33212,107.327566649
 05/09  01:00:00,196.848900875,33.1167828803,86.8775856313,0.0,19.418418834,29.3649097162,77.6063908001,0.277925870802,3.33212,73.9963449293
 05/09  02:00:00,195.159959784,33.9234328965,91.3925779801,0.0,12.7620426787,28.1191506574,77.6532957718,0.321561931527,3.33212,73.9996138403
 05/09  03:00:00,193.975155908,33.9234328965,90.4442369917,0.0,12.7620426787,28.1191506574,83.799091936,0.309646107138,3.33212,80.1573258289
 05/09  04:00:00,171.153872124,32.8478995415,62.6197202831,0.0,12.7620426787,28.1191506574,107.102087596,2.50188213993,3.33212,101.268085456
 05/09  05:00:00,206.40540635,33.1167828803,69.6957869637,0.0,25.5240853573,30.610668775,203.109343432,17.3443823086,8.3303,177.434661123
 05/09  06:00:00,337.010453448,34.8376362483,106.942029998,0.0,51.0481707146,78.1489452969,339.909000224,25.0367226704,16.6606,298.211677553
 05/09  07:00:00,418.962889664,35.8840041243,140.039338472,0.0,64.3609230253,109.708623606,465.394227334,34.7029782807,24.9909,405.700349053
 05/09  08:00:00,378.220733228,35.8155578384,142.394856516,0.0,51.0481707146,80.7689615957,370.430633669,27.1262475722,33.3212,309.983186096
 05/09  09:00:00,343.126350388,36.3863700451,135.869210604,0.0,51.0481707146,71.0224615957,332.314507249,23.0368634805,66.8089,242.468743769
 05/09  10:00:00,295.730927347,36.4720500118,137.179392823,0.0,32.1804615127,65.7244621605,280.003013553,8.69004173347,83.4695,187.843471819
 05/09  11:00:00,304.826857344,36.5226587419,145.524340714,0.0,32.1804615127,65.7244621605,225.05310866,3.04769515557,83.4695,138.535913505
 05/09  12:00:00,304.202038818,36.5619315275,145.549618038,0.0,32.1804615127,65.7244621605,225.004880258,3.1933817592,83.4695,138.341998498
 05/09  13:00:00,294.209145354,36.5970726083,145.053234711,0.0,32.1804615127,55.9779621605,216.519849459,3.19839515659,75.1392,138.182254302
 05/09  14:00:00,294.547873917,36.6294274909,144.741429691,0.0,32.1804615127,55.9779621605,208.053916988,3.22369985686,66.8089,138.021317131
 05/09  15:00:00,295.217267898,36.6617638466,144.512475486,0.0,32.1804615127,55.9779621605,216.327604087,3.16948930531,75.1392,138.018914782
 05/09  16:00:00,325.623904945,36.4089644877,145.273550435,0.0,32.1804615127,60.9114621605,193.404934777,0.148339839944,91.7998,101.456794937
 05/09  17:00:00,359.844424817,35.9068516663,145.196640571,0.0,32.1804615127,77.5397301883,208.631309697,4.58296387108,49.9818,154.066545826
 05/09  18:00:00,412.289528826,35.956175058,143.606210772,0.0,77.122965704,86.2600435998,337.45151428,7.4494138229,49.9818,280.020300457
 05/09  19:00:00,416.810783188,35.9379840715,143.193677589,0.0,102.647051061,80.1663183927,250.762526786,7.39847220366,33.3212,210.042854583
 05/09  20:00:00,457.080066662,35.9392739181,141.560122244,0.0,115.40909374,92.7192997104,245.261862717,7.88639190572,33.3212,204.054270811
 05/09  21:00:00,432.291627257,36.0132949263,140.394562845,0.0,102.647051061,94.1340635361,336.317423362,8.35508107828,24.9909,302.971442284
 05/09  22:00:00,367.57868783,36.0796641297,142.048063979,0.0,77.122965704,65.871452062,263.517437158,13.2815577906,16.6606,233.575279368
 05/09  23:00:00,293.732053261,36.0277086557,136.486479727,0.0,38.286128036,48.4199368926,152.36924361,20.5232184717,8.3303,123.515725138
 05/09  24:00:00,180.441322184,32.5790162027,65.0983627648,0.0,25.5240853573,30.610668775,117.979727259,13.387483496,3.33212,101.260123763
 05/10  01:00:00,154.356869128,31.7723661865,47.8921875144,0.0,19.418418834,29.3649097162,103.485385918,20.0233447842,3.33212,80.1299211338
 05/10  02:00:00,186.905317033,33.385666219,84.7613210586,0.0,12.7620426787,28.1191506574,104.357451403,27.0714500061,3.33212,73.9538813969
 05/10  03:00:00,137.622864943,31.7723661865,38.600533581,0.0,12.7620426787,28.1191506574,111.612830593,34.3104124716,3.33212,73.9702981213
 05/10  04:00:00,165.661254384,32.5790162027,58.6293358528,0.0,12.7620426787,28.1191506574,146.013012236,41.4559817698,3.33212,101.224910466
 05/10  05:00:00,202.460668646,32.9823412109,66.8726045797,0.0,25.5240853573,30.610668775,235.119357187,48.5691438081,8.3303,178.219913379
 05/10  06:00:00,337.189447877,34.8376362483,107.986721658,0.0,51.0481707146,78.1489452969,367.430302829,47.9802784987,16.6606,302.78942433
 05/10  07:00:00,417.218189689,35.8389469156,139.624661334,0.0,64.3609230253,109.708623606,455.76937003,33.2153866202,24.9909,397.56308341
 05/10  08:00:00,379.068891796,35.836237404,142.83546692,0.0,51.0481707146,80.7689615957,353.299066204,6.07925206517,33.3212,313.898614138
 05/10  09:00:00,352.145468295,36.3978112704,143.504355315,0.0,51.0481707146,71.0224615957,305.323590949,0.328259098539,66.8089,238.18643185
 05/10  10:00:00,303.308567959,36.4991383279,143.371250183,0.0,32.1804615127,65.7244621605,273.032323603,1.87597922559,83.4695,187.686844377
 05/10  11:00:00,307.829746278,36.5864033771,147.470050341,0.0,32.1804615127,65.7244621605,224.144830423,2.22884799362,83.4695,138.446482429
 05/10  12:00:00,305.079078908,36.6391910564,146.20675123,0.0,32.1804615127,65.7244621605,223.617678589,1.85058421211,83.4695,138.297594377
 05/10  13:00:00,295.226733031,36.6196886938,146.005642088,0.0,32.1804615127,55.9779621605,214.851417449,1.57908356941,75.1392,138.133133879
 05/10  14:00:00,295.200788597,36.6554203574,145.804211955,0.0,32.1804615127,55.9779621605,206.165539201,1.38688444204,66.8089,137.969754759
 05/10  15:00:00,295.116338512,36.6877345656,145.388072549,0.0,32.1804615127,55.9779621605,214.283322033,1.19593936652,75.1392,137.948182666
 05/10  16:00:00,324.111466833,36.5835194425,145.017729868,0.0,32.1804615127,60.9114621605,193.3129237,0.0862007838972,91.7998,101.426922916
 05/10  17:00:00,358.409088834,36.1002670289,144.722756918,0.0,32.1804615127,77.5397301883,206.95595688,3.00227683368,49.9818,153.971880046
 05/10  18:00:00,409.743868289,36.2238250667,142.194384648,0.0,77.122965704,86.2600435998,334.053308194,4.61310023644,49.9818,279.458407958
 05/10  19:00:00,416.977121756,36.2568976719,141.859999494,0.0,102.647051061,80.1663183927,244.652699433,5.12812045046,33.3212,206.203378983
 05/10  20:00:00,455.214225538,36.2235304386,141.017366723,0.0,115.40909374,92.7192997104,244.531914641,5.53907430123,33.3212,205.67164034
 05/10  21:00:00,432.513700843,36.2707822101,139.411518451,0.0,102.647051061,94.1340635361,330.831202562,5.92630321859,24.9909,299.913999344
 05/10  22:00:00,367.419422625,36.2762441939,141.247600052,0.0,77.122965704,65.871452062,253.616814118,6.77165004544,16.6606,230.184564073
 05/10  23:00:00,302.18898637,36.1774810356,144.307377974,0.0,38.286128036,48.4199368926,141.656582968,9.87527072407,8.3303,123.451012244
 05/10  24:00:00,204.797644987,33.385666219,87.5179923275,0.0,25.5240853573,30.610668775,104.572048908,0.0165171619539,3.33212,101.223411746
 05/11  01:00:00,199.721769059,33.385666219,89.5876436478,0.0,19.418418834,29.3649097162,83.507115154,0.0617286600276,3.33212,80.1132664939
 05/11  02:00:00,172.838407596,32.9823412109,71.5089807537,0.0,12.7620426787,28.1191506574,77.7159118022,0.441497552641,3.33212,73.9422942496
 05/11  03:00:00,170.257228275,32.9823412109,68.9225710815,0.0,12.7620426787,28.1191506574,80.1492619,2.87428939598,3.33212,73.942852504
 05/11  04:00:00,186.380534898,33.385666219,77.417509322,0.0,12.7620426787,28.1191506574,112.428988105,7.91296124312,3.33212,101.183906862
 05/11  05:00:00,213.94622467,33.385666219,77.3146239491,0.0,25.5240853573,30.610668775,200.921609403,14.5168659637,8.3303,178.074443439
 05/11  06:00:00,315.866355021,33.8696562288,88.7830264071,0.0,51.0481707146,78.1489452969,337.163645944,24.8996540345,16.6606,295.60339191
 05/11  07:00:00,418.002642771,35.8666562138,140.693052306,0.0,64.3609230253,109.708623606,450.067051718,22.4964269699,24.9909,402.579724748
 05/11  08:00:00,378.214053769,35.8256755185,142.93096821,0.0,51.0481707146,80.7689615957,346.211221643,3.65872781117,33.3212,309.231293832
 05/11  09:00:00,351.672504455,36.3988454089,143.365043449,0.0,51.0481707146,71.0224615957,302.498635584,0.0784127884353,66.8089,235.611322795
 05/11  10:00:00,305.287235326,36.4899141238,144.63834762,0.0,32.1804615127,65.7244621605,272.144511587,1.11222315358,83.4695,187.562788433
 05/11  11:00:00,307.649952191,36.5887928888,145.431358845,0.0,32.1804615127,65.7244621605,223.317360301,1.46940670659,83.4695,138.378453595
 05/11  12:00:00,307.236678424,36.6536042792,145.559563865,0.0,32.1804615127,65.7244621605,222.853799375,1.20348182811,83.4695,138.180817547
 05/11  13:00:00,296.862920393,36.6179308321,144.93143632,0.0,32.1804615127,55.9779621605,214.130328386,0.964991710954,75.1392,138.026136675
 05/11  14:00:00,296.985993466,36.6501152539,145.012777978,0.0,32.1804615127,55.9779621605,205.606066637,0.903772437661,66.8089,137.893394199
 05/11  15:00:00,297.270246986,36.6805713689,145.26865939,0.0,32.1804615127,55.9779621605,211.420710693,1.02756204142,75.1392,135.253948651
 05/11  16:00:00,326.243747271,36.5695018376,145.100030621,0.0,32.1804615127,60.9114621605,195.726801509,0.0329055428517,91.7998,103.894095966
 05/11  17:00:00,360.564038233,36.0747032594,144.879950657,0.0,32.1804615127,77.5397301883,206.991277516,3.147652976,49.9818,153.86182454
 05/11  18:00:00,412.730585533,36.1869648655,142.987110447,0.0,77.122965704,86.2600435998,330.041903761,4.88378221016,49.9818,275.176321551
 05/11  19:00:00,419.885084983,36.2241574694,142.352073677,0.0,102.647051061,80.1663183927,244.502061913,5.42887143754,33.3212,205.751990475
 05/11  20:00:00,457.863392179,36.2007703459,141.258365352,0.0,115.40909374,92.7192997104,241.28432867,5.83696993853,33.3212,202.126158731
 05/11  21:00:00,434.200695417,36.264702133,139.427721979,0.0,102.647051061,94.1340635361,335.245431889,6.23554434165,24.9909,304.018987547
 05/11  22:00:00,368.652354212,36.2836787377,141.216347076,0.0,77.122965704,65.871452062,249.178451755,6.78281320091,16.6606,225.735038554
 05/11  23:00:00,302.508781651,36.1804140981,143.529486403,0.0,38.286128036,48.4199368926,143.175775236,9.96325879572,8.3303,124.88221644
 05/11  24:00:00,206.991480137,33.385666219,90.0446665835,0.0,25.5240853573,30.610668775,103.073974098,0.0145432367609,3.33212,99.7273108616
 05/12  01:00:00,198.678189555,33.385666219,88.2383068497,0.0,19.418418834,29.3649097162,83.4741968808,0.0618144606994,3.33212,80.0802624201
 05/12  02:00:00,176.556596972,32.9823412109,75.0035946454,0.0,12.7620426787,28.1191506574,77.7151328885,0.463865420776,3.33212,73.9191474678
 05/12  03:00:00,184.16453092,33.385666219,81.6634070734,0.0,12.7620426787,28.1191506574,77.3562171466,0.100109367265,3.33212,73.9239877794
 05/12  04:00:00,190.657508014,33.385666219,80.8112277204,0.0,12.7620426787,28.1191506574,104.572364202,0.108326953379,3.33212,101.131917249
 05/12  05:00:00,205.633576628,32.8478995415,69.3197377391,0.0,25.5240853573,30.610668775,184.228270063,0.138710493069,8.3303,175.75925957
 05/12  06:00:00,339.486316412,34.8376362483,109.36871893,0.0,51.0481707146,78.1489452969,316.831963031,2.52806566169,16.6606,297.64329737
 05/12  07:00:00,419.302152687,35.8588661085,140.728193353,0.0,64.3609230253,109.708623606,431.905178022,11.3189989638,24.9909,395.595279058
 05/12  08:00:00,378.468297558,35.8131928225,142.31027752,0.0,51.0481707146,80.7689615957,351.196411999,3.88127826727,33.3212,313.993933732
 05/12  09:00:00,351.711126406,36.4022629206,143.301737365,0.0,51.0481707146,71.0224615957,301.321802576,0.130267063721,66.8089,234.382635512
 05/12  10:00:00,305.101265689,36.4882433239,144.935622765,0.0,32.1804615127,65.7244621605,266.252192092,1.41322472101,83.4695,181.369467371
 05/12  11:00:00,306.359302695,36.538416501,145.38592623,0.0,32.1804615127,65.7244621605,227.266305539,2.23978970822,83.4695,141.557015831
 05/12  12:00:00,305.381168176,36.5894139897,145.061538172,0.0,32.1804615127,65.7244621605,222.558169755,2.29066408873,83.4695,136.798005666
 05/12  13:00:00,295.365046345,36.6095287457,144.7431698,0.0,32.1804615127,55.9779621605,213.505983735,2.30782002632,75.1392,136.058963708
 05/12  14:00:00,294.916962171,36.6395533818,143.983336694,0.0,32.1804615127,55.9779621605,207.074767893,2.47014567888,66.8089,137.795722214
 05/12  15:00:00,295.613047953,36.6722650077,146.289134046,0.0,32.1804615127,55.9779621605,215.388223429,2.43477784667,75.1392,137.814245582
 05/12  16:00:00,322.118462119,36.4339389646,144.220840183,0.0,32.1804615127,60.9114621605,193.22708991,0.0948316842287,91.7998,101.332458226
 05/12  17:00:00,356.320109009,35.9178851005,143.974355828,0.0,32.1804615127,77.5397301883,207.650523968,3.91639765025,49.9818,153.752326318
 05/12  18:00:00,408.068157898,35.966972041,141.796328533,0.0,77.122965704,86.2600435998,328.898461623,6.30327630598,49.9818,272.613385317
 05/12  19:00:00,415.480608327,35.9613303966,141.892408782,0.0,102.647051061,80.1663183927,244.04194191,6.53771991794,33.3212,204.183021992
 05/12  20:00:00,453.907624676,35.9627683262,141.237126146,0.0,115.40909374,92.7192997104,245.575547613,6.97514612982,33.3212,205.279201484
 05/12  21:00:00,431.986780452,36.0230528631,140.192935547,0.0,102.647051061,94.1340635361,343.911382581,16.9489666728,24.9909,301.971515908
 05/12  22:00:00,364.074476681,36.0800196431,138.678708176,0.0,77.122965704,65.871452062,279.543326616,35.9822080063,16.6606,226.90051861
 05/12  23:00:00,265.322505839,36.0224231609,108.21332943,0.0,38.286128036,48.4199368926,176.415728668,44.7814936242,8.3303,123.303935044
 05/12  24:00:00,179.056834527,32.5790162027,63.5221319836,0.0,25.5240853573,30.610668775,143.778811739,39.3175958973,3.33212,101.129095841
 05/13  01:00:00,163.290573109,31.7723661865,47.136177973,0.0,27.7269238854,30.610668775,122.962697502,45.7332738272,3.33212,73.897303675
 05/13  02:00:00,168.656904106,32.5790162027,67.8864973879,0.0,12.7620426787,28.1191506574,128.661011608,51.4292428863,3.33212,73.899648722
 05/13  03:00:00,139.456474076,31.7723661865,40.598950047,0.0,12.7620426787,28.1191506574,136.284364536,56.0533048271,3.33212,76.898939709
 05/13  04:00:00,185.573870561,33.385666219,76.5686107398,0.0,12.7620426787,28.1191506574,159.704728844,58.3436748352,3.33212,98.0289340086
 05/13  05:00:00,157.822906268,31.7723661865,39.829439704,0.0,12.7620426787,28.1191506574,196.067014896,58.0016370079,8.3303,129.735077888
 05/13  06:00:00,310.560610502,34.9989662516,113.817351001,0.0,42.6918050922,54.3732441037,239.268797274,51.0494949777,16.6606,171.558702296
 05/13  07:00:00,344.429293925,35.8529557264,113.098544539,0.0,42.6918050922,86.1019271793,363.002983419,35.4185605379,24.9909,302.593522881
 05/13  08:00:00,412.325816425,35.8627810781,139.114742897,0.0,57.6566862989,112.030105488,466.521438229,11.2122061003,33.3212,421.988032129
 05/13  09:00:00,368.802097442,36.3986379555,141.340904864,0.0,57.6566862989,83.6599452969,373.488134552,0.402586586894,66.8089,306.276647965
 05/13  10:00:00,316.95574473,36.5246832741,143.414961541,0.0,42.6918050922,68.9656133826,319.62504627,1.08193947477,83.4695,235.073606795
 05/13  11:00:00,310.188383913,36.6283277211,144.374686397,0.0,34.9340096728,67.7198543238,272.463973072,1.31401587831,83.4695,187.680457193
 05/13  12:00:00,310.99504892,36.6964013012,144.995289978,0.0,34.9340096728,67.7198543238,222.940985812,1.09486820798,83.4695,138.376617604
 05/13  13:00:00,303.473292414,36.6300869295,147.103752594,0.0,34.9340096728,57.9733543238,214.326475425,0.962692729807,75.1392,138.224582695
 05/13  14:00:00,301.285884448,36.6609045579,146.571294319,0.0,34.9340096728,57.9733543238,205.722187432,0.852337158549,66.8089,138.060950273
 05/13  15:00:00,299.543141726,36.6904153959,144.108779441,0.0,34.9340096728,57.9733543238,214.037933842,0.850733227257,75.1392,138.048000614
 05/13  16:00:00,331.194413605,36.5204830931,145.344653077,0.0,34.9340096728,62.9068543238,197.426980288,0.865436617302,91.7998,104.761743671
 05/13  17:00:00,358.79087106,36.078807446,145.685664353,0.0,34.9340096728,72.2186844194,179.283152081,2.59888753544,49.9818,126.702464546
 05/13  18:00:00,422.887346112,36.3309014796,143.227815985,0.0,87.0357390804,86.2600435998,206.814578057,2.64828869462,49.9818,154.184489362
 05/13  19:00:00,416.275661362,36.1386217271,142.048412246,0.0,102.000620287,77.6748002752,241.696512893,3.04489327584,33.3212,205.330419617
 05/13  20:00:00,440.492388959,36.0775701826,141.759695998,0.0,102.000620287,88.9820225341,241.740146703,3.36137744952,33.3212,205.057569254
 05/13  21:00:00,432.343395705,36.1249949222,141.314203768,0.0,102.000620287,91.6425454185,226.896995757,3.6741751893,24.9909,198.231920568
 05/13  22:00:00,378.286288359,36.0376791809,140.648283304,0.0,87.0357390804,65.871452062,319.891306333,4.68007248659,16.6606,298.550633847
 05/13  23:00:00,306.254187618,35.9594660904,142.27728232,0.0,42.6918050922,48.4199368926,188.94217525,6.72326252715,8.3303,173.888612722
 05/13  24:00:00,216.808076851,33.385666219,96.8285226009,0.0,27.7269238854,30.610668775,104.431649883,0.0102470765782,3.33212,101.089282806
 05/14  01:00:00,223.2901061,33.385666219,93.8532705522,0.0,34.4311606118,33.1021868926,77.3285492335,0.0324548209795,3.33212,73.9639744125
 05/14  02:00:00,185.724346733,31.7723661865,77.141326463,0.0,19.466279405,30.610668775,77.3549577173,0.0637961295676,3.33212,73.9590415877
 05/14  03:00:00,185.033717174,32.5790162027,74.8091888688,0.0,19.466279405,30.610668775,83.4422789363,0.0,3.33212,80.1101589363
 05/14  04:00:00,205.631350052,33.385666219,87.0304637399,0.0,19.466279405,30.610668775,104.448345534,0.07238052484,3.33212,101.043845009
 05/14  05:00:00,222.149987931,33.385666219,91.303185625,0.0,19.466279405,30.610668775,131.741072238,0.0906782217664,8.3303,123.320094017
 05/14  06:00:00,296.837682418,34.1923162353,101.302042582,0.0,42.6918050922,54.3732441037,195.462083708,0.10844556303,16.6606,178.693038145
 05/14  07:00:00,379.258429324,36.2138713004,135.725021831,0.0,49.3960418185,88.5934452969,325.048563624,5.92800188217,24.9909,294.129661742
 05/14  08:00:00,407.733441238,35.9744291231,132.35611226,0.0,57.6566862989,112.030105488,461.091724876,2.39694170717,33.3212,425.373583168
 05/14  09:00:00,352.488847892,36.4196269857,132.330561181,0.0,50.9524495726,81.1684271793,374.868435336,0.0,66.8089,308.059535336
 05/14  10:00:00,309.798852906,36.6991904181,134.135611313,0.0,42.6918050922,68.9656133826,315.000762736,0.268240884663,83.4695,231.263021851
 05/14  11:00:00,308.944257173,36.6758800988,137.026715918,0.0,38.286128036,68.9656133826,270.270033234,0.496789086175,83.4695,186.303744148
 05/14  12:00:00,312.416936737,36.7333874538,141.216128063,0.0,38.286128036,68.9656133826,221.898311475,0.448271984137,83.4695,137.980539491
 05/14  13:00:00,295.023722319,36.6207552625,143.188309933,0.0,31.5818913096,56.727595265,214.167468289,1.07734101841,75.1392,137.95092727
 05/14  14:00:00,292.997899055,36.6437221018,140.975609072,0.0,31.5818913096,56.727595265,205.65126109,1.18381012352,66.8089,137.658550966
 05/14  15:00:00,291.531753523,36.6714700122,139.369578722,0.0,31.5818913096,56.727595265,207.373632111,1.14102812624,75.1392,131.093403984
 05/14  16:00:00,323.156831722,36.4779285577,141.915569459,0.0,31.5818913096,61.661095265,194.109782837,1.08398128657,91.7998,101.22600155
 05/14  17:00:00,351.154951323,35.9719807208,142.723591064,0.0,31.5818913096,70.9729253606,183.888015516,3.82036580472,49.9818,130.085849711
 05/14  18:00:00,406.936069683,36.0227071522,136.792643488,0.0,80.3315023541,83.7685254822,207.989733848,4.10516681622,49.9818,153.902767031
 05/14  19:00:00,405.974927972,36.0383910372,131.785346098,0.0,102.000620287,77.6748002752,235.466566754,4.35639685236,33.3212,197.788969901
 05/14  20:00:00,441.945891986,36.0282503844,133.313802364,0.0,108.704857014,91.4735406516,241.643074687,4.70307197324,33.3212,203.618802714
 05/14  21:00:00,418.10293708,36.1860920402,134.758561531,0.0,95.2963835608,89.1510273009,228.597358893,5.05886221855,24.9909,198.547596674
 05/14  22:00:00,365.220251326,36.1187156954,135.508701015,0.0,80.3315023541,63.3799339444,316.583581581,6.61036968232,16.6606,293.312611899
 05/14  23:00:00,303.189624299,36.0666429218,138.207293329,0.0,42.6918050922,48.4199368926,187.517695369,8.59414685029,8.3303,170.593248518
 05/14  24:00:00,238.289552242,33.385666219,108.788739763,0.0,34.4311606118,33.1021868926,104.503311847,0.0134302535535,3.33212,101.157761594
 05/15  01:00:00,209.094107533,33.1167828803,98.9256927145,0.0,19.418418834,29.3649097162,77.3443137862,0.149896748496,3.33212,73.8622970377
 05/15  02:00:00,201.521049068,33.5201078884,98.5370873661,0.0,12.7620426787,28.1191506574,83.8533518941,0.510035403198,3.33212,80.0111964909
 05/15  03:00:00,205.121028717,33.9234328965,101.238623824,0.0,12.7620426787,28.1191506574,77.4070391609,0.231688905043,3.33212,73.8432302559
 05/15  04:00:00,210.987521844,33.9234328965,100.533826122,0.0,12.7620426787,28.1191506574,98.2211160254,0.1975596246,3.33212,94.6914364008
 05/15  05:00:00,218.917147746,33.1167828803,82.6093525861,0.0,25.5240853573,30.610668775,182.116507296,0.208025576211,8.3303,173.57818172
 05/15  06:00:00,339.286997229,34.5149762418,110.498252597,0.0,51.0481707146,78.1489452969,315.031704227,0.159040701516,16.6606,298.212063525
 05/15  07:00:00,418.892369659,35.9233457275,139.785184552,0.0,64.3609230253,109.708623606,423.957152869,7.86409305323,24.9909,391.102159816
 05/15  08:00:00,379.005434152,35.8592044486,142.596794712,0.0,51.0481707146,80.7689615957,342.324624018,3.25452712562,33.3212,305.748896892
 05/15  09:00:00,351.707608917,36.3936591529,142.991568849,0.0,51.0481707146,71.0224615957,296.842537312,0.0,66.8089,230.033637312
 05/15  10:00:00,298.934204228,36.478669585,138.821002352,0.0,32.1804615127,65.7244621605,268.575139583,0.827095676541,83.4695,184.278543906
 05/15  11:00:00,295.919118772,36.5582331294,134.89176186,0.0,32.1804615127,65.7244621605,223.075306784,1.54956428145,83.4695,138.056242502
 05/15  12:00:00,291.69112086,36.6207603691,130.44624499,0.0,32.1804615127,65.7244621605,222.942941586,1.5691231691,83.4695,137.904318416
 05/15  13:00:00,284.378256551,36.6011015001,133.222223276,0.0,32.1804615127,55.9779621605,207.893382308,1.59001839213,75.1392,131.164163916
 05/15  14:00:00,288.42294444,36.6321647647,137.696153207,0.0,32.1804615127,55.9779621605,205.933992769,1.54311370562,66.8089,137.581979063
 05/15  15:00:00,287.083640901,36.6616835479,135.828574866,0.0,32.1804615127,55.9779621605,207.527810528,1.37248120737,75.1392,131.01612932
 05/15  16:00:00,316.976654658,36.4746002501,136.169345366,0.0,32.1804615127,60.9114621605,193.032686956,0.0429285202962,91.7998,101.189958436
 05/15  17:00:00,352.546665139,35.9706839235,136.966449177,0.0,32.1804615127,77.5397301883,206.666745522,3.24852219359,49.9818,153.436423329
 05/15  18:00:00,404.452085497,36.0619551021,134.980386043,0.0,77.122965704,86.2600435998,324.665579577,4.9718505552,49.9818,269.711929022
 05/15  19:00:00,413.680155444,36.1005906414,137.107686859,0.0,102.647051061,80.1663183927,243.994154275,5.50555373428,33.3212,205.16740054
 05/15  20:00:00,453.052921975,36.0882355819,137.571744175,0.0,115.40909374,92.7192997104,236.844702075,5.93090929159,33.3212,197.592592784
 05/15  21:00:00,431.875050374,36.1517741635,137.55108118,0.0,102.647051061,94.1340635361,333.177030684,6.30963395049,24.9909,301.876496733
 05/15  22:00:00,368.449110001,36.1920820499,141.158751911,0.0,77.122965704,65.871452062,241.396982683,7.1468047776,16.6606,217.589577905
 05/15  23:00:00,302.492926029,36.1286375167,144.044156359,0.0,38.286128036,48.4199368926,148.209671293,10.2841512764,8.3303,129.595220016
 05/15  24:00:00,197.831010065,33.1167828803,81.1502581799,0.0,25.5240853573,30.610668775,98.1937350434,0.171844086021,3.33212,94.6897709574
 05/16  01:00:00,200.634030118,33.385666219,90.1315192531,0.0,19.418418834,29.3649097162,77.2415529803,0.0690571678828,3.33212,73.8403758124
 05/16  02:00:00,172.478149269,32.9823412109,70.9811116765,0.0,12.7620426787,28.1191506574,77.6244194776,0.453168069767,3.33212,73.8391314078
 05/16  03:00:00,181.513316068,33.385666219,79.1034321837,0.0,12.7620426787,28.1191506574,83.0153339577,0.0969742457969,3.33212,79.5862397119
 05/16  04:00:00,188.096893049,33.385666219,78.3760364541,0.0,12.7620426787,28.1191506574,98.4673459802,0.0960993020122,3.33212,95.0391266782
 05/16  05:00:00,201.212186754,32.8478995415,65.0407197274,0.0,25.5240853573,30.610668775,178.993430237,0.144041078157,8.3303,170.519089159
 05/16  06:00:00,329.952603609,34.3536462386,100.954142162,0.0,51.0481707146,78.1489452969,309.981387117,0.132107198342,16.6606,293.188679919
 05/16  07:00:00,420.297140493,35.8803972449,141.371579303,0.0,64.3609230253,109.708623606,424.467949878,9.32225848557,24.9909,390.154791393
 05/16  08:00:00,378.52802558,35.8609926434,142.915130168,0.0,51.0481707146,80.7689615957,342.308599916,3.77960584246,33.3212,305.207794074
 05/16  09:00:00,350.994022985,36.4097534419,143.5617016,0.0,51.0481707146,71.0224615957,301.108422562,0.00615817542223,66.8089,234.293364387
 05/16  10:00:00,303.898477793,36.5268381832,144.847496047,0.0,32.1804615127,65.7244621605,263.836577642,0.515713617864,83.4695,179.851364024
 05/16  11:00:00,306.032981197,36.6356638806,145.819109483,0.0,32.1804615127,65.7244621605,222.414164064,0.95836101097,83.4695,137.986303053
 05/16  12:00:00,306.233147913,36.6887143105,146.46625264,0.0,32.1804615127,65.7244621605,222.094527456,0.81542064078,83.4695,137.809606816
 05/16  13:00:00,296.542873608,36.6348965447,146.473475716,0.0,32.1804615127,55.9779621605,209.431758926,0.586715664947,75.1392,133.705843261
 05/16  14:00:00,296.641868357,36.665353172,146.430911018,0.0,32.1804615127,55.9779621605,202.031927825,0.329649943303,66.8089,134.893377881
 05/16  15:00:00,296.045260775,36.6972658125,145.684212628,0.0,32.1804615127,55.9779621605,206.194961271,0.10985519616,75.1392,130.945906074
 05/16  16:00:00,325.118380468,36.7054591738,145.32290837,0.0,32.1804615127,60.9114621605,192.941098728,0.000542494073005,91.7998,101.140756234
 05/16  17:00:00,359.237057491,36.203847945,144.880341201,0.0,32.1804615127,77.5397301883,206.711146684,3.41067358126,49.9818,153.318673102
 05/16  18:00:00,411.120158537,36.332674814,142.619688169,0.0,77.122965704,86.2600435998,324.717923421,5.39040289295,49.9818,269.345720528
 05/16  19:00:00,416.911847244,36.4051869832,141.395629053,0.0,102.647051061,80.1663183927,244.268458547,5.98511328032,33.3212,204.962145267
 05/16  20:00:00,455.015102212,36.3588521418,139.784579155,0.0,115.40909374,92.7192997104,237.164972011,6.43142952649,33.3212,197.412342485
 05/16  21:00:00,434.997325268,36.4187221528,139.319614465,0.0,102.647051061,94.1340635361,325.423092932,6.85457841514,24.9909,293.577614517
 05/16  22:00:00,370.127360066,36.4105737678,140.98958398,0.0,77.122965704,65.871452062,248.368937852,7.23345235645,16.6606,224.474885495
 05/16  23:00:00,303.822303963,36.2692361227,144.093284294,0.0,38.286128036,48.4199368926,140.971955091,9.60820598297,8.3303,123.033449108
 05/16  24:00:00,217.458861644,33.385666219,100.073046519,0.0,25.5240853573,30.610668775,104.299351544,0.0100407505605,3.33212,100.957190794
 05/17  01:00:00,209.801771241,33.6545495578,98.8475000857,0.0,19.418418834,29.3649097162,77.4878288585,0.351536477314,3.33212,73.8041723812
 05/17  02:00:00,204.960762711,33.9234328965,101.168462143,0.0,12.7620426787,28.1191506574,77.4155798024,0.282221448742,3.33212,73.8012383537
 05/17  03:00:00,204.776342314,33.9234328965,101.022094307,0.0,12.7620426787,28.1191506574,77.3696786059,0.24214257605,3.33212,73.7954160298
 05/17  04:00:00,192.739965652,33.1167828803,84.019897156,0.0,12.7620426787,28.1191506574,98.2045361119,0.259001600068,3.33212,94.6134145118
 05/17  05:00:00,223.32298854,33.1167828803,86.9540965689,0.0,25.5240853573,30.610668775,178.973170875,0.271708078099,8.3303,170.371162797
 05/17  06:00:00,348.913799167,34.9989662516,119.010185615,0.0,51.0481707146,78.1489452969,309.578472017,0.212423647356,16.6606,292.70544837
 05/17  07:00:00,416.234781504,35.9400459661,136.268137664,0.0,64.3609230253,109.708623606,424.502510567,10.388248288,24.9909,389.123362279
 05/17  08:00:00,375.434057455,35.890233753,137.660712446,0.0,51.0481707146,80.7689615957,342.329338182,4.24407232107,33.3212,304.764065861
 05/17  09:00:00,347.981360657,36.398025053,137.721261193,0.0,51.0481707146,71.0224615957,296.734377203,0.0,66.8089,229.925477203
 05/17  10:00:00,300.795777493,36.5040613775,139.126343995,0.0,32.1804615127,65.7244621605,267.074404123,0.0011992906525,83.4695,183.603704833
 05/17  11:00:00,300.682864817,36.6069588199,138.255112448,0.0,32.1804615127,65.7244621605,221.60510599,0.229415151687,83.4695,137.906190838
 05/17  12:00:00,298.978667704,36.6768385699,137.193779473,0.0,32.1804615127,65.7244621605,214.759097057,0.115564674122,83.4695,131.174032383
 05/17  13:00:00,289.634663608,36.6170442136,137.610877228,0.0,32.1804615127,55.9779621605,212.801410769,0.0792048644832,75.1392,137.583005905
 05/17  14:00:00,290.699505056,36.6443158313,138.634100785,0.0,32.1804615127,55.9779621605,197.770319424,0.0870173801558,66.8089,130.874402044
 05/17  15:00:00,292.203884945,36.6742237051,140.11139483,0.0,32.1804615127,55.9779621605,210.92254371,0.0450139514618,75.1392,135.738329759
 05/17  16:00:00,321.255606037,36.6023606733,139.978228135,0.0,32.1804615127,60.9114621605,188.213193735,0.0,91.7998,96.4133937347
 05/17  17:00:00,356.789298804,36.1171693452,140.950353051,0.0,32.1804615127,77.5397301883,207.097787178,3.89807103509,49.9818,153.217916143
 05/17  18:00:00,408.027395366,36.2382106994,138.122025414,0.0,77.122965704,86.2600435998,325.012672869,6.07554791698,49.9818,268.955324952
 05/17  19:00:00,414.410535132,36.3103901005,136.654683294,0.0,102.647051061,80.1663183927,240.490670688,6.69903122277,33.3212,200.470439465
 05/17  20:00:00,452.374791125,36.288488001,135.416733466,0.0,115.40909374,92.7192997104,242.012240196,7.19805171607,33.3212,201.49298848
 05/17  21:00:00,430.177546051,36.3766702235,134.059232566,0.0,102.647051061,94.1340635361,325.671907488,7.58952390484,24.9909,293.091483584
 05/17  22:00:00,364.932087947,36.4054730952,135.380399195,0.0,77.122965704,65.871452062,241.667311128,8.01528593387,16.6606,216.991425194
 05/17  23:00:00,299.458065477,36.2900444385,138.064693223,0.0,38.286128036,48.4199368926,141.055975562,9.65286174569,8.3303,123.072813817
 05/17  24:00:00,250.167408095,33.8696562288,130.636520925,0.0,25.5240853573,30.610668775,104.220889079,0.0688969416332,3.33212,100.819872137
 05/18  01:00:00,238.562641293,33.9234328965,126.376547135,0.0,19.418418834,29.3649097162,77.3455970103,0.226510408273,3.33212,73.786966602
 05/18  02:00:00,217.752998521,33.385666219,114.615992545,0.0,12.7620426787,28.1191506574,77.1551669335,0.0361021335435,3.33212,73.7869447999
 05/18  03:00:00,213.538315567,33.385666219,110.468660744,0.0,12.7620426787,28.1191506574,77.1625946802,0.0470448394014,3.33212,73.7834298408
 05/18  04:00:00,226.573017094,34.1923162353,115.17581966,0.0,12.7620426787,28.1191506574,104.360826428,0.156473021535,3.33212,100.872233407
 05/18  05:00:00,256.420743672,34.3536462386,117.199033998,0.0,25.5240853573,30.610668775,174.41437119,0.0404913885597,8.3303,166.043579801
 05/18  06:00:00,342.358298081,34.030986232,114.444310805,0.0,51.0481707146,78.1489452969,306.647401711,0.234236539725,16.6606,289.752565172
 05/18  07:00:00,408.120137636,36.0039020525,127.667997168,0.0,64.3609230253,109.708623606,423.968843373,11.4278283068,24.9909,387.550115067
 05/18  08:00:00,367.574529696,35.9696559022,129.580809243,0.0,51.0481707146,80.7689615957,342.178224644,4.58839187589,33.3212,304.268632768
 05/18  09:00:00,339.774194678,36.3994347895,129.516027311,0.0,51.0481707146,71.0224615957,293.492005494,0.0,66.8089,226.683105494
 05/18  10:00:00,292.292438904,36.5271492243,130.623028717,0.0,32.1804615127,65.7244621605,269.750912707,0.0,83.4695,186.281412707
 05/18  11:00:00,293.367159431,36.6387052939,130.926797025,0.0,32.1804615127,65.7244621605,214.724548809,0.00584538220405,83.4695,131.249203427
 05/18  12:00:00,290.682625492,36.7203984264,128.867751301,0.0,32.1804615127,65.7244621605,221.151173307,0.0188354257826,83.4695,137.662837881
 05/18  13:00:00,281.273016939,36.6335680877,129.243494925,0.0,32.1804615127,55.9779621605,206.454065199,0.0266301889546,75.1392,131.28823501
 05/18  14:00:00,281.7522827,36.6534563526,129.68641764,0.0,32.1804615127,55.9779621605,203.881689436,0.044818746062,66.8089,137.02797069
 05/18  15:00:00,280.025420181,36.6841318502,127.931731388,0.0,32.1804615127,55.9779621605,205.939187057,0.0,75.1392,130.799987057
 05/18  16:00:00,309.727361642,36.6709550021,128.395022396,0.0,32.1804615127,60.9114621605,192.856364827,0.0,91.7998,101.056564827
 05/18  17:00:00,347.160852385,36.1564871598,131.297145324,0.0,32.1804615127,77.5397301883,200.458888224,4.03090294945,49.9818,146.446185275
 05/18  18:00:00,399.545387576,36.2696187721,129.6240648,0.0,77.122965704,86.2600435998,324.936890441,6.39356953616,49.9818,268.561520905
 05/18  19:00:00,406.32128448,36.3567300107,128.529926727,0.0,102.647051061,80.1663183927,244.960232387,7.0762723133,33.3212,204.562760074
 05/18  20:00:00,445.063447652,36.3326550355,128.046499548,0.0,115.40909374,92.7192997104,237.898215295,7.5428962487,33.3212,197.034119046
 05/18  21:00:00,422.290223333,36.4138951303,126.12579993,0.0,102.647051061,94.1340635361,325.612120485,7.99418816808,24.9909,292.627032317
 05/18  22:00:00,355.996239064,36.4337923287,126.416260413,0.0,77.122965704,65.871452062,241.816086363,8.41801528397,16.6606,216.737471079
 05/18  23:00:00,289.973592195,36.315412599,128.544071513,0.0,38.286128036,48.4199368926,140.555932309,9.32461983014,8.3303,122.901012479
 05/18  24:00:00,260.054157038,34.030986232,140.159457633,0.0,25.5240853573,30.610668775,104.270378091,0.0584250453572,3.33212,100.879833046
 05/19  01:00:00,249.06423053,33.9234328965,136.764844791,0.0,19.418418834,29.3649097162,77.323742635,0.231300457776,3.33212,73.7603221772
 05/19  02:00:00,234.610522413,32.9016762093,132.279781571,0.0,12.7620426787,28.1191506574,77.1050651393,0.0116882561138,3.33212,73.7612568832
 05/19  03:00:00,237.956279239,34.3536462386,132.734249974,0.0,12.7620426787,28.1191506574,77.1377267909,0.0420789539472,3.33212,73.7635278369
 05/19  04:00:00,238.412441268,32.9016762093,128.578002699,0.0,12.7620426787,28.1191506574,97.8963533595,0.030391543995,3.33212,94.5338418155
 05/19  05:00:00,273.398101229,34.3536462386,133.057191365,0.0,25.5240853573,30.610668775,178.516054786,0.0736451476148,8.3303,170.112109638
 05/19  06:00:00,365.081678436,34.1923162353,135.598492548,0.0,51.0481707146,78.1489452969,308.691760385,0.243186894706,16.6606,291.78797349
 05/19  07:00:00,406.423128258,36.0136148231,124.679735747,0.0,64.3609230253,109.708623606,421.877162371,12.0457137357,24.9909,384.840548635
 05/19  08:00:00,364.344626461,35.9658123426,125.332372681,0.0,51.0481707146,80.7689615957,336.003769635,4.74667169989,33.3212,297.935897935
 05/19  09:00:00,334.856175388,36.4071075607,124.571042489,0.0,51.0481707146,71.0224615957,297.796888174,0.0,66.8089,230.987988174
 05/19  10:00:00,285.957658887,36.5305184134,124.260466478,0.0,32.1804615127,65.7244621605,265.298576884,0.0,83.4695,181.829076884
 05/19  11:00:00,283.721338469,36.6282607207,121.323374428,0.0,32.1804615127,65.7244621605,214.648154881,0.0,83.4695,131.178654881
 05/19  12:00:00,284.085409616,36.6725739055,122.39514569,0.0,32.1804615127,65.7244621605,221.076539634,0.016599501339,83.4695,137.590440133
 05/19  13:00:00,278.041331448,36.6174704627,126.1105809,0.0,32.1804615127,55.9779621605,206.07823672,0.0553337457593,75.1392,130.883702974
 05/19  14:00:00,277.677256599,36.6484298915,125.658468738,0.0,32.1804615127,55.9779621605,201.072864343,0.0664046839826,66.8089,134.197559659
 05/19  15:00:00,274.808000754,36.6780968083,122.744747294,0.0,32.1804615127,55.9779621605,208.971614123,0.0131431368131,75.1392,133.819270986
 05/19  16:00:00,304.102994178,36.5533628514,122.916808351,0.0,32.1804615127,60.9114621605,188.808696346,0.0,91.7998,97.0088963458
 05/19  17:00:00,339.506416064,36.0614371484,123.788619047,0.0,32.1804615127,77.5397301883,205.004805469,4.44812189959,49.9818,150.574883569
 05/19  18:00:00,393.707914363,36.1469876835,124.029806819,0.0,77.122965704,86.2600435998,325.181255225,7.0221677495,49.9818,268.177287475
 05/19  19:00:00,404.716681996,36.1705794896,128.052522754,0.0,102.647051061,80.1663183927,238.378262884,7.74222681631,33.3212,197.314836068
 05/19  20:00:00,443.598366256,36.154553672,127.690957136,0.0,115.40909374,92.7192997104,238.391682618,8.22497182323,33.3212,196.845510795
 05/19  21:00:00,422.946096543,36.222593782,127.867822846,0.0,102.647051061,94.1340635361,325.8618164,8.7143535125,24.9909,292.156562888
 05/19  22:00:00,360.334668644,36.2596474812,131.976066275,0.0,77.122965704,65.871452062,242.396401024,9.21046074352,16.6606,216.52534028
 05/19  23:00:00,295.667565662,36.1687554427,135.822900642,0.0,38.286128036,48.4199368926,143.092490337,11.9335980672,8.3303,122.828592269
 05/19  24:00:00,203.774999269,33.385666219,86.1482817683,0.0,25.5240853573,30.610668775,104.189407122,0.0210359103157,3.33212,100.836251212
 05/20  01:00:00,204.896393341,33.385666219,84.7258693499,0.0,27.7269238854,30.610668775,77.1630100823,0.0977601428864,3.33212,73.7331299394
 05/20  02:00:00,182.30522568,33.385666219,79.7181196841,0.0,12.7620426787,28.1191506574,77.1986314657,0.134897666823,3.33212,73.7316137988
 05/20  03:00:00,166.547835472,32.8478995415,65.2700461587,0.0,12.7620426787,28.1191506574,71.0947289409,0.16916220799,3.33212,67.593446733
 05/20  04:00:00,178.397239466,33.1167828803,70.0257571669,0.0,12.7620426787,28.1191506574,104.429977135,0.316514008783,3.33212,100.781343127
 05/20  05:00:00,208.072184258,33.9234328965,85.5791679899,0.0,12.7620426787,28.1191506574,131.506379188,0.396905966991,8.3303,122.779173221
 05/20  06:00:00,287.755469399,34.1923162353,95.3025001515,0.0,42.6918050922,54.3732441037,187.359949168,0.126345285199,16.6606,170.573003882
 05/20  07:00:00,369.958128484,36.0894036922,136.550777718,0.0,42.6918050922,86.1019271793,324.917085592,12.6477296696,24.9909,287.278455922
 05/20  08:00:00,408.773326638,35.9095907023,134.308378273,0.0,57.6566862989,112.030105488,453.60930639,5.24355409822,33.3212,415.044552292
 05/20  09:00:00,361.709102504,36.3934833685,133.466074818,0.0,57.6566862989,83.6599452969,365.002973506,0.0527636874124,66.8089,298.141309819
 05/20  10:00:00,309.350944969,36.4857646981,135.346233125,0.0,42.6918050922,68.9656133826,310.50517042,1.05479770232,83.4695,225.980872718
 05/20  11:00:00,300.461571066,36.5739177784,134.546563246,0.0,34.9340096728,67.7198543238,272.741697558,2.65654229688,83.4695,186.615655261
 05/20  12:00:00,298.917663192,36.6354607457,133.543153872,0.0,34.9340096728,67.7198543238,217.680184803,2.94915492738,83.4695,131.261529876
 05/20  13:00:00,289.334945918,36.5999907302,133.572228424,0.0,34.9340096728,57.9733543238,215.857131125,3.0499306447,75.1392,137.66800048
 05/20  14:00:00,289.226596729,36.6300955327,133.332793073,0.0,34.9340096728,57.9733543238,200.898392844,3.13324214948,66.8089,130.956250695
 05/20  15:00:00,287.978182262,36.6571200652,131.902265572,0.0,34.9340096728,57.9733543238,215.98427205,3.33335077575,75.1392,137.511721274
 05/20  16:00:00,317.925701384,36.390604873,132.898209796,0.0,34.9340096728,62.9068543238,196.520904838,3.64058427672,91.7998,101.080520561
 05/20  17:00:00,346.902686276,35.918677875,134.745229686,0.0,34.9340096728,72.2186844194,182.520558992,9.37045411387,49.9818,123.168304878
 05/20  18:00:00,412.105504789,36.0396522253,133.353581657,0.0,87.0357390804,86.2600435998,206.018241707,9.07716936101,49.9818,146.959272346
 05/20  19:00:00,404.908404814,35.8891913997,131.281829563,0.0,102.000620287,77.6748002752,241.197617355,8.81444461518,33.3212,199.06197274
 05/20  20:00:00,429.490742375,35.8590914445,130.825972369,0.0,102.000620287,88.9820225341,237.291512413,9.37736553023,33.3212,194.592946883
 05/20  21:00:00,423.113883338,35.9256358774,131.563080523,0.0,102.000620287,91.6425454185,233.959614421,9.89433751716,24.9909,199.074376904
 05/20  22:00:00,371.236698112,35.8987340375,133.30777027,0.0,87.0357390804,65.871452062,317.822557449,13.4995666215,16.6606,287.662390828
 05/20  23:00:00,304.317512512,35.8483444267,140.904241323,0.0,42.6918050922,48.4199368926,196.195177891,17.6920875516,8.3303,170.172790339
 05/20  24:00:00,192.789684773,32.9823412109,73.8452298171,0.0,27.7269238854,30.610668775,98.486462918,0.664278939481,3.33212,94.4900639785
 05/21  01:00:00,169.733987999,30.9657161702,45.6634503499,0.0,34.4311606118,33.1021868926,77.13213103,0.0,3.33212,73.80001103
 05/21  02:00:00,187.428961914,33.385666219,75.6932936069,0.0,19.466279405,30.610668775,77.2304166835,0.104975607579,3.33212,73.7933210759
 05/21  03:00:00,146.537004681,30.9657161702,40.0518715635,0.0,19.466279405,30.610668775,77.126077076,0.0,3.33212,73.793957076
 05/21  04:00:00,192.297991235,33.385666219,73.9727922385,0.0,19.466279405,30.610668775,104.248271383,0.176746825035,3.33212,100.739404558
 05/21  05:00:00,211.913076223,33.385666219,81.3991761541,0.0,19.466279405,30.610668775,129.699392404,0.174108101142,8.3303,121.194984303
 05/21  06:00:00,288.690930221,34.1923162353,96.4920770113,0.0,42.6918050922,54.3732441037,195.220603022,5.97473571621,16.6606,172.585267306
 05/21  07:00:00,380.489754213,36.1680669695,138.748136865,0.0,49.3960418185,88.5934452969,325.553523965,16.1731810594,24.9909,284.389442905
 05/21  08:00:00,413.781905476,35.9086513971,141.330362532,0.0,57.6566862989,112.030105488,451.300297501,5.5089689626,33.3212,412.470128539
 05/21  09:00:00,358.410456425,36.4125193567,141.576206796,0.0,50.9524495726,81.1684271793,368.858826685,0.256506918754,66.8089,301.793419767
 05/21  10:00:00,315.746132123,36.5677636675,143.858564386,0.0,42.6918050922,68.9656133826,311.924220401,2.44166694106,83.4695,226.01305346
 05/21  11:00:00,313.181031507,36.606151698,144.977768112,0.0,38.286128036,68.9656133826,266.864840492,3.84419834962,83.4695,179.551142142
 05/21  12:00:00,312.799326379,36.6473100104,145.311578287,0.0,38.286128036,68.9656133826,224.995584087,4.07575192961,83.4695,137.450332158
 05/21  13:00:00,294.040695615,36.6175041843,145.511802159,0.0,31.5818913096,56.727595265,211.7157462,5.68909158703,75.1392,130.887454613
 05/21  14:00:00,294.009482352,36.6471869457,145.397223767,0.0,31.5818913096,56.727595265,203.614088263,6.2135646165,66.8089,130.591623646
 05/21  15:00:00,293.881874479,36.6749047008,145.215529874,0.0,31.5818913096,56.727595265,212.141709754,6.41022639978,75.1392,130.592283355
 05/21  16:00:00,323.413800415,36.372789694,145.675045003,0.0,31.5818913096,61.661095265,198.953495684,6.22904850536,91.7998,100.924647178
 05/21  17:00:00,350.86699714,35.8622844941,145.836187946,0.0,31.5818913096,70.9729253606,185.448597503,12.3713140533,49.9818,123.095483449
 05/21  18:00:00,411.550849055,35.90680262,144.610762013,0.0,80.3315023541,83.7685254822,214.427198737,12.2692558635,49.9818,152.176142873
 05/21  19:00:00,413.979365991,35.8383070924,143.07146029,0.0,102.000620287,77.6748002752,234.982722763,10.6414240493,33.3212,191.020098714
 05/21  20:00:00,447.504964606,35.8162205344,142.167325199,0.0,108.704857014,91.4735406516,238.695373401,9.92947985546,33.3212,195.444693545
 05/21  21:00:00,421.925800209,35.9145296986,141.874368168,0.0,95.2963835608,89.1510273009,233.56365552,12.1098597775,24.9909,196.462895742
 05/21  22:00:00,369.088732511,35.9160097625,142.30806587,0.0,80.3315023541,63.3799339444,315.586850745,16.5888217169,16.6606,282.337429028
 05/21  23:00:00,306.57572164,35.8882639277,144.414703963,0.0,42.6918050922,48.4199368926,197.885078542,20.0227417048,8.3303,169.532036837
 05/21  24:00:00,209.996043516,32.9823412109,82.2492594521,0.0,34.4311606118,33.1021868926,98.55264376,0.662059821039,3.33212,94.558463939
 05/22  01:00:00,155.428278077,30.9657161702,50.074625414,0.0,19.418418834,29.3649097162,77.0358135028,0.0,3.33212,73.7036935028
 05/22  02:00:00,193.69821666,33.385666219,91.4619053344,0.0,12.7620426787,28.1191506574,77.1518725667,0.126796486005,3.33212,73.6929560807
 05/22  03:00:00,169.732685704,32.5790162027,68.8917002331,0.0,12.7620426787,28.1191506574,77.1571365373,0.138076130226,3.33212,73.6869404071
 05/22  04:00:00,183.728050841,32.9823412109,75.7024619096,0.0,12.7620426787,28.1191506574,98.4008750096,0.655256579524,3.33212,94.41349843
 05/22  05:00:00,228.26592478,33.6545495578,90.9865297369,0.0,25.5240853573,30.610668775,178.249659781,0.219403761553,8.3303,169.69995602
 05/22  06:00:00,325.207400871,34.030986232,100.405000294,0.0,51.0481707146,78.1489452969,299.513740303,0.321382256087,16.6606,282.531758047
 05/22  07:00:00,419.587627157,35.8674303596,141.559110566,0.0,64.3609230253,109.708623606,424.417576976,14.9457311736,24.9909,384.480945802
 05/22  08:00:00,378.53167084,35.8204772596,143.304908082,0.0,51.0481707146,80.7689615957,333.990410885,6.31743780058,33.3212,294.351773084
 05/22  09:00:00,351.653480834,36.3868782662,143.914744628,0.0,51.0481707146,71.0224615957,292.874470667,0.580648849543,66.8089,225.484921817
 05/22  10:00:00,305.184104283,36.4709609621,145.608470469,0.0,32.1804615127,65.7244621605,265.997463867,3.554863522,83.4695,178.973100345
 05/22  11:00:00,304.93017631,36.5429048779,144.054610188,0.0,32.1804615127,65.7244621605,225.219803182,4.22058072922,83.4695,137.529722453
