Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  12:00:00,301.424610112,36.5933602874,140.565556239,0.0,32.1804615127,65.7244621605,218.700684209,4.41539027441,83.4695,130.815793935
 05/22  13:00:00,289.634438315,36.5941346446,137.817921699,0.0,32.1804615127,55.9779621605,209.715058371,3.89732184175,75.1392,130.678536529
 05/22  14:00:00,287.947756483,36.6255153852,135.986955457,0.0,32.1804615127,55.9779621605,201.218150051,3.88308909643,66.8089,130.526160955
 05/22  15:00:00,286.431233341,36.6549226518,134.442728742,0.0,32.1804615127,55.9779621605,209.289661134,3.6316396897,75.1392,130.518821444
 05/22  16:00:00,315.908273034,36.4579429409,134.847062015,0.0,32.1804615127,60.9114621605,192.917802653,0.234902784015,91.7998,100.883099869
 05/22  17:00:00,351.268831461,35.9598773294,135.670117765,0.0,32.1804615127,77.5397301883,202.145778938,6.11127829908,49.9818,146.052700639
 05/22  18:00:00,402.652813184,36.0455688076,133.040755309,0.0,77.122965704,86.2600435998,324.879877432,8.96302236013,49.9818,265.935055072
 05/22  19:00:00,409.464008952,36.0787282019,132.083644618,0.0,102.647051061,80.1663183927,239.508373076,9.72427493534,33.3212,196.462898141
 05/22  20:00:00,448.352518891,36.0746975198,131.710927599,0.0,115.40909374,92.7192997104,234.143200457,10.2923711978,33.3212,190.52962926
 05/22  21:00:00,425.926811233,36.1493296008,130.119639441,0.0,102.647051061,94.1340635361,326.582523716,10.8385939186,24.9909,290.753029797
 05/22  22:00:00,359.699303422,36.2046916915,130.403427523,0.0,77.122965704,65.871452062,245.046568017,12.6119028275,16.6606,215.774065189
 05/22  23:00:00,292.858609437,36.1398859078,131.64902232,0.0,38.286128036,48.4199368926,148.391616597,17.4136356801,8.3303,122.647680917
 05/22  24:00:00,231.498369929,33.385666219,113.162321444,0.0,25.5240853573,30.610668775,97.7981917784,0.0513311164522,3.33212,94.4147406619
 05/23  01:00:00,219.689708041,33.385666219,108.710796919,0.0,19.418418834,29.3649097162,77.0876549707,0.083598672001,3.33212,73.6719362987
 05/23  02:00:00,207.861291937,33.385666219,104.857499708,0.0,12.7620426787,28.1191506574,73.7476534487,0.129070100197,3.33212,70.2864633485
 05/23  03:00:00,207.644302474,33.6545495578,104.264420478,0.0,12.7620426787,28.1191506574,74.881366164,0.638108684615,3.33212,70.9111374794
 05/23  04:00:00,217.46188523,33.9234328965,106.033609062,0.0,12.7620426787,28.1191506574,101.592734849,0.518422053065,3.33212,97.7421927964
 05/23  05:00:00,249.660793311,34.1923162353,110.006914352,0.0,25.5240853573,30.610668775,174.422810334,0.157013874872,8.3303,165.935496459
 05/23  06:00:00,332.398930654,33.8696562288,106.79544784,0.0,51.0481707146,78.1489452969,299.677638456,0.358085546854,16.6606,282.65895291
 05/23  07:00:00,407.706751161,35.9274165397,126.173302202,0.0,64.3609230253,109.708623606,423.431660101,15.5471622359,24.9909,382.893597865
 05/23  08:00:00,367.293412224,35.853142847,128.518752627,0.0,51.0481707146,80.7689615957,333.612957083,6.39422414384,33.3212,293.897532939
 05/23  09:00:00,338.499790671,36.3847139954,128.291316231,0.0,51.0481707146,71.0224615957,292.105144832,0.0528037487352,66.8089,225.243441083
 05/23  10:00:00,288.749968082,36.4718875143,127.174485328,0.0,32.1804615127,65.7244621605,264.098328378,1.77876312437,83.4695,178.850065254
 05/23  11:00:00,288.514913245,36.5520431018,126.206196657,0.0,32.1804615127,65.7244621605,217.418405619,3.04872586303,83.4695,130.900179756
 05/23  12:00:00,287.707410742,36.6138985816,126.04518888,0.0,32.1804615127,65.7244621605,223.885680991,3.12267904571,83.4695,137.293501945
 05/23  13:00:00,278.204318408,36.5961808135,126.256880972,0.0,32.1804615127,55.9779621605,208.693589743,2.95139610388,75.1392,130.602993639
 05/23  14:00:00,279.260125902,36.6278445569,127.269714662,0.0,32.1804615127,55.9779621605,199.952346822,2.6794296675,66.8089,130.464017155
 05/23  15:00:00,280.794869296,36.6572275887,128.785072228,0.0,32.1804615127,55.9779621605,208.328257333,2.7286557325,75.1392,130.460401601
 05/23  16:00:00,310.533322435,36.4743285053,129.448816618,0.0,32.1804615127,60.9114621605,186.485671138,0.147554278924,91.7998,94.5383168586
 05/23  17:00:00,346.969774146,35.9805047308,131.323844481,0.0,32.1804615127,77.5397301883,202.070395882,6.13576749014,49.9818,145.952828392
 05/23  18:00:00,396.223565276,36.0689797704,126.568332905,0.0,77.122965704,86.2600435998,325.804486754,9.15413503342,49.9818,266.66855172
 05/23  19:00:00,401.416519491,36.1057255331,124.565028757,0.0,102.647051061,80.1663183927,239.860215606,9.98146533921,33.3212,196.557550266
 05/23  20:00:00,439.9744036,36.099631294,123.834045067,0.0,115.40909374,92.7192997104,232.938692809,10.5439350754,33.3212,189.073557734
 05/23  21:00:00,417.712800782,36.1706137452,122.292868001,0.0,102.647051061,94.1340635361,326.419393454,11.1091501276,24.9909,290.319343327
 05/23  22:00:00,354.136139482,36.2262159994,124.834261665,0.0,77.122965704,65.871452062,244.385296165,12.2233965335,16.6606,215.501299631
 05/23  23:00:00,289.648438642,36.1515293833,128.454314253,0.0,38.286128036,48.4199368926,141.752143871,17.3081287067,8.3303,116.113715165
 05/23  24:00:00,220.40250083,33.385666219,102.2942712,0.0,25.5240853573,30.610668775,104.041577897,0.045337348736,3.33212,100.664120548
 05/24  01:00:00,207.109475534,32.9823412109,97.2146214029,0.0,19.418418834,29.3649097162,71.6078712708,0.763132595166,3.33212,67.5126186757
 05/24  02:00:00,201.49443709,33.385666219,98.7127381441,0.0,12.7620426787,28.1191506574,77.4584458568,0.479126786598,3.33212,73.6471990702
 05/24  03:00:00,208.157663915,33.9234328965,104.197330917,0.0,12.7620426787,28.1191506574,77.4769000638,0.502629402293,3.33212,73.6421506615
 05/24  04:00:00,215.734749215,33.9234328965,105.114027609,0.0,12.7620426787,28.1191506574,98.0834041449,0.42269632314,3.33212,94.3285878218
 05/24  05:00:00,233.947690488,33.385666219,96.8289069062,0.0,25.5240853573,30.610668775,171.162483994,0.16632676917,8.3303,162.665857225
 05/24  06:00:00,341.304723342,34.5149762418,115.229112919,0.0,51.0481707146,78.1489452969,305.293488571,0.338724174594,16.6606,288.294164396
 05/24  07:00:00,405.732828026,35.9202632556,125.39798318,0.0,64.3609230253,109.708623606,415.898615716,15.8102889403,24.9909,375.097426776
 05/24  08:00:00,363.697650857,35.8551982843,125.84894908,0.0,51.0481707146,80.7689615957,333.32091415,6.54458664784,33.3212,293.455127502
 05/24  09:00:00,335.473617961,36.38701527,125.272409299,0.0,51.0481707146,71.0224615957,291.832927401,0.0221533736403,66.8089,225.001874028
 05/24  10:00:00,287.410898534,36.474396884,125.840235066,0.0,32.1804615127,65.7244621605,263.492327929,1.31577146885,83.4695,178.70705646
 05/24  11:00:00,288.771289082,36.5568318086,126.445820136,0.0,32.1804615127,65.7244621605,216.885043066,2.58504479858,83.4695,130.830498268
 05/24  12:00:00,288.044994776,36.6232597088,126.349519084,0.0,32.1804615127,65.7244621605,217.823572343,2.49066041654,83.4695,131.863411926
 05/24  13:00:00,276.724288572,36.5988018285,124.76129522,0.0,32.1804615127,55.9779621605,210.338775891,2.39650725722,75.1392,132.803068633
 05/24  14:00:00,277.111863249,36.6302305036,125.100924617,0.0,32.1804615127,55.9779621605,196.027801391,2.270065131,66.8089,126.94883626
 05/24  15:00:00,278.432274678,36.6599607827,126.388030922,0.0,32.1804615127,55.9779621605,207.644635577,2.11139943188,75.1392,130.394036145
 05/24  16:00:00,306.748737583,36.4903494482,125.61670816,0.0,32.1804615127,60.9114621605,192.713918823,0.118065836875,91.7998,100.796052986
 05/24  17:00:00,342.195605729,35.9932573877,126.532794894,0.0,32.1804615127,77.5397301883,202.046782027,6.19491410223,49.9818,145.870067924
 05/24  18:00:00,394.040408054,36.1002178034,124.341765764,0.0,77.122965704,86.2600435998,317.97048738,9.30792990872,49.9818,258.680757471
 05/24  19:00:00,399.904288927,36.1438028833,122.40612065,0.0,102.647051061,80.1663183927,239.836661246,10.1531079919,33.3212,196.362353254
 05/24  20:00:00,435.009165788,36.1340301794,121.078227192,0.0,115.40909374,92.7192997104,239.950505388,10.7256733442,33.3212,195.903632044
 05/24  21:00:00,417.239424166,36.2286771413,121.314250928,0.0,102.647051061,94.1340635361,318.259033236,11.2927568077,24.9909,281.975376429
 05/24  22:00:00,352.816080556,36.2837296906,123.414203397,0.0,77.122965704,65.871452062,243.792059824,11.784877915,16.6606,215.346581909
 05/24  23:00:00,287.131601805,36.1912066529,125.86795382,0.0,38.286128036,48.4199368926,147.452232683,16.5977552667,8.3303,122.524177417
 05/24  24:00:00,239.131969545,33.385666219,120.658743519,0.0,25.5240853573,30.610668775,97.7026503944,0.0386702514079,3.33212,94.331860143
 05/25  01:00:00,224.780070624,33.385666219,113.86203965,0.0,19.418418834,29.3649097162,71.2860164975,0.464589635208,3.33212,67.4893068623
 05/25  02:00:00,216.982415124,33.9234328965,112.894273472,0.0,12.7620426787,28.1191506574,77.4330608212,0.473802148421,3.33212,73.6271386728
 05/25  03:00:00,215.123739753,33.9234328965,111.080177614,0.0,12.7620426787,28.1191506574,77.3576632444,0.407453371121,3.33212,73.6180898733
 05/25  04:00:00,209.440086018,33.385666219,99.8452721889,0.0,12.7620426787,28.1191506574,97.7713919601,0.140814169435,3.33212,94.2984577907
 05/25  05:00:00,237.503419526,33.385666219,100.351971681,0.0,25.5240853573,30.610668775,171.0364661,0.16867500492,8.3303,162.537491095
 05/25  06:00:00,347.501423219,34.9989662516,120.360452926,0.0,51.0481707146,78.1489452969,299.530793353,0.374518237258,16.6606,282.495675116
 05/25  07:00:00,406.633960878,35.9481532071,126.269914076,0.0,64.3609230253,109.708623606,421.433183823,16.1231451995,24.9909,380.319138623
 05/25  08:00:00,366.114646408,35.8876232358,128.223892548,0.0,51.0481707146,80.7689615957,332.911937337,6.60088566434,33.3212,292.989851672
 05/25  09:00:00,336.464426776,36.3901261701,126.240881671,0.0,51.0481707146,71.0224615957,289.312502942,0.0,66.8089,222.503602942
 05/25  10:00:00,284.920298252,36.5000406064,123.278505895,0.0,32.1804615127,65.7244621605,257.626188131,0.288254852429,83.4695,173.868433278
 05/25  11:00:00,283.021656713,36.6074579919,120.596931287,0.0,32.1804615127,65.7244621605,220.6676778,0.831262337177,83.4695,136.366915463
 05/25  12:00:00,282.419052007,36.6608534093,120.658568543,0.0,32.1804615127,65.7244621605,216.241677933,1.22925101013,83.4695,131.542926923
 05/25  13:00:00,274.746650125,36.6076567805,122.73939338,0.0,32.1804615127,55.9779621605,206.669953222,1.06745993966,75.1392,130.463293283
 05/25  14:00:00,274.42816667,36.6377667095,122.418969787,0.0,32.1804615127,55.9779621605,193.529682035,0.372996443274,66.8089,126.347785592
 05/25  15:00:00,273.771147494,36.6680380909,121.789239624,0.0,32.1804615127,55.9779621605,203.165352059,0.256851435472,75.1392,127.769300624
 05/25  16:00:00,303.969879372,36.5829973589,122.741310938,0.0,32.1804615127,60.9114621605,192.577472687,0.0238925434093,91.7998,100.753780143
 05/25  17:00:00,338.851943014,36.1055264927,123.074351514,0.0,32.1804615127,77.5397301883,201.748083857,5.99728810629,49.9818,145.768995751
 05/25  18:00:00,390.921823647,36.2166453579,121.167920046,0.0,77.122965704,86.2600435998,317.563074637,9.24431778147,49.9818,258.336956856
 05/25  19:00:00,398.413730499,36.2811050827,120.767369041,0.0,102.647051061,80.1663183927,239.568369652,10.0632103153,33.3212,196.183959337
 05/25  20:00:00,432.928055547,36.2833544852,118.873201836,0.0,115.40909374,92.7192997104,232.687029461,10.6427879914,33.3212,188.723041469
 05/25  21:00:00,413.312162531,36.3807039892,117.315115071,0.0,102.647051061,94.1340635361,323.100030021,11.2242202492,24.9909,286.884909771
 05/25  22:00:00,347.793812636,36.4236947974,118.308927888,0.0,77.122965704,65.871452062,238.7072769,11.7211404159,16.6606,210.325536484
 05/25  23:00:00,281.817289827,36.3191330016,120.380731984,0.0,38.286128036,48.4199368926,144.495852482,13.7443440122,8.3303,122.42120847
 05/25  24:00:00,262.050094016,34.1923162353,141.835199216,0.0,25.5240853573,30.610668775,97.6610876285,0.0314498940217,3.33212,94.2975177345
 05/26  01:00:00,254.159516186,34.1923162353,141.271471424,0.0,19.418418834,29.3649097162,76.9771669981,0.0440303072203,3.33212,73.6010166908
 05/26  02:00:00,242.948420859,33.0630062125,140.282402311,0.0,12.7620426787,28.1191506574,70.829780379,0.0235878804611,3.33212,67.4740724986
 05/26  03:00:00,243.107249572,34.5149762418,137.565494697,0.0,12.7620426787,28.1191506574,77.2045459556,0.273628745507,3.33212,73.5987972101
 05/26  04:00:00,248.182024788,33.2243362158,137.659175305,0.0,12.7620426787,28.1191506574,97.7504333147,0.146256714291,3.33212,94.2720566004
 05/26  05:00:00,279.267590877,34.5149762418,138.559142086,0.0,25.5240853573,30.610668775,171.048489193,0.306682601172,8.3303,162.411506592
 05/26  06:00:00,368.019132544,34.030986232,141.590820851,0.0,51.0481707146,78.1489452969,297.826202262,0.361757099676,16.6606,280.803845162
 05/26  07:00:00,401.681692277,36.0526848069,119.828504841,0.0,64.3609230253,109.708623606,417.881825485,16.434912222,24.9909,376.456013263
 05/26  08:00:00,359.84904499,35.9892855959,120.767822318,0.0,51.0481707146,80.7689615957,331.762114433,6.51638768821,33.3212,291.924526744
 05/26  09:00:00,329.689592393,36.3984249087,119.427481758,0.0,51.0481707146,71.0224615957,288.33001053,0.0,66.8089,221.52111053
 05/26  10:00:00,279.842427554,36.5508651288,118.29042701,0.0,32.1804615127,65.7244621605,261.892076221,0.0,83.4695,178.422576221
 05/26  11:00:00,280.385748102,36.6592689476,118.606124116,0.0,32.1804615127,65.7244621605,214.170276706,0.0156489428164,83.4695,130.685127763
 05/26  12:00:00,282.21753816,36.7198743587,120.709765549,0.0,32.1804615127,65.7244621605,214.072414219,0.0548638612093,83.4695,130.548050358
 05/26  13:00:00,274.812018907,36.7951873849,122.544888519,0.0,32.1804615127,55.9779621605,205.588317088,0.0441861938261,75.1392,130.404930894
 05/26  14:00:00,275.605015036,36.8045334653,123.31198244,0.0,32.1804615127,55.9779621605,197.080391765,0.0184110487658,66.8089,130.253080716
 05/26  15:00:00,275.917750804,36.9114217144,123.527034857,0.0,32.1804615127,55.9779621605,205.390003155,0.0,75.1392,130.250803155
 05/26  16:00:00,306.018096991,37.8139953952,123.465587438,0.0,32.1804615127,60.9114621605,186.215509938,0.0,91.7998,94.4157099381
 05/26  17:00:00,339.921360625,37.2623713667,122.882141805,0.0,32.1804615127,77.5397301883,199.394489585,3.74083667236,49.9818,145.671852913
 05/26  18:00:00,393.31625766,37.6687686312,121.931735236,0.0,77.122965704,86.2600435998,314.794056633,6.83259276418,49.9818,257.979663869
 05/26  19:00:00,399.101758435,37.7978072833,120.405133146,0.0,102.647051061,80.1663183927,237.211939074,7.89338945969,33.3212,195.997349614
 05/26  20:00:00,431.96814152,37.0385841731,117.540215142,0.0,115.40909374,92.7192997104,232.934527038,11.057756988,33.3212,188.55557005
 05/26  21:00:00,412.220812751,36.7978225475,116.050844757,0.0,102.647051061,94.1340635361,318.415363066,12.237178064,24.9909,281.187285002
 05/26  22:00:00,346.186498936,36.7278564437,116.257581749,0.0,77.122965704,65.871452062,243.608157615,12.0433873242,16.6606,214.904170291
 05/26  23:00:00,277.23709059,36.4156145755,116.219252595,0.0,38.286128036,48.4199368926,135.785821983,11.5083523585,8.3303,115.947169625
 05/26  24:00:00,271.982340113,34.3536462386,150.038666522,0.0,25.5240853573,30.610668775,101.954220493,0.0142654854043,3.33212,98.6078350074
 05/27  01:00:00,278.444833013,33.8696562288,154.705956136,0.0,27.7269238854,30.610668775,72.7621803579,0.0871788010031,3.33212,69.3428815569
 05/27  02:00:00,258.933036431,34.3536462386,152.196531509,0.0,12.7620426787,28.1191506574,77.1319275541,0.217160441053,3.33212,73.582647113
 05/27  03:00:00,258.207099669,33.8696562288,151.993602575,0.0,12.7620426787,28.1191506574,70.9201896172,0.134738883524,3.33212,67.4533307337
 05/27  04:00:00,263.181786239,34.3536462386,149.746134022,0.0,12.7620426787,28.1191506574,97.8514165188,0.299607635194,3.33212,94.2196888836
 05/27  05:00:00,274.755745605,33.8696562288,149.620405722,0.0,12.7620426787,28.1191506574,130.811558443,0.158529057351,8.3303,122.322729385
 05/27  06:00:00,344.552068274,34.8376362483,148.874087156,0.0,42.6918050922,54.3732441037,179.844682683,0.340853602585,16.6606,162.843229081
 05/27  07:00:00,348.722468626,36.1197897441,114.672579729,0.0,42.6918050922,86.1019271793,321.392476224,16.0334572661,24.9909,280.368118957
 05/27  08:00:00,386.759502502,36.042379687,111.791498116,0.0,57.6566862989,112.030105488,445.248920386,5.63162740937,33.3212,406.296092977
 05/27  09:00:00,339.939085949,36.3227345014,111.655941318,0.0,57.6566862989,83.6599452969,352.909639288,0.0,66.8089,286.100739288
 05/27  10:00:00,289.336480504,36.5583145535,114.700140566,0.0,42.6918050922,68.9656133826,305.919565866,0.0,83.4695,222.450065866
 05/27  11:00:00,289.33429738,36.6966344191,122.022937973,0.0,34.9340096728,67.7198543238,262.172202684,0.0,83.4695,178.702702684
 05/27  12:00:00,286.023681126,36.7659385933,119.412848664,0.0,34.9340096728,67.7198543238,214.249367732,0.0,83.4695,130.779867732
 05/27  13:00:00,276.6249886,36.6706972062,119.823511626,0.0,34.9340096728,57.9733543238,205.755862888,0.0,75.1392,130.616662888
 05/27  14:00:00,277.258448621,36.6552020829,120.477277778,0.0,34.9340096728,57.9733543238,197.287494827,0.0,66.8089,130.478594827
 05/27  15:00:00,279.183211514,36.6818495557,122.39498082,0.0,34.9340096728,57.9733543238,205.615660182,0.0,75.1392,130.476460182
 05/27  16:00:00,313.108072439,36.5216495151,127.237488537,0.0,34.9340096728,62.9068543238,192.589568499,0.0,91.7998,100.789768499
 05/27  17:00:00,345.270446924,36.1009721584,132.131821965,0.0,34.9340096728,72.2186844194,172.182886678,5.94774922989,49.9818,116.253337448
 05/27  18:00:00,410.693315806,36.3165349359,131.027881842,0.0,87.0357390804,86.2600435998,208.004289743,9.21112657639,49.9818,148.811363166
 05/27  19:00:00,408.090282424,36.1130903419,133.821377496,0.0,102.000620287,77.6748002752,236.248151276,10.2124015926,33.3212,192.714549684
 05/27  20:00:00,434.864107865,36.0621516313,138.233892488,0.0,102.000620287,88.9820225341,232.569823141,10.869435888,33.3212,188.379187253
 05/27  21:00:00,432.984431562,36.1257215354,140.492391837,0.0,102.000620287,91.6425454185,231.992453439,11.4184152616,24.9909,195.583138177
 05/27  22:00:00,381.433730365,36.0584298511,142.292029737,0.0,87.0357390804,65.871452062,306.581416867,11.9511551496,16.6606,277.969661718
 05/27  23:00:00,309.529098592,35.9905317361,144.026671127,0.0,42.6918050922,48.4199368926,186.680982263,14.4294255547,8.3303,163.921256708
 05/27  24:00:00,244.163689564,33.385666219,120.978280202,0.0,27.7269238854,30.610668775,97.5750458491,0.0223606137488,3.33212,94.2205652353
 05/28  01:00:00,221.043497233,32.9016762093,89.1099154608,0.0,34.4311606118,33.1021868926,72.0291968645,0.126182333217,3.33212,68.5708945313
 05/28  02:00:00,195.770833696,32.740346206,81.4679890406,0.0,19.466279405,30.610668775,75.9447089345,0.0383335489065,3.33212,72.5742553856
 05/28  03:00:00,189.671284152,32.740346206,75.3833035867,0.0,19.466279405,30.610668775,77.014583419,0.0479184580204,3.33212,73.6345449609
 05/28  04:00:00,194.192299907,33.2243362158,72.8036128859,0.0,19.466279405,30.610668775,97.6910087048,0.170908878483,3.33212,94.1879798263
 05/28  05:00:00,225.897804906,31.7723661865,95.1236218431,0.0,19.466279405,30.610668775,124.549455966,0.273147449599,8.3303,115.946008516
 05/28  06:00:00,302.167021415,34.9989662516,107.668167693,0.0,42.6918050922,54.3732441037,186.670679768,0.132587259482,16.6606,169.877492509
 05/28  07:00:00,362.598147031,36.2329939118,118.850539421,0.0,49.3960418185,88.5934452969,321.036253406,16.1519107446,24.9909,279.893442661
 05/28  08:00:00,395.507141613,35.9826714186,120.334725497,0.0,57.6566862989,112.030105488,437.241322203,6.33159735089,33.3212,397.588524852
 05/28  09:00:00,342.366756086,36.41895024,122.997685274,0.0,50.9524495726,81.1684271793,357.464593204,0.0,66.8089,290.655693204
 05/28  10:00:00,300.758259532,36.7181748019,125.799835749,0.0,42.6918050922,68.9656133826,307.806653088,0.0,83.4695,224.337153088
 05/28  11:00:00,298.043494617,36.6874779184,126.341202029,0.0,38.286128036,68.9656133826,261.545917693,0.0,83.4695,178.076417693
 05/28  12:00:00,298.037025141,36.7336746858,126.903654069,0.0,38.286128036,68.9656133826,210.270968689,0.0,83.4695,126.801468689
 05/28  13:00:00,280.862074237,36.6218113543,128.776485802,0.0,31.5818913096,56.727595265,203.177695854,0.0798965650918,75.1392,127.958599289
 05/28  14:00:00,282.294311933,36.6472275837,130.169212802,0.0,31.5818913096,56.727595265,197.07933909,0.151387049671,66.8089,130.11905204
 05/28  15:00:00,283.030197527,36.6761117918,130.875689726,0.0,31.5818913096,56.727595265,205.448431808,0.180363025051,75.1392,130.128868783
 05/28  16:00:00,312.977700314,36.5133264228,131.726443554,0.0,31.5818913096,61.661095265,186.26028432,0.115417578001,91.7998,94.3450667423
 05/28  17:00:00,342.231741743,36.0227941506,133.778360169,0.0,31.5818913096,70.9729253606,179.264838658,6.63488517263,49.9818,122.648153486
 05/28  18:00:00,403.169445353,36.1317600366,132.926879258,0.0,80.3315023541,83.7685254822,200.740790964,9.47863426746,49.9818,141.280356696
 05/28  19:00:00,407.687038471,36.1632269327,133.361409027,0.0,102.000620287,77.6748002752,236.652166851,10.3818180036,33.3212,192.949148847
 05/28  20:00:00,440.051775207,36.1265803209,134.107866573,0.0,108.704857014,91.4735406516,232.133142254,11.0460518318,33.3212,187.765890422
 05/28  21:00:00,416.797155783,36.28367936,133.467648419,0.0,95.2963835608,89.1510273009,224.84382884,11.6312082778,24.9909,188.221720562
 05/28  22:00:00,364.131729899,36.1847478452,134.48704423,0.0,80.3315023541,63.3799339444,308.092713236,12.2684526541,16.6606,279.163660582
 05/28  23:00:00,301.992795962,36.1152775395,137.13892016,0.0,42.6918050922,48.4199368926,186.573557791,16.3215307805,8.3303,161.92172701
 05/28  24:00:00,246.360766836,33.385666219,116.798583931,0.0,34.4311606118,33.1021868926,97.6281254657,0.0242378301366,3.33212,94.2717676356
 05/29  01:00:00,237.901412523,33.1167828803,108.9058299,0.0,34.4311606118,33.1021868926,71.125786688,0.317122188691,3.33212,67.4765444993
 05/29  02:00:00,223.226883321,33.385666219,111.066335923,0.0,19.466279405,30.610668775,77.1329994014,0.187455176016,3.33212,73.6134242254
 05/29  03:00:00,207.685673478,32.5790162027,97.2846941952,0.0,19.466279405,30.610668775,77.157628341,0.226252544638,3.33212,73.5992557963
 05/29  04:00:00,192.739457975,31.7723661865,77.5871810884,0.0,19.466279405,30.610668775,96.9887407977,0.0,3.33212,93.6566207977
 05/29  05:00:00,217.389872872,33.385666219,86.5650633007,0.0,19.466279405,30.610668775,124.970301024,0.282846524071,8.3303,116.357154499
 05/29  06:00:00,305.063358397,34.8376362483,110.808220874,0.0,42.6918050922,54.3732441037,180.598691638,0.3329458292,16.6606,163.605145809
 05/29  07:00:00,379.583591515,36.2917629779,136.349728216,0.0,49.3960418185,88.5934452969,320.156979988,16.3114428119,24.9909,278.854637177
 05/29  08:00:00,408.230304005,36.0657324627,132.682198738,0.0,57.6566862989,112.030105488,443.289063256,6.40442685775,33.3212,403.563436398
 05/29  09:00:00,352.093936404,36.4477297605,131.701672901,0.0,50.9524495726,81.1684271793,351.077696366,0.0,66.8089,284.268796366
 05/29  10:00:00,306.841673035,36.7612427171,131.103180271,0.0,42.6918050922,68.9656133826,307.557127422,0.0,83.4695,224.087627422
 05/29  11:00:00,301.95673027,36.6970952838,130.033146568,0.0,38.286128036,68.9656133826,259.968220691,0.0,83.4695,176.498720691
 05/29  12:00:00,300.290126694,36.7522657349,129.090214572,0.0,38.286128036,68.9656133826,209.130693398,0.0,83.4695,125.661193398
 05/29  13:00:00,281.489887707,36.636653686,129.350902831,0.0,31.5818913096,56.727595265,205.578747469,0.106403098625,75.1392,130.333144371
 05/29  14:00:00,281.754579034,36.654617776,129.580107041,0.0,31.5818913096,56.727595265,197.060032634,0.200974513224,66.8089,130.05015812
 05/29  15:00:00,282.572966953,36.6825226206,130.380115013,0.0,31.5818913096,56.727595265,199.088372239,0.398339105283,75.1392,123.550833134
 05/29  16:00:00,314.246573963,36.5058340937,132.97578495,0.0,31.5818913096,61.661095265,192.963074369,0.582889828774,91.7998,100.58038454
 05/29  17:00:00,342.870782115,35.9868279422,134.422076508,0.0,31.5818913096,70.9729253606,173.399399648,7.31091341668,49.9818,116.106686231
 05/29  18:00:00,401.992140371,36.0689159294,131.772747332,0.0,80.3315023541,83.7685254822,205.19357171,9.49098627107,49.9818,145.720785438
 05/29  19:00:00,403.209210026,36.1051243934,128.881455939,0.0,102.000620287,77.6748002752,231.702072145,10.3581935804,33.3212,188.022678565
 05/29  20:00:00,432.936907126,36.0884071844,126.980963556,0.0,108.704857014,91.4735406516,231.882300971,10.9751822039,33.3212,187.585918767
 05/29  21:00:00,408.65913004,36.2709683133,125.180108468,0.0,95.2963835608,89.1510273009,224.585942309,11.5728883279,24.9909,188.022153981
 05/29  22:00:00,354.226599506,36.1905000406,124.131383749,0.0,80.3315023541,63.3799339444,307.752864696,12.2815473236,16.6606,278.810717372
 05/29  23:00:00,290.738361271,36.1229160587,125.044186897,0.0,42.6918050922,48.4199368926,186.275424184,16.1226773125,8.3303,161.822446872
 05/29  24:00:00,273.135793656,33.7083262255,142.378217144,0.0,34.4311606118,33.1021868926,97.5826043332,0.0114303549749,3.33212,94.2390539782
 05/30  01:00:00,251.267285539,33.6545495578,139.467700943,0.0,19.418418834,29.3649097162,71.0306541269,0.307539509124,3.33212,67.3909946177
 05/30  02:00:00,241.918624599,34.1923162353,136.97715567,0.0,12.7620426787,28.1191506574,76.894440051,0.0506231801743,3.33212,73.5116968708
 05/30  03:00:00,235.288067633,32.740346206,133.264831241,0.0,12.7620426787,28.1191506574,70.7568799849,0.032660392626,3.33212,67.3920995923
 05/30  04:00:00,245.290310877,34.3536462386,132.546419186,0.0,12.7620426787,28.1191506574,97.5728464056,0.140442122323,3.33212,94.1002842833
 05/30  05:00:00,272.640589548,33.5469962223,133.909862434,0.0,25.5240853573,30.610668775,170.308179473,0.0555246917746,8.3303,161.922354781
 05/30  06:00:00,361.825142093,34.6763062451,134.224035553,0.0,51.0481707146,78.1489452969,294.792188853,0.349491832526,16.6606,277.78209702
 05/30  07:00:00,402.607880637,35.9847069419,120.944784976,0.0,64.3609230253,109.708623606,409.188862355,16.7037143187,24.9909,367.494248036
 05/30  08:00:00,360.993982465,35.9288010953,122.094871108,0.0,51.0481707146,80.7689615957,325.330932182,6.74332572913,33.3212,285.266406453
 05/30  09:00:00,331.500662796,36.4003357305,121.277176293,0.0,51.0481707146,71.0224615957,288.212399708,0.0,66.8089,221.403499708
 05/30  10:00:00,283.391039125,36.505603144,121.779730991,0.0,32.1804615127,65.7244621605,256.662596261,0.0114567084034,83.4695,173.181639553
 05/30  11:00:00,284.886195647,36.6028020687,122.502585304,0.0,32.1804615127,65.7244621605,214.130229543,0.2456143456,83.4695,130.415115198
 05/30  12:00:00,284.314842285,36.6666778651,122.572116603,0.0,32.1804615127,65.7244621605,214.129623793,0.383269600357,83.4695,130.276854193
 05/30  13:00:00,274.67087444,36.6146255528,122.682817425,0.0,32.1804615127,55.9779621605,199.121362817,0.364605793243,75.1392,123.617557024
 05/30  14:00:00,274.765131955,36.6425847103,122.741819048,0.0,32.1804615127,55.9779621605,197.239356254,0.446860331771,66.8089,129.983595922
 05/30  15:00:00,274.520541192,36.6715617523,122.478424918,0.0,32.1804615127,55.9779621605,199.130897655,0.511590059009,75.1392,123.480107596
 05/30  16:00:00,304.073860709,36.5287315351,122.919491508,0.0,32.1804615127,60.9114621605,186.783226347,0.0,91.7998,94.9834263475
 05/30  17:00:00,340.029910444,36.0437579174,124.3234144,0.0,32.1804615127,77.5397301883,200.815022676,6.29387515856,49.9818,144.539347518
 05/30  18:00:00,392.158124734,36.1645113884,122.387785607,0.0,77.122965704,86.2600435998,316.271227907,9.69902318208,49.9818,256.590404725
 05/30  19:00:00,398.123323504,36.2070730816,121.131943506,0.0,102.647051061,80.1663183927,232.251770844,10.6186359113,33.3212,188.311934932
 05/30  20:00:00,436.35428196,36.1909898433,122.88273742,0.0,115.40909374,92.7192997104,232.447455802,11.2771700178,33.3212,187.849085785
 05/30  21:00:00,419.356155077,36.2870751537,123.793042284,0.0,102.647051061,94.1340635361,316.320919701,11.8544295885,24.9909,279.475590113
 05/30  22:00:00,354.505751761,36.3228254644,125.088109251,0.0,77.122965704,65.871452062,235.870401782,12.3829874033,16.6606,206.826814379
 05/30  23:00:00,289.391069968,36.223503648,128.110325279,0.0,38.286128036,48.4199368926,143.565009179,15.875424174,8.3303,119.359285005
 05/30  24:00:00,226.107761708,33.385666219,107.891630448,0.0,25.5240853573,30.610668775,93.9128307951,0.0230635857687,3.33212,90.5576472093
 05/31  01:00:00,209.878857243,33.385666219,99.1944649861,0.0,19.418418834,29.3649097162,77.2863613379,0.456896226965,3.33212,73.4973451109
 05/31  02:00:00,203.387974742,33.9234328965,99.502093317,0.0,12.7620426787,28.1191506574,71.1647078939,0.466831083685,3.33212,67.3657568102
 05/31  03:00:00,200.631859587,33.9234328965,96.8468618887,0.0,12.7620426787,28.1191506574,77.2182179223,0.402315820006,3.33212,73.4837821023
 05/31  04:00:00,184.92742535,33.1167828803,76.346014609,0.0,12.7620426787,28.1191506574,91.5508910872,0.42706336534,3.33212,87.7917077219
 05/31  05:00:00,210.758249517,33.1167828803,74.6257168176,0.0,25.5240853573,30.610668775,170.59241598,0.447010188236,8.3303,161.815105792
 05/31  06:00:00,335.356295718,34.8376362483,108.782701128,0.0,51.0481707146,78.1489452969,295.721162415,0.352681208465,16.6606,278.707881207
 05/31  07:00:00,415.498308328,35.9477016324,136.539670813,0.0,64.3609230253,109.708623606,409.841764586,17.0340064008,24.9909,367.816858185
 05/31  08:00:00,375.031354111,35.9126290869,138.490171268,0.0,51.0481707146,80.7689615957,322.722085909,6.91860439537,33.3212,282.482281514
 05/31  09:00:00,348.079178327,36.3950948183,138.803403605,0.0,51.0481707146,71.0224615957,285.438371024,0.0,66.8089,218.629471024
 05/31  10:00:00,302.282477697,36.5441672599,141.2255197,0.0,32.1804615127,65.7244621605,258.997749458,0.0481582911449,83.4695,175.480091167
 05/31  11:00:00,305.374651955,36.6326967106,143.369734976,0.0,32.1804615127,65.7244621605,214.03129301,0.209110235024,83.4695,130.352682775
 05/31  12:00:00,305.562174441,36.6994137431,144.153388986,0.0,32.1804615127,65.7244621605,207.332810265,0.177233094594,83.4695,123.68607717
 05/31  13:00:00,293.979361397,36.6284983305,142.088613754,0.0,32.1804615127,55.9779621605,205.382485222,0.179165255647,75.1392,130.064119966
 05/31  14:00:00,292.450844052,36.6524926814,140.411043088,0.0,32.1804615127,55.9779621605,190.419965919,0.179170998408,66.8089,123.431894921
 05/31  15:00:00,294.394330896,36.6837248533,142.365527542,0.0,32.1804615127,55.9779621605,205.159808338,0.0953675953833,75.1392,129.925240743
 05/31  16:00:00,325.078690548,36.6449413241,143.974144552,0.0,32.1804615127,60.9114621605,186.037525676,0.0,91.7998,94.2377256761
 05/31  17:00:00,359.534051033,36.1311748775,143.843092729,0.0,32.1804615127,77.5397301883,194.54855637,5.97783883448,49.9818,138.588917535
 05/31  18:00:00,410.97292263,36.2392207694,141.222319822,0.0,77.122965704,86.2600435998,315.714721465,9.46697832094,49.9818,256.265943144
 05/31  19:00:00,418.01811456,36.3047428862,140.814962828,0.0,102.647051061,80.1663183927,231.816239871,10.3639769235,33.3212,188.131062948
 05/31  20:00:00,452.617717367,36.269546173,139.667306476,0.0,115.40909374,92.7192997104,232.006807789,10.9727260448,33.3212,187.712881744
 05/31  21:00:00,433.127472069,36.3318455192,138.380929039,0.0,102.647051061,94.1340635361,315.653325849,11.5780452186,24.9909,279.08438063
 05/31  22:00:00,368.061277356,36.3563992261,139.593258298,0.0,77.122965704,65.871452062,235.46399932,12.1754310371,16.6606,206.627968283
 05/31  23:00:00,301.655730731,36.2484992888,141.005806002,0.0,38.286128036,48.4199368926,138.692665803,14.6998310632,8.3303,115.662534739
 05/31  24:00:00,245.269442364,33.8696562288,125.845044916,0.0,25.5240853573,30.610668775,97.4969467112,0.0996007285001,3.33212,94.0652259827
 06/01  01:00:00,244.589594377,33.6545495578,132.82166149,0.0,19.418418834,29.3649097162,76.8410818949,0.20031253481,3.33212,73.3086493601
 06/01  02:00:00,237.12138595,33.385666219,133.78673644,0.0,12.7620426787,28.1191506574,70.8907403323,0.043162098054,3.33212,67.5154582342
 06/01  03:00:00,240.098594173,33.385666219,136.753926756,0.0,12.7620426787,28.1191506574,70.7432114269,0.059763455535,3.33212,67.3513279713
 06/01  04:00:00,250.268390858,34.3536462386,138.301346143,0.0,12.7620426787,28.1191506574,97.4795950985,0.124509211784,3.33212,94.0229658868
 06/01  05:00:00,280.002860077,33.7083262255,141.752841316,0.0,25.5240853573,30.610668775,170.162720256,0.156054855471,8.3303,161.676365401
 06/01  06:00:00,367.146512439,34.6763062451,140.412480352,0.0,51.0481707146,78.1489452969,287.571065828,0.351966847093,16.6606,270.558498981
 06/01  07:00:00,401.56572914,36.0184858461,121.043902495,0.0,64.3609230253,109.708623606,408.959492664,16.8616166599,24.9909,367.106976004
 06/01  08:00:00,359.528340068,35.9738707034,121.480877125,0.0,51.0481707146,80.7689615957,325.569020541,6.68626372136,33.3212,285.56155682
 06/01  09:00:00,330.67492369,36.4060225533,120.381012924,0.0,51.0481707146,71.0224615957,286.817341144,0.0,66.8089,220.008441144
 06/01  10:00:00,281.774448839,36.5610780764,120.104555894,0.0,32.1804615127,65.7244621605,254.258521894,0.0,83.4695,170.789021894
 06/01  11:00:00,281.918691787,36.6870470823,119.607832133,0.0,32.1804615127,65.7244621605,213.76301356,0.0,83.4695,130.29351356
 06/01  12:00:00,280.358080208,36.7407277427,118.998145584,0.0,32.1804615127,65.7244621605,207.092671049,0.0,83.4695,123.623171049
 06/01  13:00:00,271.817233484,36.6541697398,120.61926568,0.0,32.1804615127,55.9779621605,205.133947547,0.0,75.1392,129.994747547
 06/01  14:00:00,275.416170456,36.6286294083,124.470751457,0.0,32.1804615127,55.9779621605,190.182869924,0.0,66.8089,123.373969924
 06/01  15:00:00,276.823306534,36.6585294549,126.254712124,0.0,32.1804615127,55.9779621605,205.009510839,0.0,75.1392,129.870310839
 06/01  16:00:00,305.372783774,36.7766304009,124.364465611,0.0,32.1804615127,60.9114621605,185.981084651,0.0,91.7998,94.1812846508
 06/01  17:00:00,344.131982269,36.3209446564,128.506107775,0.0,32.1804615127,77.5397301883,194.414871027,5.91276061968,49.9818,138.520310407
 06/01  18:00:00,394.998236134,36.4255060026,125.846651242,0.0,77.122965704,86.2600435998,315.307200538,9.3903702882,49.9818,255.93503025
 06/01  19:00:00,400.666342737,37.3712181478,121.763719628,0.0,102.647051061,80.1663183927,230.360079361,9.0679522175,33.3212,187.970927144
 06/01  20:00:00,435.007851412,37.2616751552,119.751829431,0.0,115.40909374,92.7192997104,231.321602569,10.4560781264,33.3212,187.544324442
 06/01  21:00:00,412.780831012,36.5311938046,117.664527003,0.0,102.647051061,94.1340635361,307.56745875,11.3093673233,24.9909,271.267191426
 06/01  22:00:00,344.314021684,36.5080916511,116.09994012,0.0,77.122965704,65.871452062,241.533250598,11.6934052788,16.6606,213.179245319
 06/01  23:00:00,274.747729148,36.3907381253,115.166343906,0.0,38.286128036,48.4199368926,136.436634009,12.6065298486,8.3303,115.499804161
 06/01  24:00:00,272.657394555,34.3536462386,150.680420586,0.0,25.5240853573,30.610668775,91.20170014,0.0182888986673,3.33212,87.8512912414
 06/02  01:00:00,264.8796133,33.7083262255,150.88420524,0.0,19.418418834,29.3649097162,76.8992833615,0.106408892383,3.33212,73.4607544692
 06/02  02:00:00,256.166678329,34.3536462386,149.445942194,0.0,12.7620426787,28.1191506574,70.8982118519,0.231111101607,3.33212,67.3349807503
 06/02  03:00:00,256.275240996,33.8696562288,150.078429709,0.0,12.7620426787,28.1191506574,70.8090960089,0.141329899678,3.33212,67.3356461092
 06/02  04:00:00,260.836975156,34.3536462386,146.569105509,0.0,12.7620426787,28.1191506574,97.6278761512,0.309270893915,3.33212,93.9864852573
 06/02  05:00:00,288.710132286,33.8696562288,147.371908149,0.0,25.5240853573,30.610668775,169.838640876,0.164616262172,8.3303,161.343724614
 06/02  06:00:00,375.070511235,34.6763062451,146.275596073,0.0,51.0481707146,78.1489452969,287.449036145,0.352521746165,16.6606,270.435914399
 06/02  07:00:00,405.737904333,36.0907738833,123.839740147,0.0,64.3609230253,109.708623606,408.196346858,16.8964602432,24.9909,366.308986615
 06/02  08:00:00,366.505370885,36.0508387263,127.397513966,0.0,51.0481707146,80.7689615957,321.621580177,6.58599988436,33.3212,281.714380292
 06/02  09:00:00,340.5035866,36.3693299041,130.264571555,0.0,51.0481707146,71.0224615957,282.591230353,0.0,66.8089,215.782330353
 06/02  10:00:00,283.725574656,36.5818008497,121.987346728,0.0,32.1804615127,65.7244621605,254.138953828,0.0,83.4695,170.669453828
 06/02  11:00:00,279.860877704,36.6521487096,118.315332185,0.0,32.1804615127,65.7244621605,213.683043949,0.0,83.4695,130.213543949
 06/02  12:00:00,282.537757975,36.75249951,120.61926568,0.0,32.1804615127,65.7244621605,213.561406301,0.0,83.4695,130.091906301
 06/02  13:00:00,275.218512003,36.7262753798,123.020533312,0.0,32.1804615127,55.9779621605,198.57308741,0.0,75.1392,123.43388741
 06/02  14:00:00,278.100360648,36.9025041143,125.693646096,0.0,32.1804615127,55.9779621605,195.06565878,0.0,66.8089,128.25675878
 06/02  15:00:00,280.155097242,37.6424896772,126.998576917,0.0,32.1804615127,55.9779621605,199.985408316,0.0,75.1392,124.846208316
 06/02  16:00:00,306.924780063,38.1877308411,123.988763248,0.0,32.1804615127,60.9114621605,185.96010989,0.0,91.7998,94.1603098904
 06/02  17:00:00,337.778285081,36.7174497499,121.304551447,0.0,32.1804615127,77.5397301883,194.387595572,5.97928652513,49.9818,138.426509047
 06/02  18:00:00,385.918016068,36.5738421744,115.701518953,0.0,77.122965704,86.2600435998,315.503807962,9.9254818969,49.9818,255.596526065
 06/02  19:00:00,392.986876566,36.4988574339,116.211196414,0.0,102.647051061,80.1663183927,231.085603214,9.96300536671,33.3212,187.801397848
 06/02  20:00:00,446.572329296,36.4733545908,132.867564125,0.0,115.40909374,92.7192997104,227.462474565,10.6640030613,33.3212,183.477271504
 06/02  21:00:00,429.773575804,36.5322877671,133.995284012,0.0,102.647051061,94.1340635361,311.086161905,11.2283663296,24.9909,274.866895575
 06/02  22:00:00,363.833217341,36.5299712068,134.225585086,0.0,77.122965704,65.871452062,234.639571495,11.7593812836,16.6606,206.219590211
 06/02  23:00:00,296.879178101,36.384647799,135.448084117,0.0,38.286128036,48.4199368926,136.252454851,12.3952343744,8.3303,115.526920477
 06/02  24:00:00,257.32216391,34.030986232,135.69035521,0.0,25.5240853573,30.610668775,97.401332623,0.0766094247668,3.33212,93.9926031982
 06/03  01:00:00,248.169138136,34.1923162353,124.203119404,0.0,27.7269238854,30.610668775,70.6637622772,0.00999842935805,3.33212,67.3216438479
 06/03  02:00:00,216.119318075,32.740346206,111.100092533,0.0,12.7620426787,28.1191506574,70.6615178583,0.00999764159214,3.33212,67.3194002167
 06/03  03:00:00,229.238540642,34.1923162353,122.761412402,0.0,12.7620426787,28.1191506574,76.8645859153,0.0966099951034,3.33212,73.4358559202
 06/03  04:00:00,240.349213691,34.3536462386,127.086169488,0.0,12.7620426787,28.1191506574,91.0675589206,0.0399730482968,3.33212,87.6954658723
 06/03  05:00:00,245.68154744,33.385666219,121.157871274,0.0,12.7620426787,28.1191506574,123.919411949,0.111590943104,8.3303,115.477521006
 06/03  06:00:00,326.151729718,34.5149762418,130.914314636,0.0,42.6918050922,54.3732441037,178.96880008,0.323096185692,16.6606,161.985103895
 06/03  07:00:00,374.813966591,36.0758211465,139.773328031,0.0,42.6918050922,86.1019271793,312.549170205,16.9048177564,24.9909,270.653452448
 06/03  08:00:00,413.005930935,36.0727396227,136.886592741,0.0,57.6566862989,112.030105488,433.116786816,6.54758340196,33.3212,393.248003414
 06/03  09:00:00,362.014228526,36.3734492359,132.417194876,0.0,57.6566862989,83.6599452969,352.605721223,0.0,66.8089,285.796821223
 06/03  10:00:00,301.246613931,36.6416592861,125.591905938,0.0,42.6918050922,68.9656133826,298.928448428,0.0,83.4695,215.458948428
 06/03  11:00:00,292.106994354,36.7486999606,124.734944127,0.0,34.9340096728,67.7198543238,254.395763012,0.0,83.4695,170.926263012
 06/03  12:00:00,298.307565006,36.8024691107,131.671675766,0.0,34.9340096728,67.7198543238,213.774085539,0.0,83.4695,130.304585539
 06/03  13:00:00,291.701262576,36.7112694717,134.865024684,0.0,34.9340096728,57.9733543238,198.79072286,0.0,75.1392,123.65152286
 06/03  14:00:00,290.361661336,36.6914413224,133.530314469,0.0,34.9340096728,57.9733543238,196.830032428,0.0,66.8089,130.021132428
 06/03  15:00:00,292.277704424,36.7372128958,135.420546509,0.0,34.9340096728,57.9733543238,200.842792831,0.0,75.1392,125.703592831
 06/03  16:00:00,324.108359481,36.6292989546,138.117207571,0.0,34.9340096728,62.9068543238,189.232314985,0.0,91.7998,97.432514985
 06/03  17:00:00,354.270934857,36.3037877743,140.901561181,0.0,34.9340096728,72.2186844194,172.515129844,5.74422854686,49.9818,116.789101297
 06/03  18:00:00,419.141255302,36.5774334419,139.178762543,0.0,87.0357390804,86.2600435998,197.936454748,9.14932563602,49.9818,138.805329112
 06/03  19:00:00,414.623325479,36.3466584269,140.065477005,0.0,102.000620287,77.6748002752,230.946051641,10.1958082086,33.3212,187.429043433
 06/03  20:00:00,438.930750135,36.2510205183,142.059836448,0.0,102.000620287,88.9820225341,231.417223102,10.8810572565,33.3212,187.214965846
 06/03  21:00:00,435.490450829,36.3183938701,142.758845221,0.0,102.000620287,91.6425454185,223.869900632,11.454825785,24.9909,187.424174847
 06/03  22:00:00,383.783861384,36.2020330102,144.468813729,0.0,87.0357390804,65.871452062,297.780434999,12.0004861655,16.6606,269.119348834
 06/03  23:00:00,310.536730357,36.079051492,144.916724684,0.0,42.6918050922,48.4199368926,182.559938228,12.6047473789,8.3303,161.624890849
 06/03  24:00:00,267.657724945,34.2015867968,143.625658002,0.0,27.7269238854,30.610668775,91.0398008467,0.0116849861968,3.33212,87.6959958605
 06/04  01:00:00,254.05415124,33.876311976,121.135405567,0.0,34.4311606118,33.1021868926,76.9319880811,0.108504195047,3.33212,73.4913638861
 06/04  02:00:00,207.421814408,32.7482619096,93.0857481781,0.0,19.466279405,30.610668775,70.7318306646,0.0350554929861,3.33212,67.3646551716
 06/04  03:00:00,210.619786888,32.9087152931,96.1414245303,0.0,19.466279405,30.610668775,70.8634308664,0.168601859258,3.33212,67.3627090072
 06/04  04:00:00,219.729275606,33.0694933613,98.442003616,0.0,19.466279405,30.610668775,97.4303039926,0.180290206048,3.33212,93.9178937865
 06/04  05:00:00,230.066610662,33.0691567086,96.5689568162,0.0,19.466279405,30.610668775,124.05514135,0.19030991684,8.3303,115.534531433
 06/04  06:00:00,331.913459778,34.2002197028,136.997655221,0.0,42.6918050922,54.3732441037,179.172869065,0.292150912111,16.6606,162.220118153
 06/04  07:00:00,384.520305164,36.3209724912,139.993572054,0.0,49.3960418185,88.5934452969,311.04390682,16.6313352125,24.9909,269.421671607
 06/04  08:00:00,414.988236545,36.1322751173,138.789313454,0.0,57.6566862989,112.030105488,429.605308107,6.33790156818,33.3212,389.946206538
 06/04  09:00:00,354.240785512,36.5483954039,133.680674837,0.0,50.9524495726,81.1684271793,349.529487119,0.0,66.8089,282.720587119
 06/04  10:00:00,304.910386013,36.9806042523,128.911759806,0.0,42.6918050922,68.9656133826,299.942961106,0.0,83.4695,216.473461106
 06/04  11:00:00,296.722887101,36.8745608672,124.616204321,0.0,38.286128036,68.9656133826,258.677060986,0.0,83.4695,175.207560986
 06/04  12:00:00,290.179812265,36.8322341297,119.772072785,0.0,38.286128036,68.9656133826,206.916876629,0.0,83.4695,123.447376629
 06/04  13:00:00,270.993835376,36.6475162035,119.529357586,0.0,31.5818913096,56.727595265,205.079407589,0.0,75.1392,129.940207589
 06/04  14:00:00,273.511937745,36.9157259942,120.999651921,0.0,31.5818913096,56.727595265,190.003172989,0.0,66.8089,123.194272989
 06/04  15:00:00,276.342180278,37.6031985344,123.128032789,0.0,31.5818913096,56.727595265,198.333837102,0.0,75.1392,123.194637102
 06/04  16:00:00,309.443518464,39.4256111548,125.125444288,0.0,31.5818913096,61.661095265,185.872007846,0.0,91.7998,94.0722078464
 06/04  17:00:00,335.609684373,38.3716558727,124.658845905,0.0,31.5818913096,70.9729253606,166.609401732,0.86817723638,49.9818,115.759424496
 06/04  18:00:00,396.395891404,38.2712809676,123.865065107,0.0,80.3315023541,83.7685254822,195.030678189,3.67298562122,49.9818,141.375892567
 06/04  19:00:00,398.758600368,38.2468900037,122.146971999,0.0,102.000620287,77.6748002752,222.505500906,5.07507745142,33.3212,184.109223455
 06/04  20:00:00,426.66343119,37.5556977174,119.117193267,0.0,108.704857014,91.4735406516,224.348473444,7.42010862602,33.3212,183.607164818
 06/04  21:00:00,402.515006989,37.3788367694,117.835312477,0.0,95.2963835608,89.1510273009,217.853873189,9.69838726088,24.9909,183.164585928
 06/04  22:00:00,348.04330036,36.9694844375,117.103811547,0.0,80.3315023541,63.3799339444,296.952091749,11.5593067384,16.6606,268.732185011
 06/04  23:00:00,282.035627493,36.5525101368,115.859946114,0.0,42.6918050922,48.4199368926,181.836950328,12.3608148534,8.3303,161.145835475
 06/04  24:00:00,281.767333943,34.4638653727,148.294612006,0.0,34.4311606118,33.1021868926,91.0849788533,0.00333870472485,3.33212,87.7495201485
 06/05  01:00:00,269.76206552,34.2870138885,155.190058742,0.0,19.418418834,29.3649097162,76.749955098,0.0300484126157,3.33212,73.3877866854
 06/05  02:00:00,260.844758503,35.1138378993,153.369577732,0.0,12.7620426787,28.1191506574,70.7673987467,0.145235688368,3.33212,67.2900430584
 06/05  03:00:00,259.481130012,34.2768057907,152.878020624,0.0,12.7620426787,28.1191506574,70.7321665199,0.121866530385,3.33212,67.2781799895
 06/05  04:00:00,265.70291126,35.1046409709,151.544072646,0.0,12.7620426787,28.1191506574,91.2578763024,0.300500759979,3.33212,87.6252555424
 06/05  05:00:00,291.470361393,34.2737948461,150.608004769,0.0,25.5240853573,30.610668775,169.728117837,0.171958208601,8.3303,161.225859629
 06/05  06:00:00,376.607183537,35.1142439289,148.363486059,0.0,51.0481707146,78.1489452969,286.048036807,0.340587982471,16.6606,269.046848824
 06/05  07:00:00,401.274465025,36.2851654447,120.676860635,0.0,64.3609230253,109.708623606,400.810147409,16.6999185976,24.9909,359.119328812
 06/05  08:00:00,353.650327136,36.2027816134,116.462507614,0.0,51.0481707146,80.7689615957,322.00976119,5.91846943083,33.3212,282.77009176
 06/05  09:00:00,326.820905717,36.9259409161,115.949227523,0.0,51.0481707146,71.0224615957,276.713463913,0.0,66.8089,209.904563913
 06/05  10:00:00,282.429497409,37.9982261566,119.179599168,0.0,32.1804615127,65.7244621605,253.755077527,0.0,83.4695,170.285577527
 06/05  11:00:00,289.300635385,39.5352671821,123.819844421,0.0,32.1804615127,65.7244621605,213.495333716,0.0,83.4695,130.025833716
 06/05  12:00:00,290.673336467,41.2603368321,124.172629144,0.0,32.1804615127,65.7244621605,206.856133404,0.0,83.4695,123.386633404
 06/05  13:00:00,279.016546414,40.0155399217,123.480984899,0.0,32.1804615127,55.9779621605,204.889159011,0.0,75.1392,129.749959011
 06/05  14:00:00,282.206969561,41.0005210036,125.670123593,0.0,32.1804615127,55.9779621605,189.928612978,0.0,66.8089,123.119712978
 06/05  15:00:00,269.643415051,38.7147306545,115.709235883,0.0,32.1804615127,55.9779621605,198.255053869,0.0,75.1392,123.115853869
 06/05  16:00:00,306.33238236,37.3533789983,124.579853875,0.0,32.1804615127,60.9114621605,185.867205756,0.0,91.7998,94.0674057564
 06/05  17:00:00,349.540168526,36.6429195017,133.293232217,0.0,32.1804615127,77.5397301883,193.385654153,5.22021831745,49.9818,138.183635835
 06/05  18:00:00,404.513814233,36.697400155,134.265996661,0.0,77.122965704,86.2600435998,305.816213679,8.69019490993,49.9818,247.144218769
