Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  19:00:00,411.923904855,36.7840566881,133.811092576,0.0,102.647051061,80.1663183927,230.280959774,9.64154480931,33.3212,187.318214964
 06/05  20:00:00,449.142354853,36.7276824421,134.585073645,0.0,115.40909374,92.7192997104,225.897101389,10.2705723444,33.3212,182.305329045
 06/05  21:00:00,431.918487958,36.779092506,135.439783559,0.0,102.647051061,94.1340635361,310.354451172,10.8746274002,24.9909,274.488923771
 06/05  22:00:00,365.951434751,36.7711264814,136.063099367,0.0,77.122965704,65.871452062,231.907043324,11.4787433741,16.6606,203.76769995
 06/05  23:00:00,298.301761666,36.6178071621,136.600685909,0.0,38.286128036,48.4199368926,131.025870886,12.0826873758,8.3303,110.61288351
 06/05  24:00:00,269.127301313,34.8089208054,146.691793589,0.0,25.5240853573,30.610668775,97.2276070901,0.0116992977627,3.33212,93.8837877923
 06/06  01:00:00,259.68399967,34.3076332443,145.16940661,0.0,19.418418834,29.3649097162,70.6390163951,0.0434547073938,3.33212,67.2634416877
 06/06  02:00:00,253.689713267,35.1431125128,146.256764564,0.0,12.7620426787,28.1191506574,70.7788330166,0.185521096274,3.33212,67.2611919204
 06/06  03:00:00,251.375309291,34.3076332443,144.806490701,0.0,12.7620426787,28.1191506574,70.7128496534,0.122011889727,3.33212,67.2587177636
 06/06  04:00:00,260.955329679,35.1431125128,146.027652868,0.0,12.7620426787,28.1191506574,97.4865573785,0.304202546231,3.33212,93.8502348323
 06/06  05:00:00,286.008774475,34.3074544918,144.344053523,0.0,25.5240853573,30.610668775,162.895246666,0.165477826637,8.3303,154.399468839
 06/06  06:00:00,375.05657176,35.1431125128,145.885031956,0.0,51.0481707146,78.1489452969,285.682228358,0.344338737785,16.6606,268.67728962
 06/06  07:00:00,417.368292426,36.1454457447,135.491199105,0.0,64.3609230253,109.708623606,401.27111049,16.8779238154,24.9909,359.402286674
 06/06  08:00:00,371.704062714,36.1061133225,132.552004278,0.0,51.0481707146,80.7689615957,319.805249227,6.50788833922,33.3212,279.976160888
 06/06  09:00:00,340.275435297,36.5768264351,129.820737453,0.0,51.0481707146,71.0224615957,277.951535095,0.0,66.8089,211.142635095
 06/06  10:00:00,289.607666064,36.7693787039,127.671162298,0.0,32.1804615127,65.7244621605,253.654765296,0.0,83.4695,170.185265296
 06/06  11:00:00,288.93014031,36.8881483973,126.212389689,0.0,32.1804615127,65.7244621605,213.446135648,0.0,83.4695,129.976635648
 06/06  12:00:00,286.323057909,36.9530930843,124.286968493,0.0,32.1804615127,65.7244621605,206.811993089,0.0,83.4695,123.342493089
 06/06  13:00:00,274.340652819,36.8038142677,122.924230579,0.0,32.1804615127,55.9779621605,198.344372018,0.0,75.1392,123.205172018
 06/06  14:00:00,271.339764802,36.7350999343,119.826831407,0.0,32.1804615127,55.9779621605,189.854808856,0.0,66.8089,123.045908856
 06/06  15:00:00,274.426655145,36.9082287252,122.178438654,0.0,32.1804615127,55.9779621605,198.219544051,0.0,75.1392,123.080344051
 06/06  16:00:00,305.906795793,37.8494480045,123.327389437,0.0,32.1804615127,60.9114621605,185.810696278,0.0,91.7998,94.0108962777
 06/06  17:00:00,340.26130322,37.0097584696,123.480984899,0.0,32.1804615127,77.5397301883,192.064581685,4.00609362661,49.9818,138.076688058
 06/06  18:00:00,392.194376895,36.9948264109,121.505399704,0.0,77.122965704,86.2600435998,305.339482275,8.52488167348,49.9818,246.832800602
 06/06  19:00:00,397.109449405,36.9418315972,119.296527401,0.0,102.647051061,80.1663183927,230.865968274,10.381910933,33.3212,187.16285734
 06/06  20:00:00,431.251728845,36.7492380328,117.136282428,0.0,115.40909374,92.7192997104,228.196284547,10.308779382,33.3212,184.566305165
 06/06  21:00:00,411.368010154,36.7625120178,115.258243245,0.0,102.647051061,94.1340635361,306.578544257,10.1442981459,24.9909,271.443346111
 06/06  22:00:00,343.854105995,36.6975798073,114.211795139,0.0,77.122965704,65.871452062,227.25042639,10.406454323,16.6606,200.183372067
 06/06  23:00:00,277.238672305,36.554975394,116.779359877,0.0,38.286128036,48.4199368926,133.393330539,11.425709043,8.3303,113.637321496
 06/06  24:00:00,271.831491525,34.8089208054,149.377500459,0.0,25.5240853573,30.610668775,97.2120261328,0.031796350422,3.33212,93.8481097824
 06/07  01:00:00,267.118856326,34.3076332443,152.553526268,0.0,19.418418834,29.3649097162,70.6406634977,0.0619195952364,3.33212,67.2466239025
 06/07  02:00:00,259.151813223,35.1431125128,151.671828524,0.0,12.7620426787,28.1191506574,70.8167550802,0.24266259435,3.33212,67.2419724858
 06/07  03:00:00,257.374962541,34.3076332443,150.763754813,0.0,12.7620426787,28.1191506574,70.7118405468,0.13890670697,3.33212,67.2408138398
 06/07  04:00:00,264.383539569,35.1431125128,150.220225148,0.0,12.7620426787,28.1191506574,91.2305113614,0.334724667916,3.33212,87.5636666935
 06/07  05:00:00,289.77296809,34.3076332443,148.909033183,0.0,25.5240853573,30.610668775,169.505273606,0.174062204407,8.3303,161.000911401
 06/07  06:00:00,375.822509789,35.1431125128,147.577397077,0.0,51.0481707146,78.1489452969,285.33923271,0.364872912759,16.6606,268.313759797
 06/07  07:00:00,413.934887543,36.2415059433,133.251873704,0.0,64.3609230253,109.708623606,395.961675427,17.0931181692,24.9909,353.877657258
 06/07  08:00:00,375.085588506,36.1735412468,136.912307111,0.0,51.0481707146,80.7689615957,319.755016855,6.66705034562,33.3212,279.76676651
 06/07  09:00:00,342.934381082,36.5704229226,132.538516049,0.0,51.0481707146,71.0224615957,280.690062569,0.0,66.8089,213.881162569
 06/07  10:00:00,290.579205213,36.7426817569,128.717991721,0.0,32.1804615127,65.7244621605,247.477889457,0.0,83.4695,164.008389457
 06/07  11:00:00,290.322983241,36.8579767541,127.657795879,0.0,32.1804615127,65.7244621605,213.381436209,0.0,83.4695,129.911936209
 06/07  12:00:00,288.983352204,36.934947826,126.941915681,0.0,32.1804615127,65.7244621605,206.754597578,0.0,83.4695,123.285097578
 06/07  13:00:00,277.786578065,36.8500057566,125.53683472,0.0,32.1804615127,55.9779621605,198.292185164,0.0,75.1392,123.152985164
 06/07  14:00:00,275.898766266,36.8739843787,123.699596148,0.0,32.1804615127,55.9779621605,189.833374314,0.0,66.8089,123.024474314
 06/07  15:00:00,274.845270728,36.9024900106,122.71377997,0.0,32.1804615127,55.9779621605,198.162406427,0.0,75.1392,123.023206427
 06/07  16:00:00,304.803510579,36.9093105869,123.375143296,0.0,32.1804615127,60.9114621605,185.781047098,0.0,91.7998,93.9812470981
 06/07  17:00:00,342.566435583,36.3617600669,126.54253573,0.0,32.1804615127,77.5397301883,194.084803186,6.08710425699,49.9818,138.015898929
 06/07  18:00:00,397.286457981,36.4699965445,127.244982028,0.0,77.122965704,86.2600435998,306.112068259,9.5917312541,49.9818,246.538537005
 06/07  19:00:00,406.483487494,36.5292737823,128.630876949,0.0,102.647051061,80.1663183927,230.850447458,10.5275070788,33.3212,187.001740379
 06/07  20:00:00,442.074141504,36.5236844782,127.729440924,0.0,115.40909374,92.7192997104,224.120148039,11.1210837036,33.3212,179.677864335
 06/07  21:00:00,424.772688317,36.6195346131,128.448905366,0.0,102.647051061,94.1340635361,305.31382492,11.6789685829,24.9909,268.643956337
 06/07  22:00:00,359.52648003,36.6500576711,129.752716236,0.0,77.122965704,65.871452062,234.096452066,12.2066138315,16.6606,205.229238235
 06/07  23:00:00,291.58587434,36.5329019116,129.960881247,0.0,38.286128036,48.4199368926,130.287731611,12.8090486952,8.3303,109.148382916
 06/07  24:00:00,269.330076839,34.6418249517,147.056454348,0.0,25.5240853573,30.610668775,96.903046938,0.0452069166649,3.33212,93.5257200214
 06/08  01:00:00,260.813103909,34.3076332443,146.297223324,0.0,19.418418834,29.3649097162,70.6486311589,0.0887403018908,3.33212,67.227770857
 06/08  02:00:00,254.319408004,35.1417334305,146.887389069,0.0,12.7620426787,28.1191506574,70.7829434757,0.226041271011,3.33212,67.2247822047
 06/08  03:00:00,252.079846498,34.2986878525,145.520669921,0.0,12.7620426787,28.1191506574,70.7014146099,0.147348952371,3.33212,67.2219456575
 06/08  04:00:00,260.28995226,35.1272100858,146.201140784,0.0,12.7620426787,28.1191506574,92.1816444479,0.351639090155,3.33212,88.4978853578
 06/08  05:00:00,285.490176936,34.289784476,144.694680855,0.0,25.5240853573,30.610668775,168.369854366,0.187547056014,8.3303,159.85200731
 06/08  06:00:00,373.467806153,35.1302321171,145.271242853,0.0,51.0481707146,78.1489452969,283.518486754,0.405250081944,16.6606,266.452636672
 06/08  07:00:00,412.714557544,36.1280863037,132.144604095,0.0,64.3609230253,109.708623606,397.297788125,17.4391692223,24.9909,354.867718903
 06/08  08:00:00,369.143199604,36.1155813045,130.997628946,0.0,51.0481707146,80.7689615957,319.375498437,6.95696228601,33.3212,279.097336151
 06/08  09:00:00,338.735274799,36.5554685043,128.311277006,0.0,51.0481707146,71.0224615957,274.476607569,0.0,66.8089,207.667707569
 06/08  10:00:00,291.092635881,36.7675869183,129.157149496,0.0,32.1804615127,65.7244621605,253.420952611,0.0,83.4695,169.951452611
 06/08  11:00:00,295.18232944,36.8869115219,132.464973709,0.0,32.1804615127,65.7244621605,206.830933159,0.0,83.4695,123.361433159
 06/08  12:00:00,295.117267362,36.9519885496,133.048477936,0.0,32.1804615127,65.7244621605,210.235355755,0.0,83.4695,126.765855755
 06/08  13:00:00,284.73694641,36.8574763615,132.467682834,0.0,32.1804615127,55.9779621605,201.176521579,0.0,75.1392,126.037321579
 06/08  14:00:00,284.484428923,36.8759805486,132.182271559,0.0,32.1804615127,55.9779621605,189.776385133,0.0,66.8089,122.967485133
 06/08  15:00:00,285.420094007,36.9256135234,133.067643171,0.0,32.1804615127,55.9779621605,198.106473324,0.0,75.1392,122.967273324
 06/08  16:00:00,318.019640104,37.0529243931,136.277523011,0.0,32.1804615127,60.9114621605,179.487089081,0.0,91.7998,87.6872890813
 06/08  17:00:00,360.953995757,36.4975951305,144.731531798,0.0,32.1804615127,77.5397301883,193.800812744,5.8830732413,49.9818,137.935939503
 06/08  18:00:00,416.786168695,36.6410912827,146.486028033,0.0,77.122965704,86.2600435998,305.58051443,9.35659028997,49.9818,246.242124141
 06/08  19:00:00,426.067848095,36.7407489292,147.879720095,0.0,102.647051061,80.1663183927,230.443929875,10.2770540908,33.3212,186.845675784
 06/08  20:00:00,462.682058369,36.6848108424,148.118334138,0.0,115.40909374,92.7192997104,223.761161535,10.9067012842,33.3212,179.533260251
 06/08  21:00:00,438.631862647,36.7473772426,142.154819824,0.0,102.647051061,94.1340635361,304.728047053,11.4523666681,24.9909,268.284780385
 06/08  22:00:00,370.030021133,36.7554449421,140.135736083,0.0,77.122965704,65.871452062,229.892563811,12.0024408166,16.6606,201.229522994
 06/08  23:00:00,303.236474555,36.6037935805,141.529562556,0.0,38.286128036,48.4199368926,133.158694489,12.5992028559,8.3303,112.229191633
 06/08  24:00:00,271.969651183,34.6418249517,149.687707955,0.0,25.5240853573,30.610668775,90.8860440463,0.026822747747,3.33212,87.5271012985
 06/09  01:00:00,260.489460401,34.3076332443,145.969837987,0.0,19.418418834,29.3649097162,71.9544559412,0.0620279843719,3.33212,68.5603079568
 06/09  02:00:00,253.981935228,35.1430869983,146.548705867,0.0,12.7620426787,28.1191506574,72.6075353745,0.221293213035,3.33212,69.0541221614
 06/09  03:00:00,249.815078473,34.3008735906,143.25800307,0.0,12.7620426787,28.1191506574,72.1482969903,0.132443717083,3.33212,68.6837332732
 06/09  04:00:00,259.105669904,35.1294517979,144.218048107,0.0,12.7620426787,28.1191506574,92.6313487739,0.333634070072,3.33212,88.9655947038
 06/09  05:00:00,282.042903184,34.2910914303,140.43495687,0.0,25.5240853573,30.610668775,162.597618689,0.181073643577,8.3303,154.086245046
 06/09  06:00:00,371.52880581,35.1317921231,142.425338772,0.0,51.0481707146,78.1489452969,284.644560397,0.380603307883,16.6606,267.603357089
 06/09  07:00:00,427.102522146,36.1287874992,145.295295542,0.0,64.3609230253,109.708623606,394.755186506,17.2929035586,24.9909,352.471382948
 06/09  08:00:00,380.902259813,36.1230810131,141.741876452,0.0,51.0481707146,80.7689615957,319.169081591,6.82740973429,33.3212,279.020471857
 06/09  09:00:00,344.43793169,36.5660374044,133.965569136,0.0,51.0481707146,71.0224615957,274.004024067,0.0,66.8089,207.195124067
 06/09  10:00:00,289.733552832,36.7733182264,127.768831508,0.0,32.1804615127,65.7244621605,253.304470077,0.0,83.4695,169.834970077
 06/09  11:00:00,289.498329614,36.892194813,126.760340531,0.0,32.1804615127,65.7244621605,206.773933043,0.0,83.4695,123.304433043
 06/09  12:00:00,289.414208131,36.9647999019,127.315643703,0.0,32.1804615127,65.7244621605,206.638319596,0.0,83.4695,123.168819596
 06/09  13:00:00,281.118955403,36.8756671533,128.809349596,0.0,32.1804615127,55.9779621605,198.178189248,0.0,75.1392,123.038989248
 06/09  14:00:00,284.078876706,36.881533457,131.734763765,0.0,32.1804615127,55.9779621605,189.720325087,0.0,66.8089,122.911425087
 06/09  15:00:00,285.86399021,36.9489904885,133.45549922,0.0,32.1804615127,55.9779621605,198.050958053,0.0,75.1392,122.911758053
 06/09  16:00:00,315.503876956,37.1447389405,133.653320454,0.0,32.1804615127,60.9114621605,185.711031989,0.0,91.7998,93.9112319892
 06/09  17:00:00,353.976170066,36.5705782489,137.675219141,0.0,32.1804615127,77.5397301883,193.520735005,5.78692477047,49.9818,137.752010235
 06/09  18:00:00,409.051203093,36.7032582117,138.693144185,0.0,77.122965704,86.2600435998,304.880074484,9.26351477641,49.9818,245.634759707
 06/09  19:00:00,415.649296742,36.8154613087,137.98734345,0.0,102.647051061,80.1663183927,223.696648684,10.1896643636,33.3212,180.185784321
 06/09  20:00:00,450.981008789,36.772814709,136.856845469,0.0,115.40909374,92.7192997104,223.525710872,10.8219288257,33.3212,179.382582046
 06/09  21:00:00,431.827405578,36.8312835152,135.662767203,0.0,102.647051061,94.1340635361,304.251313207,11.3332259725,24.9909,267.927187235
 06/09  22:00:00,365.118660758,36.8258246381,135.139100362,0.0,77.122965704,65.871452062,233.401606178,11.9012324444,16.6606,204.839773733
 06/09  23:00:00,298.347821909,36.6588001214,136.571401313,0.0,38.286128036,48.4199368926,129.580305942,12.5008242286,8.3303,108.749181714
 06/09  24:00:00,272.740132193,34.8089208054,150.279251942,0.0,25.5240853573,30.610668775,90.8508389192,0.0218167513639,3.33212,87.4969021678
 06/10  01:00:00,272.492945335,34.3076332443,148.386247049,0.0,27.7269238854,30.610668775,70.5806788733,0.0553812733362,3.33212,67.1931775999
 06/10  02:00:00,255.854800635,35.1431125128,148.407465638,0.0,12.7620426787,28.1191506574,70.7476313131,0.226563900043,3.33212,67.1889474131
 06/10  03:00:00,252.330420203,34.3076332443,145.753887741,0.0,12.7620426787,28.1191506574,70.6513019564,0.13258485062,3.33212,67.1865971057
 06/10  04:00:00,260.122202779,35.1431125128,146.015007862,0.0,12.7620426787,28.1191506574,97.3773301522,0.330632569377,3.33212,93.7145775828
 06/10  05:00:00,268.476864236,34.306275955,143.018004246,0.0,12.7620426787,28.1191506574,117.212957235,0.181266206593,8.3303,108.701391029
 06/10  06:00:00,340.085771161,35.142557659,144.20171556,0.0,42.6918050922,54.3732441037,172.715108345,0.386043242485,16.6606,155.668465102
 06/10  07:00:00,374.116595156,36.2257300811,138.927344323,0.0,42.6918050922,86.1019271793,308.174882318,17.2864090717,24.9909,265.897573247
 06/10  08:00:00,412.390903631,36.2002938631,136.150572651,0.0,57.6566862989,112.030105488,424.91232544,6.76138141841,33.3212,384.829744022
 06/10  09:00:00,362.338123169,36.5679980536,132.573731715,0.0,57.6566862989,83.6599452969,337.345235232,0.0,66.8089,270.536335232
 06/10  10:00:00,308.201578389,36.7769723997,132.451168609,0.0,42.6918050922,68.9656133826,297.598091147,0.0,83.4695,214.128591147
 06/10  11:00:00,302.466479888,36.8921678761,134.949709923,0.0,34.9340096728,67.7198543238,248.978730092,0.0,83.4695,165.509230092
 06/10  12:00:00,302.944282935,36.9790108176,136.109623969,0.0,34.9340096728,67.7198543238,211.215645988,0.0,83.4695,127.746145988
 06/10  13:00:00,291.73757321,36.8969061045,134.673193388,0.0,34.9340096728,57.9733543238,198.377906547,0.0,75.1392,123.238706547
 06/10  14:00:00,287.768086871,36.8843855618,130.69875506,0.0,34.9340096728,57.9733543238,189.921398794,0.0,66.8089,123.112498794
 06/10  15:00:00,286.883113975,36.9198182189,129.806712755,0.0,34.9340096728,57.9733543238,198.247847925,0.0,75.1392,123.108647925
 06/10  16:00:00,315.947025294,36.77197862,129.785031601,0.0,34.9340096728,62.9068543238,185.775923376,0.0,91.7998,93.9761233761
 06/10  17:00:00,342.441348239,36.4176674847,128.934278683,0.0,34.9340096728,72.2186844194,171.544856298,6.12416353524,49.9818,115.438892762
 06/10  18:00:00,406.164659331,36.6680328574,126.107846618,0.0,87.0357390804,86.2600435998,197.752074781,9.54727727463,49.9818,138.222997507
 06/10  19:00:00,402.185906948,36.4300031182,127.561366084,0.0,102.000620287,77.6748002752,223.343281796,10.5851222526,33.3212,179.436959543
 06/10  20:00:00,422.348487436,36.3605581934,128.169060778,0.0,102.000620287,88.9820225341,223.795958552,11.2347116514,33.3212,179.2400469
 06/10  21:00:00,419.635914864,36.443078942,126.803051388,0.0,102.000620287,91.6425454185,223.147761203,11.8167304204,24.9909,186.340130783
 06/10  22:00:00,366.899699354,36.3343026516,127.476085551,0.0,87.0357390804,65.871452062,287.978165911,12.3413637683,16.6606,258.976202143
 06/10  23:00:00,294.438786465,36.2410005081,128.670883629,0.0,42.6918050922,48.4199368926,175.757981847,13.283389202,8.3303,154.144292645
 06/10  24:00:00,268.766040436,34.6418249517,144.310803627,0.0,27.7269238854,30.610668775,97.08480973,0.0386002945984,3.33212,93.7140894354
 06/11  01:00:00,276.847626692,34.3076332443,143.542082728,0.0,34.4311606118,33.1021868926,70.6587560058,0.0855926627857,3.33212,67.241043343
 06/11  02:00:00,261.50346003,35.1411151572,144.850421417,0.0,19.466279405,30.610668775,70.7916345682,0.22321669727,3.33212,67.236297871
 06/11  03:00:00,259.206667628,34.2994349088,143.424407837,0.0,19.466279405,30.610668775,70.717030707,0.149374102255,3.33212,67.2355366047
 06/11  04:00:00,267.982180607,35.1304807276,144.676504509,0.0,19.466279405,30.610668775,91.1049324224,0.334003781322,3.33212,87.4388086411
 06/11  05:00:00,277.966909262,34.2904333642,143.299359147,0.0,19.466279405,30.610668775,123.671710982,0.182952587989,8.3303,115.158458394
 06/11  06:00:00,341.046552906,35.1267934484,145.168803649,0.0,42.6918050922,54.3732441037,171.773451944,0.407881312279,16.6606,154.704970632
 06/11  07:00:00,374.51719192,36.332119366,129.973076643,0.0,49.3960418185,88.5934452969,309.359088735,17.4591468398,24.9909,266.909041896
 06/11  08:00:00,404.207092425,36.1693598721,127.992135677,0.0,57.6566862989,112.030105488,417.872874439,6.94718676626,33.3212,377.604487673
 06/11  09:00:00,345.889361118,36.5626388553,125.336370159,0.0,50.9524495726,81.1684271793,342.875466627,0.0,66.8089,276.066566627
 06/11  10:00:00,298.85296757,36.988183962,122.89602965,0.0,42.6918050922,68.9656133826,292.726914107,0.0,83.4695,209.257414107
 06/11  11:00:00,293.698799382,36.9059311205,121.766022977,0.0,38.286128036,68.9656133826,251.303180495,0.0,83.4695,167.833680495
 06/11  12:00:00,291.403859799,36.9665185878,120.727145425,0.0,38.286128036,68.9656133826,206.535357745,0.0,83.4695,123.065857745
 06/11  13:00:00,275.031545573,36.8392518949,123.351898497,0.0,31.5818913096,56.727595265,198.225601256,0.0286364867087,75.1392,123.057764769
 06/11  14:00:00,275.54816836,36.7962408803,124.321940194,0.0,31.5818913096,56.727595265,189.679407836,0.0772630697013,66.8089,122.793244766
 06/11  15:00:00,272.326732319,36.6978993446,121.076705846,0.0,31.5818913096,56.727595265,198.021952274,0.10578881055,75.1392,122.776963463
 06/11  16:00:00,303.758015206,36.5916519131,123.49121114,0.0,31.5818913096,61.661095265,179.969970186,0.144224629936,91.7998,88.0259455558
 06/11  17:00:00,329.687613311,36.1616279176,122.073819065,0.0,31.5818913096,70.9729253606,169.976663864,5.04948892347,49.9818,114.94537494
 06/11  18:00:00,393.73364259,36.2636373161,125.024103718,0.0,80.3315023541,83.7685254822,196.901717493,8.927775116,49.9818,137.992142377
 06/11  19:00:00,394.935760652,36.2857669343,121.12506267,0.0,102.000620287,77.6748002752,221.022653886,8.58668701428,33.3212,179.114766872
 06/11  20:00:00,422.757871729,36.3518191686,119.296527401,0.0,108.704857014,91.4735406516,221.701126444,9.66423743149,33.3212,178.715689013
 06/11  21:00:00,400.735347126,36.5167508596,117.136282428,0.0,95.2963835608,89.1510273009,214.484314617,10.3971851331,24.9909,179.096229484
 06/11  22:00:00,350.526526889,36.4690930811,120.942270365,0.0,80.3315023541,63.3799339444,290.597939471,12.0770920358,16.6606,261.860247436
 06/11  23:00:00,294.392615133,36.4741215381,128.30500255,0.0,42.6918050922,48.4199368926,173.250203434,14.043546804,8.3303,150.87635663
 06/11  24:00:00,289.211545938,34.6418249517,155.439901844,0.0,34.4311606118,33.1021868926,97.1539359166,0.0487022988426,3.33212,93.7731136178
 06/12  01:00:00,270.307259228,34.3076332443,155.730273196,0.0,19.418418834,29.3649097162,70.5673321448,0.0789319619174,3.33212,67.1562801828
 06/12  02:00:00,262.364753862,35.1431125128,154.873555355,0.0,12.7620426787,28.1191506574,68.567401105,0.268710296614,3.33212,64.9665708084
 06/12  03:00:00,260.405595103,34.3047010591,153.785695341,0.0,12.7620426787,28.1191506574,66.7194699912,0.152832831348,3.33212,63.2345171599
 06/12  04:00:00,267.589347731,35.1360432512,153.409905069,0.0,12.7620426787,28.1191506574,97.3521415269,0.371176838953,3.33212,93.6488446879
 06/12  05:00:00,292.90443886,34.2983678126,152.02573754,0.0,25.5240853573,30.610668775,158.073219458,0.201550587316,8.3303,149.541368871
 06/12  06:00:00,379.238947147,35.1399731072,150.969038814,0.0,51.0481707146,78.1489452969,280.868770848,0.419911804844,16.6606,263.788259043
 06/12  07:00:00,408.249797047,36.2508345961,127.505385727,0.0,64.3609230253,109.708623606,392.832157489,17.3946557591,24.9909,350.44660173
 06/12  08:00:00,362.003585315,36.2458326518,123.843701098,0.0,51.0481707146,80.7689615957,311.306856234,6.8604008595,33.3212,271.125255374
 06/12  09:00:00,333.064873405,36.5451959448,123.551438265,0.0,51.0481707146,71.0224615957,279.738240327,0.0,66.8089,212.929340327
 06/12  10:00:00,280.818442803,36.7243016013,119.360510265,0.0,32.1804615127,65.7244621605,246.174893241,0.0,83.4695,162.705393241
 06/12  11:00:00,283.147099602,36.9511730059,120.313594533,0.0,32.1804615127,65.7244621605,206.571960224,0.0,83.4695,123.102460224
 06/12  12:00:00,284.901091754,37.0833103073,122.637366911,0.0,32.1804615127,65.7244621605,206.460169821,0.0,83.4695,122.990669821
 06/12  13:00:00,276.424639337,37.0812309731,123.865065107,0.0,32.1804615127,55.9779621605,198.00938785,0.0,75.1392,122.87018785
 06/12  14:00:00,278.523894596,37.3260502634,125.693646096,0.0,32.1804615127,55.9779621605,189.545353886,0.0,66.8089,122.736453886
 06/12  15:00:00,281.800786086,38.5635262513,127.718400529,0.0,32.1804615127,55.9779621605,197.888209969,0.0,75.1392,122.749009969
 06/12  16:00:00,316.69604,41.6642277063,130.250376935,0.0,32.1804615127,60.9114621605,179.339240367,0.0,91.7998,87.5394403674
 06/12  17:00:00,349.401052911,39.2890836631,130.304061896,0.0,32.1804615127,77.5397301883,187.727196832,0.125841602709,49.9818,137.61955523
 06/12  18:00:00,401.352507398,38.908987518,128.699132525,0.0,77.122965704,86.2600435998,290.880541564,2.36569141701,49.9818,238.533050147
 06/12  19:00:00,405.530226599,38.3158949372,125.637912139,0.0,102.647051061,80.1663183927,224.144162791,5.38561846903,33.3212,185.437344322
 06/12  20:00:00,435.140815393,37.7763302512,122.146971999,0.0,115.40909374,92.7192997104,219.766879688,7.49115896084,33.3212,178.954520727
 06/12  21:00:00,417.29412192,37.7036756428,119.751829431,0.0,102.647051061,94.1340635361,292.805080471,8.56456464965,24.9909,259.249615822
 06/12  22:00:00,348.69323463,37.3054984351,118.180863431,0.0,77.122965704,65.871452062,230.073145066,10.8879881026,16.6606,202.524556963
 06/12  23:00:00,278.694479028,36.8106908256,116.717628276,0.0,38.286128036,48.4199368926,130.293400273,11.7527439726,8.3303,110.210356301
 06/12  24:00:00,269.0505275,35.1431125128,146.471340166,0.0,25.5240853573,30.610668775,90.7399571266,0.00335572841976,3.33212,87.4044813982
 06/13  01:00:00,270.526512813,34.3076332443,155.929642202,0.0,19.418418834,29.3649097162,70.5016386864,0.0268458813597,3.33212,67.142672805
 06/13  02:00:00,261.503603838,35.1431125128,153.994395574,0.0,12.7620426787,28.1191506574,70.6003113501,0.130874979909,3.33212,67.1373163702
 06/13  03:00:00,259.844114703,34.3076332443,153.206720025,0.0,12.7620426787,28.1191506574,70.5788090568,0.110742013702,3.33212,67.1359470431
 06/13  04:00:00,266.735334306,35.1431125128,151.66481155,0.0,12.7620426787,28.1191506574,91.0292288094,0.320488813664,3.33212,87.3766199957
 06/13  05:00:00,292.281566125,34.3076332443,150.492285317,0.0,25.5240853573,30.610668775,162.190488014,0.177867971393,8.3303,153.682320042
 06/13  06:00:00,377.632074201,35.1431125128,148.374426009,0.0,51.0481707146,78.1489452969,275.627697064,0.344000120706,16.6606,258.623096943
 06/13  07:00:00,404.116871637,36.370436171,122.086078644,0.0,64.3609230253,109.708623606,391.432632981,16.6475330195,24.9909,349.794199961
 06/13  08:00:00,358.673483998,36.2750412006,120.26339044,0.0,51.0481707146,80.7689615957,309.020743621,5.83352695704,33.3212,269.866016664
 06/13  09:00:00,328.746438184,36.8240466803,117.963033954,0.0,51.0481707146,71.0224615957,277.918818588,0.0,66.8089,211.109918588
 06/13  10:00:00,279.945241882,37.0785829588,117.643679863,0.0,32.1804615127,65.7244621605,248.360061682,0.0,83.4695,164.890561682
 06/13  11:00:00,284.2705171,37.5406193397,120.833001552,0.0,32.1804615127,65.7244621605,206.536153804,0.0,83.4695,123.066653804
 06/13  12:00:00,287.587753172,38.5581907295,123.819235042,0.0,32.1804615127,65.7244621605,206.406026767,0.0,83.4695,122.936526767
 06/13  13:00:00,280.023441911,38.9909560966,125.509699808,0.0,32.1804615127,55.9779621605,197.949222758,0.0,75.1392,122.810022758
 06/13  14:00:00,283.045563056,39.6691990467,127.834746727,0.0,32.1804615127,55.9779621605,185.335809561,0.0,66.8089,118.526909561
 06/13  15:00:00,287.263510882,41.6461951589,130.072427275,0.0,32.1804615127,55.9779621605,195.508043589,0.0,75.1392,120.368843589
 06/13  16:00:00,318.882326418,44.8500668118,129.234209464,0.0,32.1804615127,60.9114621605,185.567955604,0.0,91.7998,93.7681556036
 06/13  17:00:00,348.329634578,40.2645463013,128.253241463,0.0,32.1804615127,77.5397301883,180.976836791,0.0,49.9818,130.995036791
 06/13  18:00:00,401.698519966,40.4408574153,127.509289772,0.0,77.122965704,86.2600435998,295.026829232,0.201172215926,49.9818,244.843857016
 06/13  19:00:00,405.065933071,39.5086768287,124.633612132,0.0,102.647051061,80.1663183927,214.856583683,2.31331231,33.3212,179.222071373
 06/13  20:00:00,435.463625196,38.5369014195,122.299391092,0.0,115.40909374,92.7192997104,216.7770754,4.61786816205,33.3212,178.838007238
 06/13  21:00:00,418.366337354,38.3052697068,120.664168594,0.0,102.647051061,94.1340635361,289.929915847,6.01668989672,24.9909,258.922325951
 06/13  22:00:00,349.933340636,37.7398501202,118.979356766,0.0,77.122965704,65.871452062,223.929585175,8.50498520632,16.6606,198.763999969
 06/13  23:00:00,279.656816124,37.0536756021,117.432262301,0.0,38.286128036,48.4199368926,132.816435989,11.0774842601,8.3303,113.408651729
 06/13  24:00:00,267.025681641,35.1431125128,144.564334407,0.0,25.5240853573,30.610668775,90.7068361501,0.0,3.33212,87.3747161501
 06/14  01:00:00,270.569262255,34.3076332443,155.967895451,0.0,19.418418834,29.3649097162,70.4704654138,0.013406979546,3.33212,67.1249384342
 06/14  02:00:00,261.538683275,35.1431125128,154.025365997,0.0,12.7620426787,28.1191506574,69.8053817371,0.105580774367,3.33212,66.3676809627
 06/14  03:00:00,260.067338079,34.3076332443,153.425394328,0.0,12.7620426787,28.1191506574,65.1998690398,0.0955266657821,3.33212,61.7722223741
 06/14  04:00:00,265.967674326,35.1431125128,151.762709683,0.0,12.7620426787,28.1191506574,90.9821920913,0.305022309606,3.33212,87.3450497817
 06/14  05:00:00,291.413158125,34.3076332443,150.51364619,0.0,25.5240853573,30.610668775,162.075003278,0.155867256359,8.3303,153.588836022
 06/14  06:00:00,377.300321868,35.1431125128,149.021726398,0.0,51.0481707146,78.1489452969,279.021545078,0.306714846896,16.6606,262.054230231
 06/14  07:00:00,404.171253848,36.3675677653,123.402394345,0.0,64.3609230253,109.708623606,386.240369196,16.2867146086,24.9909,344.962754588
 06/14  08:00:00,358.505163895,36.2976848868,120.513083313,0.0,51.0481707146,80.7689615957,315.273566868,6.01164234206,33.3212,275.940724525
 06/14  09:00:00,327.054969632,36.5859558561,117.167017901,0.0,51.0481707146,71.0224615957,274.270956871,0.0,66.8089,207.462056871
 06/14  10:00:00,280.968829033,37.2715706579,118.466448708,0.0,32.1804615127,65.7244621605,245.967605311,0.0,83.4695,162.498105311
 06/14  11:00:00,285.097201805,37.9291281196,121.261024363,0.0,32.1804615127,65.7244621605,206.4857575,0.0,83.4695,123.0162575
 06/14  12:00:00,287.696179551,38.9997486057,123.480984899,0.0,32.1804615127,65.7244621605,206.353659313,0.0,83.4695,122.884159313
 06/14  13:00:00,281.030877744,39.808730273,125.693646096,0.0,32.1804615127,55.9779621605,197.900174635,0.0,75.1392,122.760974635
 06/14  14:00:00,284.541762388,41.2784005764,127.718400529,0.0,32.1804615127,55.9779621605,182.975663267,0.0,66.8089,116.166763267
 06/14  15:00:00,282.994187717,41.9160319235,125.543130593,0.0,32.1804615127,55.9779621605,197.761406334,0.0,75.1392,122.622206334
 06/14  16:00:00,312.148276147,42.3083281588,125.048588193,0.0,32.1804615127,60.9114621605,179.280149367,0.0,91.7998,87.4803493667
 06/14  17:00:00,345.568434868,39.3056260265,126.45752769,0.0,32.1804615127,77.5397301883,187.455523679,0.0,49.9818,137.473723679
 06/14  18:00:00,398.254956736,39.3693650089,125.153961168,0.0,77.122965704,86.2600435998,288.102826179,0.996443025618,49.9818,237.124583154
 06/14  19:00:00,403.026544339,38.7996017864,122.682977689,0.0,102.647051061,80.1663183927,215.86866453,3.4664587641,33.3212,179.081005765
 06/14  20:00:00,434.890295093,38.3750763608,121.304551447,0.0,115.40909374,92.7192997104,216.921022768,4.91459296219,33.3212,178.685229806
 06/14  21:00:00,418.052385206,38.4601967679,119.751829431,0.0,102.647051061,94.1340635361,296.720571512,5.50803027149,24.9909,266.221641241
 06/14  22:00:00,349.058198505,37.984891622,117.866291609,0.0,77.122965704,65.871452062,221.104192765,7.53284782177,16.6606,196.910744943
 06/14  23:00:00,278.245698103,37.0042884113,116.081619669,0.0,38.286128036,48.4199368926,127.873510975,11.0479728514,8.3303,108.495238123
 06/14  24:00:00,267.011191075,35.1431125128,144.490713368,0.0,25.5240853573,30.610668775,90.6812351959,0.00502191097677,3.33212,87.3440932849
 06/15  01:00:00,268.903714952,34.3076332443,154.319442991,0.0,19.418418834,29.3649097162,70.4708535466,0.0301315384861,3.33212,67.1086020081
 06/15  02:00:00,260.58038952,35.1431125128,153.087147549,0.0,12.7620426787,28.1191506574,70.5574959066,0.145637449077,3.33212,67.0797384576
 06/15  03:00:00,258.351449514,34.3076332443,151.731791973,0.0,12.7620426787,28.1191506574,64.4928840974,0.132247842532,3.33212,61.0285162549
 06/15  04:00:00,265.072929049,35.1431125128,150.905833655,0.0,12.7620426787,28.1191506574,90.9172813239,0.267850485456,3.33212,87.3173108384
 06/15  05:00:00,288.602735875,34.3076332443,147.74472867,0.0,25.5240853573,30.610668775,161.967714813,0.138951021823,8.3303,153.498463791
 06/15  06:00:00,375.910674952,35.1431125128,147.67193602,0.0,51.0481707146,78.1489452969,274.951242995,0.294651173606,16.6606,257.995991821
 06/15  07:00:00,420.393518528,36.321865725,139.609092145,0.0,64.3609230253,109.708623606,389.933866894,16.4198722745,24.9909,348.523094619
 06/15  08:00:00,377.935657684,36.2456652581,139.657728992,0.0,51.0481707146,80.7689615957,308.654724567,6.11747597087,33.3212,269.216048597
 06/15  09:00:00,347.841763621,36.592106756,137.414172816,0.0,51.0481707146,71.0224615957,272.90536025,0.0,66.8089,206.09646025
 06/15  10:00:00,296.112789435,36.7826316637,134.213570772,0.0,32.1804615127,65.7244621605,245.880757983,0.0,83.4695,162.411257983
 06/15  11:00:00,294.772902879,36.9115564477,132.049431281,0.0,32.1804615127,65.7244621605,206.443717552,0.0,83.4695,122.974217552
 06/15  12:00:00,290.360615258,36.9919523103,128.294615833,0.0,32.1804615127,65.7244621605,206.312429658,0.0,83.4695,122.842929658
 06/15  13:00:00,275.268713791,36.7260299132,124.087461162,0.0,32.1804615127,55.9779621605,197.819708294,0.0,75.1392,122.680508294
 06/15  14:00:00,274.805424722,36.8673319478,122.483351253,0.0,32.1804615127,55.9779621605,189.393423545,0.0,66.8089,122.584523545
 06/15  15:00:00,276.911993206,37.3069452125,124.126433329,0.0,32.1804615127,55.9779621605,191.262738052,0.0,75.1392,116.123538052
 06/15  16:00:00,308.648162716,38.8154787656,125.079406038,0.0,32.1804615127,60.9114621605,184.488974138,0.0,91.7998,92.6891741383
 06/15  17:00:00,342.14821703,37.3167579035,125.048663986,0.0,32.1804615127,77.5397301883,185.048031028,3.1474992749,49.9818,131.918731753
 06/15  18:00:00,394.714315912,37.2168367314,123.788380794,0.0,77.122965704,86.2600435998,294.441837557,7.58518985169,49.9818,236.874847705
 06/15  19:00:00,400.550637273,37.2641047396,121.763719628,0.0,102.647051061,80.1663183927,221.567743362,9.29462938439,33.3212,178.951913978
 06/15  20:00:00,432.101338483,37.1658238772,119.751829431,0.0,115.40909374,92.7192997104,222.025705495,10.1499712722,33.3212,178.554534223
 06/15  21:00:00,415.284018758,37.1791169303,118.285932357,0.0,102.647051061,94.1340635361,297.142213486,10.8207160105,24.9909,261.330597476
 06/15  22:00:00,347.319673448,37.0205004705,117.103811547,0.0,77.122965704,65.871452062,224.87653628,11.6926179914,16.6606,196.523318289
 06/15  23:00:00,277.748727347,36.7293783857,115.859946114,0.0,38.286128036,48.4199368926,132.378210526,11.5766047706,8.3303,112.471305755
 06/15  24:00:00,268.266555456,35.1431125128,145.701744032,0.0,25.5240853573,30.610668775,90.6727026512,0.0234562124432,3.33212,87.3171264388
 06/16  01:00:00,269.736090241,34.3076332443,155.147947775,0.0,19.418418834,29.3649097162,64.3842363787,0.056965385188,3.33212,60.9951509935
 06/16  02:00:00,260.925571019,35.1431125128,153.424248829,0.0,12.7620426787,28.1191506574,70.6451844943,0.224514563073,3.33212,67.0885499312
 06/16  03:00:00,259.410028835,34.3076332443,152.779089762,0.0,12.7620426787,28.1191506574,70.5621106577,0.144094633195,3.33212,67.0858960245
 06/16  04:00:00,266.403979526,35.1431125128,151.341572313,0.0,12.7620426787,28.1191506574,90.9167691244,0.294899065115,3.33212,87.2897500593
 06/16  05:00:00,292.136917197,34.3076332443,150.354039432,0.0,25.5240853573,30.610668775,159.173028004,0.15750713751,8.3303,150.685220866
 06/16  06:00:00,377.987792409,35.1431125128,148.721154934,0.0,51.0481707146,78.1489452969,277.771427439,0.336806848918,16.6606,260.77402059
 06/16  07:00:00,402.458151069,36.2957145183,120.801338994,0.0,64.3609230253,109.708623606,381.887723017,16.8673419875,24.9909,340.02948103
 06/16  08:00:00,362.52735982,36.2162180271,123.580008702,0.0,51.0481707146,80.7689615957,313.383663324,6.49599505399,33.3212,273.56646827
 06/16  09:00:00,342.030416845,36.578056912,131.626655927,0.0,51.0481707146,71.0224615957,271.606116637,0.0,66.8089,204.797216637
 06/16  10:00:00,291.178472633,36.7661968816,129.302941391,0.0,32.1804615127,65.7244621605,249.014034723,0.0,83.4695,165.544534723
 06/16  11:00:00,288.021608688,36.8975458575,125.347490062,0.0,32.1804615127,65.7244621605,206.317375431,0.0,83.4695,122.847875431
 06/16  12:00:00,282.545835436,36.8551487383,121.201000876,0.0,32.1804615127,65.7244621605,199.857139279,0.0,83.4695,116.387639279
 06/16  13:00:00,266.856995296,36.7441583879,114.850672116,0.0,32.1804615127,55.9779621605,197.771710796,0.0,75.1392,122.632510796
 06/16  14:00:00,264.781021212,36.7597900987,112.826439618,0.0,32.1804615127,55.9779621605,189.35722286,0.0,66.8089,122.54832286
 06/16  15:00:00,264.866264309,36.7023468319,114.197935411,0.0,32.1804615127,55.9779621605,191.187346378,0.0,75.1392,116.048146378
 06/16  16:00:00,295.174967148,36.5636716296,115.720672454,0.0,32.1804615127,60.9114621605,179.232129043,0.0,91.7998,87.4323290431
 06/16  17:00:00,334.32233478,36.3736677372,118.593799813,0.0,32.1804615127,77.5397301883,193.200387067,5.88008826932,49.9818,137.338498797
 06/16  18:00:00,390.712459961,36.4914072047,120.660902525,0.0,77.122965704,86.2600435998,295.967415512,9.36215276341,49.9818,236.623462749
 06/16  19:00:00,398.744067104,36.5762294946,121.407858876,0.0,102.647051061,80.1663183927,222.410671159,10.2752910922,33.3212,178.814180067
 06/16  20:00:00,434.805328027,36.56047788,123.762499053,0.0,115.40909374,92.7192997104,222.64902414,10.9019023557,33.3212,178.425921785
 06/16  21:00:00,420.540280801,36.6520772846,124.609237585,0.0,102.647051061,94.1340635361,294.452828504,11.4697478882,24.9909,257.992180616
 06/16  22:00:00,354.881214674,36.6820735529,125.088279858,0.0,77.122965704,65.871452062,225.247435521,12.0070307915,16.6606,196.579804729
 06/16  23:00:00,288.3745395,36.5522425109,126.742073837,0.0,38.286128036,48.4199368926,129.359411082,12.6092497693,8.3303,108.419861313
 06/16  24:00:00,265.87936212,35.1431125128,143.12462279,0.0,25.5240853573,30.610668775,90.6596690501,0.0401874668602,3.33212,87.2873615832
 06/17  01:00:00,267.771032976,34.3076332443,143.698863241,0.0,27.7269238854,30.610668775,70.4875433499,0.0787010870221,3.33212,67.0767222629
 06/17  02:00:00,251.5312344,35.1431125128,144.115556562,0.0,12.7620426787,28.1191506574,64.5250574456,0.216013559987,3.33212,60.9769238856
 06/17  03:00:00,248.677192253,34.3076332443,142.129716076,0.0,12.7620426787,28.1191506574,70.5461523755,0.142337823046,3.33212,67.0716945525
 06/17  04:00:00,256.861901648,35.1431125128,142.795033753,0.0,12.7620426787,28.1191506574,90.9202253151,0.328224071913,3.33212,87.2598812432
 06/17  05:00:00,266.007150037,34.3076332443,140.582382092,0.0,12.7620426787,28.1191506574,116.882610591,0.179189269788,8.3303,108.373121321
 06/17  06:00:00,337.596749643,35.1431125128,141.742470829,0.0,42.6918050922,54.3732441037,170.848708221,0.398584828756,16.6606,153.789523392
 06/17  07:00:00,367.150460781,36.1764141677,132.012290982,0.0,42.6918050922,86.1019271793,299.812932933,17.4376750745,24.9909,257.384357858
 06/17  08:00:00,401.644262526,36.2074581457,125.380148292,0.0,57.6566862989,112.030105488,410.84812624,6.88198000127,33.3212,370.644946239
 06/17  09:00:00,350.570313838,36.5576162521,121.246470281,0.0,57.6566862989,83.6599452969,335.028167347,0.0,66.8089,268.219267347
 06/17  10:00:00,292.958345134,36.7324019349,117.828646191,0.0,42.6918050922,68.9656133826,289.208659992,0.0,83.4695,205.739159992
 06/17  11:00:00,284.877309757,37.0082959713,117.20796662,0.0,34.9340096728,67.7198543238,247.343088919,0.0,83.4695,163.873588919
 06/17  12:00:00,285.1150562,37.2015527874,118.016661901,0.0,34.9340096728,67.7198543238,207.522502046,0.0,83.4695,124.053002046
 06/17  13:00:00,278.807497936,37.3323778355,121.261024363,0.0,34.9340096728,57.9733543238,195.704672081,0.0,75.1392,120.565472081
 06/17  14:00:00,281.755436361,38.0233751611,123.480984899,0.0,34.9340096728,57.9733543238,189.518342191,0.0,66.8089,122.709442191
 06/17  15:00:00,280.170974468,37.7893283642,122.146971999,0.0,34.9340096728,57.9733543238,197.869784228,0.0,75.1392,122.730584228
 06/17  16:00:00,309.706862729,37.0652315112,123.174731814,0.0,34.9340096728,62.9068543238,179.282672264,0.0,91.7998,87.4828722636
 06/17  17:00:00,340.946048045,37.0037154967,126.757366192,0.0,34.9340096728,72.2186844194,169.519614066,4.48125999874,49.9818,115.056554067
 06/17  18:00:00,410.152120769,37.7695448607,128.877495973,0.0,87.0357390804,86.2600435998,187.506510876,6.39485661059,49.9818,131.129854265
 06/17  19:00:00,403.752588897,37.3872004129,127.955047999,0.0,102.000620287,77.6748002752,219.45556174,7.64246189927,33.3212,178.49189984
 06/17  20:00:00,418.5016012,37.0393432419,123.452135868,0.0,102.000620287,88.9820225341,218.157216112,9.43460789742,33.3212,175.401408215
 06/17  21:00:00,413.626643886,36.7956862112,120.282984556,0.0,102.000620287,91.6425454185,210.217533758,10.7004001917,24.9909,174.526233567
 06/17  22:00:00,358.250815319,36.516209475,118.76836899,0.0,87.0357390804,65.871452062,283.531762422,10.1002612622,16.6606,256.77090116
 06/17  23:00:00,285.199126138,36.3337041004,120.604356954,0.0,42.6918050922,48.4199368926,172.872148551,11.0890203785,8.3303,153.452828173
 06/17  24:00:00,277.065712935,35.1431125128,152.10822028,0.0,27.7269238854,30.610668775,90.6082745746,0.016753915975,3.33212,87.2594006586
 06/18  01:00:00,290.257078257,34.3076332443,156.858207228,0.0,34.4311606118,33.1021868926,70.5020642802,0.0469111668113,3.33212,67.1230331134
 06/18  02:00:00,272.180327649,35.1431125128,155.442988126,0.0,19.466279405,30.610668775,64.5424586221,0.189322974346,3.33212,61.0210156477
 06/18  03:00:00,269.397562996,34.3076332443,153.535459679,0.0,19.466279405,30.610668775,70.6065090747,0.155817860196,3.33212,67.1185712145
 06/18  04:00:00,275.74819498,35.1431125128,152.336842454,0.0,19.466279405,30.610668775,90.8864273469,0.321697884413,3.33212,87.2326094625
 06/18  05:00:00,284.673844502,34.3076332443,149.918319423,0.0,19.466279405,30.610668775,116.931704958,0.165880420717,8.3303,108.435524537
 06/18  06:00:00,345.326255743,35.1431125128,149.385775487,0.0,42.6918050922,54.3732441037,171.031946964,0.355229884943,16.6606,154.016117079
 06/18  07:00:00,369.731477856,36.5887526314,124.924685023,0.0,49.3960418185,88.5934452969,298.917126842,16.8386748776,24.9909,257.087551964
 06/18  08:00:00,398.199992605,36.3811565996,122.165320305,0.0,57.6566862989,112.030105488,409.717820918,6.4435762152,33.3212,369.953044703
 06/18  09:00:00,341.4301596,36.6843459787,121.178201806,0.0,50.9524495726,81.1684271793,335.013870222,0.0,66.8089,268.204970222
 06/18  10:00:00,297.897501436,37.6800403983,121.122638731,0.0,42.6918050922,68.9656133826,289.300380228,0.0,83.4695,205.830880228
 06/18  11:00:00,293.65652141,37.3357919577,120.999651921,0.0,38.286128036,68.9656133826,251.117327961,0.0,83.4695,167.647827961
 06/18  12:00:00,295.055002477,37.4785379129,123.020533312,0.0,38.286128036,68.9656133826,201.220361457,0.0,83.4695,117.750861457
 06/18  13:00:00,277.92888947,37.2541935608,125.048588193,0.0,31.5818913096,56.727595265,197.81218667,0.0,75.1392,122.67298667
 06/18  14:00:00,279.670758046,37.486210527,126.538452195,0.0,31.5818913096,56.727595265,182.804975395,0.0,66.8089,115.996075395
 06/18  15:00:00,281.991556478,38.0046861819,128.342522204,0.0,31.5818913096,56.727595265,197.56046401,0.0,75.1392,122.42126401
 06/18  16:00:00,311.67809006,38.8229355729,127.955047999,0.0,31.5818913096,61.661095265,179.159081306,0.0,91.7998,87.3592813055
 06/18  17:00:00,337.237749037,37.6548630831,126.998576917,0.0,31.5818913096,70.9729253606,160.280728963,1.67841409969,49.9818,108.620514863
 06/18  18:00:00,398.975827838,37.7049153166,126.998576917,0.0,80.3315023541,83.7685254822,192.456518377,5.00587437042,49.9818,137.468844007
 06/18  19:00:00,401.746710224,37.5352628109,125.816788715,0.0,102.000620287,77.6748002752,211.872923293,7.2413234705,33.3212,171.310399823
 06/18  20:00:00,426.865218868,37.0301202942,122.607389386,0.0,108.704857014,91.4735406516,220.712652135,9.58663991399,33.3212,177.804812221
 06/18  21:00:00,403.876724782,36.8730759362,119.751829431,0.0,95.2963835608,89.1510273009,205.655693024,9.36331305987,24.9909,171.301479964
 06/18  22:00:00,348.121847152,36.5515073458,118.398282269,0.0,80.3315023541,63.3799339444,281.970876351,8.82241376018,16.6606,256.48786259
 06/18  23:00:00,288.538995226,36.5905885928,124.063501238,0.0,42.6918050922,48.4199368926,167.040603585,12.3131559879,8.3303,146.397147597
 06/18  24:00:00,286.889957498,35.1431125128,152.727010259,0.0,34.4311606118,33.1021868926,90.6563364885,0.00837841295625,3.33212,87.3158380756
 06/19  01:00:00,273.06895731,34.3076332443,158.464964107,0.0,19.418418834,29.3649097162,70.4080340493,0.0318380572739,3.33212,67.044075992
 06/19  02:00:00,264.383897576,35.1431125128,156.866059443,0.0,12.7620426787,28.1191506574,70.5086955176,0.135732150018,3.33212,67.0408433676
 06/19  03:00:00,262.583287298,34.3076332443,155.934329057,0.0,12.7620426787,28.1191506574,64.3893598501,0.110598290463,3.33212,60.9466415596
 06/19  04:00:00,268.778906156,35.1431125128,154.556916231,0.0,12.7620426787,28.1191506574,90.856545431,0.318397290291,3.33212,87.2060281407
 06/19  05:00:00,294.301327513,34.3076332443,153.381441099,0.0,25.5240853573,30.610668775,160.584223394,0.194395744931,8.3303,152.059527649
 06/19  06:00:00,378.122706827,35.1431125128,149.845278605,0.0,51.0481707146,78.1489452969,272.897530145,0.356962113117,16.6606,255.879968032
 06/19  07:00:00,405.116954208,36.3953558055,124.330661866,0.0,64.3609230253,109.708623606,381.66279597,16.6131897309,24.9909,340.058706239
 06/19  08:00:00,357.984863001,36.2546748223,121.125347157,0.0,51.0481707146,80.7689615957,307.221910692,5.95485756704,33.3212,267.945853125
 06/19  09:00:00,329.798978077,36.7626884977,119.179599168,0.0,51.0481707146,71.0224615957,271.852925557,0.0,66.8089,205.044025557
 06/19  10:00:00,285.194260132,37.8255071537,122.100519078,0.0,32.1804615127,65.7244621605,242.889275934,0.0,83.4695,159.419775934
 06/19  11:00:00,287.578470665,38.1733676032,123.480984899,0.0,32.1804615127,65.7244621605,202.578358901,0.0,83.4695,119.108858901
 06/19  12:00:00,289.471115314,38.5508733891,125.693646096,0.0,32.1804615127,65.7244621605,206.091032758,0.0,83.4695,122.621532758
 06/19  13:00:00,283.381901114,38.7641061899,129.091526125,0.0,32.1804615127,55.9779621605,192.903764504,0.0,75.1392,117.764564504
 06/19  14:00:00,283.66359262,38.8901034321,129.234209464,0.0,32.1804615127,55.9779621605,187.471032375,0.0,66.8089,120.662132375
 06/19  15:00:00,284.174219249,39.0213762371,129.626550235,0.0,32.1804615127,55.9779621605,191.078312386,0.0,75.1392,115.939112386
 06/19  16:00:00,315.101371151,40.4690609795,129.858449952,0.0,32.1804615127,60.9114621605,179.140144217,0.0,91.7998,87.3403442172
 06/19  17:00:00,346.950584633,38.4535737454,128.699132525,0.0,32.1804615127,77.5397301883,182.542522602,1.02975831889,49.9818,131.530964283
 06/19  18:00:00,399.374153137,38.1309169448,127.509289772,0.0,77.122965704,86.2600435998,294.845125142,4.43732363059,49.9818,240.426001511
 06/19  19:00:00,403.362377258,37.8238636331,123.988763248,0.0,102.647051061,80.1663183927,213.608435621,7.06680106272,33.3212,173.220434558
 06/19  20:00:00,430.680417915,37.1785857679,118.340920086,0.0,115.40909374,92.7192997104,220.911309561,9.52191047295,33.3212,178.068199088
 06/19  21:00:00,413.848868205,37.0382191914,117.01530453,0.0,102.647051061,94.1340635361,291.198707192,9.10608863072,24.9909,257.101718561
 06/19  22:00:00,347.629032657,37.0217552467,117.416630786,0.0,77.122965704,65.871452062,215.577609785,9.69561818439,16.6606,189.2213916
 06/19  23:00:00,278.500040834,36.7429294317,116.598293763,0.0,38.286128036,48.4199368926,126.619512766,10.1341683441,8.3303,108.155044422
 06/19  24:00:00,271.092491642,35.1446935827,148.48425959,0.0,25.5240853573,30.610668775,90.5374129638,0.0,3.33212,87.2052929638
 06/20  01:00:00,272.709137638,34.3082053025,158.100327176,0.0,19.418418834,29.3649097162,70.3782986836,0.0167667290387,3.33212,67.0294119545
 06/20  02:00:00,264.517251109,35.1431125128,156.991441602,0.0,12.7620426787,28.1191506574,66.2954988972,0.105631233505,3.33212,62.8577476637
 06/20  03:00:00,263.400960916,34.3076332443,156.741662027,0.0,12.7620426787,28.1191506574,68.5255153835,0.0922188949691,3.33212,65.1011764886
 06/20  04:00:00,270.847248354,35.1431125128,155.71223241,0.0,12.7620426787,28.1191506574,90.7896092867,0.278339643837,3.33212,87.1791496428
 06/20  05:00:00,297.24476006,34.3076332443,155.377710981,0.0,25.5240853573,30.610668775,154.896983982,0.181093298511,8.3303,146.385590684
