Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  06:00:00,382.442351664,35.1431125128,153.102917531,0.0,51.0481707146,78.1489452969,273.528279889,0.358843968506,16.6606,256.50883592
 06/20  07:00:00,407.375905439,36.4431107425,125.304113855,0.0,64.3609230253,109.708623606,379.493192582,16.2943379347,24.9909,338.207954648
 06/20  08:00:00,359.462460674,36.3051992207,121.247831426,0.0,51.0481707146,80.7689615957,305.402758644,5.42931891267,33.3212,266.652239732
 06/20  09:00:00,330.513774846,36.9114944069,119.631757127,0.0,51.0481707146,71.0224615957,272.088810418,0.0,66.8089,205.279910418
 06/20  10:00:00,283.932339634,37.7520793575,120.922695635,0.0,32.1804615127,65.7244621605,245.378729005,0.0,83.4695,161.909229005
 06/20  11:00:00,286.004323747,37.9903862292,122.100519078,0.0,32.1804615127,65.7244621605,205.762124373,0.0,83.4695,122.292624373
 06/20  12:00:00,285.298701373,37.8071587929,122.299391092,0.0,32.1804615127,65.7244621605,200.002494312,0.0,83.4695,116.532994312
 06/20  13:00:00,277.406597389,37.7137098161,124.203504104,0.0,32.1804615127,55.9779621605,197.609242,0.0,75.1392,122.470042
 06/20  14:00:00,280.534176731,38.4692101282,126.538452195,0.0,32.1804615127,55.9779621605,182.675327343,0.0,66.8089,115.866427343
 06/20  15:00:00,284.26656905,39.6454135532,129.091526125,0.0,32.1804615127,55.9779621605,191.043111178,0.0,75.1392,115.903911178
 06/20  16:00:00,314.576950933,41.3084480642,128.490074595,0.0,32.1804615127,60.9114621605,179.110522136,0.0,91.7998,87.3107221355
 06/20  17:00:00,345.506182858,38.7083287069,126.998576917,0.0,32.1804615127,77.5397301883,181.094794703,0.5864036709,49.9818,130.526591032
 06/20  18:00:00,398.901590704,38.6004909859,126.569191998,0.0,77.122965704,86.2600435998,290.195302292,3.42627614915,49.9818,236.787226143
 06/20  19:00:00,405.216333635,38.7855122867,125.509668028,0.0,102.647051061,80.1663183927,215.110530826,4.53171498019,33.3212,177.257615845
 06/20  20:00:00,435.496301777,38.2652278173,122.607389386,0.0,115.40909374,92.7192997104,210.481122658,6.0726277303,33.3212,171.087294928
 06/20  21:00:00,417.284729675,37.615128289,120.282984556,0.0,102.647051061,94.1340635361,290.862931487,9.05508174552,24.9909,256.816949741
 06/20  22:00:00,349.325749541,37.1418864892,118.979356766,0.0,77.122965704,65.871452062,222.948843506,10.3217984351,16.6606,195.966445071
 06/20  23:00:00,279.387145376,36.7909673431,117.432262301,0.0,38.286128036,48.4199368926,126.622172458,10.0647113745,8.3303,108.227161083
 06/20  24:00:00,270.974221403,35.1459955764,148.373054671,0.0,25.5240853573,30.610668775,90.511282389,0.0,3.33212,87.179162389
 06/21  01:00:00,271.653091424,34.3094756312,157.048861779,0.0,19.418418834,29.3649097162,64.2702319005,0.0150865174619,3.33212,60.923025383
 06/21  02:00:00,262.765156491,35.1437558835,155.250287216,0.0,12.7620426787,28.1191506574,70.4474079211,0.103930152471,3.33212,67.0113577687
 06/21  03:00:00,260.710643247,34.3076332443,154.068139257,0.0,12.7620426787,28.1191506574,64.345593379,0.0938735727272,3.33212,60.9195998063
 06/21  04:00:00,266.705904998,35.1431125128,152.500737714,0.0,12.7620426787,28.1191506574,90.7842879689,0.298390967715,3.33212,87.1537770012
 06/21  05:00:00,291.783930696,34.3076332443,150.88560092,0.0,25.5240853573,30.610668775,154.812062952,0.177698455153,8.3303,146.304064497
 06/21  06:00:00,377.750385437,35.1431125128,149.468733113,0.0,51.0481707146,78.1489452969,273.202768087,0.315172293874,16.6606,256.226995793
 06/21  07:00:00,399.295203394,36.3508657544,119.371224948,0.0,64.3609230253,109.708623606,378.470829246,15.7550509993,24.9909,337.724878246
 06/21  08:00:00,353.486092773,36.3139075669,115.069553766,0.0,51.0481707146,80.7689615957,304.220557174,4.60682147455,33.3212,266.292535699
 06/21  09:00:00,327.380408527,37.0430830164,116.390931129,0.0,51.0481707146,71.0224615957,271.940724999,0.0,66.8089,205.131824999
 06/21  10:00:00,281.180614806,37.9259852842,118.016661901,0.0,32.1804615127,65.7244621605,245.270008546,0.0,83.4695,161.800508546
 06/21  11:00:00,285.530142036,38.3558530505,121.261024363,0.0,32.1804615127,65.7244621605,199.658155788,0.0,83.4695,116.188655788
 06/21  12:00:00,287.933122602,39.2350525058,123.480984899,0.0,32.1804615127,65.7244621605,205.998533688,0.0,83.4695,122.529033688
 06/21  13:00:00,279.29479666,39.2682705364,124.510642283,0.0,32.1804615127,55.9779621605,191.102356089,0.0,75.1392,115.963156089
 06/21  14:00:00,281.075914841,39.3866233685,126.15458361,0.0,32.1804615127,55.9779621605,189.121651083,0.0,66.8089,122.312751083
 06/21  15:00:00,281.380442394,39.4905743686,126.354323537,0.0,32.1804615127,55.9779621605,190.951515963,0.0,75.1392,115.812315963
 06/21  16:00:00,316.22047382,42.2481004583,129.191975404,0.0,32.1804615127,60.9114621605,179.077534165,0.0,91.7998,87.2777341651
 06/21  17:00:00,347.191566429,39.1587019633,128.228297938,0.0,32.1804615127,77.5397301883,180.683279167,0.247133935429,49.9818,130.454345232
 06/21  18:00:00,398.212031217,37.9422221573,126.538452195,0.0,77.122965704,86.2600435998,289.412229679,4.0129371242,49.9818,235.417492555
 06/21  19:00:00,405.684761889,38.2947090716,125.816788715,0.0,102.647051061,80.1663183927,209.498282435,4.85047991251,33.3212,171.326602522
 06/21  20:00:00,435.673330149,37.8454425927,122.607389386,0.0,115.40909374,92.7192997104,217.746218494,6.60939949789,33.3212,177.815618996
 06/21  21:00:00,416.940535346,37.3570432439,119.751829431,0.0,102.647051061,94.1340635361,290.37885737,9.46680523746,24.9909,255.921152133
 06/21  22:00:00,348.683444349,37.1962597335,118.285932357,0.0,77.122965704,65.871452062,216.789669029,10.7665647632,16.6606,189.362504266
 06/21  23:00:00,279.180194854,36.9109744463,117.103811547,0.0,38.286128036,48.4199368926,128.024364397,11.5125059632,8.3303,108.181558434
 06/21  24:00:00,268.064907285,35.1434595339,145.574758422,0.0,25.5240853573,30.610668775,90.4852373033,0.0,3.33212,87.1531173033
 06/22  01:00:00,271.067644616,34.3076332443,156.464451771,0.0,19.418418834,29.3649097162,64.2573009098,0.0150819612164,3.33212,60.9100989486
 06/22  02:00:00,261.87035156,35.1431125128,154.352286052,0.0,12.7620426787,28.1191506574,70.4389603253,0.108926140298,3.33212,66.997914185
 06/22  03:00:00,260.839256627,34.3076332443,154.189698305,0.0,12.7620426787,28.1191506574,64.335632865,0.0988726919585,3.33212,60.904640173
 06/22  04:00:00,266.537427186,35.1431125128,152.314707221,0.0,12.7620426787,28.1191506574,90.7603863559,0.301652652859,3.33212,87.126613703
 06/22  05:00:00,292.491655816,34.3076332443,151.571097845,0.0,25.5240853573,30.610668775,154.707670176,0.154182073945,8.3303,146.223188102
 06/22  06:00:00,377.598887375,35.1431125128,149.300918579,0.0,51.0481707146,78.1489452969,272.916113936,0.301668450802,16.6606,255.953845485
 06/22  07:00:00,397.111729244,36.3656780858,116.748788103,0.0,64.3609230253,109.708623606,376.452072506,15.4375741682,24.9909,336.023598338
 06/22  08:00:00,354.274711357,36.5746135082,115.583500721,0.0,51.0481707146,80.7689615957,304.40927881,4.01022462525,33.3212,267.077854185
 06/22  09:00:00,328.6603295,37.9323488985,116.761211055,0.0,51.0481707146,71.0224615957,264.701638762,0.0,66.8089,197.892738762
 06/22  10:00:00,283.364209677,38.9231335607,119.179599168,0.0,32.1804615127,65.7244621605,245.245583634,0.0,83.4695,161.776083634
 06/22  11:00:00,287.996695915,40.6131431976,121.457390735,0.0,32.1804615127,65.7244621605,206.090109649,0.0,83.4695,122.620609649
 06/22  12:00:00,288.168225111,41.671892578,121.281508248,0.0,32.1804615127,65.7244621605,199.501704363,0.0,83.4695,116.032204363
 06/22  13:00:00,279.601263908,41.3297707007,122.755121761,0.0,32.1804615127,55.9779621605,197.513492387,0.0,75.1392,122.374292387
 06/22  14:00:00,285.359627616,42.4543476759,127.362930305,0.0,32.1804615127,55.9779621605,182.585241171,0.0,66.8089,115.776341171
 06/22  15:00:00,292.186848451,46.5675721802,130.072427275,0.0,32.1804615127,55.9779621605,190.942414677,0.0,75.1392,115.803214677
 06/22  16:00:00,334.970535322,58.1433246911,131.977826928,0.0,32.1804615127,60.9114621605,179.05965833,0.0,91.7998,87.2598583301
 06/22  17:00:00,360.887605659,49.4542826905,131.586490145,0.0,32.1804615127,77.5397301883,180.381257414,0.0,49.9818,130.399457414
 06/22  18:00:00,410.04558134,47.0391692199,129.234209464,0.0,77.122965704,86.2600435998,285.176287083,0.0,49.9818,235.194487083
 06/22  19:00:00,413.106544583,46.1249421589,125.389558185,0.0,102.647051061,80.1663183927,204.546190839,0.0,33.3212,171.224990839
 06/22  20:00:00,439.36279279,43.4860420853,120.657498938,0.0,115.40909374,92.7192997104,211.025300744,0.0,33.3212,177.704100744
 06/22  21:00:00,420.344355074,41.8126397112,118.693503875,0.0,102.647051061,94.1340635361,278.400021658,1.38966292633,24.9909,252.019458732
 06/22  22:00:00,349.986868966,39.0197907143,117.761653473,0.0,77.122965704,65.871452062,213.787223988,4.54526425885,16.6606,192.581359729
 06/22  23:00:00,278.444998265,37.5926638928,115.699446723,0.0,38.286128036,48.4199368926,124.101122943,7.63347729539,8.3303,108.137345648
 06/22  24:00:00,259.901907632,35.1433301027,137.745389001,0.0,25.5240853573,30.610668775,84.2295677716,0.0,3.33212,80.8974477716
 06/23  01:00:00,266.652314804,34.3076332443,152.07308325,0.0,19.418418834,29.3649097162,70.3301839473,0.0133917128799,3.33212,66.9846722344
 06/23  02:00:00,257.891061717,35.1431125128,150.404440983,0.0,12.7620426787,28.1191506574,66.9478280052,0.108808538011,3.33212,63.5068994671
 06/23  03:00:00,255.627110876,34.3076332443,149.01766397,0.0,12.7620426787,28.1191506574,67.8087134614,0.108810044234,3.33212,64.3677834172
 06/23  04:00:00,262.814086886,35.1431125128,147.83267644,0.0,12.7620426787,28.1191506574,90.6673069279,0.23269107162,3.33212,87.1024958563
 06/23  05:00:00,287.044561062,34.3076332443,145.359626536,0.0,25.5240853573,30.610668775,154.598113654,0.118859235705,8.3303,146.148954418
 06/23  06:00:00,371.887208788,35.1431125128,142.766397593,0.0,51.0481707146,78.1489452969,269.379024768,0.256144661004,16.6606,252.462280107
 06/23  07:00:00,416.024752228,36.3400315685,134.031842755,0.0,64.3609230253,109.708623606,378.631165004,16.1585288826,24.9909,337.481736121
 06/23  08:00:00,370.251481859,36.280568556,130.969537079,0.0,51.0481707146,80.7689615957,299.861728086,5.8945975853,33.3212,260.645930501
 06/23  09:00:00,337.93897652,36.6032967714,127.4640614,0.0,51.0481707146,71.0224615957,271.62097096,0.0,66.8089,204.81207096
 06/23  10:00:00,286.623476064,36.8285035451,124.662346815,0.0,32.1804615127,65.7244621605,238.400514406,0.0,83.4695,154.931014406
 06/23  11:00:00,281.366519499,36.7164385589,120.221797561,0.0,32.1804615127,65.7244621605,206.019647574,0.0,83.4695,122.550147574
 06/23  12:00:00,281.931412734,36.9045064826,120.352142551,0.0,32.1804615127,65.7244621605,199.471056307,0.0,83.4695,116.001556307
 06/23  13:00:00,276.894809736,37.2122746556,124.203504104,0.0,32.1804615127,55.9779621605,197.455937539,0.0,75.1392,122.316737539
 06/23  14:00:00,280.01683745,37.9608748281,126.538452195,0.0,32.1804615127,55.9779621605,182.555894288,0.0,66.8089,115.746994288
 06/23  15:00:00,280.662485048,38.7895071382,126.354323537,0.0,32.1804615127,55.9779621605,190.906360443,0.0,75.1392,115.767160443
 06/23  16:00:00,309.842480375,39.1845772596,125.89380497,0.0,32.1804615127,60.9114621605,179.035282724,0.0,91.7998,87.2354827237
 06/23  17:00:00,344.366953741,37.3463521373,127.227926529,0.0,32.1804615127,77.5397301883,183.386088128,3.06357609064,49.9818,130.340712037
 06/23  18:00:00,397.282984926,37.3808742366,126.179716363,0.0,77.122965704,86.2600435998,291.661601955,6.70567621866,49.9818,234.974125737
 06/23  19:00:00,400.720620558,37.2989231996,122.530624004,0.0,102.647051061,80.1663183927,213.185676166,8.76651352254,33.3212,171.097962643
 06/23  20:00:00,430.642889089,36.9407785764,119.117193267,0.0,115.40909374,92.7192997104,213.624898466,9.55591737392,33.3212,170.747781092
 06/23  21:00:00,413.459908552,36.9060605408,117.20796662,0.0,102.647051061,94.1340635361,290.154480411,9.17389411633,24.9909,255.989686294
 06/23  22:00:00,346.419584613,36.8925513425,116.346438492,0.0,77.122965704,65.871452062,216.842335534,9.9645148674,16.6606,190.217220666
 06/23  23:00:00,277.355551605,36.6689836702,115.536368341,0.0,38.286128036,48.4199368926,125.266876058,10.3694731926,8.3303,106.567102866
 06/23  24:00:00,269.738869433,35.1431125128,147.141375577,0.0,25.5240853573,30.610668775,90.4575742181,0.0268280366069,3.33212,87.0986261815
 06/24  01:00:00,280.706721177,34.3076332443,156.540117562,0.0,27.7269238854,30.610668775,64.2733613658,0.0570098882784,3.33212,60.8842314775
 06/24  02:00:00,262.894346785,35.1431125128,155.38241063,0.0,12.7620426787,28.1191506574,70.5237538119,0.223013136395,3.33212,66.9686206755
 06/24  03:00:00,261.721203809,34.3076332443,155.07594834,0.0,12.7620426787,28.1191506574,64.3560664116,0.144207153502,3.33212,60.8797392581
 06/24  04:00:00,268.280056177,35.1431125128,154.057470714,0.0,12.7620426787,28.1191506574,90.6949855188,0.288421702005,3.33212,87.0744438168
 06/24  05:00:00,279.579268611,34.3076332443,153.999442354,0.0,12.7620426787,28.1191506574,116.56752715,0.157629956648,8.3303,108.079597193
 06/24  06:00:00,347.375190984,35.1431125128,151.4003738,0.0,42.6918050922,54.3732441037,163.525677017,0.340423479519,16.6606,146.524653538
 06/24  07:00:00,359.506959527,36.4290908407,124.134634375,0.0,42.6918050922,86.1019271793,297.249583127,16.8313692591,24.9909,255.427313868
 06/24  08:00:00,395.497911004,36.3654052889,120.213135998,0.0,57.6566862989,112.030105488,398.422904671,6.10759039271,33.3212,358.994114278
 06/24  09:00:00,348.081027822,36.7827858101,118.016661901,0.0,57.6566862989,83.6599452969,331.560151762,0.0,66.8089,264.751251762
 06/24  10:00:00,295.728525123,37.2153972775,119.447930871,0.0,42.6918050922,68.9656133826,281.0743696,0.0,83.4695,197.6048696
 06/24  11:00:00,289.376828904,37.6728128884,120.999651921,0.0,34.9340096728,67.7198543238,245.407137767,0.0,83.4695,161.937637767
 06/24  12:00:00,290.069744954,38.2859684243,121.839731368,0.0,34.9340096728,67.7198543238,206.11606664,0.0,83.4695,122.64656664
 06/24  13:00:00,282.237580286,38.3213243595,123.665718149,0.0,34.9340096728,57.9733543238,191.204785344,0.0,75.1392,116.065585344
 06/24  14:00:00,284.965772936,38.5311573728,126.15458361,0.0,34.9340096728,57.9733543238,189.198832613,0.0,66.8089,122.389932613
 06/24  15:00:00,286.428835215,39.1497995184,126.998576917,0.0,34.9340096728,57.9733543238,191.08091082,0.0,75.1392,115.94171082
 06/24  16:00:00,317.067420397,39.8234442107,127.718400529,0.0,34.9340096728,62.9068543238,179.082918866,0.0,91.7998,87.2831188658
 06/24  17:00:00,346.841863688,39.3857213989,130.250376935,0.0,34.9340096728,72.2186844194,158.354066328,0.0,49.9818,108.372266328
 06/24  18:00:00,415.657178287,41.8372786433,130.304061896,0.0,87.0357390804,86.2600435998,180.956626856,0.0,49.9818,130.974826856
 06/24  19:00:00,408.295522323,40.5524846782,129.323422152,0.0,102.000620287,77.6748002752,211.228779507,0.561215807666,33.3212,177.346363699
 06/24  20:00:00,421.442453784,39.1059690014,124.310006036,0.0,102.000620287,88.9820225341,206.866289283,2.91452866376,33.3212,170.63056062
 06/24  21:00:00,414.210410239,37.8039282217,119.857904374,0.0,102.000620287,91.6425454185,202.615240439,6.81703280786,24.9909,170.807307631
 06/24  22:00:00,358.27254451,37.031373653,118.046235976,0.0,87.0357390804,65.871452062,273.780021209,9.79862125043,16.6606,247.320799958
 06/24  23:00:00,282.27491688,36.5056146908,116.155663724,0.0,42.6918050922,48.4199368926,172.521414346,11.3318864045,8.3303,152.859227941
 06/24  24:00:00,269.925965912,35.1439758778,145.196653162,0.0,27.7269238854,30.610668775,84.1915440166,0.00335031896073,3.33212,80.8560736976
 06/25  01:00:00,288.134516559,34.3077274001,154.742593853,0.0,34.4311606118,33.1021868926,70.3792317456,0.0268026072782,3.33212,67.0203091383
 06/25  02:00:00,270.30705644,35.1431125128,153.575962985,0.0,19.466279405,30.610668775,64.4035243814,0.145740823842,3.33212,60.9256635576
 06/25  03:00:00,267.842773181,34.3076332443,151.987357068,0.0,19.466279405,30.610668775,70.4878957972,0.140717823491,3.33212,67.0150579737
 06/25  04:00:00,274.341590404,35.1431125128,150.942698311,0.0,19.466279405,30.610668775,90.6430003064,0.256313797746,3.33212,87.0545665087
 06/25  05:00:00,283.234097571,34.3076332443,148.4912642,0.0,19.466279405,30.610668775,110.252962024,0.135698886208,8.3303,101.786963138
 06/25  06:00:00,343.969466046,35.1431125128,148.041877751,0.0,42.6918050922,54.3732441037,170.375533135,0.298210532625,16.6606,153.416722603
 06/25  07:00:00,370.29875775,36.5943346369,125.463680612,0.0,49.3960418185,88.5934452969,292.034909743,16.404838376,24.9909,250.639171367
 06/25  08:00:00,399.597077249,36.3873333033,123.271764566,0.0,57.6566862989,112.030105488,401.464992128,6.0969351605,33.3212,362.046856967
 06/25  09:00:00,338.768621859,36.5924377223,119.560258399,0.0,50.9524495726,81.1684271793,331.085383888,0.0,66.8089,264.276483888
 06/25  10:00:00,293.876875241,37.0380915213,118.473392408,0.0,42.6918050922,68.9656133826,282.941118443,0.0,83.4695,199.471618443
 06/25  11:00:00,294.025404918,37.4423476992,121.261024363,0.0,38.286128036,68.9656133826,245.28801001,0.0,83.4695,161.81851001
 06/25  12:00:00,295.460995495,37.9558573265,122.943492335,0.0,38.286128036,68.9656133826,199.37971347,0.0,83.4695,115.91021347
 06/25  13:00:00,278.56731643,37.6231713833,125.309459562,0.0,31.5818913096,56.727595265,195.489022214,0.0,75.1392,120.349822214
 06/25  14:00:00,284.14299629,38.7678117852,129.715402308,0.0,31.5818913096,56.727595265,184.477512036,0.0,66.8089,117.668612036
 06/25  15:00:00,286.409653481,40.4341130799,130.304061896,0.0,31.5818913096,56.727595265,190.784502294,0.0,75.1392,115.645302294
 06/25  16:00:00,315.846103368,40.8608548619,130.072427275,0.0,31.5818913096,61.661095265,178.984279518,0.0,91.7998,87.184479518
 06/25  17:00:00,343.031609196,39.2083936575,131.230762267,0.0,31.5818913096,70.9729253606,158.319681154,0.0,49.9818,108.337881154
 06/25  18:00:00,403.970682429,39.3890648475,130.304061896,0.0,80.3315023541,83.7685254822,180.899611576,0.435276936909,49.9818,130.482534639
 06/25  19:00:00,404.95294532,39.1655206416,127.375521738,0.0,102.000620287,77.6748002752,206.017965604,2.16774372912,33.3212,170.529021875
 06/25  20:00:00,429.649294187,38.1475627019,124.249474291,0.0,108.704857014,91.4735406516,205.380140114,4.8540317359,33.3212,167.204908378
 06/25  21:00:00,406.288141863,37.8381562102,121.122638731,0.0,95.2963835608,89.1510273009,204.489075466,7.23076605364,24.9909,172.267409412
 06/25  22:00:00,350.067464378,37.2241751125,118.87381544,0.0,80.3315023541,63.3799339444,274.52566854,9.40687531786,16.6606,248.458193222
 06/25  23:00:00,283.566629387,36.7921205135,117.14906816,0.0,42.6918050922,48.4199368926,165.105807857,10.9467380793,8.3303,145.828769778
 06/25  24:00:00,279.425956087,35.1438739987,145.524376434,0.0,34.4311606118,33.1021868926,88.9748298414,0.0,3.33212,85.6427098414
 06/26  01:00:00,270.672569733,34.3076332443,156.075672606,0.0,19.418418834,29.3649097162,65.6644938173,0.0184120632568,3.33212,62.3139617541
 06/26  02:00:00,261.324994358,35.1431125128,153.818578103,0.0,12.7620426787,28.1191506574,64.2995533906,0.110473315753,3.33212,60.8569600749
 06/26  03:00:00,259.35916134,34.3076332443,152.726188564,0.0,12.7620426787,28.1191506574,70.3714225461,0.0987577697038,3.33212,66.9405447764
 06/26  04:00:00,265.333406584,35.1431125128,151.143664037,0.0,12.7620426787,28.1191506574,84.4568027075,0.311345878149,3.33212,80.8133368294
 06/26  05:00:00,290.437980081,34.3076332443,149.557105392,0.0,25.5240853573,30.610668775,154.405773718,0.155677283677,8.3303,145.919796434
 06/26  06:00:00,376.402177747,35.1431125128,148.14417059,0.0,51.0481707146,78.1489452969,271.887303276,0.309689232936,16.6606,254.917014043
 06/26  07:00:00,405.109844417,36.3886420784,124.327593091,0.0,64.3609230253,109.708623606,373.145121274,16.327499382,24.9909,331.826721892
 06/26  08:00:00,357.18636554,36.2619578625,120.240713155,0.0,51.0481707146,80.7689615957,299.410719773,5.72600415315,33.3212,260.36351562
 06/26  09:00:00,327.296664725,36.9641032347,116.390931129,0.0,51.0481707146,71.0224615957,264.150261925,0.0,66.8089,197.341361925
 06/26  10:00:00,280.301282522,37.6857008888,117.386983523,0.0,32.1804615127,65.7244621605,244.87328285,0.0,83.4695,161.40378285
 06/26  11:00:00,285.283703454,38.0327314435,121.340340668,0.0,32.1804615127,65.7244621605,199.453508873,0.0,83.4695,115.984008873
 06/26  12:00:00,289.681716851,39.4056265164,125.048588193,0.0,32.1804615127,65.7244621605,204.854189128,0.0,83.4695,121.384689128
 06/26  13:00:00,281.616675434,39.5437896345,126.538452195,0.0,32.1804615127,55.9779621605,191.806948345,0.0,75.1392,116.667748345
 06/26  14:00:00,283.793837407,39.9105445696,128.342522204,0.0,32.1804615127,55.9779621605,182.422891893,0.0,66.8089,115.613991893
 06/26  15:00:00,287.397160961,41.7823187897,130.072427275,0.0,32.1804615127,55.9779621605,190.760966743,0.0,75.1392,115.621766743
 06/26  16:00:00,322.788246258,46.8835157434,131.106123032,0.0,32.1804615127,60.9114621605,178.965268891,0.0,91.7998,87.1654688907
 06/26  17:00:00,352.60758004,41.2095573706,131.586886409,0.0,32.1804615127,77.5397301883,173.618826231,0.0,49.9818,123.637026231
 06/26  18:00:00,405.171909958,40.3782073551,131.052664988,0.0,77.122965704,86.2600435998,284.422799513,0.10872353474,49.9818,234.332275978
 06/26  19:00:00,409.237562152,39.8622065684,127.786672871,0.0,102.647051061,80.1663183927,205.632053389,1.53034686226,33.3212,170.780506527
 06/26  20:00:00,438.202268476,38.7888210702,124.172629144,0.0,115.40909374,92.7192997104,207.761918976,4.01356455775,33.3212,170.427154418
 06/26  21:00:00,419.934681368,38.3168934742,121.763719628,0.0,102.647051061,94.1340635361,286.236635041,6.03660397572,24.9909,255.209131066
 06/26  22:00:00,351.297138474,37.9035642029,120.176601996,0.0,77.122965704,65.871452062,212.476267053,7.69179396616,16.6606,188.123873087
 06/26  23:00:00,281.284401713,37.3082976984,118.798222801,0.0,38.286128036,48.4199368926,119.184549829,9.22975139434,8.3303,101.624498435
 06/26  24:00:00,265.348331476,35.1443913069,143.15246341,0.0,25.5240853573,30.610668775,90.3590236481,0.0,3.33212,87.0269036481
 06/27  01:00:00,272.338451251,34.3079472353,157.72234861,0.0,19.418418834,29.3649097162,64.1913937514,0.0117038044045,3.33212,60.847569947
 06/27  02:00:00,263.424896265,35.1431125128,155.895818119,0.0,12.7620426787,28.1191506574,70.3557463193,0.0953030823559,3.33212,66.928323237
 06/27  03:00:00,262.479249141,34.3076332443,155.820190723,0.0,12.7620426787,28.1191506574,64.266980849,0.0902882035849,3.33212,60.8445726454
 06/27  04:00:00,269.221674889,35.1431125128,154.094891931,0.0,12.7620426787,28.1191506574,90.6176472656,0.280903042421,3.33212,87.0046242232
 06/27  05:00:00,295.26349397,34.3076332443,153.416821556,0.0,25.5240853573,30.610668775,154.022981926,0.155503977759,8.3303,145.537177948
 06/27  06:00:00,380.03106191,35.1431125128,150.715970417,0.0,51.0481707146,78.1489452969,264.476896097,0.294294966148,16.6606,247.522001131
 06/27  07:00:00,401.68956915,36.3919103662,120.659019493,0.0,64.3609230253,109.708623606,374.355965788,15.8401571986,24.9909,333.524908589
 06/27  08:00:00,353.920866661,36.3252610946,114.457512142,0.0,51.0481707146,80.7689615957,295.72839376,4.31896057815,33.3212,258.088233182
 06/27  09:00:00,328.510605184,36.8348272404,117.723572814,0.0,51.0481707146,71.0224615957,264.032084754,0.0,66.8089,197.223184754
 06/27  10:00:00,283.205905986,37.4922520758,120.465628594,0.0,32.1804615127,65.7244621605,244.802460282,0.0,83.4695,161.332960282
 06/27  11:00:00,287.197738066,37.9937924634,123.282241371,0.0,32.1804615127,65.7244621605,199.41411409,0.0,83.4695,115.94461409
 06/27  12:00:00,291.829734837,39.1630365298,127.431054201,0.0,32.1804615127,65.7244621605,201.080603025,0.0,83.4695,117.611103025
 06/27  13:00:00,284.690839929,39.8287977067,129.323422152,0.0,32.1804615127,55.9779621605,195.513878315,0.0,75.1392,120.374678315
 06/27  14:00:00,284.608011175,39.7436411256,129.323422152,0.0,32.1804615127,55.9779621605,182.372665708,0.0,66.8089,115.563765708
 06/27  15:00:00,287.43884531,41.2013179952,130.696136498,0.0,32.1804615127,55.9779621605,190.704906765,0.0,75.1392,115.565706765
 06/27  16:00:00,322.959702763,46.1154895282,132.049384844,0.0,32.1804615127,60.9114621605,172.76630248,0.0,91.7998,80.9665024805
 06/27  17:00:00,352.719963095,40.5960712061,132.316062703,0.0,32.1804615127,77.5397301883,180.006021546,0.0,49.9818,130.024221546
 06/27  18:00:00,405.334391084,39.6544068762,131.942686021,0.0,77.122965704,86.2600435998,284.828804125,0.701835625414,49.9818,234.145168499
 06/27  19:00:00,410.175333262,39.5626700791,129.679938885,0.0,102.647051061,80.1663183927,206.174053751,2.18050045782,33.3212,170.672353293
 06/27  20:00:00,438.553595354,39.4639245951,124.449453081,0.0,115.40909374,92.7192997104,206.618859471,2.9653684036,33.3212,170.332291068
 06/27  21:00:00,418.396070487,38.8771149868,120.132378883,0.0,102.647051061,94.1340635361,277.194911152,4.75236336172,24.9909,247.45164779
 06/27  22:00:00,349.40880347,38.0261278251,118.180863431,0.0,77.122965704,65.871452062,211.95149208,7.29950371764,16.6606,187.991388363
 06/27  23:00:00,279.328499843,37.3434967851,116.821367854,0.0,38.286128036,48.4199368926,125.366535153,9.08632625176,8.3303,107.949908901
 06/27  24:00:00,263.418543034,35.1449731902,141.213226065,0.0,25.5240853573,30.610668775,84.1193308933,0.0,3.33212,80.7872108933
 06/28  01:00:00,269.813490589,34.3084941706,155.212371575,0.0,19.418418834,29.3649097162,70.2616054791,0.0116914972248,3.33212,66.9177939819
 06/28  02:00:00,261.007402497,35.1431125128,153.493868735,0.0,12.7620426787,28.1191506574,64.2642424416,0.0985433451732,3.33212,60.8335790964
 06/28  03:00:00,259.905968667,34.3076332443,153.262739912,0.0,12.7620426787,28.1191506574,64.2577229677,0.0935338285446,3.33212,60.8320691392
 06/28  04:00:00,265.826435119,35.1431125128,151.615772865,0.0,12.7620426787,28.1191506574,90.5982475937,0.282278324378,3.33212,86.9838492694
 06/28  05:00:00,291.763250685,34.3076332443,150.857117713,0.0,25.5240853573,30.610668775,154.24995143,0.143648332896,8.3303,145.776003097
 06/28  06:00:00,376.796477546,35.1431125128,148.520668124,0.0,51.0481707146,78.1489452969,263.881939558,0.282292991812,16.6606,246.939046566
 06/28  07:00:00,399.393647802,36.3444541887,119.44486254,0.0,64.3609230253,109.708623606,373.617861528,15.5617922642,24.9909,333.065169263
 06/28  08:00:00,352.896577556,36.3451106155,114.457512142,0.0,51.0481707146,80.7689615957,295.86163646,4.65723885764,33.3212,257.883197602
 06/28  09:00:00,327.51190547,36.9946812249,116.571816981,0.0,51.0481707146,71.0224615957,263.887006145,0.0,66.8089,197.078106145
 06/28  10:00:00,283.442440935,38.025133879,120.16429492,0.0,32.1804615127,65.7244621605,244.70419108,0.0,83.4695,161.23469108
 06/28  11:00:00,288.720363341,39.1195032047,123.665718149,0.0,32.1804615127,65.7244621605,199.354812345,0.0,83.4695,115.885312345
 06/28  12:00:00,290.872066678,40.1224389564,125.509699808,0.0,32.1804615127,65.7244621605,199.268248806,0.0,83.4695,115.798748806
 06/28  13:00:00,282.283376844,39.5193276424,127.227926529,0.0,32.1804615127,55.9779621605,190.842904094,0.0,75.1392,115.703704094
 06/28  14:00:00,284.261740697,39.8441453503,128.877495973,0.0,32.1804615127,55.9779621605,182.404059337,0.0,66.8089,115.595159337
 06/28  15:00:00,288.08378689,41.8455938475,130.696136498,0.0,32.1804615127,55.9779621605,190.731269081,0.0,75.1392,115.592069081
 06/28  16:00:00,322.574770975,46.726821093,131.052664988,0.0,32.1804615127,60.9114621605,178.912055598,0.0,91.7998,87.1122555981
 06/28  17:00:00,353.260829287,42.2203933069,131.230762267,0.0,32.1804615127,77.5397301883,180.031570724,0.0,49.9818,130.049770724
 06/28  18:00:00,405.227183939,41.8023650168,129.679938885,0.0,77.122965704,86.2600435998,276.627129465,0.0417382448957,49.9818,226.60359122
 06/28  19:00:00,403.587003536,39.3115540164,122.735735632,0.0,102.647051061,80.1663183927,206.490446032,2.58765909686,33.3212,170.581586935
 06/28  20:00:00,430.282098124,37.4715185701,117.657128646,0.0,115.40909374,92.7192997104,211.344276848,7.79711934713,33.3212,170.225957501
 06/28  21:00:00,412.432173924,37.0293030201,115.62571018,0.0,102.647051061,94.1340635361,283.500085267,9.5359290921,24.9909,248.973256175
 06/28  22:00:00,343.801248191,36.8121262471,114.110975704,0.0,77.122965704,65.871452062,215.534696305,8.76261156049,16.6606,190.111484745
 06/28  23:00:00,277.301618451,36.6372702855,116.801570697,0.0,38.286128036,48.4199368926,122.89232833,10.1602115243,8.3303,104.401816806
 06/28  24:00:00,270.451186941,35.1431125128,147.70682543,0.0,25.5240853573,30.610668775,86.9878448533,0.00501384417265,3.33212,83.6507110091
 06/29  01:00:00,266.597899106,34.3076332443,152.033868006,0.0,19.418418834,29.3649097162,67.4426099227,0.0267405623185,3.33212,64.0837493604
 06/29  02:00:00,258.528494547,35.1431125128,151.051369935,0.0,12.7620426787,28.1191506574,64.2884323118,0.133704253855,3.33212,60.8226080579
 06/29  03:00:00,256.527293834,34.3076332443,149.920760811,0.0,12.7620426787,28.1191506574,65.4525407914,0.122007165049,3.33212,61.9984136263
 06/29  04:00:00,263.478870021,35.1431125128,149.325983649,0.0,12.7620426787,28.1191506574,89.3748412099,0.285804956512,3.33212,85.7569162534
 06/29  05:00:00,288.582324183,34.3076332443,147.733472603,0.0,25.5240853573,30.610668775,154.174342471,0.137056333003,8.3303,145.706986138
 06/29  06:00:00,374.601746635,35.1431125128,146.379069617,0.0,51.0481707146,78.1489452969,263.662140126,0.289163167802,16.6606,246.712376959
 06/29  07:00:00,410.97284499,36.322513519,130.185222151,0.0,64.3609230253,109.708623606,373.726947919,16.3148615897,24.9909,332.421186329
 06/29  08:00:00,365.84216272,36.2963578698,127.476620908,0.0,51.0481707146,80.7689615957,297.157933657,6.00726506854,33.3212,257.829468588
 06/29  09:00:00,331.524005846,36.5574702727,122.490074463,0.0,51.0481707146,71.0224615957,263.728160125,0.0,66.8089,196.919260125
 06/29  10:00:00,278.795282936,36.698787692,117.511011217,0.0,32.1804615127,65.7244621605,237.903227908,0.0,83.4695,154.433727908
 06/29  11:00:00,282.582086738,37.0727330396,119.631757127,0.0,32.1804615127,65.7244621605,205.814594177,0.0,83.4695,122.345094177
 06/29  12:00:00,284.349582461,37.7161413584,121.457390735,0.0,32.1804615127,65.7244621605,199.192745251,0.0,83.4695,115.723245251
 06/29  13:00:00,277.401867207,38.2459990459,123.665718149,0.0,32.1804615127,55.9779621605,190.759173398,0.0,75.1392,115.619973398
 06/29  14:00:00,282.116833788,39.747595926,126.834956908,0.0,32.1804615127,55.9779621605,182.317511811,0.0,66.8089,115.508611811
 06/29  15:00:00,283.783193617,40.7322183028,127.509289772,0.0,32.1804615127,55.9779621605,190.642030425,0.0,75.1392,115.502830425
 06/29  16:00:00,313.30240909,40.8028648894,127.718400529,0.0,32.1804615127,60.9114621605,172.665248061,0.0,91.7998,80.8654480606
 06/29  17:00:00,339.917217644,38.0600061477,122.096634512,0.0,32.1804615127,77.5397301883,181.290159834,1.31160329054,49.9818,129.996756544
 06/29  18:00:00,387.95410298,37.0993880748,117.20796662,0.0,77.122965704,86.2600435998,283.784854727,7.36950556176,49.9818,226.433549165
 06/29  19:00:00,394.73925389,37.0544142733,116.243066948,0.0,102.647051061,80.1663183927,213.074321418,9.26843572206,33.3212,170.484685696
 06/29  20:00:00,427.188097656,36.8253783273,115.258243245,0.0,115.40909374,92.7192997104,212.823425561,9.37958344112,33.3212,170.12264212
 06/29  21:00:00,410.428558556,36.7046508328,114.413927809,0.0,102.647051061,94.1340635361,284.063153038,8.39642095315,24.9909,250.675832085
 06/29  22:00:00,344.285804655,36.6887648523,115.6205611,0.0,77.122965704,65.871452062,213.562605887,9.36608060584,16.6606,187.535925281
 06/29  23:00:00,279.489924883,36.6665613504,119.468152149,0.0,38.286128036,48.4199368926,125.289847739,11.979780785,8.3303,104.979766954
 06/29  24:00:00,269.939111726,35.1431125128,147.250307993,0.0,25.5240853573,30.610668775,84.092456475,0.0117116159735,3.33212,80.748624859
 06/30  01:00:00,268.126366379,34.3076332443,153.553827281,0.0,19.418418834,29.3649097162,70.2642931458,0.0401542543869,3.33212,66.8920188914
 06/30  02:00:00,260.331945207,35.1431125128,152.841160161,0.0,12.7620426787,28.1191506574,64.3096655335,0.167311648842,3.33212,60.8102338847
 06/30  03:00:00,259.160274883,34.3076332443,152.535210718,0.0,12.7620426787,28.1191506574,64.2802023448,0.138871339728,3.33212,60.8092110051
 06/30  04:00:00,267.244161931,35.1431125128,152.182264271,0.0,12.7620426787,28.1191506574,90.5736553556,0.302848081562,3.33212,86.9386872741
 06/30  05:00:00,293.442462989,34.3076332443,151.648180231,0.0,25.5240853573,30.610668775,149.720418225,0.15393811139,8.3303,141.236180113
 06/30  06:00:00,379.443664582,35.1431125128,150.16370053,0.0,51.0481707146,78.1489452969,268.422918435,0.321271280266,16.6606,251.441047155
 06/30  07:00:00,405.806122298,36.3166369379,123.834771485,0.0,64.3609230253,109.708623606,365.416303798,16.5338221318,24.9909,323.891581666
 06/30  08:00:00,358.013111478,36.223309122,120.120893683,0.0,51.0481707146,80.7689615957,298.422288887,5.87458777301,33.3212,259.226501114
 06/30  09:00:00,329.004879978,36.8798296154,118.170032124,0.0,51.0481707146,71.0224615957,264.857623469,0.0,66.8089,198.048723469
 06/30  10:00:00,283.380603745,37.6640109991,120.465628594,0.0,32.1804615127,65.7244621605,241.796341145,0.0,83.4695,158.326841145
 06/30  11:00:00,286.758398026,38.2027047439,122.637366911,0.0,32.1804615127,65.7244621605,199.292831533,0.0,83.4695,115.823331533
 06/30  12:00:00,290.221852909,39.2964217011,125.693646096,0.0,32.1804615127,65.7244621605,199.198396156,0.0,83.4695,115.728896156
 06/30  13:00:00,283.180029516,39.9214961003,127.718400529,0.0,32.1804615127,55.9779621605,190.764329369,0.0,75.1392,115.625129369
 06/30  14:00:00,285.492296912,40.3245242355,129.626550235,0.0,32.1804615127,55.9779621605,182.317603139,0.0,66.8089,115.508703139
 06/30  15:00:00,287.896751255,41.124378612,131.230762267,0.0,32.1804615127,55.9779621605,190.636897581,0.0,75.1392,115.497697581
 06/30  16:00:00,317.876284214,41.409874423,131.675869764,0.0,32.1804615127,60.9114621605,178.872007216,0.0,91.7998,87.0722072156
 06/30  17:00:00,348.825638148,38.722840367,130.304061896,0.0,32.1804615127,77.5397301883,173.722668911,0.292567495586,49.9818,123.448301415
 06/30  18:00:00,401.652693826,38.5971994164,129.323422152,0.0,77.122965704,86.2600435998,283.278075747,2.8335766408,49.9818,230.462699106
 06/30  19:00:00,406.747550813,38.5566164182,127.263143863,0.0,102.647051061,80.1663183927,206.252136171,4.49658437172,33.3212,168.434351799
 06/30  20:00:00,436.796152702,37.9903238898,124.172629144,0.0,115.40909374,92.7192997104,207.888233324,6.51910206836,33.3212,168.047931256
 06/30  21:00:00,418.745761292,37.5888193304,121.763719628,0.0,102.647051061,94.1340635361,281.93538576,8.77638809014,24.9909,248.168097669
 06/30  22:00:00,350.791389451,37.2944636458,120.282984556,0.0,77.122965704,65.871452062,213.552056053,10.5161379899,16.6606,186.375318063
 06/30  23:00:00,281.189737759,36.9272379682,119.084990709,0.0,38.286128036,48.4199368926,127.718336608,11.5371761918,8.3303,107.850860416
 06/30  24:00:00,270.709735627,35.1438140955,148.209236473,0.0,25.5240853573,30.610668775,84.0625443788,0.00167212602217,3.33212,80.7287522528
 07/01  01:00:00,283.289356849,34.3076611651,159.101585073,0.0,27.7269238854,30.610668775,69.2933446988,0.0217376734305,3.33212,65.9394870254
 07/01  02:00:00,264.451336492,35.1431125128,156.924116506,0.0,12.7620426787,28.1191506574,65.1999179679,0.125410867841,3.33212,61.7423871001
 07/01  03:00:00,262.692616815,34.3076332443,156.037653399,0.0,12.7620426787,28.1191506574,64.2394846469,0.110363224564,3.33212,60.7970014224
 07/01  04:00:00,268.602236278,35.1431125128,154.374967023,0.0,12.7620426787,28.1191506574,84.3553001826,0.314376150343,3.33212,80.7088040322
 07/01  05:00:00,278.949467193,34.3076332443,153.374690214,0.0,12.7620426787,28.1191506574,116.306598684,0.14883119734,8.3303,107.827467487
 07/01  06:00:00,348.178685279,35.1431125128,152.194402286,0.0,42.6918050922,54.3732441037,162.988258822,0.314393839959,16.6606,146.013264982
 07/01  07:00:00,357.131244415,36.4309894587,122.586435084,0.0,42.6918050922,86.1019271793,287.571584811,16.2935556295,24.9909,246.287129182
 07/01  08:00:00,390.189482518,36.3670188447,114.332090594,0.0,57.6566862989,112.030105488,391.638964833,4.73933056535,33.3212,353.578434268
 07/01  09:00:00,346.837395375,36.9897657513,116.571816981,0.0,57.6566862989,83.6599452969,323.664856712,0.0,66.8089,256.855956712
 07/01  10:00:00,296.106436424,38.0389684572,118.994939495,0.0,42.6918050922,68.9656133826,280.163834597,0.0,83.4695,196.694334597
 07/01  11:00:00,291.012633107,38.6469159874,121.642082219,0.0,34.9340096728,67.7198543238,244.820243226,0.0,83.4695,161.350743226
 07/01  12:00:00,293.506937676,39.4056898254,124.126433329,0.0,34.9340096728,67.7198543238,199.366562686,0.0,83.4695,115.897062686
 07/01  13:00:00,286.032580571,39.5962667364,126.15458361,0.0,34.9340096728,57.9733543238,190.951033961,0.0,75.1392,115.811833961
 07/01  14:00:00,290.09358239,40.7099841804,129.091526125,0.0,34.9340096728,57.9733543238,182.526245012,0.0,66.8089,115.717345012
 07/01  15:00:00,292.377342293,41.477110031,130.607286093,0.0,34.9340096728,57.9733543238,196.55289148,0.0,75.1392,121.41369148
 07/01  16:00:00,321.19843242,41.0526543207,130.607286093,0.0,34.9340096728,62.9068543238,173.382612677,0.0,91.7998,81.5828126771
 07/01  17:00:00,347.845526401,39.5332341269,131.106123032,0.0,34.9340096728,72.2186844194,158.1075964,0.0,49.9818,108.1257964
 07/01  18:00:00,415.910050017,40.8127773003,131.586886409,0.0,87.0357390804,86.2600435998,180.298137111,0.0334195711856,49.9818,130.28291754
 07/01  19:00:00,407.582642668,39.4884894651,129.679938885,0.0,102.000620287,77.6748002752,205.177045694,1.7209295822,33.3212,170.134916112
 07/01  20:00:00,421.807053967,38.1338184914,125.637912139,0.0,102.000620287,88.9820225341,201.280824663,4.82828827354,33.3212,163.13133639
 07/01  21:00:00,417.631513484,37.7229690844,123.327389437,0.0,102.000620287,91.6425454185,202.19812798,7.09200869844,24.9909,170.115219282
 07/01  22:00:00,362.384951593,37.2931224665,121.870760079,0.0,87.0357390804,65.871452062,270.906302269,8.53701999537,16.6606,245.708682273
 07/01  23:00:00,287.001299704,36.7780485988,120.572175606,0.0,42.6918050922,48.4199368926,164.191092796,10.1575132027,8.3303,145.703279593
 07/01  24:00:00,271.859620318,35.1455140655,147.390019562,0.0,27.7269238854,30.610668775,84.035850997,0.0,3.33212,80.703730997
 07/02  01:00:00,294.656860136,34.3093654285,161.217223168,0.0,34.4311606118,33.1021868926,70.2757322246,0.0150358476328,3.33212,66.928576377
 07/02  02:00:00,276.458977616,35.1439168943,159.678440332,0.0,19.466279405,30.610668775,64.2902817437,0.113605164037,3.33212,60.8445565796
 07/02  03:00:00,275.029426805,34.3076332443,159.12147473,0.0,19.466279405,30.610668775,64.2878387403,0.111936143642,3.33212,60.8437825967
 07/02  04:00:00,280.924061817,35.1431125128,157.435411625,0.0,19.466279405,30.610668775,90.5001956602,0.268987357922,3.33212,86.8990883023
 07/02  05:00:00,291.255696444,34.3076332443,156.419641484,0.0,19.466279405,30.610668775,110.015922405,0.133661694759,8.3303,101.55196071
 07/02  06:00:00,350.258432546,35.1431125128,154.251920963,0.0,42.6918050922,54.3732441037,163.184103191,0.284038526057,16.6606,146.239464665
 07/02  07:00:00,367.041635722,36.6789513718,123.206833352,0.0,49.3960418185,88.5934452969,287.011889083,15.954934615,24.9909,246.066054468
 07/02  08:00:00,391.008791393,36.3609210225,115.23511147,0.0,57.6566862989,112.030105488,395.28675083,4.39214062564,33.3212,357.573410205
 07/02  09:00:00,339.117329555,37.4116216031,117.643679863,0.0,50.9524495726,81.1684271793,324.146912019,0.0,66.8089,257.338012019
 07/02  10:00:00,298.707182674,38.9898350092,120.61926568,0.0,42.6918050922,68.9656133826,280.986920136,0.0,83.4695,197.517420136
 07/02  11:00:00,298.717898265,39.6900036566,123.665718149,0.0,38.286128036,68.9656133826,240.193611023,0.0,83.4695,156.724111023
 07/02  12:00:00,301.911815346,41.1462228176,126.15458361,0.0,38.286128036,68.9656133826,199.112159046,0.0,83.4695,115.642659046
 07/02  13:00:00,283.734504746,40.3400674449,127.718400529,0.0,31.5818913096,56.727595265,190.793320144,0.0,75.1392,115.654120144
 07/02  14:00:00,284.200201876,40.1471162367,128.37807999,0.0,31.5818913096,56.727595265,182.22639769,0.0,66.8089,115.41749769
 07/02  15:00:00,284.992947222,40.9748931479,128.342411324,0.0,31.5818913096,56.727595265,190.546898832,0.0,75.1392,115.407698832
 07/02  16:00:00,319.263054444,44.0919917067,130.250376935,0.0,31.5818913096,61.661095265,172.603827602,0.0,91.7998,80.8040276024
 07/02  17:00:00,347.966461232,42.319324498,133.043370127,0.0,31.5818913096,70.9729253606,158.064068231,0.0,49.9818,108.082268231
 07/02  18:00:00,412.070165083,44.8696565129,132.901667841,0.0,80.3315023541,83.7685254822,180.098506566,0.0,49.9818,130.116706566
 07/02  19:00:00,415.522018152,46.6117514052,130.48220803,0.0,102.000620287,77.6748002752,196.374418729,0.0,33.3212,163.053218729
 07/02  20:00:00,436.253536259,42.3315492348,126.637661204,0.0,108.704857014,91.4735406516,203.194565448,0.358974812975,33.3212,169.514390635
 07/02  21:00:00,411.486822504,39.7968533069,124.32618521,0.0,95.2963835608,89.1510273009,190.74355253,2.6962040825,24.9909,163.056448447
 07/02  22:00:00,354.924633903,38.3514576568,122.575692785,0.0,80.3315023541,63.3799339444,267.569761596,5.39197812482,16.6606,245.517183471
 07/02  23:00:00,288.081657431,37.5235041105,120.907710377,0.0,42.6918050922,48.4199368926,161.041983111,7.35266099432,8.3303,145.359022116
 07/02  24:00:00,276.194584551,35.1483033656,142.571676763,0.0,34.4311606118,33.1021868926,84.0959692906,0.0,3.33212,80.7638492906
 07/03  01:00:00,274.02951954,34.3110879321,159.396014188,0.0,19.418418834,29.3649097162,64.1160117429,0.00500719624515,3.33212,60.7788845466
 07/03  02:00:00,264.076644609,35.1467893207,156.534717584,0.0,12.7620426787,28.1191506574,70.2576152858,0.0717701887618,3.33212,66.853725097
 07/03  03:00:00,262.523084975,34.3076977419,155.858165346,0.0,12.7620426787,28.1191506574,64.1846925159,0.0717708634724,3.33212,60.7808016524
 07/03  04:00:00,267.905063217,35.1431125128,153.666690864,0.0,12.7620426787,28.1191506574,84.2496437901,0.247030290684,3.33212,80.6704934994
 07/03  05:00:00,293.340055918,34.3076332443,152.413881353,0.0,25.5240853573,30.610668775,153.930470104,0.151893986709,8.3303,145.448276117
 07/03  06:00:00,378.470355058,35.1431125128,150.174392508,0.0,51.0481707146,78.1489452969,262.8088243,0.282096290695,16.6606,245.866128009
 07/03  07:00:00,400.293336889,36.3874934432,120.629817502,0.0,64.3609230253,109.708623606,363.222380468,15.6027826579,24.9909,322.62869781
 07/03  08:00:00,354.735959124,36.4215379149,116.204516354,0.0,51.0481707146,80.7689615957,294.438495829,4.35332560083,33.3212,256.763970228
 07/03  09:00:00,329.663032162,37.2307984542,118.466448708,0.0,51.0481707146,71.0224615957,263.298992079,0.0,66.8089,196.490092079
 07/03  10:00:00,285.551136298,38.4846779812,121.796896228,0.0,32.1804615127,65.7244621605,237.64474574,0.0,83.4695,154.17524574
 07/03  11:00:00,290.566861266,39.5693943733,125.048588193,0.0,32.1804615127,65.7244621605,199.223600227,0.0,83.4695,115.754100227
 07/03  12:00:00,287.353031661,39.1465038386,122.991326198,0.0,32.1804615127,65.7244621605,199.117506964,0.0,83.4695,115.648006964
 07/03  13:00:00,271.724131626,37.7858348776,118.486018405,0.0,32.1804615127,55.9779621605,190.670820247,0.0,75.1392,115.531620247
 07/03  14:00:00,267.534241881,37.0069133459,115.115251138,0.0,32.1804615127,55.9779621605,182.191597888,0.0,66.8089,115.382697888
 07/03  15:00:00,265.726444648,36.9952148918,113.350248833,0.0,32.1804615127,55.9779621605,190.502583402,0.0,75.1392,115.363383402
 07/03  16:00:00,297.941620009,38.1371461479,115.14767047,0.0,32.1804615127,60.9114621605,172.603698504,0.0,91.7998,80.8038985037
 07/03  17:00:00,333.220914972,37.272351757,116.243066948,0.0,32.1804615127,77.5397301883,182.48160688,2.6941424372,49.9818,129.805664443
 07/03  18:00:00,386.027899041,37.1416465365,115.258243245,0.0,77.122965704,86.2600435998,282.381090016,6.67377076523,49.9818,225.725519251
 07/03  19:00:00,393.495170216,37.2512052917,114.820106996,0.0,102.647051061,80.1663183927,211.244524065,7.79254916023,33.3212,170.130774905
 07/03  20:00:00,426.549099028,37.1312769948,114.312779903,0.0,115.40909374,92.7192997104,205.189530096,8.90322037119,33.3212,162.965109725
 07/03  21:00:00,410.823284201,37.1129202819,113.951713561,0.0,102.647051061,94.1340635361,281.241960676,10.1062230876,24.9909,246.144837588
 07/03  22:00:00,343.24007498,37.0326527566,113.051901209,0.0,77.122965704,65.871452062,214.861106175,10.9001634421,16.6606,187.300342733
 07/03  23:00:00,273.847757543,36.7027680638,112.021319919,0.0,38.286128036,48.4199368926,120.959836847,11.2268808425,8.3303,101.402656005
 07/03  24:00:00,263.749456365,35.1431125128,141.22414615,0.0,25.5240853573,30.610668775,90.2145200074,0.00667816467815,3.33212,86.8757218427
 07/04  01:00:00,284.286251469,34.3076332443,150.920514888,0.0,34.4311606118,33.1021868926,64.1913854898,0.033390917451,3.33212,60.8258745724
 07/04  02:00:00,266.979701973,35.1431125128,150.27044212,0.0,19.466279405,30.610668775,64.3284301183,0.171965581891,3.33212,60.8243445364
 07/04  03:00:00,265.398159306,34.3076332443,149.559703583,0.0,19.466279405,30.610668775,70.35079629,0.115202402626,3.33212,66.9034738874
 07/04  04:00:00,272.420434053,35.1431125128,149.038670709,0.0,19.466279405,30.610668775,84.2210243796,0.23374932246,3.33212,80.6551550571
 07/04  05:00:00,282.699778777,34.3076332443,147.965239523,0.0,19.466279405,30.610668775,109.953993694,0.131904540729,8.3303,101.491789153
 07/04  06:00:00,343.674174982,35.1431125128,147.750608639,0.0,42.6918050922,54.3732441037,164.069118744,0.293871310993,16.6606,147.114647433
 07/04  07:00:00,370.606235287,36.539286105,125.834646481,0.0,49.3960418185,88.5934452969,285.95339765,16.4205625266,24.9909,244.541935123
 07/04  08:00:00,400.35729735,36.3502776231,123.959640091,0.0,57.6566862989,112.030105488,392.892318756,6.11551574156,33.3212,353.455603014
 07/04  09:00:00,338.019838592,36.5043364025,118.577832232,0.0,50.9524495726,81.1684271793,322.204275563,0.0,66.8089,255.395375563
 07/04  10:00:00,292.257514282,37.034842809,116.533552617,0.0,42.6918050922,68.9656133826,280.030015833,0.0,83.4695,196.560515833
 07/04  11:00:00,291.153062868,37.312838895,118.544026397,0.0,38.286128036,68.9656133826,244.612650047,0.0,83.4695,161.143150047
 07/04  12:00:00,292.522728967,37.5225493805,120.465628594,0.0,38.286128036,68.9656133826,199.011108302,0.0,83.4695,115.541608302
 07/04  13:00:00,276.185390101,37.2941267074,123.282241371,0.0,31.5818913096,56.727595265,190.673783578,0.0,75.1392,115.534583578
 07/04  14:00:00,279.34620995,38.193355453,125.509699808,0.0,31.5818913096,56.727595265,175.754347246,0.0,66.8089,108.945447246
 07/04  15:00:00,280.746974062,39.2027516612,125.89380497,0.0,31.5818913096,56.727595265,190.514673237,0.0,75.1392,115.375473237
 07/04  16:00:00,311.296543713,39.8535918155,126.538452195,0.0,31.5818913096,61.661095265,178.787560008,0.0,91.7998,86.9877600077
 07/04  17:00:00,336.671388402,37.7374274988,126.354323537,0.0,31.5818913096,70.9729253606,153.020101345,1.37265296737,49.9818,101.665648378
 07/04  18:00:00,397.605247009,37.4519715774,125.89380497,0.0,80.3315023541,83.7685254822,185.314400138,5.32405840543,49.9818,130.008541733
