Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  19:00:00,400.339077602,37.2534020212,124.710464882,0.0,102.000620287,77.6748002752,203.990965269,7.77032594003,33.3212,162.899439329
 07/04  20:00:00,425.565266858,36.8537402725,121.505399704,0.0,108.704857014,91.4735406516,212.259172638,9.57534442571,33.3212,169.362628212
 07/04  21:00:00,404.079412437,36.76283847,120.993196621,0.0,95.2963835608,89.1510273009,196.94662594,9.08630975952,24.9909,162.86941618
 07/04  22:00:00,354.603287232,36.745039239,125.541860801,0.0,80.3315023541,63.3799339444,273.111038698,11.3167301817,16.6606,245.133708517
 07/04  23:00:00,294.996988359,36.6474940429,129.130715919,0.0,42.6918050922,48.4199368926,158.901167932,11.9313269345,8.3303,138.639540997
 07/04  24:00:00,289.216442712,35.1431125128,154.939014645,0.0,34.4311606118,33.1021868926,90.2753812032,0.00668219117004,3.33212,86.9365790121
 07/05  01:00:00,270.813135939,34.3076332443,156.227312415,0.0,19.418418834,29.3649097162,64.1246158296,0.0300699393039,3.33212,60.7624258903
 07/05  02:00:00,261.824081938,35.1431125128,154.327487774,0.0,12.7620426787,28.1191506574,64.2279449888,0.138657415616,3.33212,60.7571675731
 07/05  03:00:00,259.474395207,34.3076332443,152.849061674,0.0,12.7620426787,28.1191506574,64.2091951003,0.116941947483,3.33212,60.7601331529
 07/05  04:00:00,265.802234432,35.1431125128,151.6201261,0.0,12.7620426787,28.1191506574,84.2914607657,0.324105232533,3.33212,80.6352355332
 07/05  05:00:00,290.655646233,34.3076332443,149.78094148,0.0,25.5240853573,30.610668775,153.825556482,0.160386763539,8.3303,145.334869719
 07/05  06:00:00,375.696110946,35.1431125128,147.451668024,0.0,51.0481707146,78.1489452969,262.462025563,0.322453732561,16.6606,245.478971831
 07/05  07:00:00,404.373693045,36.3076692026,123.665977488,0.0,64.3609230253,109.708623606,363.362584115,16.4860882638,24.9909,321.885595851
 07/05  08:00:00,358.721708038,36.2218414097,121.743224615,0.0,51.0481707146,80.7689615957,295.701903429,6.01791652453,33.3212,256.362786904
 07/05  09:00:00,325.655651514,36.5320844678,115.698785223,0.0,51.0481707146,71.0224615957,263.056837183,0.0,66.8089,196.247937183
 07/05  10:00:00,281.915936359,37.3482892256,119.335204319,0.0,32.1804615127,65.7244621605,237.542200105,0.0,83.4695,154.072700105
 07/05  11:00:00,287.287329298,38.3472633565,123.020533312,0.0,32.1804615127,65.7244621605,199.108320391,0.0,83.4695,115.638820391
 07/05  12:00:00,289.794037664,38.8708272147,125.693646096,0.0,32.1804615127,65.7244621605,198.994739002,0.0,83.4695,115.525239002
 07/05  13:00:00,281.200627106,38.6751648662,126.998576917,0.0,32.1804615127,55.9779621605,190.54378662,0.0,75.1392,115.40458662
 07/05  14:00:00,284.61625788,39.364032344,129.715402308,0.0,32.1804615127,55.9779621605,175.718078847,0.0,66.8089,108.909178847
 07/05  15:00:00,291.490636196,42.1636150834,133.786324863,0.0,32.1804615127,55.9779621605,190.479334784,0.0,75.1392,115.340134784
 07/05  16:00:00,322.748405088,46.1424542161,131.815374661,0.0,32.1804615127,60.9114621605,178.766290085,0.0,91.7998,86.9664900854
 07/05  17:00:00,348.704753236,39.5788585763,129.323422152,0.0,32.1804615127,77.5397301883,173.25724971,0.0584327532616,49.9818,123.217016957
 07/05  18:00:00,401.792666211,38.739198937,129.323422152,0.0,77.122965704,86.2600435998,277.99234096,2.60445132135,49.9818,225.406089638
 07/05  19:00:00,408.964753006,38.6834182962,128.699132525,0.0,102.647051061,80.1663183927,206.826309671,4.45745450971,33.3212,169.047655161
 07/05  20:00:00,440.308473906,38.2114206942,126.834687114,0.0,115.40909374,92.7192997104,203.151676993,6.12674108664,33.3212,163.703735906
 07/05  21:00:00,422.675479907,37.9778472135,124.818058702,0.0,102.647051061,94.1340635361,278.422323228,7.67958651378,24.9909,245.751836714
 07/05  22:00:00,353.79715866,37.8057214882,122.759739441,0.0,77.122965704,65.871452062,212.339188578,8.5728129482,16.6606,187.10577563
 07/05  23:00:00,283.679876955,37.2875112099,121.197670656,0.0,38.286128036,48.4199368926,119.497738521,9.8167938345,8.3303,101.350644686
 07/05  24:00:00,269.525975334,35.1461798159,147.281255075,0.0,25.5240853573,30.610668775,83.9642449484,0.0,3.33212,80.6321249484
 07/06  01:00:00,275.263075284,34.3097523327,160.6297294,0.0,19.418418834,29.3649097162,64.0989519198,0.0116866111173,3.33212,60.7551453086
 07/06  02:00:00,265.510391254,35.1441264316,157.967499766,0.0,12.7620426787,28.1191506574,64.17066324,0.0934935531362,3.33212,60.7450496868
 07/06  03:00:00,263.883147165,34.3076332443,157.214085914,0.0,12.7620426787,28.1191506574,64.1713343967,0.08681646449,3.33212,60.7523979322
 07/06  04:00:00,268.788764309,35.1431125128,154.542758681,0.0,12.7620426787,28.1191506574,90.4345558709,0.282160020707,3.33212,86.8202758502
 07/06  05:00:00,294.150067622,34.3076332443,153.214962847,0.0,25.5240853573,30.610668775,147.178816034,0.173641703218,8.3303,138.674874331
 07/06  06:00:00,379.018762116,35.1431125128,150.713701983,0.0,51.0481707146,78.1489452969,262.254448915,0.303881629457,16.6606,245.289967285
 07/06  07:00:00,398.833683718,36.4232543996,118.658295488,0.0,64.3609230253,109.708623606,361.868102512,15.3755702509,24.9909,321.501632261
 07/06  08:00:00,354.618097963,36.5562574361,115.949227523,0.0,51.0481707146,80.7689615957,294.226734891,4.7302936919,33.3212,256.175241199
 07/06  09:00:00,330.517554957,37.9986484024,118.544026397,0.0,51.0481707146,71.0224615957,262.973580713,0.0,66.8089,196.164680713
 07/06  10:00:00,286.19813222,39.275311239,121.642082219,0.0,32.1804615127,65.7244621605,237.467920951,0.0,83.4695,153.998420951
 07/06  11:00:00,290.632226793,40.5603489525,124.126433329,0.0,32.1804615127,65.7244621605,199.068256913,0.0,83.4695,115.598756913
 07/06  12:00:00,292.964456641,40.8794435989,126.834956908,0.0,32.1804615127,65.7244621605,198.952168842,0.0,83.4695,115.482668842
 07/06  13:00:00,285.950004464,40.1605348541,130.250376935,0.0,32.1804615127,55.9779621605,186.22842955,0.0,75.1392,111.08922955
 07/06  14:00:00,289.337460274,41.2500909961,132.546795847,0.0,32.1804615127,55.9779621605,179.998101104,0.0,66.8089,113.189201104
 07/06  15:00:00,292.808733479,43.6021660413,133.664136487,0.0,32.1804615127,55.9779621605,190.429464688,0.0,75.1392,115.290264688
 07/06  16:00:00,332.831401079,53.998439969,134.018088061,0.0,32.1804615127,60.9114621605,172.531312527,0.0,91.7998,80.7315125271
 07/06  17:00:00,355.174179406,41.9646009311,133.398424501,0.0,32.1804615127,77.5397301883,176.347412017,0.0,49.9818,126.365612017
 07/06  18:00:00,407.861359614,39.8096240009,134.31766774,0.0,77.122965704,86.2600435998,274.54382661,0.33372547901,49.9818,224.228301131
 07/06  19:00:00,413.863482074,39.5914691116,132.686978176,0.0,102.647051061,80.1663183927,202.512192128,1.72683442599,33.3212,167.464157702
 07/06  20:00:00,442.264789123,39.1228273068,127.875003798,0.0,115.40909374,92.7192997104,203.716235729,3.31140828449,33.3212,167.083627445
 07/06  21:00:00,422.857027428,38.8086224696,124.172629144,0.0,102.647051061,94.1340635361,271.170608039,4.87054147026,24.9909,241.309166569
 07/06  22:00:00,353.049052717,38.167280421,121.656730685,0.0,77.122965704,65.871452062,210.095947306,6.87177085333,16.6606,186.563576452
 07/06  23:00:00,282.487852589,37.4173932323,119.888011656,0.0,38.286128036,48.4199368926,118.453285267,8.79814825683,8.3303,101.32483701
 07/06  24:00:00,266.541152869,35.1465597375,144.342868223,0.0,25.5240853573,30.610668775,83.9471260969,0.0,3.33212,80.6150060969
 07/07  01:00:00,273.02246788,34.3101485476,158.399322831,0.0,19.418418834,29.3649097162,70.1507218642,0.00667142563403,3.33212,66.8119304386
 07/07  02:00:00,263.383248071,35.1448133518,155.851768624,0.0,12.7620426787,28.1191506574,64.1533895474,0.081725459137,3.33212,60.7395440883
 07/07  03:00:00,261.577853359,34.3076332443,154.922450372,0.0,12.7620426787,28.1191506574,64.1570518003,0.0800584490322,3.33212,60.7448733513
 07/07  04:00:00,267.652772407,35.1431125128,152.549645599,0.0,12.7620426787,28.1191506574,84.1910347907,0.256859717005,3.33212,80.6020550737
 07/07  05:00:00,292.954358164,34.3076332443,151.144274928,0.0,25.5240853573,30.610668775,147.10065681,0.150116638811,8.3303,138.620240171
 07/07  06:00:00,378.246529527,35.1431125128,148.965157206,0.0,51.0481707146,78.1489452969,262.038039772,0.273553030429,16.6606,245.103886742
 07/07  07:00:00,400.62303309,36.3603558327,119.591104194,0.0,64.3609230253,109.708623606,361.787654822,15.6232363232,24.9909,321.173518499
 07/07  08:00:00,354.21095113,36.4211347624,114.635471072,0.0,51.0481707146,80.7689615957,293.831237243,4.52513413245,33.3212,255.984903111
 07/07  09:00:00,327.709544298,37.3698650431,116.390931129,0.0,51.0481707146,71.0224615957,262.865051029,0.0,66.8089,196.056151029
 07/07  10:00:00,282.837535759,38.4075232232,119.179599168,0.0,32.1804615127,65.7244621605,237.407974618,0.0,83.4695,153.938474618
 07/07  11:00:00,289.590931896,39.8283004056,123.819844421,0.0,32.1804615127,65.7244621605,199.034344876,0.0,83.4695,115.564844876
 07/07  12:00:00,293.48030956,41.7043839011,126.523951006,0.0,32.1804615127,65.7244621605,198.915208503,0.0,83.4695,115.445708503
 07/07  13:00:00,284.798199885,41.5367957733,127.718400529,0.0,32.1804615127,55.9779621605,184.105414236,0.0,75.1392,108.966214236
 07/07  14:00:00,286.037154915,42.2416382676,128.253241463,0.0,32.1804615127,55.9779621605,182.088072586,0.0,66.8089,115.279172586
 07/07  15:00:00,288.401804187,43.9811725406,128.877495973,0.0,32.1804615127,55.9779621605,190.383122701,0.0,75.1392,115.243922701
 07/07  16:00:00,330.022997889,53.7571287536,131.443592199,0.0,32.1804615127,60.9114621605,172.511309587,0.0,91.7998,80.7115095872
 07/07  17:00:00,361.105601646,47.7056488628,133.575554712,0.0,32.1804615127,77.5397301883,173.125875429,0.0,49.9818,123.144075429
 07/07  18:00:00,413.41387816,46.2585424368,133.398424501,0.0,77.122965704,86.2600435998,275.081446102,0.0,49.9818,225.099646102
 07/07  19:00:00,418.182997003,47.7723977263,129.465700832,0.0,102.647051061,80.1663183927,203.130547129,0.0,33.3212,169.809347129
 07/07  20:00:00,442.407023261,44.0172360075,123.746078563,0.0,115.40909374,92.7192997104,196.542490995,0.575074343724,33.3212,162.646216652
 07/07  21:00:00,419.823669428,39.7719308587,120.664168594,0.0,102.647051061,94.1340635361,273.554919761,3.17524964433,24.9909,245.388770117
 07/07  22:00:00,350.842689111,39.0812063926,118.557769744,0.0,77.122965704,65.871452062,201.612309577,4.35799991969,16.6606,180.593709657
 07/07  23:00:00,280.226156305,38.0340206662,117.029222728,0.0,38.286128036,48.4199368926,121.570823666,6.18188445492,8.3303,107.058639211
 07/07  24:00:00,257.654062683,35.1456674815,135.580029306,0.0,25.5240853573,30.610668775,83.9315752825,0.0,3.33212,80.5994552825
 07/08  01:00:00,278.177110728,34.3093267282,154.004538151,0.0,27.7269238854,30.610668775,64.066084976,0.00499847920471,3.33212,60.7289664968
 07/08  02:00:00,259.833309692,35.1437333337,152.324423589,0.0,12.7620426787,28.1191506574,64.1384103609,0.0766437805856,3.33212,60.7296465803
 07/08  03:00:00,258.362973425,34.3076332443,151.728758502,0.0,12.7620426787,28.1191506574,64.147572533,0.0816431512222,3.33212,60.7338093818
 07/08  04:00:00,264.217214206,35.1431125128,150.026520572,0.0,12.7620426787,28.1191506574,84.1651229379,0.246600889499,3.33212,80.5864020484
 07/08  05:00:00,274.597429016,34.3076332443,149.061569693,0.0,12.7620426787,28.1191506574,109.741011285,0.121637106882,8.3303,101.289074178
 07/08  06:00:00,344.209483402,35.1431125128,148.263101583,0.0,42.6918050922,54.3732441037,162.511871748,0.254944249423,16.6606,145.596327498
 07/08  07:00:00,357.087454127,36.4350339651,122.405799507,0.0,42.6918050922,86.1019271793,285.778506473,15.8456922998,24.9909,244.941914173
 07/08  08:00:00,389.067480668,36.3384304849,113.599503773,0.0,57.6566862989,112.030105488,387.970862968,4.68154149442,33.3212,349.968121474
 07/08  09:00:00,345.376598441,36.9678352883,115.14767047,0.0,57.6566862989,83.6599452969,315.224905063,0.0,66.8089,248.416005063
 07/08  10:00:00,295.58950866,37.9799058145,118.544026397,0.0,42.6918050922,68.9656133826,279.433668284,0.0,83.4695,195.964168284
 07/08  11:00:00,292.119412581,39.2111183052,122.178438654,0.0,34.9340096728,67.7198543238,237.654572515,0.0,83.4695,154.185072515
 07/08  12:00:00,294.931314963,40.4373467317,124.510642283,0.0,34.9340096728,67.7198543238,199.149720735,0.0,83.4695,115.680220735
 07/08  13:00:00,285.81592309,40.0274078922,125.509699808,0.0,34.9340096728,57.9733543238,190.714447957,0.0,75.1392,115.575247957
 07/08  14:00:00,288.59235742,41.0741610249,127.227926529,0.0,34.9340096728,57.9733543238,182.258382426,0.0,66.8089,115.449482426
 07/08  15:00:00,293.166694198,42.6233222903,130.250376935,0.0,34.9340096728,57.9733543238,190.58304267,0.0,75.1392,115.44384267
 07/08  16:00:00,321.815122697,43.3282024494,128.9358535,0.0,34.9340096728,62.9068543238,172.573478158,0.0,91.7998,80.7736781584
 07/08  17:00:00,348.159786464,41.8557225104,129.091526125,0.0,34.9340096728,72.2186844194,157.884740549,0.0,49.9818,107.902940549
 07/08  18:00:00,419.097519495,47.0751312579,128.485302531,0.0,87.0357390804,86.2600435998,173.450534078,0.0,49.9818,123.468734078
 07/08  19:00:00,405.104176459,40.9874324451,125.708471653,0.0,102.000620287,77.6748002752,203.478245071,0.607807256999,33.3212,169.549237814
 07/08  20:00:00,418.892212503,38.2847727571,122.607389386,0.0,102.000620287,88.9820225341,199.708958797,3.81332292829,33.3212,162.574435869
 07/08  21:00:00,413.91602533,37.6226374252,119.751829431,0.0,102.000620287,91.6425454185,197.147435036,6.78601043002,24.9909,165.370524606
 07/08  22:00:00,358.043829203,36.9910066903,117.866291609,0.0,87.0357390804,65.871452062,267.534794784,9.28503144903,16.6606,241.589163335
 07/08  23:00:00,282.796500963,36.5838643962,116.598293763,0.0,42.6918050922,48.4199368926,157.809109104,10.7935535847,8.3303,138.685255519
 07/08  24:00:00,268.853265366,35.1436972351,144.216275464,0.0,27.7269238854,30.610668775,90.1168406866,0.0,3.33212,86.7847206866
 07/09  01:00:00,289.150921403,34.3076332443,155.748124041,0.0,34.4311606118,33.1021868926,64.1286442999,0.0149918699957,3.33212,60.7815324299
 07/09  02:00:00,270.929832438,35.1431125128,154.185429121,0.0,19.466279405,30.610668775,64.2313508334,0.123267661031,3.33212,60.7759631724
 07/09  03:00:00,269.322254753,34.3076332443,153.449915122,0.0,19.466279405,30.610668775,64.2181004558,0.109943139475,3.33212,60.7760373163
 07/09  04:00:00,275.364885087,35.1431125128,151.932127623,0.0,19.466279405,30.610668775,84.1200944724,0.216559324515,3.33212,80.5714151479
 07/09  05:00:00,285.695364524,34.3076332443,150.914664673,0.0,19.466279405,30.610668775,116.138647522,0.116611432745,8.3303,107.691736089
 07/09  06:00:00,348.347082971,35.1431125128,149.592510265,0.0,42.6918050922,54.3732441037,159.17122683,0.26154923293,16.6606,142.249077597
 07/09  07:00:00,362.143775884,36.5278274001,118.369900622,0.0,49.3960418185,88.5934452969,281.809222476,15.4787037018,24.9909,241.339618774
 07/09  08:00:00,389.631730167,36.3827890715,113.166378936,0.0,57.6566862989,112.030105488,388.79099257,5.36911309993,33.3212,350.10067947
 07/09  09:00:00,337.115348416,37.4884038212,115.583500721,0.0,50.9524495726,81.1684271793,321.286373296,0.0,66.8089,254.477473296
 07/09  10:00:00,296.282763134,39.187380116,118.016661901,0.0,42.6918050922,68.9656133826,273.559961237,0.0,83.4695,190.090461237
 07/09  11:00:00,296.170810583,39.6729811091,121.153955526,0.0,38.286128036,68.9656133826,237.590689299,0.0,83.4695,154.121189299
 07/09  12:00:00,301.047988148,41.8934100305,124.553386051,0.0,38.286128036,68.9656133826,198.933166005,0.0,83.4695,115.463666005
 07/09  13:00:00,283.809034701,41.1972653595,126.934596672,0.0,31.5818913096,56.727595265,190.578291107,0.0,75.1392,115.439091107
 07/09  14:00:00,284.717393356,40.342935108,128.699143706,0.0,31.5818913096,56.727595265,181.999941682,0.0,66.8089,115.191041682
 07/09  15:00:00,286.640912518,40.2702475599,130.696136498,0.0,31.5818913096,56.727595265,183.950559205,0.0,75.1392,108.811359205
 07/09  16:00:00,317.744301654,41.1478551007,131.675869764,0.0,31.5818913096,61.661095265,178.701362705,0.0,91.7998,86.9015627054
 07/09  17:00:00,342.95359031,38.6896462784,131.675869764,0.0,31.5818913096,70.9729253606,151.561844312,0.0499543051614,49.9818,101.530090007
 07/09  18:00:00,402.863713983,38.2884044721,130.304061896,0.0,80.3315023541,83.7685254822,175.449911642,2.15631088483,49.9818,123.311800757
 07/09  19:00:00,403.201108535,37.5374520697,127.263143863,0.0,102.000620287,77.6748002752,208.741882922,6.11149670141,33.3212,169.30918622
 07/09  20:00:00,428.21719163,36.8100106746,124.172629144,0.0,108.704857014,91.4735406516,204.517178905,9.04498933789,33.3212,162.150989567
 07/09  21:00:00,406.165394275,36.8716527303,121.977849747,0.0,95.2963835608,89.1510273009,196.26595945,8.77393263356,24.9909,162.501126817
 07/09  22:00:00,350.296327378,36.6248165182,120.01006465,0.0,80.3315023541,63.3799339444,264.243366772,8.85285081463,16.6606,238.729915958
 07/09  23:00:00,283.800879249,36.4198983643,118.466448708,0.0,42.6918050922,48.4199368926,160.396815491,8.80663138385,8.3303,143.259884107
 07/09  24:00:00,286.872675014,35.1433972999,152.769274738,0.0,34.4311606118,33.1021868926,83.9907674466,0.015014512228,3.33212,80.6436329344
 07/10  01:00:00,274.043133899,34.3076332443,159.434638861,0.0,19.418418834,29.3649097162,64.0881731394,0.0417071456581,3.33212,60.7143459937
 07/10  02:00:00,264.397103197,35.1431125128,156.878702358,0.0,12.7620426787,28.1191506574,64.2095797878,0.161825941573,3.33212,60.7156338463
 07/10  03:00:00,261.947650649,34.3076332443,155.302113005,0.0,12.7620426787,28.1191506574,64.1865708921,0.13680396668,3.33212,60.7176469254
 07/10  04:00:00,267.639396364,35.1431125128,153.426510884,0.0,12.7620426787,28.1191506574,84.1974353107,0.308651724099,3.33212,80.5566635866
 07/10  05:00:00,292.642185081,34.3076332443,151.738496286,0.0,25.5240853573,30.610668775,147.289507008,0.14849075648,8.3303,138.810716252
 07/10  06:00:00,380.287135679,35.1431125128,149.225065128,0.0,51.0481707146,78.1489452969,261.190757898,0.308669286447,16.6606,244.221488612
 07/10  07:00:00,403.065143961,36.3465967129,122.569568615,0.0,64.3609230253,109.708623606,361.549812286,16.3580305288,24.9909,320.200881757
 07/10  08:00:00,353.180219935,36.2037688178,116.47789358,0.0,51.0481707146,80.7689615957,293.95787011,5.44002764656,33.3212,255.196642463
 07/10  09:00:00,326.272124697,36.7607260116,115.583500721,0.0,51.0481707146,71.0224615957,255.826389825,0.0,66.8089,189.017489825
 07/10  10:00:00,280.468945509,37.2304201932,118.016661901,0.0,32.1804615127,65.7244621605,237.239766214,0.0,83.4695,153.770266214
 07/10  11:00:00,283.935025228,37.424701711,120.61926568,0.0,32.1804615127,65.7244621605,198.976923748,0.0,83.4695,115.507423748
 07/10  12:00:00,288.225632769,38.1706537381,124.848570839,0.0,32.1804615127,65.7244621605,198.849534661,0.0,83.4695,115.380034661
 07/10  13:00:00,282.183182884,38.9386080364,127.718400529,0.0,32.1804615127,55.9779621605,184.007384934,0.0,75.1392,108.868184934
 07/10  14:00:00,283.331371106,38.9173232905,128.877495973,0.0,32.1804615127,55.9779621605,182.004884496,0.0,66.8089,115.195984496
 07/10  15:00:00,285.578755291,39.3542296132,130.696136498,0.0,32.1804615127,55.9779621605,186.88347126,0.0,75.1392,111.74427126
 07/10  16:00:00,317.203088582,40.7526844322,131.675869764,0.0,32.1804615127,60.9114621605,175.771134555,0.0,91.7998,83.9713345552
 07/10  17:00:00,350.347560022,38.8748833852,131.675869764,0.0,32.1804615127,77.5397301883,173.122418728,0.116702997816,49.9818,123.02391573
 07/10  18:00:00,403.037448229,39.0033263023,130.304061896,0.0,77.122965704,86.2600435998,276.454491418,1.76710043297,49.9818,224.705590985
 07/10  19:00:00,408.280475498,38.7411276603,127.955047999,0.0,102.647051061,80.1663183927,199.759891954,3.67552773758,33.3212,162.763164217
 07/10  20:00:00,438.421774776,38.0045721604,125.171394128,0.0,115.40909374,92.7192997104,201.968215606,6.15096711454,33.3212,162.496048491
 07/10  21:00:00,420.441603701,37.9021820144,122.682977689,0.0,102.647051061,94.1340635361,277.289162062,7.42645956258,24.9909,244.871802499
 07/10  22:00:00,351.600433423,37.8273425721,120.557664548,0.0,77.122965704,65.871452062,204.412024287,8.0346150931,16.6606,179.716809194
 07/10  23:00:00,281.325007184,37.241707125,118.90373062,0.0,38.286128036,48.4199368926,119.095770736,9.53447922672,8.3303,101.230991509
 07/10  24:00:00,266.378945504,35.1437047853,144.157156412,0.0,25.5240853573,30.610668775,90.0845075909,0.00166683435095,3.33212,86.7507207565
 07/11  01:00:00,272.145895161,34.3076332443,157.537980931,0.0,19.418418834,29.3649097162,64.0600206462,0.0233357223821,3.33212,60.7045649238
 07/11  02:00:00,262.579411866,35.1431125128,155.062484182,0.0,12.7620426787,28.1191506574,64.1636925354,0.126686500531,3.33212,60.7048860349
 07/11  03:00:00,260.75726269,34.3076332443,154.11398904,0.0,12.7620426787,28.1191506574,64.1513729496,0.113347877028,3.33212,60.7059050726
 07/11  04:00:00,267.140090508,35.1431125128,152.060337584,0.0,12.7620426787,28.1191506574,84.1671865745,0.291711599823,3.33212,80.5433549747
 07/11  05:00:00,292.263961673,34.3076332443,150.477498018,0.0,25.5240853573,30.610668775,146.897761304,0.140025394658,8.3303,138.427435909
 07/11  06:00:00,380.563940076,35.1431125128,148.512965194,0.0,51.0481707146,78.1489452969,258.125944372,0.291727479672,16.6606,241.173616892
 07/11  07:00:00,402.563323546,36.3402681198,121.251524604,0.0,64.3609230253,109.708623606,361.024708,16.1470437917,24.9909,319.886764208
 07/11  08:00:00,352.102907578,36.1924983239,114.205359583,0.0,51.0481707146,80.7689615957,289.443738768,4.99397153534,33.3212,251.128567233
 07/11  09:00:00,325.272593803,36.7184862507,114.635471072,0.0,51.0481707146,71.0224615957,260.47000277,0.0,66.8089,193.66110277
 07/11  10:00:00,279.878927284,37.0194924775,117.643679863,0.0,32.1804615127,65.7244621605,232.447442221,0.0,83.4695,148.977942221
 07/11  11:00:00,284.247109498,37.0945072986,121.261024363,0.0,32.1804615127,65.7244621605,198.991012339,0.0,83.4695,115.521512339
 07/11  12:00:00,286.816014772,37.4967986251,124.126433329,0.0,32.1804615127,65.7244621605,198.857798062,0.0,83.4695,115.388298062
 07/11  13:00:00,277.862717991,37.4014057802,124.971807545,0.0,32.1804615127,55.9779621605,190.388389395,0.0,75.1392,115.249189395
 07/11  14:00:00,279.294168207,37.6319601317,126.15458361,0.0,32.1804615127,55.9779621605,175.56832763,0.0,66.8089,108.75942763
 07/11  15:00:00,282.511841382,38.6537953724,128.342522204,0.0,32.1804615127,55.9779621605,190.289554362,0.0,75.1392,115.150354362
 07/11  16:00:00,315.639998284,40.7960273944,130.072427275,0.0,32.1804615127,60.9114621605,172.453158306,0.0,91.7998,80.653358306
 07/11  17:00:00,350.42418809,39.3948178592,131.230762267,0.0,32.1804615127,77.5397301883,172.970194069,0.0,49.9818,122.988394069
 07/11  18:00:00,403.022627861,38.9881797928,130.304061896,0.0,77.122965704,86.2600435998,276.619632898,2.06556747501,49.9818,224.572265423
 07/11  19:00:00,407.335241942,38.4545585117,127.955047999,0.0,102.647051061,80.1663183927,200.771523546,4.73917664572,33.3212,162.7111469
 07/11  20:00:00,437.431526543,38.1635817988,124.633612132,0.0,115.40909374,92.7192997104,201.772607469,6.01325452247,33.3212,162.438152947
 07/11  21:00:00,419.03473239,37.8816980102,121.763719628,0.0,102.647051061,94.1340635361,277.44645537,7.73769402438,24.9909,244.717861346
 07/11  22:00:00,350.642334305,37.7887522259,119.645837069,0.0,77.122965704,65.871452062,204.66816449,8.37056764605,16.6606,179.636996844
 07/11  23:00:00,280.491326951,37.210153156,118.105649373,0.0,38.286128036,48.4199368926,119.373011661,9.84441578732,8.3303,101.198295874
 07/11  24:00:00,266.236513355,35.144465868,143.988436524,0.0,25.5240853573,30.610668775,83.8716387157,0.00166567397213,3.33212,80.5378530417
 07/12  01:00:00,271.656399574,34.3079712876,157.051222432,0.0,19.418418834,29.3649097162,64.0585265197,0.019988118782,3.33212,60.7064184009
 07/12  02:00:00,262.15050144,35.1431125128,154.636129223,0.0,12.7620426787,28.1191506574,64.1593951171,0.121595568391,3.33212,60.7056795487
 07/12  03:00:00,260.308437742,34.3076332443,153.667854496,0.0,12.7620426787,28.1191506574,64.1460105419,0.108271682073,3.33212,60.7056188598
 07/12  04:00:00,266.03497511,35.1431125128,151.832447083,0.0,12.7620426787,28.1191506574,88.2705208431,0.299837095055,3.33212,84.638563748
 07/12  05:00:00,291.343702579,34.3076332443,150.451556787,0.0,25.5240853573,30.610668775,149.074232379,0.141593720796,8.3303,140.602338658
 07/12  06:00:00,379.291601754,35.1431125128,148.240691645,0.0,51.0481707146,78.1489452969,253.847735534,0.293190370274,16.6606,236.893945164
 07/12  07:00:00,404.258949468,36.3881950182,123.475527792,0.0,64.3609230253,109.708623606,360.809717924,16.1922570109,24.9909,319.626560913
 07/12  08:00:00,358.887295092,36.2903492789,121.701005795,0.0,51.0481707146,80.7689615957,294.286307121,5.83742180978,33.3212,255.127685311
 07/12  09:00:00,324.948290981,36.5042555103,115.500284579,0.0,51.0481707146,71.0224615957,255.396054428,0.0,66.8089,188.587154428
 07/12  10:00:00,279.114980136,36.8450059803,117.198523284,0.0,32.1804615127,65.7244621605,237.157267812,0.0,83.4695,153.687767812
 07/12  11:00:00,285.004249087,37.3090411818,121.796896228,0.0,32.1804615127,65.7244621605,198.917706643,0.0,83.4695,115.448206643
 07/12  12:00:00,289.190960482,38.2815570267,125.693646096,0.0,32.1804615127,65.7244621605,194.862073569,0.0,83.4695,111.392573569
 07/12  13:00:00,282.571257857,38.7062441466,128.342522204,0.0,32.1804615127,55.9779621605,187.920049756,0.0,75.1392,112.780849756
 07/12  14:00:00,284.129930121,39.2698536093,129.323422152,0.0,32.1804615127,55.9779621605,181.923545259,0.0,66.8089,115.114645259
 07/12  15:00:00,288.539933483,41.5588904189,131.443592199,0.0,32.1804615127,55.9779621605,183.883292324,0.0,75.1392,108.744092324
 07/12  16:00:00,322.369030536,45.9935537401,131.586490145,0.0,32.1804615127,60.9114621605,172.441460656,0.0,91.7998,80.6416606559
 07/12  17:00:00,350.933647959,39.9005942955,131.230762267,0.0,32.1804615127,77.5397301883,172.938459052,0.0,49.9818,122.956659052
 07/12  18:00:00,405.613416885,40.2054627833,131.675869764,0.0,77.122965704,86.2600435998,274.584594308,0.183127548936,49.9818,224.419666759
 07/12  19:00:00,411.21275839,39.9457706407,129.679938885,0.0,102.647051061,80.1663183927,197.655916261,1.64789592773,33.3212,162.686820333
 07/12  20:00:00,439.860801116,38.3142280104,126.288051255,0.0,115.40909374,92.7192997104,204.408390871,5.35145980328,33.3212,165.735731068
 07/12  21:00:00,421.365228105,37.7107574323,123.788380794,0.0,102.647051061,94.1340635361,274.096796558,8.20713078295,24.9909,240.898765776
 07/12  22:00:00,352.472437833,37.5945634857,121.656730685,0.0,77.122965704,65.871452062,205.302915928,9.0818022292,16.6606,179.560513699
 07/12  23:00:00,282.175513949,37.1041246406,119.888011656,0.0,38.286128036,48.4199368926,119.887724269,10.3726506088,8.3303,101.18477366
 07/12  24:00:00,270.118474992,35.1450982036,147.685403296,0.0,25.5240853573,30.610668775,83.8604342084,0.0,3.33212,80.5283142084
 07/13  01:00:00,273.941414765,34.3085864288,159.322913649,0.0,19.418418834,29.3649097162,64.0484948169,0.0149852003225,3.33212,60.7013896165
 07/13  02:00:00,264.260719259,35.1431125128,156.734298449,0.0,12.7620426787,28.1191506574,64.1383684623,0.106562323613,3.33212,60.6996861387
 07/13  03:00:00,262.184376703,34.3076332443,155.532473224,0.0,12.7620426787,28.1191506574,64.1290231556,0.0982384985796,3.33212,60.698664657
 07/13  04:00:00,267.469799605,35.1431125128,153.251274416,0.0,12.7620426787,28.1191506574,86.1844073331,0.303048647143,3.33212,82.549238686
 07/13  05:00:00,292.501524926,34.3076332443,151.596084825,0.0,25.5240853573,30.610668775,151.238855658,0.141537707091,8.3303,142.767017951
 07/13  06:00:00,380.169074402,35.1431125128,149.107201416,0.0,51.0481707146,78.1489452969,253.698600655,0.286413510348,16.6606,236.751587145
 07/13  07:00:00,403.952658897,36.3995175579,123.210436497,0.0,64.3609230253,109.708623606,360.415478057,16.0726640301,24.9909,319.351914027
 07/13  08:00:00,358.220182601,36.3037002036,121.101101207,0.0,51.0481707146,80.7689615957,288.875288639,5.81250887852,33.3212,249.741579761
 07/13  09:00:00,326.491084711,36.5869236325,116.434950954,0.0,51.0481707146,71.0224615957,260.204989037,0.0,66.8089,193.396089037
 07/13  10:00:00,281.055148167,37.286297891,118.544026397,0.0,32.1804615127,65.7244621605,237.112735302,0.0,83.4695,153.643235302
 07/13  11:00:00,285.619046359,38.0720768432,121.642082219,0.0,32.1804615127,65.7244621605,192.602725488,0.0,83.4695,109.133225488
 07/13  12:00:00,289.207869756,39.3216972688,124.664347917,0.0,32.1804615127,65.7244621605,198.698372945,0.0,83.4695,115.228872945
 07/13  13:00:00,283.412626774,40.0427222465,127.834746727,0.0,32.1804615127,55.9779621605,190.34854352,0.0,75.1392,115.20934352
 07/13  14:00:00,290.076923907,41.7269466964,132.809470831,0.0,32.1804615127,55.9779621605,175.516534154,0.0,66.8089,108.707634154
 07/13  15:00:00,292.308527847,42.8381249949,133.928885676,0.0,32.1804615127,55.9779621605,190.23990961,0.0,75.1392,115.10070961
 07/13  16:00:00,326.656114485,46.1833671995,135.670345967,0.0,32.1804615127,60.9114621605,172.422729485,0.0,91.7998,80.6229294845
 07/13  17:00:00,354.853238943,40.1538032005,134.896919394,0.0,32.1804615127,77.5397301883,172.99409859,0.0748892273426,49.9818,122.937409362
 07/13  18:00:00,407.337484762,38.6778717174,134.933917857,0.0,77.122965704,86.2600435998,274.420948655,2.32993361764,49.9818,222.109215037
 07/13  19:00:00,413.788388888,38.5834734731,133.625902486,0.0,102.647051061,80.1663183927,202.301189734,4.32696164204,33.3212,164.653028092
 07/13  20:00:00,441.912546173,37.7148392027,128.9358535,0.0,115.40909374,92.7192997104,203.190389351,7.60651206497,33.3212,162.262677286
 07/13  21:00:00,423.055617905,37.3561823897,125.816788715,0.0,102.647051061,94.1340635361,274.82742182,9.60685781191,24.9909,240.229664008
 07/13  22:00:00,354.061804238,37.2574128726,123.573383816,0.0,77.122965704,65.871452062,210.036321776,9.96818695991,16.6606,183.407534816
 07/13  23:00:00,283.786042317,36.8792340003,121.717571233,0.0,38.286128036,48.4199368926,119.488935014,9.99653065092,8.3303,101.162104363
 07/13  24:00:00,276.314378945,35.1475643142,153.712783675,0.0,25.5240853573,30.610668775,83.8475401545,0.0,3.33212,80.5154201545
 07/14  01:00:00,277.209908207,34.3108647418,162.574602696,0.0,19.418418834,29.3649097162,64.0363945199,0.014997445048,3.33212,60.6892770748
 07/14  02:00:00,267.547673815,35.1461270577,160.004235077,0.0,12.7620426787,28.1191506574,64.1206416552,0.101650180907,3.33212,60.6868714743
 07/14  03:00:00,264.935621512,34.3076332443,158.270382832,0.0,12.7620426787,28.1191506574,64.1105218371,0.0933194339513,3.33212,60.6850824032
 07/14  04:00:00,271.344460218,35.1431125128,156.216334226,0.0,12.7620426787,28.1191506574,84.1177087789,0.283298113891,3.33212,80.502290665
 07/14  05:00:00,295.7944877,34.3076332443,153.961587869,0.0,25.5240853573,30.610668775,146.790464793,0.156651609829,8.3303,138.303513183
 07/14  06:00:00,383.34295446,35.1431125128,151.261814638,0.0,51.0481707146,78.1489452969,253.578358201,0.293313507568,16.6606,236.624444694
 07/14  07:00:00,408.926249787,36.4569873621,126.956790806,0.0,64.3609230253,109.708623606,360.027595412,15.9593829763,24.9909,319.077312436
 07/14  08:00:00,359.163443387,36.294457518,120.959877216,0.0,51.0481707146,80.7689615957,288.609589368,4.83220282245,33.3212,250.456186546
 07/14  09:00:00,331.256673914,36.820919464,120.465628594,0.0,51.0481707146,71.0224615957,259.34797708,0.0,66.8089,192.53907708
 07/14  10:00:00,284.370093121,37.6588878122,121.457390735,0.0,32.1804615127,65.7244621605,236.90127745,0.0,83.4695,153.43177745
 07/14  11:00:00,288.529209421,38.3942580867,124.203504104,0.0,32.1804615127,65.7244621605,192.630815228,0.0,83.4695,109.161315228
 07/14  12:00:00,293.054140965,39.2439177125,128.572253058,0.0,32.1804615127,65.7244621605,198.791717212,0.0,83.4695,115.322217212
 07/14  13:00:00,288.126073434,39.9925862165,132.599108739,0.0,32.1804615127,55.9779621605,190.314927103,0.0,75.1392,115.175727103
 07/14  14:00:00,289.820176298,40.8825215626,133.398424501,0.0,32.1804615127,55.9779621605,175.507485719,0.0,66.8089,108.698585719
 07/14  15:00:00,290.940799231,42.4455200157,132.95530679,0.0,32.1804615127,55.9779621605,187.676905053,0.0,75.1392,112.537705053
 07/14  16:00:00,331.276251314,50.8073813834,135.670345967,0.0,32.1804615127,60.9114621605,174.857053506,0.0,91.7998,83.0572535061
 07/14  17:00:00,357.681492691,41.6236257478,136.252011411,0.0,32.1804615127,77.5397301883,172.875949495,0.0,49.9818,122.894149495
 07/14  18:00:00,407.531113645,39.1332546598,134.671320781,0.0,77.122965704,86.2600435998,268.765906405,1.82379496092,49.9818,216.960311444
 07/14  19:00:00,412.566839898,38.6541184922,132.990271247,0.0,102.647051061,80.1663183927,207.246611736,4.58037793539,33.3212,169.3450338
 07/14  20:00:00,443.261022496,38.1308143453,130.48220803,0.0,115.40909374,92.7192997104,202.135122693,6.64617414086,33.3212,162.167748552
 07/14  21:00:00,423.414296642,37.9531760274,126.045798106,0.0,102.647051061,94.1340635361,269.969463073,8.10466523954,24.9909,236.873897833
 07/14  22:00:00,353.558033188,37.7558930377,122.575692785,0.0,77.122965704,65.871452062,206.011414487,9.11327889392,16.6606,180.237535593
 07/14  23:00:00,283.363130823,37.1589020141,121.014453695,0.0,38.286128036,48.4199368926,119.41612015,10.6972069836,8.3303,100.388613166
 07/14  24:00:00,273.555652965,35.1537424241,151.034590917,0.0,25.5240853573,30.610668775,83.8341242421,0.0,3.33212,80.5020042421
 07/15  01:00:00,286.095422706,34.3124712301,161.885244239,0.0,27.7269238854,30.610668775,64.0248258609,0.00833186687468,3.33212,60.684373994
 07/15  02:00:00,267.175724403,35.1495406356,159.626997064,0.0,12.7620426787,28.1191506574,64.0981671327,0.0849856014282,3.33212,60.6810615313
 07/15  03:00:00,265.167736247,34.3088993744,158.497916393,0.0,12.7620426787,28.1191506574,64.0921697808,0.0816537614818,3.33212,60.6783960193
 07/15  04:00:00,271.333081253,35.143129644,157.087520169,0.0,12.7620426787,28.1191506574,84.0827424342,0.259964781396,3.33212,80.4906576528
 07/15  05:00:00,281.13635348,34.3076332443,155.546638477,0.0,12.7620426787,28.1191506574,109.62034732,0.156649680267,8.3303,101.13339764
 07/15  06:00:00,353.74227954,35.1431125128,154.955108387,0.0,42.6918050922,54.3732441037,162.220723614,0.29331003703,16.6606,145.266813577
 07/15  07:00:00,368.73473969,36.512777927,133.156566265,0.0,42.6918050922,86.1019271793,277.389747302,15.9070896495,24.9909,236.491757652
 07/15  08:00:00,402.724377271,36.4404234369,127.287320485,0.0,57.6566862989,112.030105488,385.600803281,5.39486149953,33.3212,346.884741782
 07/15  09:00:00,354.404110514,37.4036724156,123.665718149,0.0,57.6566862989,83.6599452969,314.800608444,0.0,66.8089,247.991708444
 07/15  10:00:00,303.536703231,38.8954804027,125.509699808,0.0,42.6918050922,68.9656133826,271.87041622,0.0,83.4695,188.40091622
 07/15  11:00:00,297.033392156,39.7347340602,126.538452195,0.0,34.9340096728,67.7198543238,237.311341917,0.0,83.4695,153.841841917
 07/15  12:00:00,299.180503556,40.8382338256,128.342522204,0.0,34.9340096728,67.7198543238,198.976422335,0.0,83.4695,115.506922335
 07/15  13:00:00,294.408535041,42.0514801305,132.065293247,0.0,34.9340096728,57.9733543238,190.517665269,0.0,75.1392,115.378465269
 07/15  14:00:00,297.11493258,43.4241461419,133.398424501,0.0,34.9340096728,57.9733543238,177.41854359,0.0,66.8089,110.60964359
 07/15  15:00:00,298.157946247,44.2897063785,133.575554712,0.0,34.9340096728,57.9733543238,188.677895551,0.0,75.1392,113.538695551
 07/15  16:00:00,330.585076079,46.2699202207,134.759404704,0.0,34.9340096728,62.9068543238,175.351825673,0.0,91.7998,83.5520256734
 07/15  17:00:00,352.386465021,41.990263675,133.184303295,0.0,34.9340096728,72.2186844194,154.78019474,0.0,49.9818,104.79839474
 07/15  18:00:00,414.08683131,41.0225836312,129.555110915,0.0,87.0357390804,86.2600435998,173.473444641,0.266516495761,49.9818,123.225128145
 07/15  19:00:00,402.779710877,38.8325308077,125.557032836,0.0,102.000620287,77.6748002752,198.438042772,2.77332344137,33.3212,162.343519331
 07/15  20:00:00,418.539218125,37.8613274546,122.682977689,0.0,102.000620287,88.9820225341,201.016473155,5.49672132469,33.3212,162.19855183
 07/15  21:00:00,415.926988226,37.5268780227,121.839731368,0.0,102.000620287,91.6425454185,195.01007808,7.64616819816,24.9909,162.373009882
 07/15  22:00:00,361.157861029,37.0742394504,120.877379899,0.0,87.0357390804,65.871452062,265.052326162,9.30493405292,16.6606,239.086792109
 07/15  23:00:00,285.967635477,36.6703073748,119.660117328,0.0,42.6918050922,48.4199368926,161.074840783,10.5469908597,8.3303,142.197549923
 07/15  24:00:00,272.315464655,35.1466905962,147.802354707,0.0,27.7269238854,30.610668775,83.8206031164,0.0,3.33212,80.4884831164
 07/16  01:00:00,294.027952127,34.3105069353,160.592230233,0.0,34.4311606118,33.1021868926,64.0704574741,0.00833136768528,3.33212,60.7300061064
 07/16  02:00:00,275.638933932,35.1458339764,158.859926315,0.0,19.466279405,30.610668775,64.1521252456,0.0899793909681,3.33212,60.7300258547
 07/16  03:00:00,274.224083025,34.3076332443,158.318782425,0.0,19.466279405,30.610668775,64.146366222,0.0966457486308,3.33212,60.7176004734
 07/16  04:00:00,280.231645023,35.1431125128,156.746236662,0.0,19.466279405,30.610668775,84.0513403812,0.239953365388,3.33212,80.4792670158
 07/16  05:00:00,290.849404833,34.3076332443,156.01450103,0.0,19.466279405,30.610668775,109.667620764,0.128311461825,8.3303,101.209009302
 07/16  06:00:00,352.656592768,35.1431125128,153.859765995,0.0,42.6918050922,54.3732441037,160.122768463,0.266628019607,16.6606,143.195540444
 07/16  07:00:00,366.638110006,36.6849937506,122.761407558,0.0,49.3960418185,88.5934452969,279.518808984,15.5615049622,24.9909,238.966404022
 07/16  08:00:00,394.237420484,36.4847456174,117.643679863,0.0,57.6566862989,112.030105488,380.330861292,4.96234352247,33.3212,342.04731777
 07/16  09:00:00,342.775492616,37.4276328991,121.261024363,0.0,50.9524495726,81.1684271793,318.930246921,0.0,66.8089,252.121346921
 07/16  10:00:00,301.514858647,38.9157651806,123.480984899,0.0,42.6918050922,68.9656133826,271.992239484,0.0,83.4695,188.522739484
 07/16  11:00:00,298.810183599,38.9424308272,124.510642283,0.0,38.286128036,68.9656133826,237.271893367,0.0,83.4695,153.802393367
 07/16  12:00:00,303.710936702,40.9409327135,128.160288534,0.0,38.286128036,68.9656133826,198.720941207,0.0,83.4695,115.251441207
 07/16  13:00:00,288.397144027,42.1124201263,130.607286093,0.0,31.5818913096,56.727595265,183.985495651,0.0,75.1392,108.846295651
 07/16  14:00:00,291.38995915,43.1147466973,132.599108739,0.0,31.5818913096,56.727595265,181.854253281,0.0,66.8089,115.045353281
 07/16  15:00:00,294.703732266,45.1320285747,133.894282188,0.0,31.5818913096,56.727595265,183.789706878,0.0,75.1392,108.650506878
 07/16  16:00:00,325.897347809,47.6403435337,133.309872778,0.0,31.5818913096,61.661095265,172.38951116,0.0,91.7998,80.58971116
 07/16  17:00:00,345.545061221,40.7404322815,132.209276029,0.0,31.5818913096,70.9729253606,157.697030537,0.0,49.9818,107.715230537
 07/16  18:00:00,404.282039648,39.7033978918,130.304061896,0.0,80.3315023541,83.7685254822,173.324403285,0.266473102103,49.9818,123.076130183
 07/16  19:00:00,407.657863949,39.1799034782,130.072427275,0.0,102.000620287,77.6748002752,197.103002302,1.70694437361,33.3212,162.074857928
 07/16  20:00:00,434.349393006,38.5813976613,128.490074595,0.0,108.704857014,91.4735406516,195.976704912,3.33012139847,33.3212,159.325383513
 07/16  21:00:00,410.471279783,37.9370018237,125.171394128,0.0,95.2963835608,89.1510273009,193.793101346,6.44397474341,24.9909,162.358226602
 07/16  22:00:00,353.725690743,37.1628206053,122.575692785,0.0,80.3315023541,63.3799339444,264.288464301,9.40120153236,16.6606,238.226662769
 07/16  23:00:00,287.271848048,36.7242200629,120.907710377,0.0,42.6918050922,48.4199368926,156.680265074,10.28642742,8.3303,138.063537654
 07/16  24:00:00,286.105099153,35.147170923,152.134017209,0.0,34.4311606118,33.1021868926,83.8852291143,0.0,3.33212,80.5531091143
 07/17  01:00:00,276.550713105,34.310646132,161.920097568,0.0,19.418418834,29.3649097162,64.0033588073,0.00666420523991,3.33212,60.6645746021
 07/17  02:00:00,266.898267505,35.1459162996,159.359516965,0.0,12.7620426787,28.1191506574,61.4806361591,0.0733066764279,3.33212,58.0752094827
 07/17  03:00:00,264.610246937,34.3076332443,157.947730845,0.0,12.7620426787,28.1191506574,60.5889758979,0.0716413309479,3.33212,57.1852145669
 07/17  04:00:00,270.632484079,35.1431125128,156.396966125,0.0,12.7620426787,28.1191506574,84.0435080615,0.24325243456,3.33212,80.468135627
 07/17  05:00:00,295.227565189,34.3076332443,154.305492145,0.0,25.5240853573,30.610668775,146.669085769,0.146621642751,8.3303,138.192164126
 07/17  06:00:00,384.354990133,35.1431125128,153.266394434,0.0,51.0481707146,78.1489452969,260.254948494,0.291585320054,16.6606,243.302763174
 07/17  07:00:00,411.06943532,36.4529988213,130.11901156,0.0,64.3609230253,109.708623606,352.374533266,15.7705537492,24.9909,311.613079517
 07/17  08:00:00,362.454690751,36.3300125707,125.268707103,0.0,51.0481707146,80.7689615957,292.229857609,5.40655444549,33.3212,253.502103163
 07/17  09:00:00,333.074742741,36.9169646787,122.178438654,0.0,51.0481707146,71.0224615957,255.098585864,0.0,66.8089,188.289685864
 07/17  10:00:00,287.174428464,37.3891817262,124.510642283,0.0,32.1804615127,65.7244621605,236.926474073,0.0,83.4695,153.456974073
 07/17  11:00:00,289.869331124,37.7818761016,126.15458361,0.0,32.1804615127,65.7244621605,192.427520413,0.0,83.4695,108.958020413
 07/17  12:00:00,291.978334802,38.4086174175,128.342522204,0.0,32.1804615127,65.7244621605,198.718321558,0.0,83.4695,115.248821558
 07/17  13:00:00,284.776930346,38.5608769187,130.696136498,0.0,32.1804615127,55.9779621605,183.851010103,0.0,75.1392,108.711810103
 07/17  14:00:00,285.472975584,38.2694643919,131.675869764,0.0,32.1804615127,55.9779621605,181.841096303,0.0,66.8089,115.032196303
 07/17  15:00:00,285.879012214,37.9481061582,132.422515533,0.0,32.1804615127,55.9779621605,183.764540646,0.0,75.1392,108.625340646
 07/17  16:00:00,316.789190649,38.4595131783,133.575554712,0.0,32.1804615127,60.9114621605,172.379786831,0.0,91.7998,80.5799868309
 07/17  17:00:00,351.987081626,37.4455677908,134.759404704,0.0,32.1804615127,77.5397301883,176.053704518,3.26794379613,49.9818,122.803960721
 07/17  18:00:00,405.17169491,37.5274627806,133.928885676,0.0,77.122965704,86.2600435998,280.772461994,6.85571653201,49.9818,223.934945462
 07/17  19:00:00,409.196723871,37.4128241863,130.214388475,0.0,102.647051061,80.1663183927,203.818172794,8.15804006651,33.3212,162.338932728
 07/17  20:00:00,437.187134022,37.1222220808,125.096104588,0.0,115.40909374,92.7192997104,203.050134804,7.69481442967,33.3212,162.034120374
 07/17  21:00:00,420.464395254,37.067520274,124.87017747,0.0,102.647051061,94.1340635361,269.903703692,8.40149242657,24.9909,236.511311266
 07/17  22:00:00,359.479625021,37.2405783024,130.539764414,0.0,77.122965704,65.871452062,206.777237148,10.8865269298,16.6606,179.230110219
 07/17  23:00:00,295.487103669,37.0128469456,133.83409123,0.0,38.286128036,48.4199368926,120.897161209,11.4748316494,8.3303,101.092029559
 07/17  24:00:00,282.531944542,35.1483331016,159.657621489,0.0,25.5240853573,30.610668775,83.7998447256,0.0,3.33212,80.4677247256
 07/18  01:00:00,275.435496529,34.3108544873,160.81864347,0.0,19.418418834,29.3649097162,64.0119070097,0.0150178874223,3.33212,60.6647691222
 07/18  02:00:00,267.248796571,35.1456730094,159.721069231,0.0,12.7620426787,28.1191506574,64.0949042494,0.103457422401,3.33212,60.659326827
 07/18  03:00:00,264.617792917,34.3076332443,157.963597127,0.0,12.7620426787,28.1191506574,64.0791015571,0.0934466751165,3.33212,60.653534882
 07/18  04:00:00,272.383193155,35.1431125128,157.270942135,0.0,12.7620426787,28.1191506574,84.0764066828,0.285353247869,3.33212,80.4589334349
 07/18  05:00:00,296.522460037,34.3076332443,154.69631673,0.0,25.5240853573,30.610668775,146.662650107,0.173553304792,8.3303,138.158796802
 07/18  06:00:00,387.044032411,35.1431125128,154.941113593,0.0,51.0481707146,78.1489452969,253.119986417,0.30706524749,16.6606,236.152321169
 07/18  07:00:00,419.116899557,36.4441871351,136.789458074,0.0,64.3609230253,109.708623606,359.181695997,16.0331366112,24.9909,318.157659386
 07/18  08:00:00,368.871334809,36.3679817096,129.936157615,0.0,51.0481707146,80.7689615957,285.915555907,5.74698853112,33.3212,246.847367376
 07/18  09:00:00,331.099863493,36.636893643,121.164074767,0.0,51.0481707146,71.0224615957,254.994650635,0.0,66.8089,188.185750635
 07/18  10:00:00,287.569900036,38.1652711117,124.126739263,0.0,32.1804615127,65.7244621605,236.897270994,0.0,83.4695,153.427770994
 07/18  11:00:00,293.344245477,40.1583462045,127.227926529,0.0,32.1804615127,65.7244621605,198.773365635,0.0,83.4695,115.303865635
 07/18  12:00:00,298.508049646,42.2554604564,130.998066029,0.0,32.1804615127,65.7244621605,192.302867656,0.0,83.4695,108.833367656
 07/18  13:00:00,292.799102129,42.3228654238,134.933917857,0.0,32.1804615127,55.9779621605,190.23966801,0.0,75.1392,115.10046801
 07/18  14:00:00,294.238820799,42.3577633469,136.340685099,0.0,32.1804615127,55.9779621605,175.428700043,0.0,66.8089,108.619800043
 07/18  15:00:00,295.145946793,43.2645115465,136.340685099,0.0,32.1804615127,55.9779621605,183.740802828,0.0,75.1392,108.601602828
 07/18  16:00:00,331.445640303,48.8356162607,137.802401724,0.0,32.1804615127,60.9114621605,176.91980028,0.0,91.7998,85.1200002802
 07/18  17:00:00,358.702958404,42.1226737618,136.774573824,0.0,32.1804615127,77.5397301883,168.015022511,0.0,49.9818,118.033222511
 07/18  18:00:00,415.914037054,46.2656565993,135.902517852,0.0,77.122965704,86.2600435998,273.807892498,0.0,49.9818,223.826092498
 07/18  19:00:00,426.04849437,52.0703861972,133.004735771,0.0,102.647051061,80.1663183927,195.631349541,0.0,33.3212,162.310149541
 07/18  20:00:00,444.031213229,41.5856455375,127.786672871,0.0,115.40909374,92.7192997104,196.246953739,0.92585319304,33.3212,161.999900546
 07/18  21:00:00,422.397632023,38.8173022438,124.172629144,0.0,102.647051061,94.1340635361,265.861168722,4.46229880486,24.9909,236.407969917
 07/18  22:00:00,353.042238636,38.0571394462,121.763719628,0.0,77.122965704,65.871452062,202.736009663,6.91433734408,16.6606,179.161072319
 07/18  23:00:00,282.793178695,37.3282704989,120.282984556,0.0,38.286128036,48.4199368926,118.373100492,8.97447265235,8.3303,101.06832784
 07/18  24:00:00,269.552440372,35.1473007115,147.298506484,0.0,25.5240853573,30.610668775,83.7887872789,0.0,3.33212,80.4566672789
 07/19  01:00:00,275.203172496,34.3109201375,160.571957487,0.0,19.418418834,29.3649097162,63.9877403038,0.0,3.33212,60.6556203038
 07/19  02:00:00,266.0286412,35.1466727433,158.485815711,0.0,12.7620426787,28.1191506574,64.0357189245,0.055048801851,3.33212,60.6485501227
 07/19  03:00:00,264.318170259,34.3078037825,157.651031042,0.0,12.7620426787,28.1191506574,64.0519431193,0.0633900383745,3.33212,60.6564330809
 07/19  04:00:00,270.267237024,35.1431125128,156.022627768,0.0,12.7620426787,28.1191506574,84.0056706527,0.226873928571,3.33212,80.4466767241
 07/19  05:00:00,295.547813708,34.3076332443,154.613225998,0.0,25.5240853573,30.610668775,146.600030968,0.141799543921,8.3303,138.127931424
 07/19  06:00:00,384.115682882,35.1431125128,153.021386276,0.0,51.0481707146,78.1489452969,252.99765172,0.288611533889,16.6606,236.048440187
 07/19  07:00:00,409.263742793,36.4926682322,128.340011359,0.0,64.3609230253,109.708623606,356.674129776,15.6797440087,24.9909,316.003485768
