Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  08:00:00,361.830189478,36.3657903577,124.574612013,0.0,51.0481707146,80.7689615957,287.319375598,5.4825067418,33.3212,248.515668856
 07/19  09:00:00,329.807188358,36.5856349325,120.032595863,0.0,51.0481707146,71.0224615957,254.962108517,0.0,66.8089,188.153208517
 07/19  10:00:00,284.20600596,37.3156389738,121.642082219,0.0,32.1804615127,65.7244621605,235.998777787,0.0,83.4695,152.529277787
 07/19  11:00:00,290.021773916,38.1037203132,125.981062776,0.0,32.1804615127,65.7244621605,193.225878795,0.0,83.4695,109.756378795
 07/19  12:00:00,293.835212928,38.8498751365,129.751354542,0.0,32.1804615127,65.7244621605,198.674075916,0.0,83.4695,115.204575916
 07/19  13:00:00,286.381370366,38.7910552667,132.066807159,0.0,32.1804615127,55.9779621605,183.829837495,0.0,75.1392,108.690637495
 07/19  14:00:00,289.37921425,38.9121695722,134.933917857,0.0,32.1804615127,55.9779621605,181.788882805,0.0,66.8089,114.979982805
 07/19  15:00:00,292.152987095,40.2856072361,136.340685099,0.0,32.1804615127,55.9779621605,183.742773834,0.0,75.1392,108.603573834
 07/19  16:00:00,328.125074002,46.270710583,137.073641552,0.0,32.1804615127,60.9114621605,172.358409936,0.0,91.7998,80.5586099362
 07/19  17:00:00,360.417314649,42.2900244198,138.322963102,0.0,32.1804615127,77.5397301883,172.7432425,0.0,49.9818,122.7614425
 07/19  18:00:00,411.574021221,41.0668363198,136.774573824,0.0,77.122965704,86.2600435998,266.541768808,0.0583606522421,49.9818,216.501608156
 07/19  19:00:00,414.332636247,39.565123712,133.184303295,0.0,102.647051061,80.1663183927,197.545610949,1.86735429705,33.3212,162.357056652
 07/19  20:00:00,442.158135848,37.9590565127,128.9358535,0.0,115.40909374,92.7192997104,201.501018982,6.14424073435,33.3212,162.035578248
 07/19  21:00:00,423.122104724,37.3150760637,125.924327921,0.0,102.647051061,94.1340635361,276.314825547,9.33138172717,24.9909,241.99254382
 07/19  22:00:00,354.272578702,37.1764696154,123.865229527,0.0,77.122965704,65.871452062,206.847419519,9.49304758496,16.6606,180.693771934
 07/19  23:00:00,284.368859573,36.8759545248,122.299391092,0.0,38.286128036,48.4199368926,112.774877465,9.71323177962,8.3303,94.7313456856
 07/19  24:00:00,276.591570228,35.1474555871,154.021251189,0.0,25.5240853573,30.610668775,83.7813849656,0.0,3.33212,80.4492649656
 07/20  01:00:00,278.218246487,34.3110355112,163.575136466,0.0,19.418418834,29.3649097162,63.99130769,0.0116844549948,3.33212,60.647503235
 07/20  02:00:00,268.229231925,35.1470732075,160.674516577,0.0,12.7620426787,28.1191506574,64.0747939382,0.0951455442276,3.33212,60.647528394
 07/20  03:00:00,266.098355553,34.308082936,159.419571275,0.0,12.7620426787,28.1191506574,64.0718800951,0.0884697358226,3.33212,60.6512903593
 07/20  04:00:00,271.071435947,35.1431125128,156.810651213,0.0,12.7620426787,28.1191506574,84.0507088364,0.277100272127,3.33212,80.4414885643
 07/20  05:00:00,296.187863247,34.3076332443,155.239176697,0.0,25.5240853573,30.610668775,146.586098527,0.155247074311,8.3303,138.100551453
 07/20  06:00:00,383.210378065,35.1431125128,152.110313694,0.0,51.0481707146,78.1489452969,252.908694153,0.29380892991,16.6606,235.954285223
 07/20  07:00:00,401.590637715,36.3974458536,121.876234416,0.0,64.3609230253,109.708623606,358.397447562,15.6417071563,24.9909,317.764840406
 07/20  08:00:00,352.856921025,36.3412741194,114.457512142,0.0,51.0481707146,80.7689615957,284.031205117,4.12028793017,33.3212,246.589717187
 07/20  09:00:00,328.104010095,36.9614543981,117.198523284,0.0,51.0481707146,71.0224615957,254.953776525,0.0,66.8089,188.144876525
 07/20  10:00:00,284.724812116,38.2049512411,121.261024363,0.0,32.1804615127,65.7244621605,235.465316644,0.0,83.4695,151.995816644
 07/20  11:00:00,289.255673304,39.1921356517,124.126433329,0.0,32.1804615127,65.7244621605,193.683976165,0.0,83.4695,110.214476165
 07/20  12:00:00,292.368101293,39.6953602507,127.431054201,0.0,32.1804615127,65.7244621605,198.649077673,0.0,83.4695,115.179577673
 07/20  13:00:00,286.389364064,40.1561622067,130.696136498,0.0,32.1804615127,55.9779621605,183.821626445,0.0,75.1392,108.682426445
 07/20  14:00:00,287.370506871,40.7789024718,131.052664988,0.0,32.1804615127,55.9779621605,179.943774508,0.0,66.8089,113.134874508
 07/20  15:00:00,287.644626097,40.8745556002,131.230762267,0.0,32.1804615127,55.9779621605,185.552512002,0.0,75.1392,110.413312002
 07/20  16:00:00,321.157547811,42.5852425406,133.786324863,0.0,32.1804615127,60.9114621605,172.349174788,0.0,91.7998,80.5493747882
 07/20  17:00:00,355.468089753,41.1181721604,134.547752851,0.0,32.1804615127,77.5397301883,172.729182578,0.0,49.9818,122.747382578
 07/20  18:00:00,406.757048913,40.1247731576,132.901667841,0.0,77.122965704,86.2600435998,266.730408353,0.358688610626,49.9818,216.389919743
 07/20  19:00:00,411.216901978,39.1523477703,130.48220803,0.0,102.647051061,80.1663183927,198.435510978,2.8275673677,33.3212,162.28674361
 07/20  20:00:00,439.92703723,37.966050632,126.7057851,0.0,115.40909374,92.7192997104,201.717112959,6.43108021819,33.3212,161.964832741
 07/20  21:00:00,421.672484334,37.4783207325,124.32618521,0.0,102.647051061,94.1340635361,270.487640759,9.28554334585,24.9909,236.211197413
 07/20  22:00:00,353.066698441,37.2672783495,122.575692785,0.0,77.122965704,65.871452062,206.083956554,10.3557937278,16.6606,179.067562826
 07/20  23:00:00,283.14941293,36.9490050547,121.014453695,0.0,38.286128036,48.4199368926,120.083085945,10.7169603333,8.3303,101.035825611
 07/20  24:00:00,273.474121868,35.1469320279,150.963158625,0.0,25.5240853573,30.610668775,83.7681274882,0.0,3.33212,80.4360074882
 07/21  01:00:00,276.198628719,34.3104683953,161.566732095,0.0,19.418418834,29.3649097162,63.9999236933,0.0183641879585,3.33212,60.6494395053
 07/21  02:00:00,266.29252788,35.1455709257,158.751222911,0.0,12.7620426787,28.1191506574,64.0911642324,0.116864075275,3.33212,60.6421801572
 07/21  03:00:00,264.140774884,34.3076332443,157.475165105,0.0,12.7620426787,28.1191506574,64.0885504813,0.113526793509,3.33212,60.6429036878
 07/21  04:00:00,270.046802913,35.1431125128,154.910524694,0.0,12.7620426787,28.1191506574,84.0443754842,0.283824026592,3.33212,80.4284314576
 07/21  05:00:00,295.383754096,34.3076332443,153.536772046,0.0,25.5240853573,30.610668775,146.539392389,0.13690689261,8.3303,138.072185497
 07/21  06:00:00,382.582310402,35.1431125128,150.482118997,0.0,51.0481707146,78.1489452969,252.80379495,0.280499321611,16.6606,235.862695629
 07/21  07:00:00,400.756986881,36.3841870269,119.522879118,0.0,64.3609230253,109.708623606,351.498098442,15.5501909435,24.9909,310.957007499
 07/21  08:00:00,355.077571679,36.4730801914,115.433896407,0.0,51.0481707146,80.7689615957,289.998643532,4.67956672018,33.3212,251.997876812
 07/21  09:00:00,328.144223376,37.1799853918,117.01530453,0.0,51.0481707146,71.0224615957,255.415348482,0.0,66.8089,188.606448482
 07/21  10:00:00,284.206296212,38.3578612767,120.591334417,0.0,32.1804615127,65.7244621605,230.130782526,0.0,83.4695,146.661282526
 07/21  11:00:00,291.083874708,39.9774151793,125.155802573,0.0,32.1804615127,65.7244621605,198.760005646,0.0,83.4695,115.290505646
 07/21  12:00:00,296.24478571,41.8993469373,129.091526125,0.0,32.1804615127,65.7244621605,193.161149521,0.0,83.4695,109.691649521
 07/21  13:00:00,287.671136659,41.5224019653,130.607286093,0.0,32.1804615127,55.9779621605,189.270389322,0.0,75.1392,114.131189322
 07/21  14:00:00,287.911718389,41.141302997,131.230762267,0.0,32.1804615127,55.9779621605,175.370845194,0.0,66.8089,108.561945194
 07/21  15:00:00,292.386706006,42.4435657286,134.403371709,0.0,32.1804615127,55.9779621605,184.93350491,0.0,75.1392,109.79430491
 07/21  16:00:00,328.966837096,49.1749502619,134.987811908,0.0,32.1804615127,60.9114621605,177.336682728,0.0,91.7998,85.5368827275
 07/21  17:00:00,354.37626255,41.1731223647,133.398424501,0.0,32.1804615127,77.5397301883,166.241646646,0.0,49.9818,116.259846646
 07/21  18:00:00,405.268319325,39.9510624587,131.586490145,0.0,77.122965704,86.2600435998,273.772867238,0.216891052873,49.9818,223.574176185
 07/21  19:00:00,410.709378523,39.9218551299,129.858449952,0.0,102.647051061,80.1663183927,196.830770857,1.34284023083,33.3212,162.166730626
 07/21  20:00:00,439.611212029,38.9203879739,126.045798106,0.0,115.40909374,92.7192997104,198.457777977,3.51920585786,33.3212,161.617372119
 07/21  21:00:00,420.906006099,38.1784323917,123.327389437,0.0,102.647051061,94.1340635361,267.472596925,6.11253277505,24.9909,236.36916415
 07/21  22:00:00,352.729785209,37.7447671532,121.763719628,0.0,77.122965704,65.871452062,203.604880857,7.9303426542,16.6606,179.013938203
 07/21  23:00:00,282.644208367,37.1780197719,120.282984556,0.0,38.286128036,48.4199368926,118.984791076,9.63150415603,8.3303,101.02298692
 07/21  24:00:00,268.982746103,35.1452663878,146.737737575,0.0,25.5240853573,30.610668775,77.5776759847,0.0,3.33212,74.2455559847
 07/22  01:00:00,284.185300011,34.3090764723,159.987385576,0.0,27.7269238854,30.610668775,63.9914010501,0.01500996557,3.33212,60.6442710845
 07/22  02:00:00,265.283452549,35.1436430407,157.747412605,0.0,12.7620426787,28.1191506574,64.0798989194,0.111741812281,3.33212,60.6360371072
 07/22  03:00:00,263.685031817,34.3076332443,157.021731737,0.0,12.7620426787,28.1191506574,64.0834774062,0.110075619943,3.33212,60.6412817863
 07/22  04:00:00,269.13918839,35.1431125128,154.898455224,0.0,12.7620426787,28.1191506574,84.0203332826,0.265188493601,3.33212,80.423024789
 07/22  05:00:00,279.585450896,34.3076332443,153.999408578,0.0,12.7620426787,28.1191506574,109.485231917,0.133431521821,8.3303,101.021500396
 07/22  06:00:00,351.455299451,35.1431125128,152.671135897,0.0,42.6918050922,54.3732441037,155.388075447,0.281881442969,16.6606,138.445594004
 07/22  07:00:00,356.458730701,36.4334775607,122.13069953,0.0,42.6918050922,86.1019271793,276.606215486,15.8209372798,24.9909,235.794378207
 07/22  08:00:00,393.298007979,36.6413270009,116.571816981,0.0,57.6566862989,112.030105488,378.118681895,4.33694752043,33.3212,340.460534375
 07/22  09:00:00,350.818159481,37.8753396848,119.631757127,0.0,57.6566862989,83.6599452969,314.630653354,0.0,66.8089,247.821753354
 07/22  10:00:00,303.322788491,40.375676899,123.819844421,0.0,42.6918050922,68.9656133826,274.794304452,0.0,83.4695,191.324804452
 07/22  11:00:00,301.283921274,42.6859191275,127.828319456,0.0,34.9340096728,67.7198543238,230.378465202,0.0,83.4695,146.908965202
 07/22  12:00:00,303.522520725,43.4396019218,130.072427275,0.0,34.9340096728,67.7198543238,198.869086318,0.0,83.4695,115.399586318
 07/22  13:00:00,293.634119363,42.1104837705,131.230762267,0.0,34.9340096728,57.9733543238,190.392004642,0.0,75.1392,115.252804642
 07/22  14:00:00,295.392377934,42.3060582596,132.795197199,0.0,34.9340096728,57.9733543238,175.559854541,0.0,66.8089,108.750954541
 07/22  15:00:00,298.9437875,44.0688801201,134.582835435,0.0,34.9340096728,57.9733543238,190.297704564,0.0,75.1392,115.158504564
 07/22  16:00:00,334.732000962,49.268149851,135.902517852,0.0,34.9340096728,62.9068543238,172.406728965,0.0,91.7998,80.6069289649
 07/22  17:00:00,357.529419124,44.0906026518,136.218155504,0.0,34.9340096728,72.2186844194,151.268963482,0.0,49.9818,101.287163482
 07/22  18:00:00,423.445231999,44.2879788487,135.639367934,0.0,87.0357390804,86.2600435998,173.036637371,0.0,49.9818,123.054837371
 07/22  19:00:00,412.062937359,40.4680997817,133.184303295,0.0,102.000620287,77.6748002752,196.002272888,0.624913023893,33.3212,162.056159864
 07/22  20:00:00,428.852330651,38.5834510535,129.430287228,0.0,102.000620287,88.9820225341,198.525103414,3.32433891779,33.3212,161.879564496
 07/22  21:00:00,421.141783677,38.0826538976,126.45132007,0.0,102.000620287,91.6425454185,192.627876646,5.6153764881,24.9909,162.021600158
 07/22  22:00:00,364.631132091,37.3827290306,124.018930769,0.0,87.0357390804,65.871452062,259.758334722,7.82340912125,16.6606,235.2743256
 07/22  23:00:00,288.443929073,36.8137797288,121.977849747,0.0,42.6918050922,48.4199368926,156.178937443,9.66554261076,8.3303,138.183094832
 07/22  24:00:00,273.266417477,35.1475852716,148.797696358,0.0,27.7269238854,30.610668775,83.7550981148,0.0,3.33212,80.4229781148
 07/23  01:00:00,294.914391207,34.3111188979,161.473079877,0.0,34.4311606118,33.1021868926,64.0329280638,0.00666624738848,3.33212,60.6941418164
 07/23  02:00:00,275.746397749,35.1467826489,158.967878197,0.0,19.466279405,30.610668775,64.1116128284,0.0866617850565,3.33212,60.6928310434
 07/23  03:00:00,273.137815488,34.3077100373,157.240945707,0.0,19.466279405,30.610668775,64.1223253279,0.0983290276863,3.33212,60.6918763002
 07/23  04:00:00,278.32916355,35.1431125128,154.86828445,0.0,19.466279405,30.610668775,83.9824872826,0.234994879315,3.33212,80.4153724033
 07/23  05:00:00,287.648417912,34.3076332443,152.849100879,0.0,19.466279405,30.610668775,103.235641964,0.116666809245,8.3303,94.7886751552
 07/23  06:00:00,349.864301367,35.1431125128,151.098114725,0.0,42.6918050922,54.3732441037,162.209066867,0.25167303324,16.6606,145.296793834
 07/23  07:00:00,365.361727378,36.620517695,121.613596032,0.0,49.3960418185,88.5934452969,276.223815565,15.5187318376,24.9909,235.714183727
 07/23  08:00:00,390.674909193,36.3349645457,114.457512142,0.0,57.6566862989,112.030105488,375.123903253,4.04729677926,33.3212,337.755406474
 07/23  09:00:00,337.844689701,37.2292053208,116.571816981,0.0,50.9524495726,81.1684271793,316.899067764,0.0,66.8089,250.090167764
 07/23  10:00:00,298.020140338,38.7682035364,120.16429492,0.0,42.6918050922,68.9656133826,275.090492386,0.0,83.4695,191.620992386
 07/23  11:00:00,300.161113713,39.9423362226,124.848570839,0.0,38.286128036,68.9656133826,230.351640798,0.0,83.4695,146.882140798
 07/23  12:00:00,302.885303124,41.9176172113,126.354323537,0.0,38.286128036,68.9656133826,198.627982029,0.0,83.4695,115.158482029
 07/23  13:00:00,282.488404453,40.2797623368,126.538452195,0.0,31.5818913096,56.727595265,183.865183481,0.0,75.1392,108.725983481
 07/23  14:00:00,286.40441061,41.015452289,129.715402308,0.0,31.5818913096,56.727595265,181.744420741,0.0,66.8089,114.935520741
 07/23  15:00:00,290.595251279,42.4976045945,132.422515533,0.0,31.5818913096,56.727595265,183.683473106,0.0,75.1392,108.544273106
 07/23  16:00:00,321.904375209,44.7648134665,132.209276029,0.0,31.5818913096,61.661095265,172.324280284,0.0,91.7998,80.5244802843
 07/23  17:00:00,345.302883836,40.2873480642,132.422515533,0.0,31.5818913096,70.9729253606,151.248883458,0.0,49.9818,101.267083458
 07/23  18:00:00,406.538260063,40.05346369,132.209276029,0.0,80.3315023541,83.7685254822,172.905662832,0.0,49.9818,122.923862832
 07/23  19:00:00,408.110723814,39.3987738957,130.304061896,0.0,102.000620287,77.6748002752,196.278471635,1.12433725144,33.3212,161.832934383
 07/23  20:00:00,434.116838465,38.0162974015,126.045798106,0.0,108.704857014,91.4735406516,196.519294123,4.4805915081,33.3212,158.717502615
 07/23  21:00:00,408.194185306,37.5246030305,123.327389437,0.0,95.2963835608,89.1510273009,190.715350633,7.829480639,24.9909,157.894969994
 07/23  22:00:00,352.684295174,37.0488803761,121.656730685,0.0,80.3315023541,63.3799339444,261.674367192,9.83028607626,16.6606,235.183481116
 07/23  23:00:00,286.457711211,36.7213149237,120.100500534,0.0,42.6918050922,48.4199368926,156.981138716,10.7812341064,8.3303,137.86960461
 07/23  24:00:00,284.126244424,35.1452974086,150.19497383,0.0,34.4311606118,33.1021868926,83.8185466492,0.0,3.33212,80.4864266492
 07/24  01:00:00,275.266680547,34.3087591822,160.643758994,0.0,19.418418834,29.3649097162,63.9709524973,0.011665354603,3.33212,60.6271671427
 07/24  02:00:00,265.361348944,35.143221571,157.830452185,0.0,12.7620426787,28.1191506574,64.0580286406,0.0899905172075,3.33212,60.6359181234
 07/24  03:00:00,263.282353439,34.3076332443,156.624993791,0.0,12.7620426787,28.1191506574,61.1507808895,0.0866585688172,3.33212,57.7320023207
 07/24  04:00:00,268.799986453,35.1431125128,154.57022849,0.0,12.7620426787,28.1191506574,80.7788693176,0.271647596909,3.33212,77.1751017207
 07/24  05:00:00,293.947370828,34.3076332443,153.028997196,0.0,25.5240853573,30.610668775,146.480988959,0.148326882254,8.3303,138.002362077
 07/24  06:00:00,381.51528456,35.1431125128,150.443117815,0.0,51.0481707146,78.1489452969,252.570683556,0.278328711329,16.6606,235.631754845
 07/24  07:00:00,405.979783051,36.3923561045,125.221015955,0.0,64.3609230253,109.708623606,358.016868766,15.9002972746,24.9909,317.125671491
 07/24  08:00:00,359.89095639,36.2877591175,122.921727667,0.0,51.0481707146,80.7689615957,285.274030338,5.65284151004,33.3212,246.299988828
 07/24  09:00:00,329.430204474,36.670686473,119.183681799,0.0,51.0481707146,71.0224615957,254.747283663,0.0,66.8089,187.938383663
 07/24  10:00:00,284.510752403,37.7983709322,121.457390735,0.0,32.1804615127,65.7244621605,230.047715356,0.0,83.4695,146.578215356
 07/24  11:00:00,289.956384476,39.1665568064,124.848570839,0.0,32.1804615127,65.7244621605,198.721675582,0.0,83.4695,115.252175582
 07/24  12:00:00,294.796254503,41.2023911699,128.342522204,0.0,32.1804615127,65.7244621605,194.051857043,0.0,83.4695,110.582357043
 07/24  13:00:00,286.836038351,41.2228049154,130.072427275,0.0,32.1804615127,55.9779621605,188.306028018,0.0,75.1392,113.166828018
 07/24  14:00:00,291.446359265,42.5634139216,133.342670491,0.0,32.1804615127,55.9779621605,175.336291303,0.0,66.8089,108.527391303
 07/24  15:00:00,292.201393878,45.4671422876,131.192176938,0.0,32.1804615127,55.9779621605,183.657551383,0.0,75.1392,108.518351383
 07/24  16:00:00,330.591425192,54.1516528853,131.620039048,0.0,32.1804615127,60.9114621605,172.316349293,0.0,91.7998,80.5165492926
 07/24  17:00:00,351.951728377,43.6004059127,128.539874531,0.0,32.1804615127,77.5397301883,172.645918023,0.0,49.9818,122.664118023
 07/24  18:00:00,394.446226949,38.8722380807,121.88583255,0.0,77.122965704,86.2600435998,267.88726745,1.72402235099,49.9818,216.181445099
 07/24  19:00:00,395.459555385,37.6429343106,116.374448844,0.0,102.647051061,80.1663183927,201.837571413,6.33878809876,33.3212,162.177583315
 07/24  20:00:00,428.822149357,36.9883965752,113.951713561,0.0,115.40909374,92.7192997104,203.859618188,8.69852761676,33.3212,161.839890571
 07/24  21:00:00,410.665339531,36.9686499112,113.951713561,0.0,102.647051061,94.1340635361,269.483810051,8.61026909178,24.9909,235.882640959
 07/24  22:00:00,343.304885435,36.9080136054,113.250617909,0.0,77.122965704,65.871452062,204.726014891,9.18875702159,16.6606,178.876657869
 07/24  23:00:00,274.148072803,36.6426696905,112.456336672,0.0,38.286128036,48.4199368926,118.730091228,9.40875242786,8.3303,100.9910388
 07/24  24:00:00,266.464293906,35.14312432,143.868165612,0.0,25.5240853573,30.610668775,83.7411324998,0.00333972631579,3.33212,80.4056727735
 07/25  01:00:00,266.583815531,34.3076332443,152.017184186,0.0,19.418418834,29.3649097162,63.9878464423,0.0233591459257,3.33212,60.6323672964
 07/25  02:00:00,258.603613902,35.1431125128,151.120772675,0.0,12.7620426787,28.1191506574,58.1805482894,0.126808086421,3.33212,54.721620203
 07/25  03:00:00,257.261217414,34.3076332443,150.645782708,0.0,12.7620426787,28.1191506574,63.9199907389,0.115130226396,3.33212,60.4727405125
 07/25  04:00:00,265.055690667,35.1431125128,150.027875215,0.0,12.7620426787,28.1191506574,84.0194132196,0.283661372352,3.33212,80.4036318473
 07/25  05:00:00,290.859033004,34.3076332443,149.106664005,0.0,25.5240853573,30.610668775,146.445386577,0.135159897837,8.3303,137.979926679
 07/25  06:00:00,379.941383187,35.1431125128,147.917352857,0.0,51.0481707146,78.1489452969,252.510973509,0.283676385524,16.6606,235.566697123
 07/25  07:00:00,407.347126145,36.3215910326,125.251366706,0.0,64.3609230253,109.708623606,354.849162527,16.1798916359,24.9909,313.678370892
 07/25  08:00:00,363.372601431,36.2778607042,124.059504878,0.0,51.0481707146,80.7689615957,287.9116028,5.90974504638,33.3212,248.680657754
 07/25  09:00:00,327.199457976,36.5739415744,117.346350549,0.0,51.0481707146,71.0224615957,255.192368406,0.0,66.8089,188.383468406
 07/25  10:00:00,277.701961492,37.073412649,115.433896407,0.0,32.1804615127,65.7244621605,230.052812462,0.0,83.4695,146.583312462
 07/25  11:00:00,279.32226369,37.0841772068,116.390931129,0.0,32.1804615127,65.7244621605,198.689603401,0.0,83.4695,115.220103401
 07/25  12:00:00,279.708797768,37.1885148891,117.386983523,0.0,32.1804615127,65.7244621605,192.194450246,0.0,83.4695,108.724950246
 07/25  13:00:00,271.159998197,37.1570512231,118.57197241,0.0,32.1804615127,55.9779621605,188.892074873,0.0,75.1392,113.752874873
 07/25  14:00:00,272.27489369,37.3015937122,119.523613998,0.0,32.1804615127,55.9779621605,176.57436055,0.0,66.8089,109.76546055
 07/25  15:00:00,274.415511487,37.9581798792,120.999651921,0.0,32.1804615127,55.9779621605,183.648424853,0.0,75.1392,108.509224853
 07/25  16:00:00,307.917977508,39.5130320517,123.665718149,0.0,32.1804615127,60.9114621605,172.313705683,0.0,91.7998,80.5139056832
 07/25  17:00:00,340.796998206,37.8909777065,123.143705453,0.0,32.1804615127,77.5397301883,174.192305063,1.55103898147,49.9818,122.659466081
 07/25  18:00:00,392.645957779,37.6660423508,121.304551447,0.0,77.122965704,86.2600435998,271.419766209,5.3790060952,49.9818,216.058960113
 07/25  19:00:00,397.673165087,37.6986303666,119.117193267,0.0,102.647051061,80.1663183927,202.226685988,6.813468966,33.3212,162.092017022
 07/25  20:00:00,431.172398009,37.1315475515,116.688423445,0.0,115.40909374,92.7192997104,204.597199545,9.51704534657,33.3212,161.758954199
 07/25  21:00:00,410.317566058,36.9040242671,114.143582491,0.0,102.647051061,94.1340635361,270.402161039,9.59482129251,24.9909,235.816439747
 07/25  22:00:00,342.180390547,36.724484103,113.196073607,0.0,77.122965704,65.871452062,204.658993542,9.14634510139,16.6606,178.852048441
 07/25  23:00:00,280.353333159,36.7216495427,120.076202945,0.0,38.286128036,48.4199368926,117.623682885,11.939527556,8.3303,97.3538553285
 07/25  24:00:00,269.858626351,35.1431125128,147.125966829,0.0,25.5240853573,30.610668775,81.1035953091,0.0116856971158,3.33212,77.759789612
 07/26  01:00:00,266.89865516,34.3076332443,152.334675551,0.0,19.418418834,29.3649097162,63.9958218987,0.0417347888038,3.33212,60.6219671099
 07/26  02:00:00,259.271059741,35.1431125128,151.788682779,0.0,12.7620426787,28.1191506574,64.1318940162,0.171949778429,3.33212,60.6278242378
 07/26  03:00:00,258.077483567,34.3076332443,151.460468634,0.0,12.7620426787,28.1191506574,64.0990403563,0.146911562886,3.33212,60.6200087934
 07/26  04:00:00,265.211091534,35.1431125128,151.031451942,0.0,12.7620426787,28.1191506574,84.0115550668,0.287153167985,3.33212,80.3922818988
 07/26  05:00:00,291.338626014,34.3076332443,150.456982829,0.0,25.5240853573,30.610668775,142.699161116,0.150258690467,8.3303,134.218602425
 07/26  06:00:00,383.173184187,35.1431125128,149.329180628,0.0,51.0481707146,78.1489452969,252.811282668,0.31555231577,16.6606,235.835130352
 07/26  07:00:00,405.057017975,36.2911914271,124.306953328,0.0,64.3609230253,109.708623606,354.55236068,16.5317250546,24.9909,313.029735625
 07/26  08:00:00,359.017302181,36.2479445979,120.793593461,0.0,51.0481707146,80.7689615957,285.713200995,6.2210328594,33.3212,246.170968136
 07/26  09:00:00,326.046939672,36.5099034002,117.22108419,0.0,51.0481707146,71.0224615957,254.617857658,0.0,66.8089,187.808957658
 07/26  10:00:00,275.495300454,36.5800078669,115.382690635,0.0,32.1804615127,65.7244621605,235.641633671,0.0,83.4695,152.172133671
 07/26  11:00:00,275.633454706,36.6161482727,114.636374758,0.0,32.1804615127,65.7244621605,193.296984015,0.0,83.4695,109.827484015
 07/26  12:00:00,273.948552557,36.6599462644,113.460323752,0.0,32.1804615127,65.7244621605,198.542534303,0.0,83.4695,115.073034303
 07/26  13:00:00,264.581889087,36.6639386398,113.366762567,0.0,32.1804615127,55.9779621605,183.763515796,0.0,75.1392,108.624315796
 07/26  14:00:00,267.286563785,36.7877987486,115.215015383,0.0,32.1804615127,55.9779621605,175.313555169,0.0,66.8089,108.504655169
 07/26  15:00:00,268.65261684,36.8602563233,116.390931129,0.0,32.1804615127,55.9779621605,183.627801946,0.0,75.1392,108.488601946
 07/26  16:00:00,301.129040685,37.2703212892,119.179599168,0.0,32.1804615127,60.9114621605,172.315576829,0.0,91.7998,80.5157768288
 07/26  17:00:00,337.3402756,36.6877176838,120.922695635,0.0,32.1804615127,77.5397301883,177.651201253,5.04300842304,49.9818,122.62639283
 07/26  18:00:00,391.887346505,36.7669178553,121.457390735,0.0,77.122965704,86.2600435998,274.506704557,8.43829031389,49.9818,216.086614243
 07/26  19:00:00,398.606224362,36.9862456885,120.132378883,0.0,102.647051061,80.1663183927,205.036597173,9.60060640552,33.3212,162.114790768
 07/26  20:00:00,433.033108688,36.8063970822,118.285932357,0.0,115.40909374,92.7192997104,204.939980956,9.8452272764,33.3212,161.77355368
 07/26  21:00:00,413.816324301,36.8242300192,117.20796662,0.0,102.647051061,94.1340635361,270.495516767,9.73149383234,24.9909,235.773122934
 07/26  22:00:00,345.784710109,36.7858818776,115.830933851,0.0,77.122965704,65.871452062,205.525443435,10.0353776397,16.6606,178.829465796
 07/26  23:00:00,276.351229515,36.5603752178,114.863901492,0.0,38.286128036,48.4199368926,119.500346801,10.205508202,8.3303,100.9645386
 07/26  24:00:00,270.078909965,35.1431125128,147.448500653,0.0,25.5240853573,30.610668775,83.7545110002,0.0267507454989,3.33212,80.3956402547
 07/27  01:00:00,269.811145791,34.3076332443,155.230889617,0.0,19.418418834,29.3649097162,57.9503416603,0.0551737185206,3.33212,54.5630479418
 07/27  02:00:00,261.457580073,35.1431125128,153.96252561,0.0,12.7620426787,28.1191506574,64.1570777344,0.205650982597,3.33212,60.6193067518
 07/27  03:00:00,259.764034792,34.3076332443,153.137552294,0.0,12.7620426787,28.1191506574,64.0981157627,0.142119644313,3.33212,60.6238761184
 07/27  04:00:00,266.215779156,35.1431125128,152.027692368,0.0,12.7620426787,28.1191506574,84.0437167208,0.321032339547,3.33212,80.3905643813
 07/27  05:00:00,291.685315617,34.3076332443,150.801680543,0.0,25.5240853573,30.610668775,146.442120737,0.167209315814,8.3303,137.944611422
 07/27  06:00:00,383.20729305,35.1431125128,149.363133902,0.0,51.0481707146,78.1489452969,252.466415483,0.349478257254,16.6606,235.456337226
 07/27  07:00:00,403.098995469,36.2957815752,122.509577404,0.0,64.3609230253,109.708623606,350.431384107,16.7996315878,24.9909,308.640852519
 07/27  08:00:00,354.450956653,36.1684535511,117.429131827,0.0,51.0481707146,80.7689615957,285.313647917,5.88551293954,33.3212,246.106934978
 07/27  09:00:00,325.78046106,36.7892042964,115.069553766,0.0,51.0481707146,71.0224615957,254.629604106,0.0,66.8089,187.820704106
 07/27  10:00:00,280.517976183,37.6502850531,117.643679863,0.0,32.1804615127,65.7244621605,236.651183096,0.0,83.4695,153.181683096
 07/27  11:00:00,285.48386973,38.3130391025,121.261024363,0.0,32.1804615127,65.7244621605,192.273731767,0.0,83.4695,108.804231767
 07/27  12:00:00,288.46110278,39.1166732379,124.126433329,0.0,32.1804615127,65.7244621605,198.569532784,0.0,83.4695,115.100032784
 07/27  13:00:00,281.681967696,39.3181230935,126.834956908,0.0,32.1804615127,55.9779621605,183.740426798,0.0,75.1392,108.601226798
 07/27  14:00:00,282.246148319,39.1997696771,127.509289772,0.0,32.1804615127,55.9779621605,175.301661856,0.0,66.8089,108.492761856
 07/27  15:00:00,272.45803057,38.2939584861,118.700992728,0.0,32.1804615127,55.9779621605,188.134547636,0.0,75.1392,112.995347636
 07/27  16:00:00,291.902634567,37.1169700576,110.221184712,0.0,32.1804615127,60.9114621605,174.124672204,0.0,91.7998,82.3248722045
 07/27  17:00:00,329.337225742,36.4205664079,114.924467817,0.0,32.1804615127,77.5397301883,171.673869636,5.52430202748,49.9818,116.167767609
 07/27  18:00:00,385.569270102,36.5083065987,116.954780293,0.0,77.122965704,86.2600435998,275.248600301,9.02648637883,49.9818,216.240313922
 07/27  19:00:00,387.958458365,36.456015734,111.303035815,0.0,102.647051061,80.1663183927,203.814438094,8.6124271259,33.3212,161.880810968
 07/27  20:00:00,424.551839769,36.485411226,110.258355782,0.0,115.40909374,92.7192997104,204.060049583,8.97762331432,33.3212,161.761226268
 07/27  21:00:00,406.390024073,36.5377279662,110.258355782,0.0,102.647051061,94.1340635361,270.393652936,9.69128602292,24.9909,235.711466913
 07/27  22:00:00,338.609665565,36.4677424917,109.69362273,0.0,77.122965704,65.871452062,204.826154886,9.3684501158,16.6606,178.79710477
 07/27  23:00:00,271.687489512,36.3098150969,111.654270778,0.0,38.286128036,48.4199368926,118.297882625,9.01251781619,8.3303,100.955064809
 07/27  24:00:00,265.526878036,35.1431125128,142.867460758,0.0,25.5240853573,30.610668775,83.7891038558,0.0652863910928,3.33212,80.3916974647
 07/28  01:00:00,262.988279242,34.3076332443,148.458094602,0.0,19.418418834,29.3649097162,58.001513493,0.108811868346,3.33212,54.5605816247
 07/28  02:00:00,255.592851767,35.1431125128,148.144226031,0.0,12.7620426787,28.1191506574,64.1967711093,0.247761791676,3.33212,60.6168893177
 07/28  03:00:00,254.252311082,34.3076332443,147.669507877,0.0,12.7620426787,28.1191506574,64.1091325455,0.155692021562,3.33212,60.6213205239
 07/28  04:00:00,262.461511273,35.1431125128,147.498330731,0.0,12.7620426787,28.1191506574,84.0450383392,0.328134744798,3.33212,80.3847835944
 07/28  05:00:00,288.410012373,34.3076332443,146.718245655,0.0,25.5240853573,30.610668775,146.440695707,0.179140236452,8.3303,137.93125547
 07/28  06:00:00,380.979295375,35.1431125128,146.214405651,0.0,51.0481707146,78.1489452969,252.453585049,0.383406263854,16.6606,235.409578785
 07/28  07:00:00,405.183234442,36.1987876849,123.265256269,0.0,64.3609230253,109.708623606,350.785837246,17.2458792025,24.9909,308.549058043
 07/28  08:00:00,359.32925764,36.1452317894,120.231661501,0.0,51.0481707146,80.7689615957,286.178990482,6.79070717441,33.3212,246.067083308
 07/28  09:00:00,326.095564203,36.4900186828,116.505638483,0.0,51.0481707146,71.0224615957,254.574515816,0.0,66.8089,187.765615816
 07/28  10:00:00,272.745138457,36.5973525426,111.526854847,0.0,32.1804615127,65.7244621605,236.63817272,0.0,83.4695,153.16867272
 07/28  11:00:00,274.211621678,36.7520172406,111.659140368,0.0,32.1804615127,65.7244621605,192.281171094,0.0,83.4695,108.811671094
 07/28  12:00:00,275.142099955,36.8834341953,113.166378936,0.0,32.1804615127,65.7244621605,198.534909928,0.0,83.4695,115.065409928
 07/28  13:00:00,267.354348531,36.8874439139,115.069553766,0.0,32.1804615127,55.9779621605,183.755941261,0.0,75.1392,108.616741261
 07/28  14:00:00,269.447615625,37.0082938649,117.01530453,0.0,32.1804615127,55.9779621605,175.304929903,0.0,66.8089,108.496029903
 07/28  15:00:00,271.273718302,37.3748340901,118.466448708,0.0,32.1804615127,55.9779621605,183.619774544,0.0,75.1392,108.480574544
 07/28  16:00:00,301.147237681,38.1709134586,118.285932357,0.0,32.1804615127,60.9114621605,172.295337311,0.0,91.7998,80.4955373112
 07/28  17:00:00,337.05028334,37.1496629532,120.16429492,0.0,32.1804615127,77.5397301883,175.407022222,2.82708255114,49.9818,122.598139671
 07/28  18:00:00,391.91222199,37.5729137578,120.664168594,0.0,77.122965704,86.2600435998,271.114275799,5.15216849264,49.9818,215.980307306
 07/28  19:00:00,397.234660306,37.7125524079,118.663019673,0.0,102.647051061,80.1663183927,201.512820899,6.13839404888,33.3212,162.05322685
 07/28  20:00:00,431.118822754,37.384032909,116.37823855,0.0,115.40909374,92.7192997104,202.884482834,7.8522405039,33.3212,161.71104233
 07/28  21:00:00,411.097381449,37.2358495788,114.530563672,0.0,102.647051061,94.1340635361,270.259659157,9.61627843116,24.9909,235.652480726
 07/28  22:00:00,343.438815892,37.0328888882,113.250617909,0.0,77.122965704,65.871452062,206.662696109,11.2380082089,16.6606,178.7640879
 07/28  23:00:00,274.260647273,36.6758797455,112.456336672,0.0,38.286128036,48.4199368926,116.59788181,12.5417732416,8.3303,95.7258085686
 07/28  24:00:00,263.839586327,35.1431125128,141.33389768,0.0,25.5240853573,30.610668775,82.691479575,0.0334442558266,3.33212,79.3259153192
 07/29  01:00:00,275.561735582,34.3076332443,151.429939243,0.0,27.7269238854,30.610668775,64.0156997625,0.068561180298,3.33212,60.6150185822
 07/29  02:00:00,257.825826286,35.1431125128,150.350188608,0.0,12.7620426787,28.1191506574,64.1810794411,0.230771246957,3.33212,60.6181881941
 07/29  03:00:00,256.835562158,34.3076332443,150.227761609,0.0,12.7620426787,28.1191506574,64.0858865909,0.137128072964,3.33212,60.6166385179
 07/29  04:00:00,263.621598408,35.1431125128,149.457402161,0.0,12.7620426787,28.1191506574,82.075209035,0.317744571535,3.33212,78.4253444635
 07/29  05:00:00,274.655015089,34.3076332443,149.136228385,0.0,12.7620426787,28.1191506574,105.147646039,0.172256087701,8.3303,96.645089951
 07/29  06:00:00,350.113736549,35.1431125128,148.593227914,0.0,42.6918050922,54.3732441037,155.348835389,0.372954854999,16.6606,138.315280534
 07/29  07:00:00,356.568410196,36.2823205151,121.492383346,0.0,42.6918050922,86.1019271793,277.530873541,17.1761307638,24.9909,235.363842778
 07/29  08:00:00,392.944740951,36.2315914707,117.90692067,0.0,57.6566862989,112.030105488,380.666226633,6.46925687297,33.3212,340.87576976
 07/29  09:00:00,345.402642256,36.6976640852,115.583500721,0.0,57.6566862989,83.6599452969,310.071474326,0.0,66.8089,243.262574326
 07/29  10:00:00,295.37064042,37.7657513742,118.544026397,0.0,42.6918050922,68.9656133826,271.05525376,0.0,83.4695,187.58575376
 07/29  11:00:00,290.699090128,38.3405201598,121.642082219,0.0,34.9340096728,67.7198543238,236.277017473,0.0,83.4695,152.807517473
 07/29  12:00:00,295.019805439,39.7273362221,125.309459562,0.0,34.9340096728,67.7198543238,198.761738629,0.0,83.4695,115.292238629
 07/29  13:00:00,290.645093684,41.2619620077,129.091526125,0.0,34.9340096728,57.9733543238,183.91727549,0.0,75.1392,108.77807549
 07/29  14:00:00,293.924181583,42.4012914709,131.230762267,0.0,34.9340096728,57.9733543238,181.894180096,0.0,66.8089,115.085280096
 07/29  15:00:00,295.2148105,42.5001938324,132.422515533,0.0,34.9340096728,57.9733543238,183.82248708,0.0,75.1392,108.68328708
 07/29  16:00:00,325.450598008,43.6830484265,132.209276029,0.0,34.9340096728,62.9068543238,172.366822752,0.0,91.7998,80.5670227516
 07/29  17:00:00,349.863276232,40.9758113031,131.675869764,0.0,34.9340096728,72.2186844194,151.202047118,0.0,49.9818,101.220247118
 07/29  18:00:00,413.7268153,40.5370662385,129.679938885,0.0,87.0357390804,86.2600435998,173.306960678,0.367546907478,49.9818,122.95761377
 07/29  19:00:00,402.582545165,37.8965204104,126.288051255,0.0,102.000620287,77.6748002752,200.415046903,5.20414294982,33.3212,161.889703953
 07/29  20:00:00,420.409011313,36.6552454001,124.068355827,0.0,102.000620287,88.9820225341,204.491601203,9.47352352108,33.3212,161.696877681
 07/29  21:00:00,423.033545437,36.8395220033,130.434821066,0.0,102.000620287,91.6425454185,197.704334399,10.8565143365,24.9909,161.856920062
 07/29  22:00:00,377.496167741,36.7114940776,137.621906119,0.0,87.0357390804,65.871452062,259.900887816,11.3565011906,16.6606,231.883786626
 07/29  23:00:00,305.692235465,36.4974324819,139.602033115,0.0,42.6918050922,48.4199368926,154.416276069,11.9395105155,8.3303,134.146465554
 07/29  24:00:00,279.226929076,35.1431125128,154.200722192,0.0,27.7269238854,30.610668775,83.7220950127,0.00668727061172,3.33212,80.3832877421
 07/30  01:00:00,287.081722803,34.3076332443,153.707683336,0.0,34.4311606118,33.1021868926,64.029532348,0.0334364502845,3.33212,60.6639758977
 07/30  02:00:00,269.724903684,35.1431125128,153.012006171,0.0,19.466279405,30.610668775,64.1623063919,0.165512703806,3.33212,60.6646736881
 07/30  03:00:00,265.604060448,34.3076332443,149.766569515,0.0,19.466279405,30.610668775,64.1367548741,0.130406540835,3.33212,60.6742283333
 07/30  04:00:00,272.910358098,35.1431125128,149.536025566,0.0,19.466279405,30.610668775,83.9737771775,0.260819864474,3.33212,80.380837313
 07/30  05:00:00,280.784267665,34.3076332443,146.063941997,0.0,19.466279405,30.610668775,109.518399713,0.142117199846,8.3303,101.045982513
 07/30  06:00:00,346.70602939,35.1431125128,145.229343137,0.0,42.6918050922,54.3732441037,155.546464416,0.314347569328,16.6606,138.571516847
 07/30  07:00:00,387.78022358,36.5052278842,143.065349299,0.0,49.3960418185,88.5934452969,276.906713818,16.5837087493,24.9909,235.332105069
 07/30  08:00:00,416.713161333,36.3174236486,140.344588355,0.0,57.6566862989,112.030105488,376.527650786,6.25234860347,33.3212,336.954102182
 07/30  09:00:00,353.452231024,36.7466702105,132.697557051,0.0,50.9524495726,81.1684271793,312.765060289,0.0,66.8089,245.956160289
 07/30  10:00:00,304.286712828,37.1118583008,128.493827892,0.0,42.6918050922,68.9656133826,271.392052575,0.0,83.4695,187.922552575
 07/30  11:00:00,296.455524262,36.872430323,126.096213584,0.0,38.286128036,68.9656133826,236.921096526,0.0,83.4695,153.451596526
 07/30  12:00:00,293.982803202,36.8205811865,124.040918302,0.0,38.286128036,68.9656133826,192.126885836,0.0,83.4695,108.657385836
 07/30  13:00:00,275.526516775,36.6828536007,124.494169272,0.0,31.5818913096,56.727595265,190.217568384,0.0,75.1392,115.078368384
 07/30  14:00:00,277.989958655,36.7278172117,126.369274865,0.0,31.5818913096,56.727595265,175.30529873,0.0,66.8089,108.49639873
 07/30  15:00:00,281.011662098,37.134986973,128.253241463,0.0,31.5818913096,56.727595265,183.622325212,0.0,75.1392,108.483125212
 07/30  16:00:00,312.556551612,38.0463514262,129.626550235,0.0,31.5818913096,61.661095265,172.293981272,0.0,91.7998,80.4941812719
 07/30  17:00:00,339.3177623,37.0103121545,129.733606276,0.0,31.5818913096,70.9729253606,154.541522308,3.35285902383,49.9818,101.206863284
 07/30  18:00:00,398.973842676,36.8524177825,127.86588377,0.0,80.3315023541,83.7685254822,180.888193348,8.07431213452,49.9818,122.832081213
 07/30  19:00:00,400.330562265,36.7926756339,125.171394128,0.0,102.000620287,77.6748002752,204.140186871,9.14333298009,33.3212,161.67565389
 07/30  20:00:00,428.123170957,36.6452087842,121.505399704,0.0,108.704857014,91.4735406516,197.021163978,9.07955490955,33.3212,154.620409069
 07/30  21:00:00,402.46848135,36.7296459715,118.663019673,0.0,95.2963835608,89.1510273009,195.667655339,8.97422177611,24.9909,161.702533563
 07/30  22:00:00,347.082135883,36.5039927985,117.653009794,0.0,80.3315023541,63.3799339444,260.817289046,9.32805757354,16.6606,234.828631472
 07/30  23:00:00,287.699412895,36.5237941514,123.253479884,0.0,42.6918050922,48.4199368926,152.859584071,12.2386675881,8.3303,132.290616483
 07/30  24:00:00,285.70683975,35.1431125128,151.521509333,0.0,34.4311606118,33.1021868926,82.7698220504,0.0117237817975,3.33212,79.4259782686
 07/31  01:00:00,270.672941135,34.3076332443,156.089215707,0.0,19.418418834,29.3649097162,63.9830859889,0.0368462945332,3.33212,60.6141196943
 07/31  02:00:00,261.858612437,35.1431125128,154.363936661,0.0,12.7620426787,28.1191506574,64.09897374,0.152411561757,3.33212,60.6144421783
 07/31  03:00:00,259.652522765,34.3076332443,153.02895239,0.0,12.7620426787,28.1191506574,64.0647777555,0.122266356703,3.33212,60.6103913988
 07/31  04:00:00,266.093764718,35.1431125128,151.913699277,0.0,12.7620426787,28.1191506574,84.0350507432,0.328285813675,3.33212,80.3746449295
 07/31  05:00:00,291.025562026,34.3076332443,150.154198897,0.0,25.5240853573,30.610668775,139.843339332,0.177547697512,8.3303,131.335491634
 07/31  06:00:00,382.832950529,35.1431125128,149.002617402,0.0,51.0481707146,78.1489452969,252.310704143,0.350081354527,16.6606,235.300022789
 07/31  07:00:00,407.667547288,36.2739099344,126.928087814,0.0,64.3609230253,109.708623606,358.170281575,16.7026620262,24.9909,316.476719549
 07/31  08:00:00,362.479895285,36.2586898284,124.252738162,0.0,51.0481707146,80.7689615957,285.601368884,6.32133851435,33.3212,245.95883037
 07/31  09:00:00,329.40612333,36.5387207511,119.694902556,0.0,51.0481707146,71.0224615957,254.525583757,0.0,66.8089,187.716683757
 07/31  10:00:00,282.411908425,37.0152099508,120.16429492,0.0,32.1804615127,65.7244621605,229.952561806,0.0,83.4695,146.483061806
 07/31  11:00:00,286.063075895,37.1405607722,123.020533312,0.0,32.1804615127,65.7244621605,198.631413164,0.0,83.4695,115.161913164
 07/31  12:00:00,288.077837704,37.1843191358,125.693646096,0.0,32.1804615127,65.7244621605,192.159804851,0.0,83.4695,108.690304851
 07/31  13:00:00,279.711617744,37.2150596438,126.998576917,0.0,32.1804615127,55.9779621605,183.705364757,0.0,75.1392,108.566164757
 07/31  14:00:00,282.177940478,37.5757118351,129.091526125,0.0,32.1804615127,55.9779621605,177.029413682,0.0,66.8089,110.220513682
 07/31  15:00:00,285.031506278,38.290729921,131.230762267,0.0,32.1804615127,55.9779621605,188.252238929,0.0,75.1392,113.113038929
 07/31  16:00:00,317.535524923,39.7272534497,133.043370127,0.0,32.1804615127,60.9114621605,172.286795203,0.0,91.7998,80.486995203
 07/31  17:00:00,352.074859606,38.266668446,134.018088061,0.0,32.1804615127,77.5397301883,167.271553886,1.14653778518,49.9818,116.143216101
 07/31  18:00:00,404.375595039,38.0023049124,132.653000411,0.0,77.122965704,86.2600435998,270.769262318,4.78720591918,49.9818,216.000256399
 07/31  19:00:00,408.220615103,37.7095535887,128.9358535,0.0,102.647051061,80.1663183927,202.889164379,7.58361166614,33.3212,161.984352713
 07/31  20:00:00,440.345284016,37.145758894,125.171394128,0.0,115.40909374,92.7192997104,204.552250878,9.54453184851,33.3212,161.686519029
 07/31  21:00:00,418.979264963,36.9332906901,122.682977689,0.0,102.647051061,94.1340635361,269.106000011,8.55146297574,24.9909,235.563637035
 07/31  22:00:00,355.772867833,36.9831043988,126.995156872,0.0,77.122965704,65.871452062,205.827298221,10.4352591171,16.6606,178.731439104
 07/31  23:00:00,295.583348918,36.930429442,133.586030163,0.0,38.286128036,48.4199368926,118.412205765,12.0113804704,8.3303,98.0705252948
 07/31  24:00:00,280.033112052,35.1441949416,157.181825231,0.0,25.5240853573,30.610668775,80.3532956055,0.00335135786762,3.33212,77.0178242477
 08/01  01:00:00,270.655448233,34.3076630237,156.071073916,0.0,19.418418834,29.3649097162,63.9675740836,0.0251352340034,3.33212,60.6103188496
 08/01  02:00:00,259.625219859,35.1431125128,152.139265794,0.0,12.7620426787,28.1191506574,64.0725365497,0.12735312659,3.33212,60.6130634231
 08/01  03:00:00,255.941657205,34.3076332443,149.339151549,0.0,12.7620426787,28.1191506574,64.055299979,0.110597816423,3.33212,60.6125821626
 08/01  04:00:00,262.139017208,35.1431125128,147.186859222,0.0,12.7620426787,28.1191506574,78.7045568969,0.315044521081,3.33212,75.0573923758
 08/01  05:00:00,285.118339532,34.3076332443,143.468129453,0.0,25.5240853573,30.610668775,145.46525584,0.160878511721,8.3303,136.974077329
 08/01  06:00:00,378.373986353,35.1431125128,143.666458452,0.0,51.0481707146,78.1489452969,252.264482826,0.325118387486,16.6606,235.278764438
 08/01  07:00:00,418.051935661,36.3068487697,136.064625176,0.0,64.3609230253,109.708623606,355.256349226,16.5734356118,24.9909,313.692013614
 08/01  08:00:00,374.85894198,36.2699864428,135.564949452,0.0,51.0481707146,80.7689615957,284.969422608,6.20692473476,33.3212,245.441297873
 08/01  09:00:00,343.233333908,36.6021543094,132.745823093,0.0,51.0481707146,71.0224615957,253.510735172,0.0,66.8089,186.701835172
 08/01  10:00:00,292.710314521,36.8786741591,130.656662347,0.0,32.1804615127,65.7244621605,233.605530134,0.0,83.4695,150.136030134
 08/01  11:00:00,291.572132331,36.9831649992,128.755862286,0.0,32.1804615127,65.7244621605,192.264980982,0.0,83.4695,108.795480982
 08/01  12:00:00,290.607578117,36.9707700091,129.134559088,0.0,32.1804615127,65.7244621605,198.542114506,0.0,83.4695,115.072614506
 08/01  13:00:00,274.38734292,36.7177768332,123.882252598,0.0,32.1804615127,55.9779621605,183.697558214,0.0,75.1392,108.558358214
 08/01  14:00:00,272.44491919,36.6634774357,121.825407269,0.0,32.1804615127,55.9779621605,175.264627326,0.0,66.8089,108.455727326
 08/01  15:00:00,277.856979083,36.8774020545,127.44285503,0.0,32.1804615127,55.9779621605,185.9677429,0.0,75.1392,110.8285429
 08/01  16:00:00,303.080596544,36.8346072949,122.655707042,0.0,32.1804615127,60.9114621605,175.052388072,0.0,91.7998,83.2525880717
 08/01  17:00:00,337.870821822,36.4863505187,123.925558913,0.0,32.1804615127,77.5397301883,171.872332733,4.54488207516,49.9818,117.345650658
 08/01  18:00:00,393.779035539,36.5597222227,125.993118798,0.0,77.122965704,86.2600435998,273.354281191,7.5144444341,49.9818,215.858036756
 08/01  19:00:00,406.737859527,36.9597984071,129.542829229,0.0,102.647051061,80.1663183927,205.295889414,9.99317537492,33.3212,161.981514039
 08/01  20:00:00,447.350721963,36.9383641325,133.059360661,0.0,115.40909374,92.7192997104,205.391627576,10.4091104455,33.3212,161.661317131
 08/01  21:00:00,425.930291765,36.9772255013,129.633742623,0.0,102.647051061,94.1340635361,271.441990936,10.9180475254,24.9909,235.533043411
 08/01  22:00:00,358.170613451,36.9469768665,128.084522508,0.0,77.122965704,65.871452062,206.855864672,11.496886265,16.6606,178.698378407
 08/01  23:00:00,291.920431535,36.742026584,130.055202149,0.0,38.286128036,48.4199368926,115.065121385,12.0953725479,8.3303,94.6394488371
 08/01  24:00:00,272.624224325,35.1431125128,149.822713303,0.0,25.5240853573,30.610668775,83.7154176624,0.00838542135869,3.33212,80.374912241
 08/02  01:00:00,264.937609298,34.3076332443,150.394056873,0.0,19.418418834,29.3649097162,63.9818167818,0.0352188754154,3.33212,60.6144779064
 08/02  02:00:00,257.038276647,35.1431125128,149.584018604,0.0,12.7620426787,28.1191506574,64.1068491973,0.164356892041,3.33212,60.6103723052
 08/02  03:00:00,253.640180932,34.3076332443,147.059167953,0.0,12.7620426787,28.1191506574,64.0673979661,0.140880049452,3.33212,60.5943979166
 08/02  04:00:00,260.445402989,35.1431125128,146.336599121,0.0,12.7620426787,28.1191506574,77.8371056185,0.298539662215,3.33212,74.2064459563
 08/02  05:00:00,284.286587008,34.3076332443,143.486813714,0.0,25.5240853573,30.610668775,146.386088272,0.164369202815,8.3303,137.891419069
 08/02  06:00:00,376.728491524,35.1431125128,142.970622965,0.0,51.0481707146,78.1489452969,252.264584013,0.338812176333,16.6606,235.265171837
 08/02  07:00:00,414.645650391,36.1968200015,134.032873544,0.0,64.3609230253,109.708623606,351.741578914,16.8382623906,24.9909,309.912416523
 08/02  08:00:00,369.960666649,36.1537206635,131.776636248,0.0,51.0481707146,80.7689615957,285.011508677,6.44107177757,33.3212,245.2492369
 08/02  09:00:00,337.100625532,36.5809302227,126.641273982,0.0,51.0481707146,71.0224615957,253.743841418,0.0,66.8089,186.934941418
 08/02  10:00:00,285.872017509,36.7490374619,124.382002823,0.0,32.1804615127,65.7244621605,236.600779329,0.0,83.4695,153.131279329
 08/02  11:00:00,279.057785979,36.5969598276,117.781586456,0.0,32.1804615127,65.7244621605,192.213732562,0.0,83.4695,108.744232562
 08/02  12:00:00,282.203339385,36.7285418805,121.61593181,0.0,32.1804615127,65.7244621605,198.548216566,0.0,83.4695,115.078716566
 08/02  13:00:00,275.801536999,36.676369045,125.324982401,0.0,32.1804615127,55.9779621605,183.713334367,0.0,75.1392,108.574134367
 08/02  14:00:00,277.67857691,36.7821188527,127.219027902,0.0,32.1804615127,55.9779621605,175.294825864,0.0,66.8089,108.485925864
 08/02  15:00:00,278.375986023,36.7286163091,127.91756809,0.0,32.1804615127,55.9779621605,183.604094261,0.0,75.1392,108.464894261
 08/02  16:00:00,306.908736246,36.6962788925,127.225224904,0.0,32.1804615127,60.9114621605,172.294341478,0.0,91.7998,80.4945414779
 08/02  17:00:00,351.912002072,36.5625405825,135.988371468,0.0,32.1804615127,77.5397301883,178.296764887,5.71200860009,49.9818,122.602956287
 08/02  18:00:00,413.530043804,36.7051692049,143.179783657,0.0,77.122965704,86.2600435998,275.011523255,9.17081389689,49.9818,215.858909358
 08/02  19:00:00,418.283484257,36.8227674703,140.005360969,0.0,102.647051061,80.1663183927,205.380933466,10.0889335791,33.3212,161.970799887
