Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  20:00:00,451.370915375,36.7789134784,136.682547219,0.0,115.40909374,92.7192997104,205.700468036,10.7230784455,33.3212,161.65618959
 08/02  21:00:00,428.785167136,36.8543497741,132.174252902,0.0,102.647051061,94.1340635361,271.7647091,11.2557927677,24.9909,235.518016332
 08/02  22:00:00,360.055640733,36.8585879787,130.046483265,0.0,77.122965704,65.871452062,206.980268115,11.8228351852,16.6606,178.49683293
 08/02  23:00:00,292.180792429,36.687254627,130.369658415,0.0,38.286128036,48.4199368926,115.561342098,12.4211875033,8.3303,94.8098545945
 08/02  24:00:00,272.386106503,35.1431125128,149.586745003,0.0,25.5240853573,30.610668775,83.7272694275,0.0218139444285,3.33212,80.373335483
 08/03  01:00:00,265.304549306,34.3076332443,150.761375701,0.0,19.418418834,29.3649097162,63.9979463984,0.0570521529114,3.33212,60.6087742455
 08/03  02:00:00,257.554603983,35.1431125128,150.099276239,0.0,12.7620426787,28.1191506574,64.1500680127,0.20639802724,3.33212,60.6115499855
 08/03  03:00:00,254.37516877,34.3076332443,147.792076282,0.0,12.7620426787,28.1191506574,58.0117852599,0.127533150577,3.33212,54.5521321093
 08/03  04:00:00,261.481178414,35.1431125128,147.363733691,0.0,12.7620426787,28.1191506574,84.0230547979,0.317163444324,3.33212,80.3737713535
 08/03  05:00:00,285.62561597,34.3076332443,144.815186748,0.0,25.5240853573,30.610668775,146.387763028,0.171172615568,8.3303,137.886290413
 08/03  06:00:00,378.706556336,35.1431125128,144.930900743,0.0,51.0481707146,78.1489452969,252.278004611,0.359138196681,16.6606,235.258266414
 08/03  07:00:00,412.991092788,36.2079814078,132.357964888,0.0,64.3609230253,109.708623606,350.329485966,17.0780528069,24.9909,308.260533159
 08/03  08:00:00,366.975957762,36.1969581126,128.748367403,0.0,51.0481707146,80.7689615957,285.863240388,6.63323498832,33.3212,245.9088054
 08/03  09:00:00,335.137059758,36.5777764329,124.680005625,0.0,51.0481707146,71.0224615957,254.515069303,0.0,66.8089,187.706169303
 08/03  10:00:00,285.132180479,36.8309043167,123.266980297,0.0,32.1804615127,65.7244621605,236.598768589,0.0,83.4695,153.129268589
 08/03  11:00:00,287.638135716,36.9398428217,125.037255199,0.0,32.1804615127,65.7244621605,192.260971094,0.0,83.4695,108.791471094
 08/03  12:00:00,288.090277661,36.9982248288,126.147294775,0.0,32.1804615127,65.7244621605,198.546953919,0.0,83.4695,115.077453919
 08/03  13:00:00,278.810824404,36.9079122921,126.710001892,0.0,32.1804615127,55.9779621605,183.722399101,0.0,75.1392,108.583199101
 08/03  14:00:00,281.285678303,36.8493626159,129.614911795,0.0,32.1804615127,55.9779621605,175.278867343,0.0,66.8089,108.469967343
 08/03  15:00:00,273.199196943,36.7011600987,122.628181028,0.0,32.1804615127,55.9779621605,183.588422095,0.0,75.1392,108.449222095
 08/03  16:00:00,303.673577788,36.857934371,123.774082659,0.0,32.1804615127,60.9114621605,172.289050489,0.0,91.7998,80.4892504894
 08/03  17:00:00,343.513672373,36.6468389579,128.460360562,0.0,32.1804615127,77.5397301883,178.133581627,5.55126726656,49.9818,122.60051436
 08/03  18:00:00,400.876501553,36.8517745759,130.65313575,0.0,77.122965704,86.2600435998,274.753511998,8.95647878032,49.9818,215.815233218
 08/03  19:00:00,407.733491082,36.9985758321,129.364286678,0.0,102.647051061,80.1663183927,205.163029519,9.87511100819,33.3212,161.966718511
 08/03  20:00:00,442.762125698,36.9466767691,127.977486833,0.0,115.40909374,92.7192997104,204.670492062,10.5097069634,33.3212,160.839585099
 08/03  21:00:00,422.205473071,36.9949881095,125.596419066,0.0,102.647051061,94.1340635361,271.870306902,11.0262052812,24.9909,235.853201621
 08/03  22:00:00,353.143447709,36.9662829496,123.246423121,0.0,77.122965704,65.871452062,200.598007666,11.6190200128,16.6606,172.318387654
 08/03  23:00:00,284.71625496,36.7559642682,123.022656251,0.0,38.286128036,48.4199368926,121.476202364,12.2040181714,8.3303,100.941884192
 08/03  24:00:00,272.928126584,35.1431125128,150.116934908,0.0,25.5240853573,30.610668775,83.714579768,0.0100640796054,3.33212,80.3723956883
 08/04  01:00:00,267.33784867,34.3076332443,152.775772886,0.0,19.418418834,29.3649097162,63.9850594436,0.0402564543563,3.33212,60.6126829892
 08/04  02:00:00,259.084767281,35.1431125128,151.610619347,0.0,12.7620426787,28.1191506574,58.0510258993,0.169414846458,3.33212,54.5494910528
 08/04  03:00:00,256.788567142,34.3076332443,150.186614168,0.0,12.7620426787,28.1191506574,64.0810491952,0.137547339774,3.33212,60.6113818555
 08/04  04:00:00,264.533757551,35.1431125128,149.542307415,0.0,12.7620426787,28.1191506574,84.004063262,0.30026374672,3.33212,80.3716795153
 08/04  05:00:00,289.499094206,34.3076332443,147.793514079,0.0,25.5240853573,30.610668775,146.389136857,0.172782334809,8.3303,137.886054522
 08/04  06:00:00,381.751901752,35.1431125128,146.98566809,0.0,51.0481707146,78.1489452969,252.2658694,0.348930319894,16.6606,235.25633908
 08/04  07:00:00,409.688036713,36.2393960357,127.694126449,0.0,64.3609230253,109.708623606,350.114602443,16.8719587504,24.9909,308.251743693
 08/04  08:00:00,364.219981201,36.2234755781,124.913884169,0.0,51.0481707146,80.7689615957,285.676918182,6.45148277302,33.3212,245.904235409
 08/04  09:00:00,337.614988986,36.5853405585,127.127923328,0.0,51.0481707146,71.0224615957,254.513197354,0.0,66.8089,187.704297354
 08/04  10:00:00,289.328645955,36.7854333292,127.861645985,0.0,32.1804615127,65.7244621605,232.657611335,0.0,83.4695,149.188111335
 08/04  11:00:00,280.969807486,36.7217745647,118.994939495,0.0,32.1804615127,65.7244621605,196.009072048,0.0,83.4695,112.539572048
 08/04  12:00:00,283.676403118,36.9786536404,121.534908267,0.0,32.1804615127,65.7244621605,192.125315991,0.0,83.4695,108.655815991
 08/04  13:00:00,275.735528928,36.8666874322,123.404203386,0.0,32.1804615127,55.9779621605,190.097218785,0.0,75.1392,114.958018785
 08/04  14:00:00,277.370822199,36.8372896555,125.048588193,0.0,32.1804615127,55.9779621605,175.28692447,0.0,66.8089,108.47802447
 08/04  15:00:00,279.207599903,37.1787699885,126.538452195,0.0,32.1804615127,55.9779621605,183.619244006,0.0,75.1392,108.480044006
 08/04  16:00:00,309.941650413,38.1897989085,126.998576917,0.0,32.1804615127,60.9114621605,172.286728577,0.0,91.7998,80.4869285767
 08/04  17:00:00,343.396908438,37.2607263496,126.354323537,0.0,32.1804615127,77.5397301883,175.942531183,3.36965429631,49.9818,122.591076886
 08/04  18:00:00,396.118840429,37.1655165822,125.248445571,0.0,77.122965704,86.2600435998,273.655582466,7.88902661695,49.9818,215.784755849
 08/04  19:00:00,401.502732368,37.0098046485,123.604029751,0.0,102.647051061,80.1663183927,204.610758522,9.35854798831,33.3212,161.931010534
 08/04  20:00:00,432.766304008,36.8216686503,118.615317855,0.0,115.40909374,92.7192997104,198.503376747,8.90042952396,33.3212,156.281747223
 08/04  21:00:00,410.306940063,36.7229244055,114.957132745,0.0,102.647051061,94.1340635361,269.341016002,8.64368239858,24.9909,235.706433604
 08/04  22:00:00,344.236221021,36.5992084119,115.879702641,0.0,77.122965704,65.871452062,201.742888326,8.02655045742,16.6606,177.055737869
 08/04  23:00:00,275.59236902,36.4496378421,115.499112864,0.0,38.286128036,48.4199368926,117.777974148,8.51759386082,8.3303,100.930080287
 08/04  24:00:00,269.284318277,35.1431125128,146.590977736,0.0,25.5240853573,30.610668775,83.7381338461,0.0336076651286,3.33212,80.3724061809
 08/05  01:00:00,275.6366689,34.3076332443,151.50699061,0.0,27.7269238854,30.610668775,60.8702159589,0.0571333617141,3.33212,57.4809625972
 08/05  02:00:00,257.626913643,35.1431125128,150.155420127,0.0,12.7620426787,28.1191506574,61.225104082,0.211733001722,3.33212,57.6812510803
 08/05  03:00:00,255.641556571,34.3076332443,149.040720117,0.0,12.7620426787,28.1191506574,64.0942305669,0.15292157084,3.33212,60.609188996
 08/05  04:00:00,262.262791997,35.1431125128,148.116782303,0.0,12.7620426787,28.1191506574,84.0366160848,0.332739751011,3.33212,80.3717563338
 08/05  05:00:00,272.493821026,34.3076332443,146.996580319,0.0,12.7620426787,28.1191506574,106.643174966,0.178138567983,8.3303,98.134736398
 08/05  06:00:00,347.924231756,35.1431125128,146.42664557,0.0,42.6918050922,54.3732441037,158.25129943,0.37477483933,16.6606,141.215924591
 08/05  07:00:00,356.993243223,36.3159107325,121.703631051,0.0,42.6918050922,86.1019271793,276.067397191,17.085658462,24.9909,233.990838729
 08/05  08:00:00,393.902132231,36.3136798401,117.709138127,0.0,57.6566862989,112.030105488,378.127205988,6.57272485689,33.3212,338.233281131
 08/05  09:00:00,339.706094838,36.4812057498,111.317797221,0.0,57.6566862989,83.6599452969,312.403570709,0.0,66.8089,245.594670709
 08/05  10:00:00,285.808764156,36.6737382963,110.71913334,0.0,42.6918050922,68.9656133826,271.149964179,0.0,83.4695,187.680464179
 08/05  11:00:00,280.793506338,36.9224413765,113.24376757,0.0,34.9340096728,67.7198543238,230.22837803,0.0,83.4695,146.75887803
 08/05  12:00:00,283.674967251,37.2235323168,116.571816981,0.0,34.9340096728,67.7198543238,198.763730183,0.0,83.4695,115.294230183
 08/05  13:00:00,275.662695171,37.1186616836,118.361016762,0.0,34.9340096728,57.9733543238,185.281089718,0.0,75.1392,110.141889718
 08/05  14:00:00,276.063245605,37.1310465246,118.73733015,0.0,34.9340096728,57.9733543238,180.490898258,0.0,66.8089,113.681998258
 08/05  15:00:00,275.690779368,37.3006803881,118.210680483,0.0,34.9340096728,57.9733543238,183.796395427,0.0,75.1392,108.657195427
 08/05  16:00:00,304.818214931,37.5576766543,117.835312477,0.0,34.9340096728,62.9068543238,172.354810685,0.0,91.7998,80.5550106849
 08/05  17:00:00,332.537198355,37.0551804628,118.361016762,0.0,34.9340096728,72.2186844194,155.181672603,3.9979590109,49.9818,101.201913592
 08/05  18:00:00,398.30699153,37.3043341426,117.582111705,0.0,87.0357390804,86.2600435998,180.896136268,7.98490737231,49.9818,122.929428896
 08/05  19:00:00,391.171805051,36.7713395288,116.139828492,0.0,102.000620287,77.6748002752,205.351282771,10.1860356124,33.3212,161.844047159
 08/05  20:00:00,415.27138783,36.6165394709,115.185000943,0.0,102.000620287,88.9820225341,205.472579144,10.5067352822,33.3212,161.644643862
 08/05  21:00:00,406.853606601,36.6833369083,113.709394932,0.0,102.000620287,91.6425454185,198.054418953,11.2972181716,24.9909,161.766300781
 08/05  22:00:00,351.917082428,36.4591106602,112.33018604,0.0,87.0357390804,65.871452062,256.422982944,11.096615711,16.6606,228.665767233
 08/05  23:00:00,277.786400004,36.3045965662,111.909220191,0.0,42.6918050922,48.4199368926,156.661715612,11.4419566029,8.3303,136.889459009
 08/05  24:00:00,266.079781861,35.1431125128,141.349606096,0.0,27.7269238854,30.610668775,83.7289980159,0.0235228604096,3.33212,80.3733551555
 08/06  01:00:00,284.428415536,34.3076332443,151.065911307,0.0,34.4311606118,33.1021868926,64.0596212606,0.0571272379462,3.33212,60.6703740227
 08/06  02:00:00,266.886425212,35.1431125128,150.179632085,0.0,19.466279405,30.610668775,64.2071661032,0.208349767014,3.33212,60.6666963362
 08/06  03:00:00,265.347915168,34.3076332443,149.511948831,0.0,19.466279405,30.610668775,64.126256119,0.131061382325,3.33212,60.6630747367
 08/06  04:00:00,272.006978074,35.1431125128,148.626426909,0.0,19.466279405,30.610668775,84.0125550993,0.305817707384,3.33212,80.3746173919
 08/06  05:00:00,282.537482787,34.3076332443,147.803620323,0.0,19.466279405,30.610668775,104.551517144,0.164675562038,8.3303,96.0565415823
 08/06  06:00:00,348.146079525,35.1431125128,146.643343268,0.0,42.6918050922,54.3732441037,160.779231092,0.359608382915,16.6606,143.759022709
 08/06  07:00:00,362.906532394,36.4508452291,118.464282352,0.0,49.3960418185,88.5934452969,277.331170682,17.0727832268,24.9909,235.267487455
 08/06  08:00:00,392.441041066,36.2616047604,116.681671607,0.0,57.6566862989,112.030105488,376.752644363,6.63822665964,33.3212,336.793217703
 08/06  09:00:00,333.80013821,36.5733017819,113.870386255,0.0,50.9524495726,81.1684271793,312.661672887,0.0,66.8089,245.852772887
 08/06  10:00:00,291.455716257,37.5323119453,114.894648895,0.0,42.6918050922,68.9656133826,271.375606453,0.0,83.4695,187.906106453
 08/06  11:00:00,289.913150962,37.684974285,116.941192798,0.0,38.286128036,68.9656133826,236.88148713,0.0,83.4695,153.41198713
 08/06  12:00:00,291.673893637,38.1499403181,118.994939495,0.0,38.286128036,68.9656133826,192.151896502,0.0,83.4695,108.682396502
 08/06  13:00:00,273.894659056,37.9375298552,120.358997116,0.0,31.5818913096,56.727595265,187.272544839,0.0,75.1392,112.133344839
 08/06  14:00:00,275.470816889,37.938703797,121.916768788,0.0,31.5818913096,56.727595265,178.188192898,0.0,66.8089,111.379292898
 08/06  15:00:00,276.371046056,38.0018329001,122.759337165,0.0,31.5818913096,56.727595265,183.60874485,0.0,75.1392,108.46954485
 08/06  16:00:00,307.083554737,38.2752988132,123.942030639,0.0,31.5818913096,61.661095265,172.280720052,0.0,91.7998,80.4809200524
 08/06  17:00:00,335.373722263,37.3739613246,125.432855985,0.0,31.5818913096,70.9729253606,152.995145849,1.81705616368,49.9818,101.196289685
 08/06  18:00:00,395.383236641,37.0762421177,124.065104883,0.0,80.3315023541,83.7685254822,179.213589315,6.40415124952,49.9818,122.827638066
 08/06  19:00:00,397.331157984,36.7725605154,122.222726453,0.0,102.000620287,77.6748002752,198.132392793,9.60357269824,33.3212,155.207620095
 08/06  20:00:00,430.015102767,36.5829187526,120.664168594,0.0,108.704857014,91.4735406516,204.058780041,9.71501675786,33.3212,161.022563284
 08/06  21:00:00,403.201802608,36.7239905885,119.190715008,0.0,95.2963835608,89.1510273009,196.336530391,9.73457030061,24.9909,161.611060091
 08/06  22:00:00,347.949366725,36.5350000003,117.582111705,0.0,80.3315023541,63.3799339444,253.948881929,9.88019628267,16.6606,227.408085646
 08/06  23:00:00,281.755980048,36.3838827245,116.139828492,0.0,42.6918050922,48.4199368926,156.14771351,10.0677696813,8.3303,137.749643829
 08/06  24:00:00,283.044677166,35.1431125128,148.978252548,0.0,34.4311606118,33.1021868926,83.8001129565,0.0268956731295,3.33212,80.4410972834
 08/07  01:00:00,271.506712477,34.3076332443,156.916965016,0.0,19.418418834,29.3649097162,63.9937097276,0.0521106304552,3.33212,60.6094790972
 08/07  02:00:00,262.677594163,35.1431125128,155.174290666,0.0,12.7620426787,28.1191506574,64.1349875977,0.189954465523,3.33212,60.6129131322
 08/07  03:00:00,260.905426179,34.3076332443,154.271445609,0.0,12.7620426787,28.1191506574,58.0327956998,0.147932089957,3.33212,54.5527436098
 08/07  04:00:00,267.206991455,35.1431125128,153.006117357,0.0,12.7620426787,28.1191506574,84.04057595,0.332856359423,3.33212,80.3755995905
 08/07  05:00:00,292.776745138,34.3076332443,151.881020609,0.0,25.5240853573,30.610668775,146.400719798,0.17651978919,8.3303,137.893900009
 08/07  06:00:00,383.414693664,35.1431125128,149.568034087,0.0,51.0481707146,78.1489452969,252.301559007,0.359774825386,16.6606,235.281184182
 08/07  07:00:00,404.295909777,36.2940244757,123.618787217,0.0,64.3609230253,109.708623606,350.189853865,16.8931787888,24.9909,308.305775076
 08/07  08:00:00,359.00561615,36.2350180684,121.163816861,0.0,51.0481707146,80.7689615957,285.706148921,6.45438374023,33.3212,245.930565181
 08/07  09:00:00,325.646915066,36.4832690978,116.237566522,0.0,51.0481707146,71.0224615957,254.507266034,0.0,66.8089,187.698366034
 08/07  10:00:00,278.732623387,36.6703322095,117.25477306,0.0,32.1804615127,65.7244621605,236.595835168,0.0,83.4695,153.126335168
 08/07  11:00:00,282.496498719,36.8715054363,119.752178523,0.0,32.1804615127,65.7244621605,192.253488921,0.0,83.4695,108.783988921
 08/07  12:00:00,284.069226,36.9853824021,121.916768788,0.0,32.1804615127,65.7244621605,198.518341506,0.0,83.4695,115.048841506
 08/07  13:00:00,268.221615929,36.7942354442,116.501009287,0.0,32.1804615127,55.9779621605,183.722904487,0.0,75.1392,108.583704487
 08/07  14:00:00,278.02628776,36.8914964008,125.802075796,0.0,32.1804615127,55.9779621605,175.309066234,0.0,66.8089,108.500166234
 08/07  15:00:00,278.589736307,36.9233154334,126.34509513,0.0,32.1804615127,55.9779621605,183.631663617,0.0,75.1392,108.492463617
 08/07  16:00:00,310.518931681,36.9607451714,129.027309927,0.0,32.1804615127,60.9114621605,172.300613708,0.0,91.7998,80.5008137077
 08/07  17:00:00,350.191924579,36.3732855767,134.268832884,0.0,32.1804615127,77.5397301883,178.315700288,5.73335517342,49.9818,122.600545114
 08/07  18:00:00,403.307636018,36.4685544715,133.347689338,0.0,77.122965704,86.2600435998,275.06814365,9.23717144795,49.9818,215.849172202
 08/07  19:00:00,408.314669132,36.5468747092,130.523175726,0.0,102.647051061,80.1663183927,205.505886104,10.2009789336,33.3212,161.98370717
 08/07  20:00:00,446.04397996,36.521466381,128.989319533,0.0,115.40909374,92.7192997104,205.822483982,10.843027204,33.3212,161.658256778
 08/07  21:00:00,424.927555086,36.5972270068,128.715291808,0.0,102.647051061,94.1340635361,271.966816638,11.4442994958,24.9909,235.531617143
 08/07  22:00:00,360.058439864,36.6125330331,130.390213896,0.0,77.122965704,65.871452062,204.401387384,11.9849673586,16.6606,175.755820026
 08/07  23:00:00,293.972184863,36.4914011854,132.453100902,0.0,38.286128036,48.4199368926,118.301418242,12.6416150373,8.3303,97.3295032052
 08/07  24:00:00,261.485851113,35.1431125128,138.778879184,0.0,25.5240853573,30.610668775,83.7403195564,0.035312711698,3.33212,80.3728868447
 08/08  01:00:00,252.49584032,34.3076332443,138.036506882,0.0,19.418418834,29.3649097162,64.0174979123,0.0739890731106,3.33212,60.6113888391
 08/08  02:00:00,247.390020331,35.1431125128,140.009565103,0.0,12.7620426787,28.1191506574,64.1412099705,0.196747098267,3.33212,60.6123428722
 08/08  03:00:00,245.077323585,34.3076332443,138.559362301,0.0,12.7620426787,28.1191506574,58.0198971462,0.132849090596,3.33212,54.5549280556
 08/08  04:00:00,255.056030425,35.1431125128,140.241504462,0.0,12.7620426787,28.1191506574,84.0429591463,0.332972978395,3.33212,80.3778661679
 08/08  05:00:00,280.469032209,34.3076332443,138.914478015,0.0,25.5240853573,30.610668775,146.409973599,0.179945455088,8.3303,137.899728144
 08/08  06:00:00,374.719055869,35.1431125128,140.088078791,0.0,51.0481707146,78.1489452969,252.346602709,0.383447759933,16.6606,235.302554949
 08/08  07:00:00,411.671830301,36.0717926857,130.010148131,0.0,64.3609230253,109.708623606,350.754140002,17.4164250066,24.9909,308.346814995
 08/08  08:00:00,365.818359397,36.0301089341,126.837691219,0.0,51.0481707146,80.7689615957,286.199044811,6.92257285917,33.3212,245.955271952
 08/08  09:00:00,331.014546101,36.5613558029,120.62967631,0.0,51.0481707146,71.0224615957,254.541182895,0.0,66.8089,187.732282895
 08/08  10:00:00,280.370537883,36.6927766306,118.95991312,0.0,32.1804615127,65.7244621605,236.596209154,0.0,83.4695,153.126709154
 08/08  11:00:00,274.840216154,36.5947691051,113.235391731,0.0,32.1804615127,65.7244621605,192.231168322,0.0,83.4695,108.761668322
 08/08  12:00:00,277.53330673,36.9101390822,115.510626287,0.0,32.1804615127,65.7244621605,198.54728093,0.0,83.4695,115.07778093
 08/08  13:00:00,270.273155735,36.9377839731,117.911464888,0.0,32.1804615127,55.9779621605,183.728902184,0.0,75.1392,108.589702184
 08/08  14:00:00,271.046293417,36.8782960821,118.73733015,0.0,32.1804615127,55.9779621605,175.256161946,0.0,66.8089,108.447261946
 08/08  15:00:00,271.755727932,36.9554127307,119.372298551,0.0,32.1804615127,55.9779621605,183.62529861,0.0,75.1392,108.48609861
 08/08  16:00:00,301.76447269,37.3542812273,119.720612567,0.0,32.1804615127,60.9114621605,172.287395377,0.0,91.7998,80.4875953768
 08/08  17:00:00,335.350076901,36.519045219,119.115023464,0.0,32.1804615127,77.5397301883,178.292728047,5.73255270169,49.9818,122.578375346
 08/08  18:00:00,387.627149258,36.4526895805,117.582111705,0.0,77.122965704,86.2600435998,274.905623762,9.04638339412,49.9818,215.877440368
 08/08  19:00:00,392.838447228,36.385401935,116.538008159,0.0,102.647051061,80.1663183927,203.428899258,8.11602644808,33.3212,161.99167281
 08/08  20:00:00,435.816080867,36.5065315275,120.285864575,0.0,115.40909374,92.7192997104,205.45591618,10.4659076443,33.3212,161.668808535
 08/08  21:00:00,419.415113956,36.7201851781,123.440461354,0.0,102.647051061,94.1340635361,272.447324236,11.9024898388,24.9909,235.553934397
 08/08  22:00:00,354.726537773,36.734782717,124.851312612,0.0,77.122965704,65.871452062,207.688165387,12.3205504441,16.6606,178.707014943
 08/08  23:00:00,287.126754778,36.5897073541,125.429249522,0.0,38.286128036,48.4199368926,115.840899973,12.8710349286,8.3303,94.6395650439
 08/08  24:00:00,269.358859856,35.1431125128,146.58014163,0.0,25.5240853573,30.610668775,83.7548874137,0.0470788462509,3.33212,80.3756885675
 08/09  01:00:00,262.708507231,34.3076332443,148.186812537,0.0,19.418418834,29.3649097162,64.0353335949,0.0924771169529,3.33212,60.6107364779
 08/09  02:00:00,254.921240625,35.1431125128,147.487947845,0.0,12.7620426787,28.1191506574,64.1761309441,0.226993733461,3.33212,60.6170172106
 08/09  03:00:00,251.738819854,34.3076332443,145.177843006,0.0,12.7620426787,28.1191506574,58.0320089874,0.146288152532,3.33212,54.5536008348
 08/09  04:00:00,258.905318058,35.1431125128,144.820900492,0.0,12.7620426787,28.1191506574,84.0614372191,0.353119716021,3.33212,80.376197503
 08/09  05:00:00,283.049066827,34.3076332443,142.270986858,0.0,25.5240853573,30.610668775,146.425187558,0.186654870779,8.3303,137.908232687
 08/09  06:00:00,376.210489961,35.1431125128,142.463044216,0.0,51.0481707146,78.1489452969,252.391495243,0.401910122045,16.6606,235.328985121
 08/09  07:00:00,409.005492333,36.1157333954,128.488141193,0.0,64.3609230253,109.708623606,351.19649986,17.5112815542,24.9909,308.694318306
 08/09  08:00:00,364.28145987,36.0913796949,126.184491056,0.0,51.0481707146,80.7689615957,286.247780616,6.9798587117,33.3212,245.946721904
 08/09  09:00:00,331.975469827,36.5598456299,121.597739737,0.0,51.0481707146,71.0224615957,254.339704953,0.0,66.8089,187.530804953
 08/09  10:00:00,282.41285737,36.7396772931,120.699978622,0.0,32.1804615127,65.7244621605,236.625346609,0.0,83.4695,153.155846609
 08/09  11:00:00,283.835848402,36.8612645075,121.421212924,0.0,32.1804615127,65.7244621605,192.273736671,0.0,83.4695,108.804236671
 08/09  12:00:00,279.853374158,36.7007194242,119.281764739,0.0,32.1804615127,65.7244621605,198.528723432,0.0,83.4695,115.059223432
 08/09  13:00:00,269.00062863,36.6159086429,118.443452996,0.0,32.1804615127,55.9779621605,183.72420808,0.0,75.1392,108.58500808
 08/09  14:00:00,269.808130997,36.6492950761,119.090991158,0.0,32.1804615127,55.9779621605,175.274342118,0.0,66.8089,108.465442118
 08/09  15:00:00,270.506607301,36.7410344058,119.204827071,0.0,32.1804615127,55.9779621605,185.093489826,0.000980991869231,75.1392,109.953308834
 08/09  16:00:00,300.262940774,36.6481619858,119.626831385,0.0,32.1804615127,60.9114621605,175.685406769,0.0,91.7998,83.8856067691
 08/09  17:00:00,336.294170182,36.2501583999,122.612832442,0.0,32.1804615127,77.5397301883,172.776423301,5.22351490684,49.9818,117.571108394
 08/09  18:00:00,392.062913653,36.3909449528,124.18725316,0.0,77.122965704,86.2600435998,274.805140951,8.90896611111,49.9818,215.91437484
 08/09  19:00:00,401.866679045,36.6624084617,124.399625702,0.0,102.647051061,80.1663183927,205.955538492,10.6357581809,33.3212,161.998580311
 08/09  20:00:00,439.58572659,36.647141014,122.847670764,0.0,115.40909374,92.7192997104,206.140623045,11.1368549097,33.3212,161.682568135
 08/09  21:00:00,418.955813079,36.7434765165,122.733635099,0.0,102.647051061,94.1340635361,272.188934734,11.6189288632,24.9909,235.579105871
 08/09  22:00:00,352.958207782,36.7647755341,123.188206398,0.0,77.122965704,65.871452062,207.508576523,12.1239579187,16.6606,178.724018604
 08/09  23:00:00,285.719900973,36.6141141664,124.01222126,0.0,38.286128036,48.4199368926,115.678541716,12.7004706735,8.3303,94.6477710429
 08/09  24:00:00,271.572345556,35.1431125128,148.774858581,0.0,25.5240853573,30.610668775,83.7466232356,0.0335946510789,3.33212,80.3809085845
 08/10  01:00:00,265.560640848,34.3076332443,151.018414931,0.0,19.418418834,29.3649097162,64.0156131537,0.0688694859517,3.33212,60.6146236677
 08/10  02:00:00,257.894846819,35.1431125128,150.439411488,0.0,12.7620426787,28.1191506574,64.1743174983,0.226769532806,3.33212,60.6154279655
 08/10  03:00:00,255.459901907,34.3076332443,148.875283288,0.0,12.7620426787,28.1191506574,64.0837891872,0.134384908887,3.33212,60.6172842783
 08/10  04:00:00,262.69151662,35.1431125128,148.56682099,0.0,12.7620426787,28.1191506574,78.8772854542,0.342691244674,3.33212,75.2024742095
 08/10  05:00:00,287.276649578,34.3076332443,146.456536491,0.0,25.5240853573,30.610668775,145.365518427,0.184790175665,8.3303,136.850428251
 08/10  06:00:00,381.540777251,35.1431125128,144.9759923,0.0,51.0481707146,78.1489452969,252.406222666,0.386400332198,16.6606,235.359222334
 08/10  07:00:00,411.470417986,36.1304945367,130.923355054,0.0,64.3609230253,109.708623606,358.111510685,17.3301800941,24.9909,315.790430591
 08/10  08:00:00,365.454126513,36.1189964037,127.299552337,0.0,51.0481707146,80.7689615957,286.500618988,6.82404017723,33.3212,246.355378811
 08/10  09:00:00,333.722670909,36.5644993294,123.427545469,0.0,51.0481707146,71.0224615957,254.453339976,0.0,66.8089,187.644439976
 08/10  10:00:00,282.993147507,36.7759873089,121.625611306,0.0,32.1804615127,65.7244621605,230.435186795,0.0,83.4695,146.965686795
 08/10  11:00:00,285.137625618,36.905482758,122.777402714,0.0,32.1804615127,65.7244621605,197.562398376,0.0,83.4695,114.092898376
 08/10  12:00:00,282.505114645,36.7935046467,121.780635512,0.0,32.1804615127,65.7244621605,193.274482433,0.0,83.4695,109.804982433
 08/10  13:00:00,269.984658395,36.6247982873,119.14571799,0.0,32.1804615127,55.9779621605,183.702197176,0.0,75.1392,108.562997176
 08/10  14:00:00,272.811765158,36.7384527099,121.829957251,0.0,32.1804615127,55.9779621605,175.93627713,0.00431235888674,66.8089,109.123064771
 08/10  15:00:00,273.573129156,36.8348311106,121.610239076,0.0,32.1804615127,55.9779621605,189.371749295,0.0,75.1392,114.232549295
 08/10  16:00:00,303.978103564,37.2206107152,122.054122616,0.0,32.1804615127,60.9114621605,172.298243529,0.0,91.7998,80.498443529
 08/10  17:00:00,338.101985638,36.5416641472,121.99285908,0.0,32.1804615127,77.5397301883,171.132140129,4.9907470354,49.9818,116.159593094
 08/10  18:00:00,390.674971447,36.5073465341,121.31550891,0.0,77.122965704,86.2600435998,275.23803375,6.88758897605,49.9818,218.368644774
 08/10  19:00:00,402.570421975,36.7089517866,125.678334938,0.0,102.647051061,80.1663183927,201.971491819,8.84862636222,33.3212,159.801665457
 08/10  20:00:00,446.058527824,36.8935897105,128.507842793,0.0,115.40909374,92.7192997104,206.047312559,11.0301670474,33.3212,161.695945512
 08/10  21:00:00,419.563522302,36.8487420867,124.303029844,0.0,102.647051061,94.1340635361,271.885866895,11.2674201094,24.9909,235.627546785
 08/10  22:00:00,347.102602933,36.7771125084,119.157569251,0.0,77.122965704,65.871452062,207.316606385,11.911099964,16.6606,178.744906421
 08/10  23:00:00,276.08632732,36.4906173856,116.639476468,0.0,38.286128036,48.4199368926,120.723261413,11.4495795058,8.3303,100.943381907
 08/10  24:00:00,269.803631851,35.1431125128,147.202132115,0.0,25.5240853573,30.610668775,77.5601696953,0.0302369420629,3.33212,74.1978127533
 08/11  01:00:00,268.007416819,34.3076332443,153.443132687,0.0,19.418418834,29.3649097162,64.0119103157,0.0587943908789,3.33212,60.6209959248
 08/11  02:00:00,259.344630195,35.1431125128,151.870867399,0.0,12.7620426787,28.1191506574,64.1735396262,0.225102475004,3.33212,60.6163171512
 08/11  03:00:00,256.782772788,34.3076332443,150.182708069,0.0,12.7620426787,28.1191506574,64.0887176688,0.137752281699,3.33212,60.6188453871
 08/11  04:00:00,264.084931855,35.1431125128,149.104936252,0.0,12.7620426787,28.1191506574,84.0592599043,0.339350534301,3.33212,80.38778937
 08/11  05:00:00,288.436723246,34.3076332443,146.749857325,0.0,25.5240853573,30.610668775,143.877174376,0.181440407822,8.3303,135.365433968
 08/11  06:00:00,383.784574222,35.1431125128,146.245932291,0.0,51.0481707146,78.1489452969,251.586188996,0.374652775105,16.6606,234.550936221
 08/11  07:00:00,409.643965745,36.2177974513,127.717507329,0.0,64.3609230253,109.708623606,354.824326957,17.1656083286,24.9909,312.667818629
 08/11  08:00:00,366.47624239,36.2059734007,127.214376217,0.0,51.0481707146,80.7689615957,286.04400355,6.66083174161,33.3212,246.061971809
 08/11  09:00:00,336.84345787,36.5803545427,126.402738502,0.0,51.0481707146,71.0224615957,254.59491389,0.0,66.8089,187.78601389
 08/11  10:00:00,283.514311358,36.675984427,122.712866924,0.0,32.1804615127,65.7244621605,229.96692998,0.0,83.4695,146.49742998
 08/11  11:00:00,280.441673318,36.632566835,119.253466123,0.0,32.1804615127,65.7244621605,198.679124401,0.0,83.4695,115.209624401
 08/11  12:00:00,283.1147086,36.6791924842,122.792042301,0.0,32.1804615127,65.7244621605,192.143575707,0.0,83.4695,108.674075707
 08/11  13:00:00,273.678576559,36.6304532712,122.964212275,0.0,32.1804615127,55.9779621605,190.134201587,0.0,75.1392,114.995001587
 08/11  14:00:00,276.536818608,36.7217155177,125.736918543,0.0,32.1804615127,55.9779621605,175.297276821,0.00352811336605,66.8089,108.484848708
 08/11  15:00:00,276.742223896,36.8531962418,125.974415843,0.0,32.1804615127,55.9779621605,183.653270343,0.0,75.1392,108.514070343
 08/11  16:00:00,304.750986698,37.1264005785,123.020533312,0.0,32.1804615127,60.9114621605,172.302119245,0.0,91.7998,80.5023192454
 08/11  17:00:00,338.643926967,36.5027214797,123.130160284,0.0,32.1804615127,77.5397301883,177.220414723,4.61514383663,49.9818,122.623470887
 08/11  18:00:00,393.328212482,36.508329055,125.403431341,0.0,77.122965704,86.2600435998,273.679984249,7.72659369929,49.9818,215.97159055
 08/11  19:00:00,397.23964814,36.5726313166,120.664168594,0.0,102.647051061,80.1663183927,202.659793568,7.31781777439,33.3212,162.020775794
 08/11  20:00:00,437.877069621,36.7084097174,123.043239424,0.0,115.40909374,92.7192997104,205.95015163,10.9104522866,33.3212,161.718499344
 08/11  21:00:00,413.517213629,36.6152473653,119.686535166,0.0,102.647051061,94.1340635361,270.655339917,9.99996252881,24.9909,235.664477388
 08/11  22:00:00,345.292047054,36.6180411214,117.536358079,0.0,77.122965704,65.871452062,205.969190026,10.5396471762,16.6606,178.76894285
 08/11  23:00:00,275.685762605,36.4824365327,116.128591495,0.0,38.286128036,48.4199368926,114.197142214,11.2254079588,8.3303,94.6414342555
 08/11  24:00:00,270.035380004,35.1431125128,147.422555594,0.0,25.5240853573,30.610668775,83.7401216773,0.0235350549636,3.33212,80.3844666223
 08/12  01:00:00,278.471082038,34.3076332443,154.325416068,0.0,27.7269238854,30.610668775,64.0034978433,0.0504325004588,3.33212,60.6209453428
 08/12  02:00:00,260.593346695,35.1431125128,153.105715495,0.0,12.7620426787,28.1191506574,64.142264191,0.189965232845,3.33212,60.6201789582
 08/12  03:00:00,258.883628539,34.3076332443,152.26490285,0.0,12.7620426787,28.1191506574,64.0962359671,0.144578190145,3.33212,60.6195377769
 08/12  04:00:00,265.669780071,35.1431125128,151.494423282,0.0,12.7620426787,28.1191506574,77.8678380144,0.331194039343,3.33212,74.204523975
 08/12  05:00:00,275.931449084,34.3076332443,150.404799552,0.0,12.7620426787,28.1191506574,109.499115193,0.195023638797,8.3303,100.973791555
 08/12  06:00:00,354.388801434,35.1431125128,150.070903423,0.0,42.6918050922,54.3732441037,155.390764085,0.388378687842,16.6606,138.341785397
 08/12  07:00:00,361.941456316,36.3211150618,126.609231469,0.0,42.6918050922,86.1019271793,277.519865727,17.08298001,24.9909,235.445985717
 08/12  08:00:00,400.541480679,36.3477986682,124.190254292,0.0,57.6566862989,112.030105488,379.709589871,6.54710224994,33.3212,339.841287621
 08/12  09:00:00,350.899840453,36.5516440719,121.993999999,0.0,57.6566862989,83.6599452969,310.620614425,0.0,66.8089,243.811714425
 08/12  10:00:00,293.724586037,36.8389229131,118.224337553,0.0,42.6918050922,68.9656133826,271.954771979,0.0,83.4695,188.485271979
 08/12  11:00:00,287.714272794,37.128511369,119.903596884,0.0,34.9340096728,67.7198543238,236.033671667,0.0,83.4695,152.564171667
 08/12  12:00:00,288.619343316,37.3166289611,121.381014032,0.0,34.9340096728,67.7198543238,198.782306066,0.0,83.4695,115.312806066
 08/12  13:00:00,279.557706891,36.9681768093,122.375994086,0.0,34.9340096728,57.9733543238,183.916508596,0.0,75.1392,108.777308596
 08/12  14:00:00,281.785449435,36.9624431235,124.587516183,0.0,34.9340096728,57.9733543238,181.898230599,0.0,66.8089,115.089330599
 08/12  15:00:00,282.630578789,37.1499093952,125.248445571,0.0,34.9340096728,57.9733543238,183.830091178,0.0,75.1392,108.690891178
 08/12  16:00:00,311.378416816,37.1197458896,124.78734249,0.0,34.9340096728,62.9068543238,174.329702656,0.0,91.7998,82.5299026559
 08/12  17:00:00,338.805604225,36.8604111367,124.78734249,0.0,34.9340096728,72.2186844194,160.147671031,5.26517824738,49.9818,104.900692784
 08/12  18:00:00,403.706965602,37.178856715,123.066895222,0.0,87.0357390804,86.2600435998,182.39846636,8.73808512116,49.9818,123.678581239
 08/12  19:00:00,396.273994301,36.7538625273,121.197670656,0.0,102.000620287,77.6748002752,197.83701631,9.14372837365,33.3212,155.372087936
 08/12  20:00:00,419.789737396,36.5622158421,119.781883957,0.0,102.000620287,88.9820225341,203.667770107,8.82728537317,33.3212,161.519284734
 08/12  21:00:00,411.463172914,36.6258716699,118.361240966,0.0,102.000620287,91.6425454185,196.16791496,9.28428589359,24.9909,161.892729067
 08/12  22:00:00,355.792968521,36.4264359003,116.584895613,0.0,87.0357390804,65.871452062,261.334615836,9.72438522606,16.6606,234.94963061
 08/12  23:00:00,283.760944412,36.3123437968,119.351091441,0.0,42.6918050922,48.4199368926,158.004582401,11.6027378926,8.3303,138.071544508
 08/12  24:00:00,274.820339651,35.1431125128,149.900306082,0.0,27.7269238854,30.610668775,81.487144859,0.013459572726,3.33212,78.1415652863
 08/13  01:00:00,288.757402281,34.3076332443,155.371331387,0.0,34.4311606118,33.1021868926,60.1832602827,0.0420613162152,3.33212,56.8090789664
 08/13  02:00:00,270.934875389,35.1431125128,154.20793413,0.0,19.466279405,30.610668775,64.1891044397,0.173294933962,3.33212,60.6836895058
 08/13  03:00:00,268.442070713,34.3076332443,152.588993081,0.0,19.466279405,30.610668775,64.1569374789,0.143013097154,3.33212,60.6818043817
 08/13  04:00:00,274.859903564,35.1431125128,151.459981428,0.0,19.466279405,30.610668775,84.043872563,0.31968497155,3.33212,80.3920675914
 08/13  05:00:00,284.419603697,34.3076332443,149.672709413,0.0,19.466279405,30.610668775,109.575767634,0.169942596129,8.3303,101.075525038
 08/13  06:00:00,352.642928037,35.1431125128,148.34250445,0.0,42.6918050922,54.3732441037,155.646334773,0.360087276436,16.6606,138.625647497
 08/13  07:00:00,369.928786131,36.5075198699,125.19153762,0.0,49.3960418185,88.5934452969,277.385810272,16.8954841397,24.9909,235.499426132
 08/13  08:00:00,400.630486166,36.326804796,124.242065238,0.0,57.6566862989,112.030105488,385.083125199,6.45202263461,33.3212,345.309902565
 08/13  09:00:00,342.509452472,36.7315573447,122.165616486,0.0,50.9524495726,81.1684271793,313.355220226,0.0,66.8089,246.546320226
 08/13  10:00:00,293.802937694,36.9314620738,118.529990851,0.0,42.6918050922,68.9656133826,271.474738621,0.0,83.4695,188.005238621
 08/13  11:00:00,292.001738388,37.177887778,119.525440673,0.0,38.286128036,68.9656133826,230.299475832,0.0,83.4695,146.829975832
 08/13  12:00:00,292.42677436,37.158202669,120.739671112,0.0,38.286128036,68.9656133826,198.595042742,0.0,83.4695,115.125542742
 08/13  13:00:00,274.504054909,36.9021870781,122.024034222,0.0,31.5818913096,56.727595265,183.830519998,0.0,75.1392,108.691319998
 08/13  14:00:00,276.563717204,36.9332940893,124.018843259,0.0,31.5818913096,56.727595265,181.696743374,0.0,66.8089,114.887843374
 08/13  15:00:00,277.448385262,37.0525665672,124.78734249,0.0,31.5818913096,56.727595265,183.667746199,0.0,75.1392,108.528546199
 08/13  16:00:00,306.767030235,37.1252050759,124.78734249,0.0,31.5818913096,61.661095265,172.306477405,0.0,91.7998,80.5066774048
 08/13  17:00:00,333.682470889,36.5033517113,124.78734249,0.0,31.5818913096,70.9729253606,155.947087119,4.73192405321,49.9818,101.233363066
 08/13  18:00:00,396.44570364,36.4626834676,127.808548086,0.0,80.3315023541,83.7685254822,180.614295924,7.75432990352,49.9818,122.87816602
 08/13  19:00:00,402.464983815,36.5270752393,130.027644804,0.0,102.000620287,77.6748002752,203.705449722,8.67814417705,33.3212,161.706105545
 08/13  20:00:00,432.431286458,36.4618883671,125.565881579,0.0,108.704857014,91.4735406516,197.383015468,9.34115661089,33.3212,154.720658857
 08/13  21:00:00,404.324777148,36.6223837834,122.673229621,0.0,95.2963835608,89.1510273009,196.685820116,9.94922093752,24.9909,161.745699178
 08/13  22:00:00,349.768162236,36.4878410807,121.665015022,0.0,80.3315023541,63.3799339444,262.217912665,10.5570993388,16.6606,235.000213326
 08/13  23:00:00,282.692367097,36.3672519286,119.056274381,0.0,42.6918050922,48.4199368926,150.846501437,11.26066615,8.3303,131.255535287
 08/13  24:00:00,282.23046446,35.1431125128,148.183604361,0.0,34.4311606118,33.1021868926,83.818834331,0.0202056405762,3.33212,80.4665086904
 08/14  01:00:00,269.760561847,34.3076332443,155.183287598,0.0,19.418418834,29.3649097162,64.0052047389,0.0471466977411,3.33212,60.6259380411
 08/14  02:00:00,261.378951599,35.1431125128,153.886817103,0.0,12.7620426787,28.1191506574,64.1347585447,0.176802525756,3.33212,60.625836019
 08/14  03:00:00,259.759191278,34.3076332443,153.134576181,0.0,12.7620426787,28.1191506574,64.0931231959,0.134709157012,3.33212,60.6262940389
 08/14  04:00:00,266.614696542,35.1431125128,152.427656664,0.0,12.7620426787,28.1191506574,84.0790440171,0.343517624946,3.33212,80.4034063921
 08/14  05:00:00,292.200913509,34.3076332443,151.316312166,0.0,25.5240853573,30.610668775,146.51222469,0.203759246598,8.3303,137.978165443
 08/14  06:00:00,386.576340132,35.1431125128,149.940988226,0.0,51.0481707146,78.1489452969,252.595602428,0.375534990487,16.6606,235.559467437
 08/14  07:00:00,407.230128772,36.2589600086,126.496652338,0.0,64.3609230253,109.708623606,350.816026261,16.9825199634,24.9909,308.842606297
 08/14  08:00:00,363.053266016,36.244955544,124.784462649,0.0,51.0481707146,80.7689615957,286.039352479,6.49028143396,33.3212,246.227871045
 08/14  09:00:00,329.757229012,36.5118617422,120.540476994,0.0,51.0481707146,71.0224615957,254.674230526,0.0,66.8089,187.865330526
 08/14  10:00:00,279.692305498,36.7459061702,118.135128752,0.0,32.1804615127,65.7244621605,236.698587186,0.0,83.4695,153.229087186
 08/14  11:00:00,283.927629085,36.9627717659,121.077886725,0.0,32.1804615127,65.7244621605,192.251374297,0.0,83.4695,108.781874297
 08/14  12:00:00,286.87656798,37.0988647143,124.587516183,0.0,32.1804615127,65.7244621605,198.621459658,0.0,83.4695,115.151959658
 08/14  13:00:00,279.134136258,37.1025142178,126.538452195,0.0,32.1804615127,55.9779621605,183.751482559,0.0,75.1392,108.612282559
 08/14  14:00:00,279.668283965,37.1633109772,126.998576917,0.0,32.1804615127,55.9779621605,179.827229665,0.0,66.8089,113.018329665
 08/14  15:00:00,281.411817978,37.5703444476,128.342522204,0.0,32.1804615127,55.9779621605,185.537581876,0.0,75.1392,110.398381876
 08/14  16:00:00,312.45570332,38.375711935,129.323422152,0.0,32.1804615127,60.9114621605,172.314680513,0.0,91.7998,80.5148805127
 08/14  17:00:00,345.314979298,37.204758591,128.324636903,0.0,32.1804615127,77.5397301883,172.737696669,3.66801932652,49.9818,119.087877343
 08/14  18:00:00,397.363488042,37.0640866662,126.587052794,0.0,77.122965704,86.2600435998,278.374654494,8.35568683421,49.9818,220.03716766
 08/14  19:00:00,403.309223519,37.0567742956,124.710464882,0.0,102.647051061,80.1663183927,204.243430083,8.87991016486,33.3212,162.042319918
 08/14  20:00:00,440.442233393,36.9712663195,122.682977689,0.0,115.40909374,92.7192997104,199.756865881,9.28659837017,33.3212,157.149067511
 08/14  21:00:00,414.589792695,37.0813313889,117.716224975,0.0,102.647051061,94.1340635361,274.665342935,10.2486775571,24.9909,239.425765378
 08/14  22:00:00,343.869315101,37.0055961476,113.709394932,0.0,77.122965704,65.871452062,202.868958997,11.1087466846,16.6606,175.099612312
 08/14  23:00:00,274.208553327,36.7520453091,112.33018604,0.0,38.286128036,48.4199368926,119.000695302,11.3872623063,8.3303,99.2831329961
 08/14  24:00:00,263.709737966,35.1431125128,141.173519355,0.0,25.5240853573,30.610668775,83.7411717314,0.00673805002945,3.33212,80.4023136813
 08/15  01:00:00,264.33717701,34.3076332443,149.786312784,0.0,19.418418834,29.3649097162,63.9897570046,0.0303212972763,3.33212,60.6273157074
 08/15  02:00:00,256.076730537,35.1431125128,148.617939126,0.0,12.7620426787,28.1191506574,64.1061935112,0.143185427363,3.33212,60.6308880839
 08/15  03:00:00,253.377317039,34.3076332443,146.793828257,0.0,12.7620426787,28.1191506574,64.0803449799,0.119603828648,3.33212,60.6286211513
 08/15  04:00:00,260.545462478,35.1431125128,145.620966463,0.0,12.7620426787,28.1191506574,77.8733214321,0.318390161115,3.33212,74.222811271
 08/15  05:00:00,283.649198717,34.3076332443,142.021842584,0.0,25.5240853573,30.610668775,146.499226312,0.170158504222,8.3303,137.998767808
 08/15  06:00:00,379.243293714,35.1431125128,141.778291172,0.0,51.0481707146,78.1489452969,252.620503089,0.336940365062,16.6606,235.622962724
 08/15  07:00:00,422.832851857,36.2488770194,140.958726891,0.0,64.3609230253,109.708623606,358.913495883,16.8126557982,24.9909,317.109940084
 08/15  08:00:00,380.919793964,36.1755591338,141.798400637,0.0,51.0481707146,80.7689615957,286.014778529,6.40170938781,33.3212,246.291869142
 08/15  09:00:00,349.100486099,36.5831128668,138.691934524,0.0,51.0481707146,71.0224615957,254.718253555,0.0,66.8089,187.909353555
 08/15  10:00:00,296.943091561,36.7520398691,135.076424859,0.0,32.1804615127,65.7244621605,230.06277266,0.0,83.4695,146.59327266
 08/15  11:00:00,294.173005949,36.8647534301,131.529480933,0.0,32.1804615127,65.7244621605,198.726055284,0.0,83.4695,115.256555284
 08/15  12:00:00,289.429910893,36.9456620944,127.407330722,0.0,32.1804615127,65.7244621605,195.687177434,0.0,83.4695,112.217677434
 08/15  13:00:00,277.856313365,36.8570761439,125.616713722,0.0,32.1804615127,55.9779621605,186.703050509,0.0,75.1392,111.563850509
 08/15  14:00:00,276.646641675,36.8838210001,124.473508479,0.0,32.1804615127,55.9779621605,175.350213239,0.0,66.8089,108.541313239
 08/15  15:00:00,271.739991276,36.7472565058,120.794476763,0.0,32.1804615127,55.9779621605,183.646707833,0.0,75.1392,108.507507833
 08/15  16:00:00,296.370545683,36.6332385495,115.921983203,0.0,32.1804615127,60.9114621605,172.32092969,0.0,91.7998,80.5211296898
 08/15  17:00:00,332.461611053,36.2907074653,118.711640344,0.0,32.1804615127,77.5397301883,178.341984077,5.70396298793,49.9818,122.656221089
 08/15  18:00:00,385.834422715,36.3379866352,118.074711045,0.0,77.122965704,86.2600435998,274.726509237,8.59157543199,49.9818,216.153133805
 08/15  19:00:00,393.031592594,36.3769250453,118.078478881,0.0,102.647051061,80.1663183927,204.705177249,9.20555090841,33.3212,162.178426341
 08/15  20:00:00,438.920480268,36.5882538891,120.187258119,0.0,115.40909374,92.7192997104,206.527268323,11.3989538101,33.3212,161.807114513
 08/15  21:00:00,419.990958762,36.7138707487,123.975638908,0.0,102.647051061,94.1340635361,272.536845313,11.6683317285,24.9909,235.877613584
 08/15  22:00:00,353.587676729,36.7382564299,123.721288552,0.0,77.122965704,65.871452062,207.717162653,12.1714978312,16.6606,178.885064822
 08/15  23:00:00,285.699683177,36.6012746568,123.995483709,0.0,38.286128036,48.4199368926,122.089934798,12.7564154792,8.3303,101.003219319
 08/15  24:00:00,269.020377989,35.1431125128,146.241021741,0.0,25.5240853573,30.610668775,83.7780986169,0.0387320969888,3.33212,80.4072465199
 08/16  01:00:00,262.956690168,34.3076332443,148.43093634,0.0,19.418418834,29.3649097162,64.0466097249,0.0774647546029,3.33212,60.6370249703
 08/16  02:00:00,255.848553443,35.1431125128,148.406968948,0.0,12.7620426787,28.1191506574,62.5751610048,0.222294194518,3.33212,59.0207468103
 08/16  03:00:00,253.354193823,34.3076332443,146.780314248,0.0,12.7620426787,28.1191506574,59.6544027915,0.138094816095,3.33212,56.1841879754
 08/16  04:00:00,260.92986109,35.1431125128,146.821225225,0.0,12.7620426787,28.1191506574,84.0860018677,0.343562572704,3.33212,80.410319295
 08/16  05:00:00,285.592091999,34.3076332443,144.784681127,0.0,25.5240853573,30.610668775,146.531150181,0.180207357585,8.3303,138.020642824
 08/16  06:00:00,381.647236106,35.1431125128,145.079433525,0.0,51.0481707146,78.1489452969,252.738750254,0.384005504708,16.6606,235.69414475
 08/16  07:00:00,416.841672051,36.1509423176,136.273261712,0.0,64.3609230253,109.708623606,359.620629769,17.3815254301,24.9909,317.248204339
 08/16  08:00:00,372.866897096,36.1375975557,134.718870037,0.0,51.0481707146,80.7689615957,286.54585236,6.85927759546,33.3212,246.365374765
 08/16  09:00:00,338.706393656,36.5673609455,128.270534924,0.0,51.0481707146,71.0224615957,254.758379403,0.0,66.8089,187.949479403
 08/16  10:00:00,288.166056728,36.7666687033,126.229342183,0.0,32.1804615127,65.7244621605,230.08052074,0.0,83.4695,146.61102074
 08/16  11:00:00,289.651084278,36.883515157,126.937933444,0.0,32.1804615127,65.7244621605,198.737826586,0.0,83.4695,115.268326586
 08/16  12:00:00,288.922204468,36.9455265166,126.893643083,0.0,32.1804615127,65.7244621605,195.522434685,0.0,83.4695,112.052934685
 08/16  13:00:00,277.642255061,36.8692089232,125.610166631,0.0,32.1804615127,55.9779621605,186.891478262,0.0,75.1392,111.752278262
 08/16  14:00:00,278.716126008,36.8705347842,127.015470966,0.0,32.1804615127,55.9779621605,175.361562237,0.0,66.8089,108.552662237
 08/16  15:00:00,281.658032293,36.9205295553,129.75944552,0.0,32.1804615127,55.9779621605,183.692370775,0.0,75.1392,108.553170775
 08/16  16:00:00,314.669925758,37.0871101281,132.972163686,0.0,32.1804615127,60.9114621605,176.06072001,0.0,91.7998,84.2609200096
 08/16  17:00:00,357.678324828,36.5356344338,141.406268411,0.0,32.1804615127,77.5397301883,174.570738584,5.77037845875,49.9818,118.818560125
 08/16  18:00:00,418.762644589,36.6866008325,148.413717879,0.0,77.122965704,86.2600435998,277.814352105,9.24560585748,49.9818,218.586946248
 08/16  19:00:00,426.024297323,36.8282629181,147.725127692,0.0,102.647051061,80.1663183927,206.483580026,10.1980919678,33.3212,162.964288058
 08/16  20:00:00,458.386228233,36.7990405338,138.078755539,0.0,115.40909374,92.7192997104,202.991606077,10.8224399253,33.3212,158.847966152
 08/16  21:00:00,430.01093465,36.8689631057,133.379519864,0.0,102.647051061,94.1340635361,273.681808959,11.3682203876,24.9909,237.322688572
 08/16  22:00:00,362.489295225,36.8610583448,132.471818713,0.0,77.122965704,65.871452062,206.197948248,11.8966609235,16.6606,177.640687325
 08/16  23:00:00,294.307348163,36.68055379,132.496451601,0.0,38.286128036,48.4199368926,121.82627581,12.4881786408,8.3303,101.007797169
 08/16  24:00:00,274.177237147,35.1431125128,151.370685302,0.0,25.5240853573,30.610668775,83.7720592406,0.0235738977158,3.33212,80.4163653429
 08/17  01:00:00,266.346726853,34.3076332443,151.797562224,0.0,19.418418834,29.3649097162,64.0250039435,0.0572511914926,3.33212,60.635632752
 08/17  02:00:00,258.564092249,35.1431125128,151.103552254,0.0,12.7620426787,28.1191506574,64.1778690007,0.208801886325,3.33212,60.6369471144
 08/17  03:00:00,255.53010653,34.3076332443,148.940980004,0.0,12.7620426787,28.1191506574,64.0992706863,0.127977945941,3.33212,60.6391727404
 08/17  04:00:00,262.595587559,35.1431125128,148.468008081,0.0,12.7620426787,28.1191506574,79.3900788386,0.326689243966,3.33212,75.7312695947
 08/17  05:00:00,286.792115875,34.3076332443,145.972330381,0.0,25.5240853573,30.610668775,144.963258183,0.17682144091,8.3303,136.456136742
 08/17  06:00:00,381.958617562,35.1431125128,145.386447036,0.0,51.0481707146,78.1489452969,253.881960753,0.367126255383,16.6606,236.854234498
