Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  07:00:00,410.929757716,36.1704674249,130.334907075,0.0,64.3609230253,109.708623606,358.411364448,17.2137949889,24.9909,316.20666946
 08/17  08:00:00,365.106371752,36.1538074196,126.925943708,0.0,51.0481707146,80.7689615957,286.492378884,6.72256202809,33.3212,246.448616856
 08/17  09:00:00,332.88156735,36.5703174928,122.578455865,0.0,51.0481707146,71.0224615957,254.800784298,0.0,66.8089,187.991884298
 08/17  10:00:00,279.246461872,36.6789667223,118.041371468,0.0,32.1804615127,65.7244621605,236.757838159,0.0,83.4695,153.288338159
 08/17  11:00:00,280.804527399,37.0334380032,117.911464888,0.0,32.1804615127,65.7244621605,192.30708831,0.0,83.4695,108.83758831
 08/17  12:00:00,283.622296628,37.3766361179,121.077886725,0.0,32.1804615127,65.7244621605,198.642248053,0.0,83.4695,115.172748053
 08/17  13:00:00,278.211807107,37.4887258089,125.232628626,0.0,32.1804615127,55.9779621605,183.780270553,0.0,75.1392,108.641070553
 08/17  14:00:00,280.930805877,37.8190413925,127.5942308,0.0,32.1804615127,55.9779621605,181.744823322,0.0,66.8089,114.935923322
 08/17  15:00:00,282.413033535,38.8586316669,128.039255118,0.0,32.1804615127,55.9779621605,183.695781604,0.0,75.1392,108.556581604
 08/17  16:00:00,313.220344793,41.0236112916,127.420784434,0.0,32.1804615127,60.9114621605,172.334229385,0.0,91.7998,80.5344293848
 08/17  17:00:00,345.19111138,38.3960222245,126.998576917,0.0,32.1804615127,77.5397301883,173.258289297,0.572198564489,49.9818,122.704290732
 08/17  18:00:00,398.187948694,38.1117974369,126.354323537,0.0,77.122965704,86.2600435998,270.055635702,3.84546902227,49.9818,216.22836668
 08/17  19:00:00,404.161301999,37.8969584748,124.710464882,0.0,102.647051061,80.1663183927,201.764277271,6.25201377095,33.3212,162.1910635
 08/17  20:00:00,443.544812542,37.7060917575,122.254084777,0.0,115.40909374,92.7192997104,202.589821109,7.40452900769,33.3212,161.864092102
 08/17  21:00:00,417.448309644,37.9035000303,119.721842035,0.0,102.647051061,94.1340635361,268.604044285,7.58001310218,24.9909,236.033131183
 08/17  22:00:00,350.312199588,37.7341647964,119.372298551,0.0,77.122965704,65.871452062,204.41347765,8.78193530991,16.6606,178.97094234
 08/17  23:00:00,281.598822806,37.2241754127,119.190715008,0.0,38.286128036,48.4199368926,119.606105333,10.2695458294,8.3303,101.006259504
 08/17  24:00:00,266.850058742,35.1431125128,144.50775804,0.0,25.5240853573,30.610668775,83.7596692203,0.00504611675353,3.33212,80.4225031036
 08/18  01:00:00,272.289176381,34.3076332443,157.682247174,0.0,19.418418834,29.3649097162,64.0032931257,0.0302767689915,3.33212,60.6408963567
 08/18  02:00:00,262.769906364,35.1431125128,155.255430256,0.0,12.7620426787,28.1191506574,58.0510018973,0.142975140982,3.33212,54.5759067563
 08/18  03:00:00,260.615940484,34.3076332443,153.978144209,0.0,12.7620426787,28.1191506574,64.0995213889,0.121110251246,3.33212,60.6462911377
 08/18  04:00:00,267.221449118,35.1431125128,152.160734544,0.0,12.7620426787,28.1191506574,84.080544662,0.31792242734,3.33212,80.4305022346
 08/18  05:00:00,291.909531203,34.3076332443,150.14692373,0.0,25.5240853573,30.610668775,146.558253665,0.158124422354,8.3303,138.069829243
 08/18  06:00:00,385.564888742,35.1431125128,147.969072021,0.0,51.0481707146,78.1489452969,252.839078995,0.322986325965,16.6606,235.855492669
 08/18  07:00:00,405.900034444,36.2960468612,123.878685616,0.0,64.3609230253,109.708623606,359.202526476,16.6454746791,24.9909,317.566151797
 08/18  08:00:00,359.522308692,36.2455787197,120.455943085,0.0,51.0481707146,80.7689615957,286.089746479,6.2347796256,33.3212,246.533766854
 08/18  09:00:00,326.635972314,36.5107378128,117.254647591,0.0,51.0481707146,71.0224615957,254.799800808,0.0,66.8089,187.990900808
 08/18  10:00:00,279.070329436,36.7699822041,117.41930241,0.0,32.1804615127,65.7244621605,236.799352954,0.0,83.4695,153.329852954
 08/18  11:00:00,283.416029895,36.9904049681,120.543318334,0.0,32.1804615127,65.7244621605,192.352854803,0.0,83.4695,108.883354803
 08/18  12:00:00,286.505944822,37.1143913534,124.203504104,0.0,32.1804615127,65.7244621605,198.649724694,0.0,83.4695,115.180224694
 08/18  13:00:00,278.457946578,37.0758156928,125.89380497,0.0,32.1804615127,55.9779621605,183.801696637,0.0,75.1392,108.662496637
 08/18  14:00:00,280.527876321,37.1875561504,127.834746727,0.0,32.1804615127,55.9779621605,181.287275954,0.0,66.8089,114.478375954
 08/18  15:00:00,283.263772063,37.8145970085,129.94762332,0.0,32.1804615127,55.9779621605,184.176906286,0.0,75.1392,109.037706286
 08/18  16:00:00,314.583947172,39.4279582294,130.393392661,0.0,32.1804615127,60.9114621605,172.338992987,0.0,91.7998,80.5391929868
 08/18  17:00:00,350.164347032,38.6066697096,131.764407073,0.0,32.1804615127,77.5397301883,173.115524523,0.403345882996,49.9818,122.73037864
 08/18  18:00:00,404.93582562,39.0880485868,132.120439862,0.0,77.122965704,86.2600435998,268.142892564,1.86524513634,49.9818,216.295847427
 08/18  19:00:00,410.297047128,39.0641296477,130.304061896,0.0,102.647051061,80.1663183927,198.936880486,3.38560265384,33.3212,162.230077832
 08/18  20:00:00,448.030643448,38.4107049925,126.595808672,0.0,115.40909374,92.7192997104,200.53591972,5.30887821634,33.3212,161.905841503
 08/18  21:00:00,421.843659079,38.1862672467,124.24932476,0.0,102.647051061,94.1340635361,267.879074251,6.76962938014,24.9909,236.118544871
 08/18  22:00:00,353.598493787,37.6856914044,122.682977689,0.0,77.122965704,65.871452062,204.72157089,9.06208770369,16.6606,178.998883187
 08/18  23:00:00,283.568998291,37.173572406,121.197670656,0.0,38.286128036,48.4199368926,120.030520258,10.6742651135,8.3303,101.025955145
 08/18  24:00:00,269.48512793,35.1437868942,147.130806442,0.0,25.5240853573,30.610668775,83.7670457684,0.00335919993826,3.33212,80.4315665685
 08/19  01:00:00,284.689788795,34.307634876,160.485882667,0.0,27.7269238854,30.610668775,64.0040388844,0.0268736522341,3.33212,60.6450452322
 08/19  02:00:00,265.786949103,35.1431125128,158.243780522,0.0,12.7620426787,28.1191506574,64.113526018,0.132689960532,3.33212,60.6487160575
 08/19  03:00:00,264.496219231,34.3076332443,157.825109985,0.0,12.7620426787,28.1191506574,62.4704503493,0.114215824093,3.33212,59.0241145253
 08/19  04:00:00,270.080516892,35.1431125128,155.827221893,0.0,12.7620426787,28.1191506574,79.5471867331,0.312421491758,3.33212,75.9026452413
 08/19  05:00:00,280.76381897,34.3076332443,155.165254739,0.0,12.7620426787,28.1191506574,109.533497626,0.156214890638,8.3303,101.046982735
 08/19  06:00:00,358.059197319,35.1431125128,153.678916731,0.0,42.6918050922,54.3732441037,157.385265049,0.322516886531,16.6606,140.402148163
 08/19  07:00:00,356.127871037,36.4129136176,121.667474802,0.0,42.6918050922,86.1019271793,282.625124448,16.4857778587,24.9909,241.14844659
 08/19  08:00:00,388.682198172,36.2582270416,114.204849323,0.0,57.6566862989,112.030105488,376.83731612,5.15817196467,33.3212,338.357944155
 08/19  09:00:00,345.44522522,36.4633985944,116.745564923,0.0,57.6566862989,83.6599452969,313.094092991,0.0,66.8089,246.285192991
 08/19  10:00:00,294.07718205,36.9036915272,118.495364582,0.0,42.6918050922,68.9656133826,271.60044465,0.0,83.4695,188.13094465
 08/19  11:00:00,288.606047199,37.3695645611,120.543318334,0.0,34.9340096728,67.7198543238,237.116997319,0.0,83.4695,153.647497319
 08/19  12:00:00,291.437485038,37.9328074881,123.558163742,0.0,34.9340096728,67.7198543238,198.886846568,0.0,83.4695,115.417346568
 08/19  13:00:00,284.895289034,37.9937936884,126.640851003,0.0,34.9340096728,57.9733543238,190.416622806,0.0,75.1392,115.277422806
 08/19  14:00:00,287.7283251,38.0430058175,129.412551043,0.0,34.9340096728,57.9733543238,175.588156507,0.0,66.8089,108.779256507
 08/19  15:00:00,289.713437552,38.3077466784,131.141689589,0.0,34.9340096728,57.9733543238,190.323670089,0.0,75.1392,115.184470089
 08/19  16:00:00,320.712011519,38.16266659,133.043370127,0.0,34.9340096728,62.9068543238,172.423520482,0.0,91.7998,80.6237204818
 08/19  17:00:00,347.073610364,37.2320575353,132.653000411,0.0,34.9340096728,72.2186844194,155.224169247,3.93559289126,49.9818,101.306776356
 08/19  18:00:00,410.950049703,37.1570099031,130.304061896,0.0,87.0357390804,86.2600435998,180.82066958,7.73925550585,49.9818,123.099614074
 08/19  19:00:00,403.69159406,36.7000195147,129.323422152,0.0,102.000620287,77.6748002752,202.839083448,7.37299774628,33.3212,162.144885701
 08/19  20:00:00,434.278719764,36.7713219131,132.723029256,0.0,102.000620287,88.9820225341,205.488485687,10.2150635366,33.3212,161.952222151
 08/19  21:00:00,421.063662978,36.8959885216,129.254194396,0.0,102.000620287,91.6425454185,198.262633517,11.1635635498,24.9909,162.108169967
 08/19  22:00:00,365.182194968,36.6901344786,127.070854906,0.0,87.0357390804,65.871452062,263.647660636,11.5519150537,16.6606,235.435145582
 08/19  23:00:00,286.175401568,36.3927812305,121.656195678,0.0,42.6918050922,48.4199368926,157.678199271,11.1282645541,8.3303,138.219634717
 08/19  24:00:00,274.812400765,35.1445388374,150.058950825,0.0,27.7269238854,30.610668775,83.779806047,0.0117553198121,3.33212,80.4359307272
 08/20  01:00:00,293.695708391,34.3084904109,160.270440835,0.0,34.4311606118,33.1021868926,64.0748627807,0.0386247497996,3.33212,60.7041180309
 08/20  02:00:00,275.074906489,35.1431162839,158.307573162,0.0,19.466279405,30.610668775,64.1974170608,0.171294600814,3.33212,60.69400246
 08/20  03:00:00,273.282282502,34.3076332443,157.386549583,0.0,19.466279405,30.610668775,64.1755957165,0.142748180961,3.33212,60.7007275356
 08/20  04:00:00,278.847638001,35.1431125128,155.378115019,0.0,19.466279405,30.610668775,84.0693426044,0.292221323581,3.33212,80.4450012809
 08/20  05:00:00,289.307527298,34.3076332443,154.489232428,0.0,19.466279405,30.610668775,109.639049866,0.151152859826,8.3303,101.157597006
 08/20  06:00:00,356.307187901,35.1431125128,151.940663183,0.0,42.6918050922,54.3732441037,162.386595664,0.325827281203,16.6606,145.400168383
 08/20  07:00:00,361.312040185,36.5519413082,117.419807643,0.0,49.3960418185,88.5934452969,277.133811783,16.096841208,24.9909,236.046070575
 08/20  08:00:00,388.873066728,36.2957190331,112.499098422,0.0,57.6566862989,112.030105488,376.593878721,4.70695847328,33.3212,338.565720248
 08/20  09:00:00,334.087356123,37.1511986176,112.922694479,0.0,50.9524495726,81.1684271793,320.379105055,0.0,66.8089,253.570205055
 08/20  10:00:00,291.815152033,38.2424013589,114.533456367,0.0,42.6918050922,68.9656133826,272.350396377,0.0,83.4695,188.880896377
 08/20  11:00:00,288.545954559,38.0845178227,115.185000943,0.0,38.286128036,68.9656133826,237.148248452,0.0,83.4695,153.678748452
 08/20  12:00:00,289.428927687,38.3428589896,116.571816981,0.0,38.286128036,68.9656133826,192.279486219,0.0,83.4695,108.809986219
 08/20  13:00:00,272.66027799,38.0756716709,118.994939495,0.0,31.5818913096,56.727595265,190.339606605,0.0,75.1392,115.200406605
 08/20  14:00:00,275.444335281,38.2933309449,121.534908267,0.0,31.5818913096,56.727595265,175.40299682,0.0,66.8089,108.59409682
 08/20  15:00:00,278.08604569,38.5173010356,123.942030639,0.0,31.5818913096,56.727595265,184.59866232,0.0,75.1392,109.45946232
 08/20  16:00:00,307.641058872,38.5158198388,124.24932476,0.0,31.5818913096,61.661095265,177.706969248,0.0,91.7998,85.9071692479
 08/20  17:00:00,327.96177396,36.9022060026,118.54906193,0.0,31.5818913096,70.9729253606,154.862233667,3.54994714553,49.9818,101.330486521
 08/20  18:00:00,380.337355896,36.3881151912,109.962732435,0.0,80.3315023541,83.7685254822,181.620862018,8.63735718825,49.9818,123.00170483
 08/20  19:00:00,384.391053776,36.4003279784,111.682384562,0.0,102.000620287,77.6748002752,205.161824937,9.86033843547,33.3212,161.980286502
 08/20  20:00:00,428.178783065,36.4870654509,116.50928208,0.0,108.704857014,91.4735406516,199.894239192,10.880051706,33.3212,155.692987486
 08/20  21:00:00,400.04438061,36.6828925446,116.407117607,0.0,95.2963835608,89.1510273009,197.553315687,11.3436380334,24.9909,161.218777654
 08/20  22:00:00,348.858571543,36.5567398215,118.466652462,0.0,80.3315023541,63.3799339444,264.124158238,11.9344789535,16.6606,235.529079285
 08/20  23:00:00,286.232587084,36.4462141731,120.26508836,0.0,42.6918050922,48.4199368926,158.832689097,12.5110692256,8.3303,137.991319872
 08/20  24:00:00,276.20831731,35.1431125128,142.023680302,0.0,34.4311606118,33.1021868926,83.8850619244,0.0335606742574,3.33212,80.5193812502
 08/21  01:00:00,258.426261963,34.3076332443,143.926788372,0.0,19.418418834,29.3649097162,64.0518194183,0.0671217911613,3.33212,60.6525776271
 08/21  02:00:00,251.737909275,35.1431125128,144.32103337,0.0,12.7620426787,28.1191506574,64.203050788,0.216471668432,3.33212,60.6544591195
 08/21  03:00:00,249.615539158,34.3076332443,143.064705827,0.0,12.7620426787,28.1191506574,64.1280359102,0.134248929742,3.33212,60.6616669804
 08/21  04:00:00,257.586103193,35.1431125128,143.511650308,0.0,12.7620426787,28.1191506574,84.0963063763,0.308780897984,3.33212,80.4554054783
 08/21  05:00:00,282.712000836,34.3076332443,141.934570852,0.0,25.5240853573,30.610668775,146.653593022,0.167820543083,8.3303,138.155472479
 08/21  06:00:00,378.323484611,35.1431125128,141.786882356,0.0,51.0481707146,78.1489452969,253.161003659,0.359147197145,16.6606,236.141256462
 08/21  07:00:00,409.88927355,36.1271526705,129.36672101,0.0,64.3609230253,109.708623606,360.288334906,17.1654019174,24.9909,318.132032989
 08/21  08:00:00,366.957375033,36.1164842985,128.847723014,0.0,51.0481707146,80.7689615957,286.890313686,6.73404108105,33.3212,246.835072605
 08/21  09:00:00,335.339309328,36.5701343825,124.924797096,0.0,51.0481707146,71.0224615957,255.004030275,0.0,66.8089,188.195130275
 08/21  10:00:00,284.178274807,36.7810400217,122.306308887,0.0,32.1804615127,65.7244621605,236.903041167,0.0,83.4695,153.433541167
 08/21  11:00:00,285.782766394,36.9011565049,123.214688595,0.0,32.1804615127,65.7244621605,198.813563733,0.0,83.4695,115.344063733
 08/21  12:00:00,291.425690205,36.9616719003,129.366060266,0.0,32.1804615127,65.7244621605,192.301678691,0.0,83.4695,108.832178691
 08/21  13:00:00,289.069289204,36.8711553855,136.792527196,0.0,32.1804615127,55.9779621605,190.263600621,0.0,75.1392,115.124400621
 08/21  14:00:00,293.102974487,36.8913686917,140.791770002,0.0,32.1804615127,55.9779621605,175.43429294,0.0,66.8089,108.62539294
 08/21  15:00:00,294.5416553,36.9462637227,142.1748125,0.0,32.1804615127,55.9779621605,183.989821593,0.0,75.1392,108.850621593
 08/21  16:00:00,322.632314331,37.1382691267,140.820693126,0.0,32.1804615127,60.9114621605,178.364961175,0.0,91.7998,86.5651611749
 08/21  17:00:00,359.636417647,36.5449843153,143.393204173,0.0,32.1804615127,77.5397301883,173.078316423,5.6056048321,49.9818,117.490911591
 08/21  18:00:00,414.89881392,36.6778803451,144.601638614,0.0,77.122965704,86.2600435998,281.553397891,9.10994508923,49.9818,222.461652802
 08/21  19:00:00,424.071112255,36.8049166731,145.864493192,0.0,102.647051061,80.1663183927,205.728809672,10.0612805718,33.3212,162.3463291
 08/21  20:00:00,465.643952276,36.7665930965,145.437037192,0.0,115.40909374,92.7192997104,206.071807387,10.7241346034,33.3212,162.026472783
 08/21  21:00:00,440.335503247,36.8239623748,143.807117196,0.0,102.647051061,94.1340635361,272.633537829,11.244187237,24.9909,236.398450592
 08/21  22:00:00,373.246717817,36.8024890965,143.328809972,0.0,77.122965704,65.871452062,207.662592158,11.8430346414,16.6606,179.158957516
 08/21  23:00:00,304.739195223,36.6265181026,143.030460958,0.0,38.286128036,48.4199368926,121.859400838,12.4517159989,8.3303,101.077384839
 08/21  24:00:00,268.481420199,35.1431125128,145.725126748,0.0,25.5240853573,30.610668775,83.8137672628,0.0268883268103,3.33212,80.454758936
 08/22  01:00:00,257.721743391,34.3076332443,143.221124443,0.0,19.418418834,29.3649097162,64.0613097711,0.0621796293318,3.33212,60.6670101417
 08/22  02:00:00,251.345051108,35.1431125128,143.931560895,0.0,12.7620426787,28.1191506574,64.2107552774,0.213431201296,3.33212,60.6652040761
 08/22  03:00:00,247.1116486,34.3076332443,140.56943503,0.0,12.7620426787,28.1191506574,64.1183448412,0.124364191751,3.33212,60.6618606494
 08/22  04:00:00,256.496000972,35.1431125128,141.645419189,0.0,12.7620426787,28.1191506574,84.1172587868,0.319322355943,3.33212,80.4658164309
 08/22  05:00:00,279.84998083,34.3076332443,138.281332273,0.0,25.5240853573,30.610668775,146.688455705,0.171430881745,8.3303,138.186724823
 08/22  06:00:00,376.732811681,35.1431125128,139.317073264,0.0,51.0481707146,78.1489452969,253.273819053,0.364722652298,16.6606,236.2484964
 08/22  07:00:00,422.398757381,36.0844633456,140.739585567,0.0,64.3609230253,109.708623606,360.616617262,17.2806696519,24.9909,318.34504761
 08/22  08:00:00,380.666090496,36.0798420369,141.642894434,0.0,51.0481707146,80.7689615957,287.040682813,6.77148330391,33.3212,246.947999509
 08/22  09:00:00,350.215980875,36.5687909244,139.783555602,0.0,51.0481707146,71.0224615957,256.648173177,0.0,66.8089,189.839273177
 08/22  10:00:00,301.061098087,36.7888532154,139.10156684,0.0,32.1804615127,65.7244621605,235.409530594,0.0,83.4695,151.940030594
 08/22  11:00:00,302.304096691,36.9017820726,139.564196148,0.0,32.1804615127,65.7244621605,198.835020472,0.0,83.4695,115.365520472
 08/22  12:00:00,302.131601519,36.965847536,140.038895021,0.0,32.1804615127,65.7244621605,192.852402961,0.0,83.4695,109.382902961
 08/22  13:00:00,292.944248628,36.8821165872,140.629991235,0.0,32.1804615127,55.9779621605,189.749965508,0.0,75.1392,114.610765508
 08/22  14:00:00,293.264100194,36.8929211698,140.920486514,0.0,32.1804615127,55.9779621605,175.451202969,0.0,66.8089,108.642302969
 08/22  15:00:00,294.569745426,36.974397103,142.14938608,0.0,32.1804615127,55.9779621605,190.171096179,0.0,75.1392,115.031896179
 08/22  16:00:00,322.823388825,37.2317894534,140.893310892,0.0,32.1804615127,60.9114621605,172.395810319,0.0,91.7998,80.5960103192
 08/22  17:00:00,359.604658874,36.622081008,143.253858094,0.0,32.1804615127,77.5397301883,178.360672515,5.55547903247,49.9818,122.823393482
 08/22  18:00:00,414.234525056,36.762059558,143.817748162,0.0,77.122965704,86.2600435998,275.655495382,9.02882032723,49.9818,216.644875055
 08/22  19:00:00,418.749049357,36.8790461087,141.030732158,0.0,102.647051061,80.1663183927,205.701386747,9.98605171864,33.3212,162.394135028
 08/22  20:00:00,453.52195521,36.8268490571,133.773823898,0.0,115.40909374,92.7192997104,206.041565277,10.6466066331,33.3212,162.073758644
 08/22  21:00:00,426.530062849,36.8801606781,130.336704791,0.0,102.647051061,94.1340635361,280.055468207,11.1632344864,24.9909,243.90133372
 08/22  22:00:00,362.115768347,36.8575241701,132.123477675,0.0,77.122965704,65.871452062,207.635100172,11.7571121283,16.6606,179.217388044
 08/22  23:00:00,295.545315501,36.6675167357,133.770854723,0.0,38.286128036,48.4199368926,121.788323963,12.3625452188,8.3303,101.095478744
 08/22  24:00:00,271.297317576,35.1431125128,148.510664758,0.0,25.5240853573,30.610668775,83.5624106584,0.0168195264486,3.33212,80.213471132
 08/23  01:00:00,263.971878683,34.3076332443,149.436744698,0.0,19.418418834,29.3649097162,58.2271865781,0.0504588014013,3.33212,54.8446077767
 08/23  02:00:00,257.098447722,35.1431125128,149.646046259,0.0,12.7620426787,28.1191506574,64.2186750849,0.211930418213,3.33212,60.6746246667
 08/23  03:00:00,255.121784323,34.3076332443,148.535740687,0.0,12.7620426787,28.1191506574,64.128592491,0.124469585182,3.33212,60.6720029058
 08/23  04:00:00,262.293880285,35.1431125128,148.16264082,0.0,12.7620426787,28.1191506574,84.1229905415,0.314546100105,3.33212,80.4763244414
 08/23  05:00:00,287.711601088,34.3076332443,146.878102337,0.0,25.5240853573,30.610668775,146.727028727,0.174939598561,8.3303,138.221789129
 08/23  06:00:00,381.876124341,35.1431125128,145.288122721,0.0,51.0481707146,78.1489452969,260.084022494,0.359982564835,16.6606,243.063439929
 08/23  07:00:00,402.113160083,36.1678015029,121.540186358,0.0,64.3609230253,109.708623606,354.773322198,17.087901702,24.9909,312.694520496
 08/23  08:00:00,356.38572345,36.1419849306,118.410665091,0.0,51.0481707146,80.7689615957,293.093712129,6.62378020861,33.3212,253.14873192
 08/23  09:00:00,323.922977848,36.519353937,114.279705993,0.0,51.0481707146,71.0224615957,255.138547502,0.0,66.8089,188.329647502
 08/23  10:00:00,276.083502187,36.8910178842,114.025630352,0.0,32.1804615127,65.7244621605,236.956777802,0.0,83.4695,153.487277802
 08/23  11:00:00,279.508292776,37.0831076228,116.571816981,0.0,32.1804615127,65.7244621605,192.404150473,0.0,83.4695,108.934650473
 08/23  12:00:00,280.486063216,37.2980144901,118.045294076,0.0,32.1804615127,65.7244621605,198.751420309,0.0,83.4695,115.281920309
 08/23  13:00:00,270.576736008,37.162368321,117.985276804,0.0,32.1804615127,55.9779621605,190.269428666,0.0,75.1392,115.130228666
 08/23  14:00:00,272.747837303,37.1292108499,120.16429492,0.0,32.1804615127,55.9779621605,175.465070111,0.0,66.8089,108.656170111
 08/23  15:00:00,275.465466398,37.6236594185,122.375994086,0.0,32.1804615127,55.9779621605,183.7699205,0.0,75.1392,108.6307205
 08/23  16:00:00,307.578333812,38.8966867628,123.942030639,0.0,32.1804615127,60.9114621605,178.591175226,0.0,91.7998,86.7913752263
 08/23  17:00:00,341.592046705,37.5705653039,124.24932476,0.0,32.1804615127,77.5397301883,170.408914748,2.00394533964,49.9818,118.423169408
 08/23  18:00:00,394.244714073,37.33027302,123.219915395,0.0,77.122965704,86.2600435998,278.037219938,6.39453194422,49.9818,221.660887994
 08/23  19:00:00,399.352001913,37.2307080857,120.620127123,0.0,102.647051061,80.1663183927,204.374969552,8.61355958617,33.3212,162.440209966
 08/23  20:00:00,437.555557967,36.9314196949,117.10731032,0.0,115.40909374,92.7192997104,206.014134224,10.5557380399,33.3212,162.137196184
 08/23  21:00:00,411.855656275,36.9029233084,115.185000943,0.0,102.647051061,94.1340635361,277.161935221,10.99376542,24.9909,241.177269801
 08/23  22:00:00,343.719681563,36.8541452896,113.709394932,0.0,77.122965704,65.871452062,209.766347014,11.179943933,16.6606,181.925803081
 08/23  23:00:00,274.103069207,36.648840369,112.33018604,0.0,38.286128036,48.4199368926,118.964223961,11.6513979075,8.3303,98.9825260536
 08/23  24:00:00,263.778122532,35.1431125128,141.241345624,0.0,25.5240853573,30.610668775,81.6394169837,0.0151318719897,3.33212,78.2921651117
 08/24  01:00:00,264.964124313,34.3076332443,150.409327053,0.0,19.418418834,29.3649097162,62.1560285647,0.0470771199125,3.33212,58.7768314448
 08/24  02:00:00,256.35915731,35.1431125128,148.890542574,0.0,12.7620426787,28.1191506574,64.2073429101,0.195044584157,3.33212,60.680178326
 08/24  03:00:00,254.824382565,34.3076332443,148.226462929,0.0,12.7620426787,28.1191506574,64.1349626019,0.124422236809,3.33212,60.6784203651
 08/24  04:00:00,261.227898425,35.1431125128,147.084588984,0.0,12.7620426787,28.1191506574,84.1318411253,0.311063335778,3.33212,80.4886577895
 08/24  05:00:00,286.992923461,34.3076332443,146.153886419,0.0,25.5240853573,30.610668775,146.755527683,0.166465372926,8.3303,138.25876231
 08/24  06:00:00,381.262355676,35.1431125128,144.666188965,0.0,51.0481707146,78.1489452969,260.885561765,0.348073831812,16.6606,243.876887933
 08/24  07:00:00,398.061518754,36.2048345094,117.706233479,0.0,64.3609230253,109.708623606,357.730020505,16.9725361145,24.9909,315.76658439
 08/24  08:00:00,350.758690026,36.1154516441,113.938367745,0.0,51.0481707146,80.7689615957,289.586259117,6.30277290212,33.3212,249.962286215
 08/24  09:00:00,322.887297651,36.7637953241,112.22614578,0.0,51.0481707146,71.0224615957,255.202988478,0.0,66.8089,188.394088478
 08/24  10:00:00,276.759419362,37.1828649893,114.385281405,0.0,32.1804615127,65.7244621605,236.99914346,0.0,83.4695,153.52964346
 08/24  11:00:00,280.305139886,37.3479056241,117.093806931,0.0,32.1804615127,65.7244621605,198.839896012,0.0,83.4695,115.370396012
 08/24  12:00:00,282.45889867,37.3933922492,119.903596884,0.0,32.1804615127,65.7244621605,192.32956067,0.0,83.4695,108.86006067
 08/24  13:00:00,275.241267891,37.2149150507,122.560806992,0.0,32.1804615127,55.9779621605,190.319456554,0.0,75.1392,115.180256554
 08/24  14:00:00,276.958017037,37.6041548118,123.865065107,0.0,32.1804615127,55.9779621605,175.463700333,0.0,66.8089,108.654800333
 08/24  15:00:00,278.222914764,38.3284085106,124.403037657,0.0,32.1804615127,55.9779621605,190.200538132,0.0,75.1392,115.061338132
 08/24  16:00:00,308.569994798,39.5729054464,124.24932476,0.0,32.1804615127,60.9114621605,172.396353145,0.0,91.7998,80.5965531449
 08/24  17:00:00,341.319069665,37.6848822856,123.865065107,0.0,32.1804615127,77.5397301883,174.903890807,2.0573760598,49.9818,122.864714747
 08/24  18:00:00,394.552602088,37.2057686339,123.649942998,0.0,77.122965704,86.2600435998,274.231569384,7.382141268,49.9818,216.867628116
 08/24  19:00:00,403.486329785,36.8494532011,122.529495081,0.0,102.647051061,80.1663183927,211.449343768,8.87933598704,33.3212,169.248807781
 08/24  20:00:00,439.507980897,36.6634166576,120.026251465,0.0,115.40909374,92.7192997104,203.006404446,7.57211340793,33.3212,162.113091038
 08/24  21:00:00,414.964125953,36.9561716971,118.210680483,0.0,102.647051061,94.1340635361,271.465538216,9.74366966737,24.9909,236.730968549
 08/24  22:00:00,347.369329005,36.9768131373,117.20796662,0.0,77.122965704,65.871452062,207.229252981,11.233407246,16.6606,179.335245735
 08/24  23:00:00,277.536839065,36.7593414065,115.62571018,0.0,38.286128036,48.4199368926,121.345801879,11.8983061362,8.3303,101.117195743
 08/24  24:00:00,267.025567662,35.1431125128,144.488429307,0.0,25.5240853573,30.610668775,83.8391349434,0.0184991328485,3.33212,80.4885158106
 08/25  01:00:00,268.316541574,34.3076332443,153.740264123,0.0,19.418418834,29.3649097162,64.0607161478,0.0504523997143,3.33212,60.678143748
 08/25  02:00:00,259.364671098,35.1431125128,151.878876662,0.0,12.7620426787,28.1191506574,64.2086066576,0.198449092066,3.33212,60.6780375655
 08/25  03:00:00,257.133993431,34.3076332443,150.522644332,0.0,12.7620426787,28.1191506574,64.1439651196,0.134544390322,3.33212,60.6773007293
 08/25  04:00:00,264.148549391,35.1431125128,149.145926584,0.0,12.7620426787,28.1191506574,84.1482574485,0.316187518444,3.33212,80.4999499301
 08/25  05:00:00,289.126274039,34.3076332443,147.416086881,0.0,25.5240853573,30.610668775,146.790628074,0.164825682691,8.3303,138.295502391
 08/25  06:00:00,386.771297137,35.1431125128,146.416930076,0.0,51.0481707146,78.1489452969,261.015165816,0.344798330196,16.6606,244.009767486
 08/25  07:00:00,407.192969206,36.2400031702,125.210241351,0.0,64.3609230253,109.708623606,358.309281534,16.9185655169,24.9909,316.399816017
 08/25  08:00:00,360.664501459,36.2144335983,121.49664473,0.0,51.0481707146,80.7689615957,289.535559446,6.46752883878,33.3212,249.746830607
 08/25  09:00:00,326.555178235,36.5211862017,116.961193883,0.0,51.0481707146,71.0224615957,255.255215408,0.0,66.8089,188.446315408
 08/25  10:00:00,279.606172695,36.9665796305,117.464355106,0.0,32.1804615127,65.7244621605,237.045964189,0.0,83.4695,153.576464189
 08/25  11:00:00,282.922164843,37.1383519684,119.903596884,0.0,32.1804615127,65.7244621605,198.876159549,0.0,83.4695,115.406659549
 08/25  12:00:00,284.772229233,37.0362086428,122.560806992,0.0,32.1804615127,65.7244621605,198.08961646,0.0,83.4695,114.62011646
 08/25  13:00:00,276.820876367,36.9431814194,124.403037657,0.0,32.1804615127,55.9779621605,184.573935992,0.0,75.1392,109.434735992
 08/25  14:00:00,277.924018949,36.9994754138,125.432855985,0.0,32.1804615127,55.9779621605,181.030071535,0.0,66.8089,114.221171535
 08/25  15:00:00,279.398040602,37.3665560463,126.538452195,0.0,32.1804615127,55.9779621605,184.698201773,0.0,75.1392,109.559001773
 08/25  16:00:00,311.450844903,38.3524765706,128.342522204,0.0,32.1804615127,60.9114621605,172.416085082,0.0,91.7998,80.6162850821
 08/25  17:00:00,345.11782752,37.3743435554,127.955047999,0.0,32.1804615127,77.5397301883,175.870089552,2.99970402388,49.9818,122.888585529
 08/25  18:00:00,396.783532561,37.3615233219,125.709238045,0.0,77.122965704,86.2600435998,280.974510589,6.78140797405,49.9818,224.211302615
 08/25  19:00:00,403.962408299,37.2124587445,123.066895222,0.0,102.647051061,80.1663183927,204.921024333,9.09347502318,33.3212,162.50634931
 08/25  20:00:00,439.938693605,36.9467764892,120.026251465,0.0,115.40909374,92.7192997104,205.75771384,10.2213774271,33.3212,162.215136413
 08/25  21:00:00,414.596851483,37.0293132514,118.210680483,0.0,102.647051061,94.1340635361,276.094027819,10.6098414951,24.9909,240.493286324
 08/25  22:00:00,347.47281538,37.0783021476,117.20796662,0.0,77.122965704,65.871452062,211.283493723,11.6866983095,16.6606,182.936195413
 08/25  23:00:00,278.097757246,36.7978093457,116.139828492,0.0,38.286128036,48.4199368926,121.65591987,12.1907306962,8.3303,101.134889174
 08/25  24:00:00,268.219870304,35.1431125128,145.675859398,0.0,25.5240853573,30.610668775,83.8431635836,0.0100887734367,3.33212,80.5009548102
 08/26  01:00:00,279.295861707,34.3076332443,155.13668773,0.0,27.7269238854,30.610668775,64.0544064895,0.0369922811703,3.33212,60.6852942083
 08/26  02:00:00,260.591200868,35.1431125128,153.093029599,0.0,12.7620426787,28.1191506574,64.1829704632,0.164785819315,3.33212,60.6860646438
 08/26  03:00:00,258.876388189,34.3076332443,152.25007673,0.0,12.7620426787,28.1191506574,64.1545239249,0.136202935235,3.33212,60.6862009897
 08/26  04:00:00,264.827736137,35.1431125128,150.64562858,0.0,12.7620426787,28.1191506574,84.1525136227,0.306043979717,3.33212,80.514349643
 08/26  05:00:00,274.982198011,34.3076332443,149.453548557,0.0,12.7620426787,28.1191506574,109.664184604,0.163115686025,8.3303,101.170768918
 08/26  06:00:00,355.758477219,35.1431125128,148.648100348,0.0,42.6918050922,54.3732441037,155.74786192,0.34642053074,16.6606,138.740841389
 08/26  07:00:00,357.09546767,36.3305504582,121.889004375,0.0,42.6918050922,86.1019271793,282.518909753,16.8674238037,24.9909,240.66058595
 08/26  08:00:00,395.450116832,36.3115632769,119.692716418,0.0,57.6566862989,112.030105488,383.899953818,6.38601630328,33.3212,344.192737515
 08/26  09:00:00,345.192720331,36.5453451344,116.069787333,0.0,57.6566862989,83.6599452969,320.086849648,0.0,66.8089,253.277949648
 08/26  10:00:00,294.950556837,37.3518136543,118.544026397,0.0,42.6918050922,68.9656133826,273.287989368,0.0,83.4695,189.818489368
 08/26  11:00:00,289.387181989,37.6851833327,120.999651921,0.0,34.9340096728,67.7198543238,237.392433431,0.0,83.4695,153.922933431
 08/26  12:00:00,290.932249948,37.9644248935,123.020533312,0.0,34.9340096728,67.7198543238,199.003718181,0.0,83.4695,115.534218181
 08/26  13:00:00,283.141946948,37.8442516947,125.048588193,0.0,34.9340096728,57.9733543238,190.54980514,0.0,75.1392,115.41060514
 08/26  14:00:00,284.72770212,38.2410927195,126.216249081,0.0,34.9340096728,57.9733543238,175.729740764,0.0,66.8089,108.920840764
 08/26  15:00:00,284.761663435,38.3759313308,126.124134115,0.0,34.9340096728,57.9733543238,190.45434695,0.0,75.1392,115.31514695
 08/26  16:00:00,314.172363737,38.1286556311,126.538452195,0.0,34.9340096728,62.9068543238,178.713988773,0.0,91.7998,86.9141887728
 08/26  17:00:00,340.177444509,37.2858815668,125.709238045,0.0,34.9340096728,72.2186844194,154.64048338,3.21717371789,49.9818,101.441509662
 08/26  18:00:00,404.377455914,37.3020750487,123.604029751,0.0,87.0357390804,86.2600435998,181.041711973,7.77948888663,49.9818,123.280423087
 08/26  19:00:00,400.172706478,36.8186388957,122.222726453,0.0,102.000620287,77.6748002752,205.397418164,9.59623898452,33.3212,162.479979179
 08/26  20:00:00,423.792940882,36.7907679696,120.664168594,0.0,102.000620287,88.9820225341,209.660773205,10.3795246157,33.3212,165.960048589
 08/26  21:00:00,411.424327573,36.8743693266,118.033089672,0.0,102.000620287,91.6425454185,201.358423881,10.8592275897,24.9909,165.508296291
 08/26  22:00:00,355.844268821,36.5400713292,116.139828492,0.0,87.0357390804,65.871452062,263.861307404,10.9945480767,16.6606,236.206159327
 08/26  23:00:00,281.112154927,36.3307256803,115.185000943,0.0,42.6918050922,48.4199368926,157.402134558,10.6264500257,8.3303,138.445384532
 08/26  24:00:00,270.100247578,35.1431125128,145.344138401,0.0,27.7269238854,30.610668775,83.8592806254,0.0134521802016,3.33212,80.5137084452
 08/27  01:00:00,288.55020181,34.3076332443,155.160457773,0.0,34.4311606118,33.1021868926,64.1281840899,0.043719746012,3.33212,60.7523443439
 08/27  02:00:00,270.70144718,35.1431125128,153.968073776,0.0,19.466279405,30.610668775,70.342342034,0.19169702316,3.33212,66.8185250108
 08/27  03:00:00,268.969454136,34.3076332443,153.107477203,0.0,19.466279405,30.610668775,64.216164531,0.131163630205,3.33212,60.7528809008
 08/27  04:00:00,275.562759349,35.1431125128,152.14156699,0.0,19.466279405,30.610668775,84.1432043335,0.285876412522,3.33212,80.5252079209
 08/27  05:00:00,285.955766452,34.3076332443,151.183191614,0.0,19.466279405,30.610668775,109.770563749,0.153031860722,8.3303,101.287231888
 08/27  06:00:00,357.187399974,35.1431125128,150.061966385,0.0,42.6918050922,54.3732441037,162.673578789,0.338024886167,16.6606,145.674953903
 08/27  07:00:00,365.338884004,36.4930244129,120.814555793,0.0,49.3960418185,88.5934452969,278.65641996,16.7906594186,24.9909,236.874860542
 08/27  08:00:00,393.946026049,36.2493656993,118.738909597,0.0,57.6566862989,112.030105488,388.636005677,6.30612812345,33.3212,349.008677553
 08/27  09:00:00,334.382220883,36.6842224053,114.025630352,0.0,50.9524495726,81.1684271793,314.369277545,0.0,66.8089,247.560377545
 08/27  10:00:00,292.990092707,37.5804679122,116.363805817,0.0,42.6918050922,68.9656133826,279.276811074,0.0,83.4695,195.807311074
 08/27  11:00:00,291.454464297,37.3098717955,118.844391929,0.0,38.286128036,68.9656133826,237.439503781,0.0,83.4695,153.970003781
 08/27  12:00:00,293.426265514,37.353176896,121.534908267,0.0,38.286128036,68.9656133826,198.800008268,0.0,83.4695,115.330508268
 08/27  13:00:00,276.664509364,37.1132295249,123.942030639,0.0,31.5818913096,56.727595265,184.057932537,0.0,75.1392,108.918732537
 08/27  14:00:00,278.259196703,37.1987370251,125.432855985,0.0,31.5818913096,56.727595265,181.951543012,0.0,66.8089,115.142643012
 08/27  15:00:00,278.166933439,37.3025257369,125.248445571,0.0,31.5818913096,56.727595265,183.849216581,0.0,75.1392,108.710016581
 08/27  16:00:00,307.739711906,37.4424384785,125.432855985,0.0,31.5818913096,61.661095265,178.646494484,0.0,91.7998,86.846694484
 08/27  17:00:00,334.474251048,36.6747689384,125.248445571,0.0,31.5818913096,70.9729253606,156.500621183,5.05734013469,49.9818,101.461481048
 08/27  18:00:00,394.525011606,36.5914560182,123.7115349,0.0,80.3315023541,83.7685254822,181.402793735,8.21841149992,49.9818,123.202582235
 08/27  19:00:00,398.788354305,36.5999234908,121.122638731,0.0,102.000620287,77.6748002752,204.262296077,8.55740665185,33.3212,162.383689425
 08/27  20:00:00,430.327194485,36.472319677,118.663019673,0.0,108.704857014,91.4735406516,203.835644942,8.45114567324,33.3212,162.063299268
 08/27  21:00:00,400.738698733,36.6248797008,117.20796662,0.0,95.2963835608,89.1510273009,198.192954249,9.01772813896,24.9909,164.18432611
 08/27  22:00:00,349.363703702,36.5429874104,120.388393318,0.0,80.3315023541,63.3799339444,269.604942333,11.1489969802,16.6606,241.795345353
 08/27  23:00:00,286.709965345,36.4786602198,122.329940774,0.0,42.6918050922,48.4199368926,158.961986783,12.3963475674,8.3303,138.235339216
 08/27  24:00:00,284.804853242,35.1431125128,150.603587391,0.0,34.4311606118,33.1021868926,83.9536839677,0.0235500819511,3.33212,80.5980138858
 08/28  01:00:00,269.650872852,34.3076332443,155.075303133,0.0,19.418418834,29.3649097162,64.0866036956,0.0538290258132,3.33212,60.7006546698
 08/28  02:00:00,261.318151358,35.1431125128,153.827985359,0.0,12.7620426787,28.1191506574,64.2374815989,0.201862004295,3.33212,60.7034995946
 08/28  03:00:00,259.444569758,34.3076332443,152.823374349,0.0,12.7620426787,28.1191506574,64.1891305079,0.151399655289,3.33212,60.7056108526
 08/28  04:00:00,266.323814035,35.1431125128,152.141102835,0.0,12.7620426787,28.1191506574,84.2037939867,0.331406197017,3.33212,80.5402677897
 08/28  05:00:00,291.785878105,34.3076332443,150.905038102,0.0,25.5240853573,30.610668775,146.924004846,0.174960556301,8.3303,138.41874429
 08/28  06:00:00,388.516601124,35.1431125128,149.095166097,0.0,51.0481707146,78.1489452969,261.45481412,0.361708070455,16.6606,244.432506049
 08/28  07:00:00,405.930258093,36.2415119739,125.223733588,0.0,64.3609230253,109.708623606,361.855567643,16.9895766939,24.9909,319.875090949
 08/28  08:00:00,360.480903827,36.2326871565,122.258037385,0.0,51.0481707146,80.7689615957,287.624155001,6.54279024238,33.3212,247.760164759
 08/28  09:00:00,326.913105282,36.5484203693,117.304512549,0.0,51.0481707146,71.0224615957,262.475191816,0.0,66.8089,195.666291816
 08/28  10:00:00,278.06907778,36.9210494057,115.949227523,0.0,32.1804615127,65.7244621605,237.20062697,0.0,83.4695,153.73112697
 08/28  11:00:00,281.396730887,36.9852937624,118.544026397,0.0,32.1804615127,65.7244621605,197.371537077,0.0,83.4695,113.902037077
 08/28  12:00:00,283.332064905,37.1678077925,120.999651921,0.0,32.1804615127,65.7244621605,193.991521866,0.0,83.4695,110.522021866
 08/28  13:00:00,275.339582216,37.069093154,122.805590485,0.0,32.1804615127,55.9779621605,190.412339334,0.0,75.1392,115.273139334
 08/28  14:00:00,276.744854771,37.0125125962,124.249338365,0.0,32.1804615127,55.9779621605,175.517891887,0.0,66.8089,108.708991887
 08/28  15:00:00,278.730142771,37.1653458301,126.077777116,0.0,32.1804615127,55.9779621605,190.324801902,0.0,75.1392,115.185601902
 08/28  16:00:00,309.024015803,37.9231951008,126.354323537,0.0,32.1804615127,60.9114621605,172.460870045,0.0,91.7998,80.6610700451
 08/28  17:00:00,341.821901834,36.806149703,125.248445571,0.0,32.1804615127,77.5397301883,177.951388616,4.97932928037,49.9818,122.990259336
 08/28  18:00:00,394.341291134,36.6711050159,124.24932476,0.0,77.122965704,86.2600435998,281.800366916,7.28140347756,49.9818,224.537163439
 08/28  19:00:00,405.050564807,36.7441154254,125.454085152,0.0,102.647051061,80.1663183927,204.54515488,8.49774189185,33.3212,162.726212988
 08/28  20:00:00,448.091005053,36.8791020011,128.835801205,0.0,115.40909374,92.7192997104,212.527085714,10.5348750428,33.3212,168.671010671
 08/28  21:00:00,429.260949413,37.0206152102,132.447104786,0.0,102.647051061,94.1340635361,273.880879196,11.0632909133,24.9909,237.826688283
 08/28  22:00:00,359.434063146,36.9990807708,129.261030334,0.0,77.122965704,65.871452062,213.725851265,11.5572686139,16.6606,185.507982651
 08/28  23:00:00,291.834109586,36.7812354512,129.903691492,0.0,38.286128036,48.4199368926,122.290198595,12.1581479774,8.3303,101.801750618
 08/28  24:00:00,275.910470502,35.1431125128,153.082387833,0.0,25.5240853573,30.610668775,84.2259593548,0.010091820166,3.33212,80.8837475346
 08/29  01:00:00,269.024983916,34.3076332443,154.453155046,0.0,19.418418834,29.3649097162,64.0779445738,0.037003455356,3.33212,60.7088211184
 08/29  02:00:00,260.567870411,35.1431125128,153.083565354,0.0,12.7620426787,28.1191506574,64.2096388468,0.164835643768,3.33212,60.712683203
 08/29  03:00:00,258.037962685,34.3076332443,151.424969528,0.0,12.7620426787,28.1191506574,64.1824974898,0.134562125775,3.33212,60.715815364
 08/29  04:00:00,265.111967061,35.1431125128,150.097162578,0.0,12.7620426787,28.1191506574,84.1980520439,0.312865062192,3.33212,80.5530669817
 08/29  05:00:00,290.117837545,34.3076332443,148.387164417,0.0,25.5240853573,30.610668775,146.965330637,0.168211624722,8.3303,138.466819013
 08/29  06:00:00,388.110419546,35.1431125128,147.71857405,0.0,51.0481707146,78.1489452969,261.596702846,0.343161497422,16.6606,244.592941349
 08/29  07:00:00,405.29934998,36.2227508127,123.386763589,0.0,64.3609230253,109.708623606,361.98895875,16.8257221001,24.9909,320.17233665
 08/29  08:00:00,359.049442961,36.1712330021,120.527123683,0.0,51.0481707146,80.7689615957,287.602690298,6.37401580037,33.3212,247.907474497
 08/29  09:00:00,325.114151581,36.5209686761,115.386452976,0.0,51.0481707146,71.0224615957,262.547577159,0.0,66.8089,195.738677159
 08/29  10:00:00,279.584213828,36.9095799301,117.464355106,0.0,32.1804615127,65.7244621605,237.257227266,0.0,83.4695,153.787727266
 08/29  11:00:00,283.580104824,37.1507376076,120.543318334,0.0,32.1804615127,65.7244621605,198.947359974,0.0,83.4695,115.477859974
 08/29  12:00:00,285.568521541,37.3636107044,123.020533312,0.0,32.1804615127,65.7244621605,192.437565775,0.0,83.4695,108.968065775
 08/29  13:00:00,276.47547234,37.1359134981,123.865065107,0.0,32.1804615127,55.9779621605,190.450626862,0.0,75.1392,115.311426862
 08/29  14:00:00,276.980941624,37.0918741345,124.403037657,0.0,32.1804615127,55.9779621605,181.97200566,0.0,66.8089,115.16310566
 08/29  15:00:00,279.568968511,37.4365443458,126.640851003,0.0,32.1804615127,55.9779621605,183.921556164,0.0,75.1392,108.782356164
 08/29  16:00:00,310.734990911,38.5557674785,127.420784434,0.0,32.1804615127,60.9114621605,178.680965034,0.0,91.7998,86.8811650342
 08/29  17:00:00,343.997361711,37.2102752378,126.998576917,0.0,32.1804615127,77.5397301883,176.612329639,3.59640651653,49.9818,123.034123123
 08/29  18:00:00,396.481480438,37.0628701188,125.709238045,0.0,77.122965704,86.2600435998,276.275895787,8.23633893889,49.9818,218.057756849
 08/29  19:00:00,403.165920027,37.0678529548,122.423498662,0.0,102.647051061,80.1663183927,211.976968212,9.71764066854,33.3212,168.938127543
 08/29  20:00:00,439.489258018,36.9574431397,119.56987339,0.0,115.40909374,92.7192997104,205.859427656,10.0894430228,33.3212,162.448784633
 08/29  21:00:00,414.566855873,36.9985061248,118.210680483,0.0,102.647051061,94.1340635361,280.308502201,10.4444253011,24.9909,244.873176899
 08/29  22:00:00,347.358146512,36.9648304894,117.20796662,0.0,77.122965704,65.871452062,207.286296747,10.9252742674,16.6606,179.70042248
 08/29  23:00:00,277.499995214,36.7229559101,115.62571018,0.0,38.286128036,48.4199368926,120.765131156,11.2123952942,8.3303,101.222435862
 08/29  24:00:00,267.778936083,35.1431125128,145.226949632,0.0,25.5240853573,30.610668775,83.8959376195,0.0100940561015,3.33212,80.5537235634
 08/30  01:00:00,269.356623002,34.3076332443,154.772890869,0.0,19.418418834,29.3649097162,64.0882800175,0.0386940023873,3.33212,60.7174660151
 08/30  02:00:00,260.586178922,35.1431125128,153.088476767,0.0,12.7620426787,28.1191506574,64.2195375574,0.164872128579,3.33212,60.7225454288
 08/30  03:00:00,258.991548257,34.3076332443,152.364066207,0.0,12.7620426787,28.1191506574,65.2564162107,0.134591850955,3.33212,61.7897043598
 08/30  04:00:00,265.355994466,35.1431125128,151.166886753,0.0,12.7620426787,28.1191506574,89.3286505635,0.316298940269,3.33212,85.6802316232
 08/30  05:00:00,291.061886991,34.3076332443,150.177043156,0.0,25.5240853573,30.610668775,147.007747791,0.16320116214,8.3303,138.514246628
 08/30  06:00:00,388.186706139,35.1431125128,148.756556392,0.0,51.0481707146,78.1489452969,259.786762385,0.336506527248,16.6606,242.789655858
 08/30  07:00:00,403.194507726,36.2957508196,122.547868035,0.0,64.3609230253,109.708623606,364.434345426,16.7754886234,24.9909,322.667956802
 08/30  08:00:00,358.690858803,36.2719366604,120.617763192,0.0,51.0481707146,80.7689615957,287.764510445,6.36819357436,33.3212,248.075116871
 08/30  09:00:00,327.724385003,36.5177009978,118.47147559,0.0,51.0481707146,71.0224615957,262.636116356,0.0,66.8089,195.827216356
 08/30  10:00:00,279.000135016,36.7180361462,117.473576018,0.0,32.1804615127,65.7244621605,237.293367454,0.0,83.4695,153.823867454
 08/30  11:00:00,283.111750126,36.9029282324,120.329843044,0.0,32.1804615127,65.7244621605,198.972077142,0.0,83.4695,115.502577142
 08/30  12:00:00,285.142736633,37.0981481979,122.867198084,0.0,32.1804615127,65.7244621605,196.402028157,0.0,83.4695,112.932528157
 08/30  13:00:00,278.467081012,37.2840558386,125.693646096,0.0,32.1804615127,55.9779621605,186.537478379,0.0,75.1392,111.398278379
 08/30  14:00:00,279.553268836,37.3688497504,126.676585729,0.0,32.1804615127,55.9779621605,182.013233338,0.0,66.8089,115.204333338
 08/30  15:00:00,278.434124811,37.4666303985,125.478896681,0.0,32.1804615127,55.9779621605,183.926081623,0.0,75.1392,108.786881623
 08/30  16:00:00,307.895331652,37.7259187196,125.432855985,0.0,32.1804615127,60.9114621605,178.688105577,0.0,91.7998,86.8883055773
 08/30  17:00:00,343.330556211,37.0125485586,126.538452195,0.0,32.1804615127,77.5397301883,177.341772081,4.29911168239,49.9818,123.060860399
 08/30  18:00:00,396.312842775,36.8969181599,125.709238045,0.0,77.122965704,86.2600435998,283.108241954,8.30592430749,49.9818,224.820517646
 08/30  19:00:00,404.775705467,36.85305771,123.604029751,0.0,102.647051061,80.1663183927,204.471056311,8.32552965872,33.3212,162.824326653
 08/30  20:00:00,441.591609159,36.9846232443,121.046157307,0.0,115.40909374,92.7192997104,205.205213873,9.32066017421,33.3212,162.563353699
 08/30  21:00:00,416.413140258,37.4045303209,119.190715008,0.0,102.647051061,94.1340635361,279.571618945,9.5642993468,24.9909,245.016419598
 08/30  22:00:00,348.059720267,37.2849563745,117.582111705,0.0,77.122965704,65.871452062,211.065596298,10.4297175559,16.6606,183.975278743
 08/30  23:00:00,277.598821588,36.8164772768,115.62571018,0.0,38.286128036,48.4199368926,124.17897179,12.1112870459,8.3303,103.737384744
 08/30  24:00:00,266.466010481,35.1431125128,143.95623102,0.0,25.5240853573,30.610668775,83.9088211918,0.00672827069938,3.33212,80.5699729211
 08/31  01:00:00,268.407123313,34.3076332443,153.826664776,0.0,19.418418834,29.3649097162,64.0952664449,0.0319593654654,3.33212,60.7311870794
 08/31  02:00:00,259.363785272,35.1431125128,151.872134039,0.0,12.7620426787,28.1191506574,64.2033282512,0.148023950622,3.33212,60.7231843006
 08/31  03:00:00,257.494311094,34.3076332443,150.875314399,0.0,12.7620426787,28.1191506574,64.1802659124,0.122794561754,3.33212,60.7253513507
 08/31  04:00:00,263.474279193,35.1431125128,149.305704622,0.0,12.7620426787,28.1191506574,84.2260959039,0.309517229136,3.33212,80.5844586748
 08/31  05:00:00,288.80947139,34.3076332443,147.949377186,0.0,25.5240853573,30.610668775,148.470968714,0.161491527195,8.3303,139.979177187
 08/31  06:00:00,385.037659064,35.1431125128,145.638696587,0.0,51.0481707146,78.1489452969,260.301504765,0.32803859461,16.6606,243.312866171
 08/31  07:00:00,399.772912039,36.2543505985,119.247952125,0.0,64.3609230253,109.708623606,362.527859423,16.7286716798,24.9909,320.808287743
 08/31  08:00:00,353.778899864,36.1642407596,116.592202806,0.0,51.0481707146,80.7689615957,295.336343916,6.24244104335,33.3212,255.772702873
 08/31  09:00:00,321.40946741,36.5332661225,111.42934529,0.0,51.0481707146,71.0224615957,260.181201397,0.0,66.8089,193.372301397
 08/31  10:00:00,276.295365288,37.0087019524,114.103392145,0.0,32.1804615127,65.7244621605,234.983256056,0.0,83.4695,151.513756056
 08/31  11:00:00,280.662190451,37.3325727019,117.464355106,0.0,32.1804615127,65.7244621605,198.416112763,0.0,83.4695,114.946612763
 08/31  12:00:00,282.432372207,37.3680588199,119.903596884,0.0,32.1804615127,65.7244621605,197.799308561,0.0,83.4695,114.329808561
 08/31  13:00:00,275.281314533,37.2544873635,122.560806992,0.0,32.1804615127,55.9779621605,190.496925594,0.0,75.1392,115.357725594
 08/31  14:00:00,276.731255546,37.3793566342,123.865065107,0.0,32.1804615127,55.9779621605,182.024595562,0.0,66.8089,115.215695562
 08/31  15:00:00,276.302938099,37.6088995804,123.219915395,0.0,32.1804615127,55.9779621605,183.968151029,0.0,75.1392,108.828951029
 08/31  16:00:00,297.077363589,38.2616063264,114.161077529,0.0,32.1804615127,60.9114621605,178.713552403,0.0,91.7998,86.9137524035
 08/31  17:00:00,322.601159998,36.5181164343,106.946725804,0.0,32.1804615127,77.5397301883,178.377203866,5.29240365945,49.9818,123.103000207
 08/31  18:00:00,383.925349519,36.5510154317,114.775999166,0.0,77.122965704,86.2600435998,283.978731439,9.04123054914,49.9818,224.95570089
