Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  19:00:00,405.097962611,36.6628924202,124.419111215,0.0,102.647051061,80.1663183927,206.279999397,10.0350992119,33.3212,162.923700185
 08/31  20:00:00,445.71492265,36.6119444053,125.816852064,0.0,115.40909374,92.7192997104,210.774331077,10.6435463125,33.3212,166.809584765
 08/31  21:00:00,422.909315902,36.6779536501,126.633858784,0.0,102.647051061,94.1340635361,276.800447293,11.2501823111,24.9909,240.559364982
 08/31  22:00:00,352.549037484,36.6962881577,122.781061716,0.0,77.122965704,65.871452062,215.261127173,11.8020746938,16.6606,186.798452479
 08/31  23:00:00,276.339582844,36.5249979638,115.631357066,0.0,38.286128036,48.4199368926,121.946654504,12.3420567318,8.3303,101.274297772
 08/31  24:00:00,261.580070519,35.1431125128,139.035960675,0.0,25.5240853573,30.610668775,83.9426789747,0.0268958228849,3.33212,80.5836631518
 09/01  01:00:00,266.856195671,34.3076332443,152.296129215,0.0,19.418418834,29.3649097162,64.1326444466,0.0605159356061,3.33212,60.740008511
 09/01  02:00:00,266.876495724,35.1431125128,159.373085398,0.0,12.7620426787,28.1191506574,64.2741117013,0.211824531581,3.33212,60.7301671697
 09/01  03:00:00,269.461695995,34.3076332443,162.795764479,0.0,12.7620426787,28.1191506574,64.198099737,0.129441990874,3.33212,60.7365377461
 09/01  04:00:00,284.056201952,35.1431125128,168.809925444,0.0,12.7620426787,28.1191506574,90.4563775527,0.326135656962,3.33212,86.7981218957
 09/01  05:00:00,310.933244659,34.3076332443,168.931532211,0.0,25.5240853573,30.610668775,147.119278488,0.174840775274,8.3303,138.614137713
 09/01  06:00:00,408.173864202,35.1431125128,167.520125951,0.0,51.0481707146,78.1489452969,262.116863153,0.363142074803,16.6606,245.093121079
 09/01  07:00:00,430.079453475,36.2428536517,147.815024114,0.0,64.3609230253,109.708623606,363.102333478,16.9737016754,24.9909,321.137731802
 09/01  08:00:00,384.468165215,36.243154548,144.924680401,0.0,51.0481707146,80.7689615957,295.788360175,6.50544094929,33.3212,255.961719226
 09/01  09:00:00,351.239498497,36.5838030023,140.637352321,0.0,51.0481707146,71.0224615957,255.852639172,0.0,66.8089,189.043739172
 09/01  10:00:00,302.20033575,36.8449151495,140.22511964,0.0,32.1804615127,65.7244621605,237.405683445,0.0,83.4695,153.936183445
 09/01  11:00:00,300.888607518,36.9515996222,138.711518868,0.0,32.1804615127,65.7244621605,199.083634054,0.0,83.4695,115.614134054
 09/01  12:00:00,296.096842305,36.8582131423,134.827678609,0.0,32.1804615127,65.7244621605,198.948762481,0.0,83.4695,115.479262481
 09/01  13:00:00,292.075600976,37.4411388246,139.137796195,0.0,32.1804615127,55.9779621605,190.519821646,0.0,75.1392,115.380621646
 09/01  14:00:00,294.035179031,38.0039445644,140.514295308,0.0,32.1804615127,55.9779621605,182.050425642,0.0,66.8089,115.241525642
 09/01  15:00:00,295.296424108,38.9323147568,140.853033278,0.0,32.1804615127,55.9779621605,184.000588855,0.0,75.1392,108.861388855
 09/01  16:00:00,330.33341501,43.8748010783,141.696662473,0.0,32.1804615127,60.9114621605,178.737447323,0.0,91.7998,86.9376473233
 09/01  17:00:00,361.120226499,39.646892831,141.696662473,0.0,32.1804615127,77.5397301883,173.125451589,0.0,49.9818,123.143651589
 09/01  18:00:00,412.043641006,39.0157943505,139.316179382,0.0,77.122965704,86.2600435998,278.833962802,3.76701056722,49.9818,225.085152235
 09/01  19:00:00,419.295823477,37.6462088344,135.143988535,0.0,102.647051061,80.1663183927,204.632607104,8.32346648963,33.3212,162.987940614
 09/01  20:00:00,452.321636952,37.163104077,132.137914998,0.0,115.40909374,92.7192997104,211.938620555,9.16889172688,33.3212,169.448528828
 09/01  21:00:00,426.347283956,37.132619613,129.876192541,0.0,102.647051061,94.1340635361,276.658170658,9.25595907435,24.9909,242.411311584
 09/01  22:00:00,359.625919457,36.9310086516,130.714744842,0.0,77.122965704,65.871452062,208.409852393,9.05636990187,16.6606,182.692882491
 09/01  23:00:00,305.372873089,37.0682460764,143.187307022,0.0,38.286128036,48.4199368926,121.933449445,12.294655929,8.3303,101.308493516
 09/01  24:00:00,294.651007258,35.1462758028,171.712106708,0.0,25.5240853573,30.610668775,83.9405135939,0.0100796401533,3.33212,80.5983139537
 09/02  01:00:00,296.90455527,34.3102527324,172.650956416,0.0,27.7269238854,30.610668775,70.1832410086,0.0352788485035,3.33212,66.8158421601
 09/02  02:00:00,277.730872867,35.1458241229,170.140491905,0.0,12.7620426787,28.1191506574,64.2230095629,0.14783691015,3.33212,60.7430526527
 09/02  03:00:00,274.850492342,34.3077505649,168.136406584,0.0,12.7620426787,28.1191506574,64.2039046211,0.120959495437,3.33212,60.7508251257
 09/02  04:00:00,280.445739297,35.1431125128,166.130046133,0.0,12.7620426787,28.1191506574,84.2852382726,0.33768781993,3.33212,80.6154304526
 09/02  05:00:00,289.351518718,34.3076332443,163.695043769,0.0,12.7620426787,28.1191506574,109.832706805,0.16800885977,8.3303,101.334397946
 09/02  06:00:00,368.809416656,35.1431125128,161.596192043,0.0,42.6918050922,54.3732441037,162.700008526,0.341068142419,16.6606,145.698340384
 09/02  07:00:00,378.540420806,36.5227125555,142.940926622,0.0,42.6918050922,86.1019271793,286.798457696,16.5371580941,24.9909,245.270399602
 09/02  08:00:00,418.380752642,36.537694433,141.696502464,0.0,57.6566862989,112.030105488,390.66634519,6.08558383286,33.3212,351.259561357
 09/02  09:00:00,368.300351053,36.7419694888,138.2573525,0.0,57.6566862989,83.6599452969,316.874599587,0.0,66.8089,250.065699587
 09/02  10:00:00,308.30106941,36.9082585013,133.499919605,0.0,42.6918050922,68.9656133826,277.961490481,0.0,83.4695,194.491990481
 09/02  11:00:00,299.926685585,37.4241206917,131.781472091,0.0,34.9340096728,67.7198543238,237.757815061,0.0,83.4695,154.288315061
 09/02  12:00:00,302.345282277,38.3687704589,134.000242272,0.0,34.9340096728,67.7198543238,205.640801433,0.0,83.4695,122.171301433
 09/02  13:00:00,293.885192617,38.556591919,135.059010772,0.0,34.9340096728,57.9733543238,190.719621212,0.0,75.1392,115.580421212
 09/02  14:00:00,297.245126389,39.2633907506,137.696232129,0.0,34.9340096728,57.9733543238,182.277885067,0.0,66.8089,115.468985067
 09/02  15:00:00,301.177631721,40.2165478879,140.683094648,0.0,34.9340096728,57.9733543238,188.541974605,0.0,75.1392,113.402774605
 09/02  16:00:00,332.203023516,42.178691953,140.514295308,0.0,34.9340096728,62.9068543238,174.601040054,0.0,91.7998,82.8012400541
 09/02  17:00:00,353.924711766,38.2805813763,138.4602958,0.0,34.9340096728,72.2186844194,160.283184684,2.35094911097,49.9818,107.950435573
 09/02  18:00:00,420.027911181,38.9411490464,137.59586623,0.0,87.0357390804,86.2600435998,178.159002404,4.63251959081,49.9818,123.544682813
 09/02  19:00:00,416.802274216,37.6762396235,135.143988535,0.0,102.000620287,77.6748002752,210.904088825,7.88726634032,33.3212,169.695622485
 09/02  20:00:00,433.93013208,36.8835184813,130.891443703,0.0,102.000620287,88.9820225341,204.366532459,8.32813180574,33.3212,162.717200653
 09/02  21:00:00,423.541749528,36.767946242,131.648716925,0.0,102.000620287,91.6425454185,202.482321508,7.7682328613,24.9909,169.723188647
 09/02  22:00:00,383.620408548,36.9907996784,143.501418898,0.0,87.0357390804,65.871452062,265.373651133,11.4142242551,16.6606,237.298826878
 09/02  23:00:00,309.211703693,36.7164952174,142.814438905,0.0,42.6918050922,48.4199368926,165.44244931,11.7010242453,8.3303,145.411125064
 09/02  24:00:00,291.038536402,35.1491627989,165.919414524,0.0,27.7269238854,30.610668775,83.948585551,0.0,3.33212,80.616465551
 09/03  01:00:00,301.938168296,34.3116252944,168.468098324,0.0,34.4311606118,33.1021868926,64.1523475068,0.0134221411817,3.33212,60.8068053657
 09/03  02:00:00,284.210653879,35.1476671982,167.396809134,0.0,19.466279405,30.610668775,70.3278119265,0.10737799089,3.33212,66.8883139356
 09/03  03:00:00,282.099933505,34.3079419617,166.161628562,0.0,19.466279405,30.610668775,64.2395259,0.0973125861523,3.33212,60.8100933138
 09/03  04:00:00,288.725942653,35.1431125128,165.188430547,0.0,19.466279405,30.610668775,84.2525633778,0.286911177982,3.33212,80.6335321998
 09/03  05:00:00,298.536590512,34.3076332443,163.650572158,0.0,19.466279405,30.610668775,116.302674954,0.172822653871,8.3303,107.7995523
 09/03  06:00:00,368.144236652,35.1431125128,160.927629034,0.0,42.6918050922,54.3732441037,163.019747398,0.313774536568,16.6606,146.045372862
 09/03  07:00:00,381.056666107,36.6904306983,136.057781033,0.0,49.3960418185,88.5934452969,283.104519039,16.1124974193,24.9909,242.00112162
 09/03  08:00:00,414.210876811,36.4415531515,137.613464751,0.0,57.6566862989,112.030105488,392.019776332,5.81237712895,33.3212,352.886199203
 09/03  09:00:00,353.912909575,36.8234689773,133.719202689,0.0,50.9524495726,81.1684271793,318.014184417,0.0,66.8089,251.205284417
 09/03  10:00:00,303.463882797,37.3283867126,127.688527054,0.0,42.6918050922,68.9656133826,279.918541961,0.0,83.4695,196.449041961
 09/03  11:00:00,306.142041166,37.9385460297,132.844349988,0.0,38.286128036,68.9656133826,243.548247344,0.0,83.4695,160.078747344
 09/03  12:00:00,312.853533824,39.1197185449,139.137796195,0.0,38.286128036,68.9656133826,197.5455632,0.0,83.4695,114.0760632
 09/03  13:00:00,297.298656001,39.9434255703,141.696662473,0.0,31.5818913096,56.727595265,187.645488857,0.0,75.1392,112.506288857
 09/03  14:00:00,297.533052869,40.1759152388,141.696662473,0.0,31.5818913096,56.727595265,181.154552354,0.0,66.8089,114.345652354
 09/03  15:00:00,299.227403162,40.7232107498,142.860708742,0.0,31.5818913096,56.727595265,190.472571694,0.0,75.1392,115.333371694
 09/03  16:00:00,346.167826545,57.5857419128,143.685599978,0.0,31.5818913096,61.661095265,172.551986624,0.0,91.7998,80.7521866241
 09/03  17:00:00,383.090284305,67.939565869,142.529219158,0.0,31.5818913096,70.9729253606,157.970371617,0.0,49.9818,107.988571617
 09/03  18:00:00,439.099221824,64.2778295115,140.514295308,0.0,80.3315023541,83.7685254822,173.827036081,0.0,49.9818,123.845236081
 09/03  19:00:00,434.26695551,54.248572762,136.017068351,0.0,102.000620287,77.6748002752,202.502340252,0.0,33.3212,169.181140252
 09/03  20:00:00,453.190376459,45.4176933566,132.137914998,0.0,108.704857014,91.4735406516,195.797915411,0.0,33.3212,162.476715411
 09/03  21:00:00,417.803028182,40.4296095258,130.001026663,0.0,95.2963835608,89.1510273009,197.921141279,3.31654946393,24.9909,169.613691815
 09/03  22:00:00,359.10297804,37.160106389,128.946109627,0.0,80.3315023541,63.3799339444,263.75387027,9.60756125143,16.6606,237.485709018
 09/03  23:00:00,304.707549558,36.9856704214,138.857856366,0.0,42.6918050922,48.4199368926,164.385079873,10.8807891032,8.3303,145.17399077
 09/03  24:00:00,304.034687987,35.1582605852,169.656053052,0.0,34.4311606118,33.1021868926,84.0417422666,0.0,3.33212,80.7096222666
 09/04  01:00:00,304.455718483,34.3143287824,170.968801596,0.0,34.4311606118,33.1021868926,64.1487540309,0.0,3.33212,60.8166340309
 09/04  02:00:00,286.202090835,35.1509917394,169.375217006,0.0,19.466279405,30.610668775,70.2731758067,0.0418995030922,3.33212,66.8991563036
 09/04  03:00:00,282.88248926,34.3097382997,166.937461711,0.0,19.466279405,30.610668775,64.2095450707,0.0569837084368,3.33212,60.8204413623
 09/04  04:00:00,289.226764103,35.1439486233,165.689105034,0.0,19.466279405,30.610668775,84.1901061664,0.206150506852,3.33212,80.6518356596
 09/04  05:00:00,297.554536756,34.3076332443,162.675364638,0.0,19.466279405,30.610668775,116.292761127,0.132408482516,8.3303,107.830052644
 09/04  06:00:00,368.842288439,35.1431125128,161.628462753,0.0,42.6918050922,54.3732441037,163.042227384,0.274880368518,16.6606,146.106747015
 09/04  07:00:00,386.168390798,36.7448213633,141.115191799,0.0,49.3960418185,88.5934452969,286.264844433,15.6276342582,24.9909,245.646310175
 09/04  08:00:00,414.606610134,36.483093802,137.95669222,0.0,57.6566862989,112.030105488,390.870430553,5.42686613312,33.3212,352.12236442
 09/04  09:00:00,361.28853914,37.0002157328,140.176357236,0.0,50.9524495726,81.1684271793,323.315256745,0.0,66.8089,256.506356745
 09/04  10:00:00,317.453276484,37.1990808274,141.900794899,0.0,42.6918050922,68.9656133826,278.994381971,0.0,83.4695,195.524881971
 09/04  11:00:00,309.234342408,37.262476164,136.724175404,0.0,38.286128036,68.9656133826,238.872065102,0.0,83.4695,155.402565102
 09/04  12:00:00,312.925203627,38.3449553212,139.999645423,0.0,38.286128036,68.9656133826,199.020909249,0.0,83.4695,115.551409249
 09/04  13:00:00,298.824175967,40.3207588958,142.860708742,0.0,31.5818913096,56.727595265,190.693040271,0.0,75.1392,115.553840271
 09/04  14:00:00,300.643400074,41.3082137513,143.685599978,0.0,31.5818913096,56.727595265,182.147283477,0.0,66.8089,115.338383477
 09/04  15:00:00,323.196700183,63.8600576459,143.685599978,0.0,31.5818913096,56.727595265,184.083969346,0.0,75.1392,108.944769346
 09/04  16:00:00,354.965730431,65.2034646409,144.820423808,0.0,31.5818913096,61.661095265,178.792975091,0.0,91.7998,86.9931750908
 09/04  17:00:00,396.658271664,79.8450709143,144.155245369,0.0,31.5818913096,70.9729253606,157.237069545,0.0,49.9818,107.255269545
 09/04  18:00:00,459.356786845,83.9082221427,141.103193896,0.0,80.3315023541,83.7685254822,174.252762645,0.0,49.9818,124.270962645
 09/04  19:00:00,451.923677767,70.6425916461,137.243744075,0.0,102.000620287,77.6748002752,203.026340548,0.0,33.3212,169.705140548
 09/04  20:00:00,462.921431255,52.9978062995,134.264830051,0.0,108.704857014,91.4735406516,195.831552377,0.0,33.3212,162.510352377
 09/04  21:00:00,424.706429522,45.1959262692,132.137914998,0.0,95.2963835608,89.1510273009,187.897350795,0.0,24.9909,162.906450795
 09/04  22:00:00,363.276399864,40.4953297738,128.757561015,0.0,80.3315023541,63.3799339444,266.792483558,5.05326089835,16.6606,245.078622659
 09/04  23:00:00,293.701833438,37.0078428334,126.998576917,0.0,42.6918050922,48.4199368926,159.327282529,8.75617553673,8.3303,142.240806993
 09/04  24:00:00,295.103114002,35.1709206814,161.058536293,0.0,34.4311606118,33.1021868926,86.8668467491,0.0,3.33212,83.5347267491
 09/05  01:00:00,286.13774942,34.3230951418,171.433370955,0.0,19.418418834,29.3649097162,64.1064051239,0.0,3.33212,60.7742851239
 09/05  02:00:00,276.004831633,35.1560560573,168.395054806,0.0,12.7620426787,28.1191506574,64.1130690561,0.0100567216083,3.33212,60.7708923345
 09/05  03:00:00,273.548613834,34.3122302886,166.821590262,0.0,12.7620426787,28.1191506574,70.2121453731,0.0284941194983,3.33212,66.8515312536
 09/05  04:00:00,279.66842867,35.1491928646,164.406889291,0.0,12.7620426787,28.1191506574,84.1310524352,0.12906292446,3.33212,80.6698695107
 09/05  05:00:00,304.301267568,34.3093986729,162.335878068,0.0,25.5240853573,30.610668775,147.515091385,0.125712648913,8.3303,139.059078736
 09/05  06:00:00,400.956391781,35.145048199,160.354392733,0.0,51.0481707146,78.1489452969,262.49332247,0.253107290486,16.6606,245.57961518
 09/05  07:00:00,418.068199405,36.6146899501,135.500169007,0.0,64.3609230253,109.708623606,371.097957507,15.2355930757,24.9909,330.871464431
 09/05  08:00:00,372.140867177,36.4996973221,132.40412683,0.0,51.0481707146,80.7689615957,295.215483607,5.15009262577,33.3212,256.744190981
 09/05  09:00:00,342.771967887,36.6706903583,133.518657799,0.0,51.0481707146,71.0224615957,259.44006061,0.0,66.8089,192.63116061
 09/05  10:00:00,300.996335224,37.0392063767,138.745315043,0.0,32.1804615127,65.7244621605,241.306091348,0.0,83.4695,157.836591348
 09/05  11:00:00,304.098314069,37.2246331734,140.958207929,0.0,32.1804615127,65.7244621605,199.208592438,0.0,83.4695,115.739092438
 09/05  12:00:00,302.860934378,37.3753907544,140.284139396,0.0,32.1804615127,65.7244621605,199.096481121,0.0,83.4695,115.626981121
 09/05  13:00:00,291.465904015,37.2367648177,138.758469982,0.0,32.1804615127,55.9779621605,190.649876268,0.0,75.1392,115.510676268
 09/05  14:00:00,295.020876742,37.2342347015,142.293650305,0.0,32.1804615127,55.9779621605,179.970601511,0.0,66.8089,113.161701511
 09/05  15:00:00,300.76670836,37.4647423483,147.801392645,0.0,32.1804615127,55.9779621605,186.363114264,0.0,75.1392,111.223914264
 09/05  16:00:00,325.414799155,37.6403850798,144.097481375,0.0,32.1804615127,60.9114621605,178.811060913,0.0,91.7998,87.0112609133
 09/05  17:00:00,351.299579786,36.8164489359,136.688483813,0.0,32.1804615127,77.5397301883,177.56072845,4.28473253387,49.9818,123.294195916
 09/05  18:00:00,400.65039974,36.9546837643,130.001026663,0.0,77.122965704,86.2600435998,282.398271773,6.70517843258,49.9818,225.711293341
 09/05  19:00:00,411.239773485,36.9540575529,127.86588377,0.0,102.647051061,80.1663183927,210.940143985,7.52102736374,33.3212,170.097916621
 09/05  20:00:00,445.383520984,36.6913049803,126.919970406,0.0,115.40909374,92.7192997104,209.80285372,6.702236195,33.3212,169.779417525
 09/05  21:00:00,431.747207849,37.1938422034,135.526708126,0.0,102.647051061,94.1340635361,282.11445297,11.0118482499,24.9909,246.11170472
 09/05  22:00:00,368.997868464,37.1749200834,138.605712334,0.0,77.122965704,65.871452062,211.220657248,11.1349623572,16.6606,183.425094891
 09/05  23:00:00,301.452317021,36.9188803463,139.350052866,0.0,38.286128036,48.4199368926,124.957717503,11.6842902304,8.3303,104.943127272
 09/05  24:00:00,281.577197222,35.1445697609,158.716658057,0.0,25.5240853573,30.610668775,84.0073747289,0.00503495299662,3.33212,80.6702197759
 09/06  01:00:00,272.741902107,34.3080594219,158.146471289,0.0,19.418418834,29.3649097162,64.1389804351,0.0268531420295,3.33212,60.7800072931
 09/06  02:00:00,263.373905354,35.1431125128,155.87525122,0.0,12.7620426787,28.1191506574,70.3308721017,0.13762384675,3.33212,66.861128255
 09/06  03:00:00,258.185667399,34.3076332443,151.567557418,0.0,12.7620426787,28.1191506574,64.2433926443,0.124199208235,3.33212,60.7870734361
 09/06  04:00:00,264.140274008,35.1431125128,149.984936816,0.0,12.7620426787,28.1191506574,84.3049386498,0.283651340613,3.33212,80.6891673092
 09/06  05:00:00,286.329837278,34.3076332443,145.494453604,0.0,25.5240853573,30.610668775,153.972095067,0.139315287947,8.3303,145.502479779
 09/06  06:00:00,383.518080159,35.1431125128,144.15200308,0.0,51.0481707146,78.1489452969,262.997064432,0.292058993537,16.6606,246.044405439
 09/06  07:00:00,425.551445255,36.2703919695,144.8617566,0.0,64.3609230253,109.708623606,364.408698501,16.4302001776,24.9909,322.987598323
 09/06  08:00:00,381.653502226,36.2401526709,143.40825062,0.0,51.0481707146,80.7689615957,296.391385317,6.11254427169,33.3212,256.957641046
 09/06  09:00:00,350.379607221,36.5999056741,139.928789574,0.0,51.0481707146,71.0224615957,263.38812509,0.0,66.8089,196.57922509
 09/06  10:00:00,298.700381126,36.8589126792,136.687042828,0.0,32.1804615127,65.7244621605,240.351781155,0.0,83.4695,156.882281155
 09/06  11:00:00,298.640102251,36.9657810193,135.845919,0.0,32.1804615127,65.7244621605,203.144695287,0.0,83.4695,119.675195287
 09/06  12:00:00,300.556831208,37.0332391084,138.39459691,0.0,32.1804615127,65.7244621605,199.121534686,0.0,83.4695,115.652034686
 09/06  13:00:00,295.98334609,37.0050980924,143.532705341,0.0,32.1804615127,55.9779621605,190.678150792,0.0,75.1392,115.538950792
 09/06  14:00:00,299.643013471,37.0258672086,147.141405671,0.0,32.1804615127,55.9779621605,180.492381565,0.0,66.8089,113.683481565
 09/06  15:00:00,300.672734555,37.141087076,148.059920694,0.0,32.1804615127,55.9779621605,185.907881846,0.0,75.1392,110.768681846
 09/06  16:00:00,330.555622305,37.4402485614,148.38610851,0.0,32.1804615127,60.9114621605,178.834130056,0.0,91.7998,87.0343300562
 09/06  17:00:00,367.95771506,36.7527903355,151.442388529,0.0,32.1804615127,77.5397301883,178.44556229,5.10463923178,49.9818,123.359123058
 09/06  18:00:00,421.465252207,36.8720486985,150.903429041,0.0,77.122965704,86.2600435998,287.926990354,8.58966451454,49.9818,229.35552584
 09/06  19:00:00,434.868957712,36.9606191577,150.821969,0.0,102.647051061,80.1663183927,209.824302253,9.54971770531,33.3212,166.953384548
 09/06  20:00:00,472.050535869,36.9056640303,151.622688644,0.0,115.40909374,92.7192997104,213.383620577,10.2089722147,33.3212,169.853448363
 09/06  21:00:00,446.673941914,36.9637002325,149.925348529,0.0,102.647051061,94.1340635361,282.110394782,10.8008564959,24.9909,246.318638286
 09/06  22:00:00,380.464488855,36.9543161235,150.337796936,0.0,77.122965704,65.871452062,215.401941213,11.3415283831,16.6606,187.39981283
 09/06  23:00:00,312.348026535,36.7517396192,150.449420347,0.0,38.286128036,48.4199368926,121.719720649,11.9392907222,8.3303,101.450129927
 09/06  24:00:00,279.035195702,35.1431125128,156.204037715,0.0,25.5240853573,30.610668775,89.5761518766,0.0117265505387,3.33212,86.232305326
 09/07  01:00:00,270.117561582,34.3076332443,155.542076126,0.0,19.418418834,29.3649097162,64.8111234862,0.0418806946289,3.33212,61.4371227916
 09/07  02:00:00,262.655701985,35.1431125128,155.1670937,0.0,12.7620426787,28.1191506574,64.3023858465,0.177576730544,3.33212,60.792689116
 09/07  03:00:00,259.592216507,34.3076332443,152.973775624,0.0,12.7620426787,28.1191506574,64.2513021492,0.123971069625,3.33212,60.7952110796
 09/07  04:00:00,266.787741722,35.1431125128,152.612571102,0.0,12.7620426787,28.1191506574,90.5450671099,0.299883932008,3.33212,86.9130631779
 09/07  05:00:00,291.294558602,34.3076332443,150.423509256,0.0,25.5240853573,30.610668775,147.432040535,0.150783853499,8.3303,138.950956682
 09/07  06:00:00,388.373518989,35.1431125128,148.966278521,0.0,51.0481707146,78.1489452969,263.783697439,0.321681498601,16.6606,246.801415941
 09/07  07:00:00,414.934932207,36.2081883825,134.276587049,0.0,64.3609230253,109.708623606,372.77891006,16.7055177637,24.9909,331.082492296
 09/07  08:00:00,370.033666081,36.1934547415,131.793506463,0.0,51.0481707146,80.7689615957,296.838272426,6.34333855928,33.3212,257.173733867
 09/07  09:00:00,340.177821132,36.5880130146,129.682786809,0.0,51.0481707146,71.0224615957,263.499547517,0.0,66.8089,196.690647517
 09/07  10:00:00,287.352147772,36.6924258099,126.866873729,0.0,32.1804615127,65.7244621605,237.762555818,0.0,83.4695,154.293055818
 09/07  11:00:00,280.771803293,36.6845861298,118.889071418,0.0,32.1804615127,65.7244621605,199.28008916,0.0,83.4695,115.81058916
 09/07  12:00:00,283.78512459,36.8667175549,121.780208386,0.0,32.1804615127,65.7244621605,202.514841081,0.0,83.4695,119.045341081
 09/07  13:00:00,275.28312507,36.7707540177,123.31198244,0.0,32.1804615127,55.9779621605,189.480470279,0.0,75.1392,114.341270279
 09/07  14:00:00,282.832895308,36.8289696367,131.623056409,0.0,32.1804615127,55.9779621605,180.171094349,0.0,66.8089,113.362194349
 09/07  15:00:00,293.879803201,37.1426918807,141.250752101,0.0,32.1804615127,55.9779621605,190.614425362,0.0,75.1392,115.475225362
 09/07  16:00:00,323.901640227,37.4264658743,141.739432847,0.0,32.1804615127,60.9114621605,178.856613861,0.0,91.7998,87.0568138611
 09/07  17:00:00,364.611947855,36.7410050668,148.104401731,0.0,32.1804615127,77.5397301883,178.664246691,5.27458832112,49.9818,123.40785837
 09/07  18:00:00,416.520868047,36.8479449513,145.976192675,0.0,77.122965704,86.2600435998,289.311142071,8.7419971645,49.9818,230.587344906
 09/07  19:00:00,431.53614681,36.9372345268,147.506879267,0.0,102.647051061,80.1663183927,209.062818363,9.68529715324,33.3212,166.05632121
 09/07  20:00:00,470.694990756,36.8927098931,150.263675855,0.0,115.40909374,92.7192997104,213.573143883,10.3087311581,33.3212,169.943212725
 09/07  21:00:00,446.967742381,36.958281231,150.215030261,0.0,102.647051061,94.1340635361,282.416785192,10.8961946316,24.9909,246.52969056
 09/07  22:00:00,380.754962721,36.9567460326,150.622450848,0.0,77.122965704,65.871452062,215.569944913,11.3951787522,16.6606,187.514166161
 09/07  23:00:00,310.678209757,36.7492268002,148.793564273,0.0,38.286128036,48.4199368926,124.962361549,11.9973570676,8.3303,104.634704481
 09/07  24:00:00,275.976272979,35.1431125128,153.16186917,0.0,25.5240853573,30.610668775,87.1690579926,0.0117177375863,3.33212,83.825220255
 09/08  01:00:00,266.087710248,34.3076332443,151.534438159,0.0,19.418418834,29.3649097162,64.178973335,0.0418492211427,3.33212,60.8050041138
 09/08  02:00:00,257.961851805,35.1431125128,150.500645837,0.0,12.7620426787,28.1191506574,64.3171431339,0.180791332632,3.33212,60.8042318012
 09/08  03:00:00,253.962248114,34.3076332443,147.376188588,0.0,12.7620426787,28.1191506574,70.3388692475,0.122203969424,3.33212,66.8845452781
 09/08  04:00:00,261.446708401,35.1431125128,146.50929419,0.0,12.7620426787,28.1191506574,84.353190255,0.294636630985,3.33212,80.726433624
 09/08  05:00:00,284.640269564,34.3076332443,142.998165664,0.0,25.5240853573,30.610668775,154.11956261,0.157367271981,8.3303,145.631895338
 09/08  06:00:00,383.277786988,35.1431125128,142.994357139,0.0,51.0481707146,78.1489452969,263.455371842,0.329811716132,16.6606,246.464960126
 09/08  07:00:00,419.051193769,36.1678883549,137.2336107,0.0,64.3609230253,109.708623606,373.142707109,16.8147611831,24.9909,331.337045926
 09/08  08:00:00,374.160880699,36.1227956068,135.067659538,0.0,51.0481707146,80.7689615957,297.878569592,6.44703120138,33.3212,258.110338391
 09/08  09:00:00,340.897544456,36.5790458496,130.487302549,0.0,51.0481707146,71.0224615957,263.618537221,0.0,66.8089,196.809637221
 09/08  10:00:00,291.170381986,36.7421165768,129.301322238,0.0,32.1804615127,65.7244621605,237.852437873,0.0,83.4695,154.382937873
 09/08  11:00:00,293.033084859,36.854803701,130.380722966,0.0,32.1804615127,65.7244621605,199.314763652,0.0,83.4695,115.845263652
 09/08  12:00:00,294.030654517,36.9248480003,132.025602543,0.0,32.1804615127,65.7244621605,200.241804373,0.0,83.4695,116.772304373
 09/08  13:00:00,284.237809638,36.8535848602,132.001002859,0.0,32.1804615127,55.9779621605,192.061170926,0.0,75.1392,116.921970926
 09/08  14:00:00,283.298879039,36.8845168439,131.016075987,0.0,32.1804615127,55.9779621605,179.962730778,0.0,66.8089,113.153830778
 09/08  15:00:00,283.139906681,36.9162455956,130.833586816,0.0,32.1804615127,55.9779621605,190.636563931,0.0,75.1392,115.497363931
 09/08  16:00:00,313.396011882,36.9387562764,131.803479301,0.0,32.1804615127,60.9114621605,178.876937638,0.0,91.7998,87.0771376379
 09/08  17:00:00,352.294734595,36.4007545046,136.193684676,0.0,32.1804615127,77.5397301883,179.286662477,5.85335518019,49.9818,123.451507297
 09/08  18:00:00,406.595926831,36.5456106438,136.407308139,0.0,77.122965704,86.2600435998,292.835437609,9.3328098963,49.9818,233.520827712
 09/08  19:00:00,419.125676758,36.6721910457,136.032337046,0.0,102.647051061,80.1663183927,213.973684752,10.275552471,33.3212,170.37693228
 09/08  20:00:00,453.722312669,36.660517766,134.136495293,0.0,115.40909374,92.7192997104,207.456888945,10.9048932607,33.3212,163.230795684
 09/08  21:00:00,425.411756794,36.7416748882,129.345216981,0.0,102.647051061,94.1340635361,289.030617575,11.4914335953,24.9909,252.548283979
 09/08  22:00:00,365.089811296,36.7512588642,135.182883541,0.0,77.122965704,65.871452062,213.39818239,12.012333378,16.6606,184.725249012
 09/08  23:00:00,298.146244014,36.6098139727,136.413085312,0.0,38.286128036,48.4199368926,126.521500145,12.6144058811,8.3303,105.576794263
 09/08  24:00:00,272.478261772,35.1431125128,149.679191959,0.0,25.5240853573,30.610668775,84.1015578271,0.0435542993677,3.33212,80.7258835277
 09/09  01:00:00,275.363930121,34.3076332443,151.246887572,0.0,27.7269238854,30.610668775,70.3130280898,0.087109346236,3.33212,66.8937987436
 09/09  02:00:00,258.01762977,35.1431125128,150.557474522,0.0,12.7620426787,28.1191506574,64.3667079989,0.217777598733,3.33212,60.8168104002
 09/09  03:00:00,256.063125523,34.3076332443,149.470573175,0.0,12.7620426787,28.1191506574,64.2942401829,0.144071508559,3.33212,60.8180486743
 09/09  04:00:00,263.004023368,35.1431125128,148.8643648,0.0,12.7620426787,28.1191506574,90.6112043415,0.32333244625,3.33212,86.9557518952
 09/09  05:00:00,273.26322344,34.3076332443,147.768448542,0.0,12.7620426787,28.1191506574,110.053055705,0.177586879171,8.3303,101.545168825
 09/09  06:00:00,354.553416324,35.1431125128,147.468017497,0.0,42.6918050922,54.3732441037,163.187134213,0.388693636804,16.6606,146.137840576
 09/09  07:00:00,363.201715614,36.2106254043,125.217541813,0.0,42.6918050922,86.1019271793,291.343181405,17.3516713084,24.9909,249.000610097
 09/09  08:00:00,399.624966987,36.2151253993,123.360381914,0.0,57.6566862989,112.030105488,400.677396435,6.83430986874,33.3212,360.521886566
 09/09  09:00:00,351.004241689,36.5624170912,121.426438785,0.0,57.6566862989,83.6599452969,324.108514073,0.0,66.8089,257.299614073
 09/09  10:00:00,291.96426694,36.5927890885,117.6031234,0.0,42.6918050922,68.9656133826,280.361204997,0.0,83.4695,196.891704997
 09/09  11:00:00,281.86381091,36.6414171931,115.461233946,0.0,34.9340096728,67.7198543238,243.644062971,0.0,83.4695,160.174562971
 09/09  12:00:00,283.840415204,36.887099243,117.089492468,0.0,34.9340096728,67.7198543238,200.64442842,0.0,83.4695,117.17492842
 09/09  13:00:00,277.039639441,36.896149893,119.951097845,0.0,34.9340096728,57.9733543238,191.009426306,0.0,75.1392,115.870226306
 09/09  14:00:00,278.635456259,36.947847954,121.4725614,0.0,34.9340096728,57.9733543238,183.75280413,0.0,66.8089,116.94390413
 09/09  15:00:00,280.828214447,36.9883601905,123.619811899,0.0,34.9340096728,57.9733543238,196.136300977,0.0,75.1392,120.997100977
 09/09  16:00:00,310.631344534,37.0823257847,124.08031344,0.0,34.9340096728,62.9068543238,174.561422913,0.0,91.7998,82.7616229134
 09/09  17:00:00,337.153312424,36.6869718034,123.31198244,0.0,34.9340096728,72.2186844194,161.966795949,5.65577779864,49.9818,106.32921815
 09/09  18:00:00,403.628862992,36.8544752742,123.31198244,0.0,87.0357390804,86.2600435998,189.178635601,8.81774832439,49.9818,130.379087277
 09/09  19:00:00,403.847265697,36.4332379879,121.16900581,0.0,102.000620287,77.6748002752,212.06723679,8.45239417955,33.3212,170.29364261
 09/09  20:00:00,428.15301143,36.4611080221,126.962600587,0.0,102.000620287,88.9820225341,214.153126235,10.7025838082,33.3212,170.129342427
 09/09  21:00:00,417.51152246,36.5661410221,126.178971113,0.0,102.000620287,91.6425454185,206.82923282,11.5305616334,24.9909,170.307771186
 09/09  22:00:00,362.726847599,36.4487373697,124.81751663,0.0,87.0357390804,65.871452062,274.90116741,12.1159671002,16.6606,246.12460031
 09/09  23:00:00,287.86418776,36.2926794828,123.695464025,0.0,42.6918050922,48.4199368926,166.726581138,12.5566790869,8.3303,145.839602051
 09/09  24:00:00,274.572056574,35.1431125128,149.64886054,0.0,27.7269238854,30.610668775,84.1135708167,0.0351690750443,3.33212,80.7462817416
 09/10  01:00:00,288.976218747,34.3076332443,155.590479652,0.0,34.4311606118,33.1021868926,70.3698457533,0.0720133750671,3.33212,66.9657123783
 09/10  02:00:00,271.65570137,35.1431125128,154.924877438,0.0,19.466279405,30.610668775,64.4586167658,0.241165853603,3.33212,60.8853309122
 09/10  03:00:00,270.062586837,34.3076332443,154.199992842,0.0,19.466279405,30.610668775,70.4481381543,0.145707880328,3.33212,66.970310274
 09/10  04:00:00,276.880415247,35.1431125128,153.454162568,0.0,19.466279405,30.610668775,84.4131711704,0.314871862525,3.33212,80.7661793079
 09/10  05:00:00,287.363104676,34.3076332443,152.582149611,0.0,19.466279405,30.610668775,116.530361204,0.172514675976,8.3303,108.027546528
 09/10  06:00:00,357.691577404,35.1431125128,150.567037373,0.0,42.6918050922,54.3732441037,163.547514711,0.375189754863,16.6606,146.511724956
 09/10  07:00:00,371.385620939,36.4333276869,123.930181627,0.0,49.3960418185,88.5934452969,289.692811946,17.1291549414,24.9909,247.572757004
 09/10  08:00:00,398.859995478,36.2616746698,122.581756772,0.0,57.6566862989,112.030105488,402.985557532,6.69666959027,33.3212,362.967687942
 09/10  09:00:00,337.652842486,36.473798256,118.270934297,0.0,50.9524495726,81.1684271793,324.587911545,0.0,66.8089,257.779011545
 09/10  10:00:00,292.94935865,37.0679641895,117.113599188,0.0,42.6918050922,68.9656133826,280.750330975,0.0,83.4695,197.280830975
 09/10  11:00:00,293.771112586,37.4294482442,121.019111887,0.0,38.286128036,68.9656133826,245.059655092,0.0,83.4695,161.590155092
 09/10  12:00:00,297.124396708,38.1638901413,124.38769301,0.0,38.286128036,68.9656133826,199.261809494,0.0,83.4695,115.792309494
 09/10  13:00:00,279.691437937,37.8193507496,126.231380763,0.0,31.5818913096,56.727595265,190.949750287,0.0,75.1392,115.810550287
 09/10  14:00:00,283.303237402,38.1832130378,129.465904988,0.0,31.5818913096,56.727595265,182.404022964,0.0,66.8089,115.595122964
 09/10  15:00:00,284.073049917,38.4253151631,130.001026663,0.0,31.5818913096,56.727595265,190.726901653,0.0,75.1392,115.587701653
 09/10  16:00:00,312.800551508,38.4222199266,129.4839471,0.0,31.5818913096,61.661095265,178.908352552,0.0,91.7998,87.1085525521
 09/10  17:00:00,339.088829409,37.1349532464,129.376929098,0.0,31.5818913096,70.9729253606,161.226697775,3.02914030928,49.9818,108.215757466
 09/10  18:00:00,399.11557406,36.9869723469,127.86588377,0.0,80.3315023541,83.7685254822,187.577531409,7.28098448331,49.9818,130.314746926
 09/10  19:00:00,409.524490982,36.8383914941,125.924327921,0.0,102.000620287,77.6748002752,213.07350771,9.52599771235,33.3212,170.226309998
 09/10  20:00:00,436.345928834,36.6571933224,124.08031344,0.0,108.704857014,91.4735406516,206.054394597,9.68768405678,33.3212,163.04551054
 09/10  21:00:00,406.309689743,36.7657300705,122.238318345,0.0,95.2963835608,89.1510273009,204.812362343,9.60702917652,24.9909,170.214433166
 09/10  22:00:00,351.306411164,36.4996349821,121.4725614,0.0,80.3315023541,63.3799339444,272.119081072,9.13296464637,16.6606,246.325516426
 09/10  23:00:00,284.247273137,36.3066755773,119.518213224,0.0,42.6918050922,48.4199368926,162.608303174,8.65902319753,8.3303,145.618979977
 09/10  24:00:00,288.796665306,35.1431125128,154.640878908,0.0,34.4311606118,33.1021868926,90.430774958,0.0368905592126,3.33212,87.0617643988
 09/11  01:00:00,274.720309988,34.3076332443,160.11122653,0.0,19.418418834,29.3649097162,64.2289941756,0.0603667548963,3.33212,60.8365074207
 09/11  02:00:00,265.458932267,35.1431125128,157.936965531,0.0,12.7620426787,28.1191506574,64.3810332065,0.209610346595,3.33212,60.8393028599
 09/11  03:00:00,263.462159101,34.3076332443,156.809907579,0.0,12.7620426787,28.1191506574,70.4105560956,0.155953544325,3.33212,66.9224825513
 09/11  04:00:00,269.449560913,35.1431125128,155.221372645,0.0,12.7620426787,28.1191506574,84.4657019743,0.345455629207,3.33212,80.7881263451
 09/11  05:00:00,294.832891565,34.3076332443,153.908834313,0.0,25.5240853573,30.610668775,154.346126453,0.177764091854,8.3303,145.838062361
 09/11  06:00:00,390.312210268,35.1431125128,150.856186184,0.0,51.0481707146,78.1489452969,264.822447319,0.365601590375,16.6606,247.796245729
 09/11  07:00:00,407.614551916,36.2837157232,124.134144934,0.0,64.3609230253,109.708623606,374.670937769,16.9258662312,24.9909,332.754171538
 09/11  08:00:00,360.506580229,36.2658663021,122.477027772,0.0,51.0481707146,80.7689615957,302.164954859,6.47747565121,33.3212,262.366279208
 09/11  09:00:00,326.895706052,36.5192936238,117.318030388,0.0,51.0481707146,71.0224615957,267.057663867,0.0,66.8089,200.248763867
 09/11  10:00:00,280.37210521,37.0355890378,118.139202179,0.0,32.1804615127,65.7244621605,238.088517246,0.0,83.4695,154.619017246
 09/11  11:00:00,286.971363704,38.1987450586,122.85379554,0.0,32.1804615127,65.7244621605,205.882334353,0.0,83.4695,122.412834353
 09/11  12:00:00,291.607472268,39.5725129779,126.796035764,0.0,32.1804615127,65.7244621605,199.259555937,0.0,83.4695,115.790055937
 09/11  13:00:00,284.832443674,39.3891851577,129.911738102,0.0,32.1804615127,55.9779621605,190.837590649,0.0,75.1392,115.698390649
 09/11  14:00:00,286.30126833,39.5146335335,131.248640758,0.0,32.1804615127,55.9779621605,182.383757047,0.0,66.8089,115.574857047
 09/11  15:00:00,288.81986075,40.7909082602,132.493282957,0.0,32.1804615127,55.9779621605,190.742542037,0.0,75.1392,115.603342037
 09/11  16:00:00,318.405925903,41.4871684664,132.137914998,0.0,32.1804615127,60.9114621605,178.936205666,0.0,91.7998,87.1364056662
 09/11  17:00:00,348.572315478,37.9015891466,130.874560987,0.0,32.1804615127,77.5397301883,175.660365255,1.53310201764,49.9818,124.145463237
 09/11  18:00:00,401.054248293,37.5920813981,129.733606276,0.0,77.122965704,86.2600435998,288.862572382,5.38716042159,49.9818,233.49361196
 09/11  19:00:00,414.162484487,37.479309067,126.731578264,0.0,102.647051061,80.1663183927,211.528404063,7.54118344648,33.3212,170.666020617
 09/11  20:00:00,444.796089293,37.107127772,124.08031344,0.0,115.40909374,92.7192997104,213.198838613,9.56206034322,33.3212,170.315578269
 09/11  21:00:00,419.473924743,36.9515058588,122.667390543,0.0,102.647051061,94.1340635361,283.071488317,9.71532732097,24.9909,248.365260996
 09/11  22:00:00,351.44898173,36.8175698626,121.778574453,0.0,77.122965704,65.871452062,218.313335718,9.24904559132,16.6606,192.403690126
 09/11  23:00:00,281.512775802,36.5949059374,120.405133146,0.0,38.286128036,48.4199368926,120.170589349,8.72432383435,8.3303,103.115965514
 09/11  24:00:00,274.591720518,35.1431125128,151.991449569,0.0,25.5240853573,30.610668775,90.3527187078,0.0201365852531,3.33212,87.0004621226
 09/12  01:00:00,275.985881571,34.3076332443,161.359335062,0.0,19.418418834,29.3649097162,64.2277764346,0.0469855704256,3.33212,60.8486708642
 09/12  02:00:00,266.721641673,35.1431125128,159.180834907,0.0,12.7620426787,28.1191506574,64.3579102122,0.174520226814,3.33212,60.8512699854
 09/12  03:00:00,265.233229104,34.3076332443,158.561692649,0.0,12.7620426787,28.1191506574,70.4066966324,0.137605063123,3.33212,66.9369715693
 09/12  04:00:00,271.824778779,35.1431125128,156.667004173,0.0,12.7620426787,28.1191506574,84.4914020591,0.350734865257,3.33212,80.8085471938
 09/12  05:00:00,297.661684024,34.3076332443,155.783364812,0.0,25.5240853573,30.610668775,154.400794026,0.161107806324,8.3303,145.909386219
 09/12  06:00:00,392.961280991,35.1431125128,152.456800954,0.0,51.0481707146,78.1489452969,271.878956777,0.332294136588,16.6606,254.88606264
 09/12  07:00:00,406.078465015,36.3566027716,122.071617665,0.0,64.3609230253,109.708623606,372.842680316,16.4990987599,24.9909,331.352681556
 09/12  08:00:00,352.635614566,36.2534498021,113.580067057,0.0,51.0481707146,80.7689615957,298.520198379,4.48459484034,33.3212,260.714403539
 09/12  09:00:00,326.047775477,36.7985374633,115.317645001,0.0,51.0481707146,71.0224615957,264.135243293,0.0,66.8089,197.326343293
 09/12  10:00:00,282.091782656,37.6549314978,119.197717252,0.0,32.1804615127,65.7244621605,244.858994846,0.0,83.4695,161.389494846
 09/12  11:00:00,285.669334218,38.2891994078,121.4725614,0.0,32.1804615127,65.7244621605,199.443811905,0.0,83.4695,115.974311905
 09/12  12:00:00,282.593640835,38.0746807636,119.344889691,0.0,32.1804615127,65.7244621605,201.828442477,0.0,83.4695,118.358942477
 09/12  13:00:00,265.885028749,36.9313769225,113.794434764,0.0,32.1804615127,55.9779621605,194.821177619,0.0,75.1392,119.681977619
 09/12  14:00:00,271.145116085,36.7351293395,120.750178411,0.0,32.1804615127,55.9779621605,182.401745437,0.0,66.8089,115.592845437
 09/12  15:00:00,267.12053345,36.6987536148,116.720769665,0.0,32.1804615127,55.9779621605,190.744304213,0.0,75.1392,115.605104213
 09/12  16:00:00,297.537675668,36.5741741365,118.169174494,0.0,32.1804615127,60.9114621605,178.977488639,0.0,91.7998,87.1776886394
 09/12  17:00:00,338.773265324,36.3220248955,123.013605832,0.0,32.1804615127,77.5397301883,179.217610719,5.56912746948,49.9818,123.666683249
 09/12  18:00:00,397.330360993,36.4336492811,127.310536586,0.0,77.122965704,86.2600435998,293.352818978,9.06358160151,49.9818,234.307437376
 09/12  19:00:00,415.021516772,36.5109593766,129.343842802,0.0,102.647051061,80.1663183927,214.115287237,10.0191901875,33.3212,170.77489705
 09/12  20:00:00,447.655277888,36.5029046143,128.280024978,0.0,115.40909374,92.7192997104,214.447612128,10.7059572062,33.3212,170.420454921
 09/12  21:00:00,424.692943105,36.5989423201,128.82034171,0.0,102.647051061,94.1340635361,289.02448239,11.2636391201,24.9909,252.76994327
 09/12  22:00:00,360.798957713,36.6405596302,131.055777048,0.0,77.122965704,65.871452062,218.840823251,11.8279739728,16.6606,190.352249279
 09/12  23:00:00,293.946586803,36.5298334395,132.341238148,0.0,38.286128036,48.4199368926,122.4163243,12.4394201568,8.3303,101.646604143
 09/12  24:00:00,266.463740258,35.1431125128,143.709958669,0.0,25.5240853573,30.610668775,90.3874859354,0.0318787423003,3.33212,87.0234871931
 09/13  01:00:00,258.198593836,34.3076332443,143.699299266,0.0,19.418418834,29.3649097162,64.2606264953,0.0687914303035,3.33212,60.859715065
 09/13  02:00:00,251.487092318,35.1431125128,144.072646734,0.0,12.7620426787,28.1191506574,70.4728030433,0.192954857147,3.33212,66.9477281861
 09/13  03:00:00,248.601230364,34.3076332443,142.05447062,0.0,12.7620426787,28.1191506574,64.3253745618,0.127520613184,3.33212,60.8657339486
 09/13  04:00:00,256.669579212,35.1431125128,142.604787458,0.0,12.7620426787,28.1191506574,90.6955934197,0.315454446174,3.33212,87.0480189735
 09/13  05:00:00,281.035616133,34.3076332443,140.268767536,0.0,25.5240853573,30.610668775,154.481249968,0.16779992488,8.3303,145.983150043
 09/13  06:00:00,380.437048971,35.1431125128,141.108065914,0.0,51.0481707146,78.1489452969,264.647159736,0.360781396288,16.6606,247.62577834
 09/13  07:00:00,417.630031059,36.0982933937,134.33481378,0.0,64.3609230253,109.708623606,376.631842378,17.2147364244,24.9909,334.426205954
 09/13  08:00:00,371.570937691,36.0456643452,133.529339195,0.0,51.0481707146,80.7689615957,306.305718017,6.75600681927,33.3212,266.228511198
 09/13  09:00:00,340.956345469,36.5671123543,130.558355846,0.0,51.0481707146,71.0224615957,264.270225045,0.0,66.8089,197.461325045
 09/13  10:00:00,288.396596347,36.7125810243,126.542650381,0.0,32.1804615127,65.7244621605,242.944363229,0.0,83.4695,159.474863229
 09/13  11:00:00,285.976472694,36.8283935944,123.388472295,0.0,32.1804615127,65.7244621605,201.433398623,0.0,83.4695,117.963898623
 09/13  12:00:00,285.629414226,36.8845801409,124.102862269,0.0,32.1804615127,65.7244621605,199.383019684,0.0,83.4695,115.913519684
 09/13  13:00:00,270.746430162,36.6886835755,120.04293577,0.0,32.1804615127,55.9779621605,197.342212353,0.0,75.1392,122.203012353
 09/13  14:00:00,270.93397184,36.7638331257,118.889071418,0.0,32.1804615127,55.9779621605,182.457849203,0.0,66.8089,115.648949203
 09/13  15:00:00,273.113949409,36.9632423838,120.709765549,0.0,32.1804615127,55.9779621605,190.804306972,0.0,75.1392,115.665106972
 09/13  16:00:00,303.504342574,37.3266255119,121.4725614,0.0,32.1804615127,60.9114621605,178.992211726,0.0,91.7998,87.1924117257
 09/13  17:00:00,337.760430347,36.5506397448,121.4725614,0.0,32.1804615127,77.5397301883,179.512924728,5.83053320069,49.9818,123.700591527
 09/13  18:00:00,389.553734534,36.5549499625,119.344889691,0.0,77.122965704,86.2600435998,293.626118414,9.12974595839,49.9818,234.514572455
 09/13  19:00:00,403.385984025,36.5621433041,117.103811547,0.0,102.647051061,80.1663183927,213.155494025,8.9563369107,33.3212,170.877957114
 09/13  20:00:00,435.435865803,36.4327601328,116.272423469,0.0,115.40909374,92.7192997104,212.355228598,8.51464268742,33.3212,170.519385911
 09/13  21:00:00,414.462197943,36.7055361147,119.850423979,0.0,102.647051061,94.1340635361,292.477998673,12.0804413046,24.9909,255.406657369
 09/13  22:00:00,346.782624323,36.6828796833,118.868412246,0.0,77.122965704,65.871452062,217.107204515,12.1955334202,16.6606,188.251071095
 09/13  23:00:00,279.206396251,36.5627463664,119.198641179,0.0,38.286128036,48.4199368926,129.086605007,12.7384491577,8.3303,108.01785585
 09/13  24:00:00,269.306597823,35.1431125128,146.558418935,0.0,25.5240853573,30.610668775,84.2156716304,0.0537105376198,3.33212,80.8298410928
 09/14  01:00:00,265.036110543,34.3076332443,150.491929077,0.0,19.418418834,29.3649097162,70.3898696298,0.0990297643211,3.33212,66.9587198655
 09/14  02:00:00,257.159672225,35.1431125128,149.702592282,0.0,12.7620426787,28.1191506574,64.4438164522,0.236669263479,3.33212,60.8750271887
 09/14  03:00:00,254.899441955,34.3076332443,148.313016688,0.0,12.7620426787,28.1191506574,70.4520029646,0.156104721841,3.33212,66.9637782428
 09/14  04:00:00,261.921390629,35.1431125128,147.797253462,0.0,12.7620426787,28.1191506574,84.5203793023,0.337397512913,3.33212,80.8508617894
 09/14  05:00:00,286.567132014,34.3076332443,145.745971906,0.0,25.5240853573,30.610668775,155.922760828,0.182972420179,8.3303,147.409488407
 09/14  06:00:00,385.767279133,35.1431125128,146.378249554,0.0,51.0481707146,78.1489452969,270.911794122,0.391137490253,16.6606,253.860056632
 09/14  07:00:00,408.952801596,36.1576717041,125.541993889,0.0,64.3609230253,109.708623606,377.316237681,17.3786443592,24.9909,334.946693322
 09/14  08:00:00,361.794106342,36.1487753375,123.594805079,0.0,51.0481707146,80.7689615957,304.04488683,6.87404858222,33.3212,263.849638248
 09/14  09:00:00,330.246256891,36.4898500776,120.647336369,0.0,51.0481707146,71.0224615957,266.841632387,0.0,66.8089,200.032732387
 09/14  10:00:00,278.653278955,36.6935730248,117.221358671,0.0,32.1804615127,65.7244621605,243.521838693,0.0,83.4695,160.052338693
 09/14  11:00:00,282.843208307,37.0097327025,119.951097845,0.0,32.1804615127,65.7244621605,200.933513489,0.0,83.4695,117.464013489
 09/14  12:00:00,286.160072386,37.3502681835,123.619811899,0.0,32.1804615127,65.7244621605,202.055432487,0.0,83.4695,118.585932487
 09/14  13:00:00,277.965914784,37.3204095242,125.156259861,0.0,32.1804615127,55.9779621605,194.769478627,0.0,75.1392,119.630278627
 09/14  14:00:00,280.017822381,37.12131854,127.390430868,0.0,32.1804615127,55.9779621605,182.505587295,0.0,66.8089,115.696687295
 09/14  15:00:00,281.943173645,37.3369225044,129.109375485,0.0,32.1804615127,55.9779621605,190.847245649,0.0,75.1392,115.708045649
 09/14  16:00:00,313.210178723,38.0984270435,130.357570875,0.0,32.1804615127,60.9114621605,179.00503426,0.0,91.7998,87.2052342604
 09/14  17:00:00,346.478425525,37.0636572862,129.626514989,0.0,32.1804615127,77.5397301883,184.626979849,4.37451441693,49.9818,130.270665433
 09/14  18:00:00,397.061842397,36.8681250416,126.479078781,0.0,77.122965704,86.2600435998,290.804453754,8.40573061937,49.9818,232.416923134
 09/14  19:00:00,410.359225857,36.7836117187,124.08031344,0.0,102.647051061,80.1663183927,214.478099749,8.02292080845,33.3212,173.13397894
 09/14  20:00:00,448.667392912,36.8709499892,129.109101728,0.0,115.40909374,92.7192997104,213.915309483,9.96845616762,33.3212,170.625653315
 09/14  21:00:00,435.166654669,37.1006531453,138.226513824,0.0,102.647051061,94.1340635361,291.574329998,11.3037178365,24.9909,255.279712162
 09/14  22:00:00,369.136320874,37.0852242204,138.83665102,0.0,77.122965704,65.871452062,217.161295467,11.7371393322,16.6606,188.763556135
 09/14  23:00:00,294.706706598,36.8503500975,132.686133877,0.0,38.286128036,48.4199368926,128.723020629,12.3156451412,8.3303,108.077075487
 09/14  24:00:00,277.752247558,35.1431125128,154.906357355,0.0,25.5240853573,30.610668775,84.2060627822,0.016788725757,3.33212,80.8571540564
 09/15  01:00:00,271.967507309,34.3076332443,157.375593425,0.0,19.418418834,29.3649097162,70.352325393,0.0486875156375,3.33212,66.9715178774
 09/15  02:00:00,264.071552818,35.1431125128,156.568592723,0.0,12.7620426787,28.1191506574,64.4125884775,0.191395225627,3.33212,60.8890732518
 09/15  03:00:00,261.123966149,34.3076332443,154.492682302,0.0,12.7620426787,28.1191506574,70.4524314894,0.144388874046,3.33212,66.9759226153
 09/15  04:00:00,268.884289791,35.1431125128,153.827117106,0.0,12.7620426787,28.1191506574,84.5274952197,0.319007655174,3.33212,80.8763675645
 09/15  05:00:00,292.574578662,34.3076332443,150.803572536,0.0,25.5240853573,30.610668775,156.528776343,0.167903704171,8.3303,148.030572639
 09/15  06:00:00,391.048057219,35.1431125128,150.634713261,0.0,51.0481707146,78.1489452969,270.512773897,0.347571403106,16.6606,253.504602494
