Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  07:00:00,431.260865995,36.2774738661,146.413105781,0.0,64.3609230253,109.708623606,377.291949793,16.8641783348,24.9909,335.436871458
 09/15  08:00:00,385.872100186,36.2545427412,146.541468119,0.0,51.0481707146,80.7689615957,306.549694367,6.45935139899,33.3212,266.769142968
 09/15  09:00:00,354.065025997,36.588671109,143.564657061,0.0,51.0481707146,71.0224615957,264.54292534,0.0,66.8089,197.73402534
 09/15  10:00:00,302.262793193,36.861299866,140.200585011,0.0,32.1804615127,65.7244621605,245.124853274,0.0,83.4695,161.655353274
 09/15  11:00:00,302.176664901,36.9687142086,139.348135095,0.0,32.1804615127,65.7244621605,203.053689176,0.0,83.4695,119.584189176
 09/15  12:00:00,298.8966605,37.0665289595,136.678119499,0.0,32.1804615127,65.7244621605,202.460963735,0.0,83.4695,118.991463735
 09/15  13:00:00,289.090171337,37.0399513096,136.596779964,0.0,32.1804615127,55.9779621605,191.027113022,0.0,75.1392,115.887913022
 09/15  14:00:00,294.263499566,37.0409541101,141.753835388,0.0,32.1804615127,55.9779621605,184.921516827,0.0,66.8089,118.112616827
 09/15  15:00:00,299.253430839,37.1445945161,146.641760293,0.0,32.1804615127,55.9779621605,195.00241659,0.0,75.1392,119.86321659
 09/15  16:00:00,330.679291784,37.4176005261,148.53118245,0.0,32.1804615127,60.9114621605,179.044350455,0.0,91.7998,87.2445504553
 09/15  17:00:00,366.729027234,36.7147099117,150.255647776,0.0,32.1804615127,77.5397301883,180.713198047,5.30872562504,49.9818,125.422672422
 09/15  18:00:00,424.553667892,38.171992993,152.714776903,0.0,77.122965704,86.2600435998,291.433290656,8.32713231393,49.9818,233.124358342
 09/15  19:00:00,438.269920285,36.922173394,152.144804847,0.0,102.647051061,80.1663183927,220.830087621,9.56983146137,33.3212,177.939056159
 09/15  20:00:00,472.413125201,36.8671397452,152.63434965,0.0,115.40909374,92.7192997104,214.369957606,10.3112321401,33.3212,170.737525466
 09/15  21:00:00,448.715993694,36.9278738021,152.474484729,0.0,102.647051061,94.1340635361,290.441886574,10.8595282817,24.9909,254.591458292
 09/15  22:00:00,382.561754988,36.9125682727,152.516630256,0.0,77.122965704,65.871452062,217.874576305,11.4346019642,16.6606,189.77937434
 09/15  23:00:00,314.880331267,36.7090766557,153.071277332,0.0,38.286128036,48.4199368926,128.481136995,12.0398416824,8.3303,108.110995313
 09/15  24:00:00,274.06658463,35.1431125128,151.289941273,0.0,25.5240853573,30.610668775,84.2214343965,0.0134340432162,3.33212,80.8758803533
 09/16  01:00:00,266.858730784,34.3076332443,142.756751587,0.0,27.7269238854,30.610668775,70.3659040974,0.0470193455028,3.33212,66.9867647519
 09/16  02:00:00,252.475177996,35.1431125128,145.0375281,0.0,12.7620426787,28.1191506574,64.4297210754,0.196490734907,3.33212,60.9011103405
 09/16  03:00:00,245.051786709,34.3076332443,138.49249638,0.0,12.7620426787,28.1191506574,70.4438320189,0.120911526096,3.33212,66.9908004928
 09/16  04:00:00,253.831489753,35.1431125128,139.764393817,0.0,12.7620426787,28.1191506574,90.7535722908,0.298928519427,3.33212,87.1225237714
 09/16  05:00:00,258.154372231,34.3076332443,132.746392517,0.0,12.7620426787,28.1191506574,110.286365398,0.162913087703,8.3303,101.793152311
 09/16  06:00:00,341.735757801,35.1431125128,134.749169444,0.0,42.6918050922,54.3732441037,170.359224637,0.356050079454,16.6606,153.342574557
 09/16  07:00:00,362.527868041,36.1728470539,124.674707201,0.0,42.6918050922,86.1019271793,298.026840425,17.1107008636,24.9909,255.925239561
 09/16  08:00:00,415.695062603,36.1711569199,139.55578066,0.0,57.6566862989,112.030105488,403.290965476,6.62780118969,33.3212,363.341964286
 09/16  09:00:00,383.557860802,36.57781755,153.829847663,0.0,57.6566862989,83.6599452969,329.263380917,0.0,66.8089,262.454480917
 09/16  10:00:00,328.224141213,36.8285101858,152.450338995,0.0,42.6918050922,68.9656133826,288.407219335,0.0,83.4695,204.937719335
 09/16  11:00:00,318.56160365,36.94285262,151.01581675,0.0,34.9340096728,67.7198543238,245.555114768,0.0,83.4695,162.085614768
 09/16  12:00:00,316.120931486,37.017856331,149.275649878,0.0,34.9340096728,67.7198543238,199.75424704,0.0,83.4695,116.28474704
 09/16  13:00:00,306.630610404,36.9859279554,149.512191564,0.0,34.9340096728,57.9733543238,197.7553965,0.0,75.1392,122.6161965
 09/16  14:00:00,306.413999075,37.0153568044,149.233659253,0.0,34.9340096728,57.9733543238,184.585125267,0.0,66.8089,117.776225267
 09/16  15:00:00,305.911294953,37.0612863045,148.688950032,0.0,34.9340096728,57.9733543238,195.899790598,0.0,75.1392,120.760590598
 09/16  16:00:00,337.474319299,36.8884598007,151.190498934,0.0,34.9340096728,62.9068543238,179.155771051,0.0,91.7998,87.3559710512
 09/16  17:00:00,367.662856515,36.5572760006,154.030926109,0.0,34.9340096728,72.2186844194,163.971851968,5.53003838957,49.9818,108.460013579
 09/16  18:00:00,432.933817184,36.8431568818,152.722578679,0.0,87.0357390804,86.2600435998,193.389364445,9.01420151115,49.9818,134.393362934
 09/16  19:00:00,436.721648094,36.5803094411,153.575132481,0.0,102.000620287,77.6748002752,217.500643945,10.0628708348,33.3212,174.116573111
 09/16  20:00:00,456.522596239,36.4910002385,153.846126609,0.0,102.000620287,88.9820225341,214.908142207,10.7402711983,33.3212,170.846671009
 09/16  21:00:00,446.100034379,36.5461341132,153.173031141,0.0,102.000620287,91.6425454185,207.557296001,11.3473303057,24.9909,171.219065695
 09/16  22:00:00,393.306611821,36.4025207552,153.828978348,0.0,87.0357390804,65.871452062,283.698009402,11.929626576,16.6606,255.107782826
 09/16  23:00:00,319.860830771,36.2620066063,154.082860226,0.0,42.6918050922,48.4199368926,167.222899123,12.5304580597,8.3303,146.362141063
 09/16  24:00:00,268.349180757,35.1431125128,143.419013733,0.0,27.7269238854,30.610668775,90.4811532248,0.0285917802624,3.33212,87.1204414446
 09/17  01:00:00,265.297389311,34.3076332443,132.009474092,0.0,34.4311606118,33.1021868926,70.4716467739,0.0740027264918,3.33212,67.0655240474
 09/17  02:00:00,251.176193123,35.1431125128,134.547573265,0.0,19.466279405,30.610668775,64.4993465166,0.195101627361,3.33212,60.9721248893
 09/17  03:00:00,244.416173695,34.3076332443,128.663623821,0.0,19.466279405,30.610668775,70.5400486224,0.139601791249,3.33212,67.0683268311
 09/17  04:00:00,254.65770373,35.1431125128,131.420386223,0.0,19.466279405,30.610668775,90.782938278,0.302759867715,3.33212,87.1480584103
 09/17  05:00:00,259.031654747,34.3076332443,124.447502869,0.0,19.466279405,30.610668775,116.80116213,0.169887260661,8.3303,108.30097487
 09/17  06:00:00,336.097275347,35.1431125128,129.142013371,0.0,42.6918050922,54.3732441037,170.774551933,0.380157417628,16.6606,153.733794515
 09/17  07:00:00,354.429024586,36.2340158538,107.304783275,0.0,49.3960418185,88.5934452969,294.410771533,17.3425418411,24.9909,252.077329692
 09/17  08:00:00,394.213517427,36.0470510563,118.224057149,0.0,57.6566862989,112.030105488,404.556404154,6.87027727633,33.3212,364.364926878
 09/17  09:00:00,373.119852351,36.5693358783,152.65083491,0.0,50.9524495726,81.1684271793,333.706548996,0.0,66.8089,266.897648996
 09/17  10:00:00,328.667898813,36.8656738583,152.878947644,0.0,42.6918050922,68.9656133826,288.791348333,0.0,83.4695,205.321848333
 09/17  11:00:00,325.190584977,36.9264545746,153.069528687,0.0,38.286128036,68.9656133826,245.640010056,0.0,83.4695,162.170510056
 09/17  12:00:00,324.287878491,36.9936273683,152.865299835,0.0,38.286128036,68.9656133826,199.566296665,0.0,83.4695,116.096796665
 09/17  13:00:00,305.591204746,36.891504355,153.204693132,0.0,31.5818913096,56.727595265,197.679383292,0.0,75.1392,122.540183292
 09/17  14:00:00,305.642475187,36.9510114801,153.183290302,0.0,31.5818913096,56.727595265,182.667965963,0.0,66.8089,115.859065963
 09/17  15:00:00,305.599954763,36.9764978283,153.114259422,0.0,31.5818913096,56.727595265,197.431100338,0.0,75.1392,122.291900338
 09/17  16:00:00,334.877805936,36.8277361631,153.290636047,0.0,31.5818913096,61.661095265,179.096974237,0.0,91.7998,87.2971742371
 09/17  17:00:00,364.280182777,36.29426129,155.533217108,0.0,31.5818913096,70.9729253606,164.246945012,5.75744605114,49.9818,108.507698961
 09/17  18:00:00,425.127166388,36.4000231367,154.598263128,0.0,80.3315023541,83.7685254822,189.969579526,9.26015658626,49.9818,130.72762294
 09/17  19:00:00,439.571031511,36.4764164583,153.764238738,0.0,102.000620287,77.6748002752,214.507821475,10.2308959607,33.3212,170.955725515
 09/17  20:00:00,466.105766572,36.441073739,154.277694779,0.0,108.704857014,91.4735406516,214.792355366,10.8773294238,33.3212,170.593825942
 09/17  21:00:00,436.958260691,36.6267992776,153.191453825,0.0,95.2963835608,89.1510273009,214.25291453,11.4647686517,24.9909,177.797245878
 09/17  22:00:00,383.643727877,36.4862036579,153.335629661,0.0,80.3315023541,63.3799339444,276.80179058,12.0643449477,16.6606,248.076845632
 09/17  23:00:00,319.519016898,36.3661486672,153.663927399,0.0,42.6918050922,48.4199368926,170.727559361,12.6994015668,8.3303,149.697857794
 09/17  24:00:00,275.023845342,35.1431125128,140.883750203,0.0,34.4311606118,33.1021868926,87.2658414938,0.0387381974877,3.33212,83.8949832963
 09/18  01:00:00,244.107148936,34.3076332443,129.647511504,0.0,19.418418834,29.3649097162,70.426933753,0.079161235638,3.33212,67.0156525173
 09/18  02:00:00,237.658015671,35.1431125128,130.280091339,0.0,12.7620426787,28.1191506574,70.5566528083,0.205485937411,3.33212,67.0190468709
 09/18  03:00:00,231.695552848,34.3076332443,125.18677574,0.0,12.7620426787,28.1191506574,64.3963781803,0.134747861453,3.33212,60.9295103189
 09/18  04:00:00,243.383879063,35.1431125128,129.386704912,0.0,12.7620426787,28.1191506574,90.8509239866,0.346986774884,3.33212,87.1718172117
 09/18  05:00:00,264.259765363,34.3076332443,123.566693879,0.0,25.5240853573,30.610668775,154.897366022,0.190344002748,8.3303,146.376722019
 09/18  06:00:00,369.957053631,35.1431125128,130.684411815,0.0,51.0481707146,78.1489452969,273.541285913,0.407654846418,16.6606,256.473031066
 09/18  07:00:00,404.111679702,35.9898171576,120.998887898,0.0,64.3609230253,109.708623606,381.718784776,17.4856911214,24.9909,339.242193655
 09/18  08:00:00,384.00785078,36.0053486514,146.047068349,0.0,51.0481707146,80.7689615957,305.909852255,6.95982688542,33.3212,265.62882537
 09/18  09:00:00,364.670443057,36.56583918,154.279102552,0.0,51.0481707146,71.0224615957,272.069979762,0.0,66.8089,205.261079762
 09/18  10:00:00,315.463128529,36.7333979671,153.6032453,0.0,32.1804615127,65.7244621605,245.389482714,0.0,83.4695,161.919982714
 09/18  11:00:00,316.586530524,36.8485294668,153.918127442,0.0,32.1804615127,65.7244621605,205.867521148,0.0,83.4695,122.398021148
 09/18  12:00:00,315.35547356,36.9205325174,153.328487439,0.0,32.1804615127,65.7244621605,199.925866704,0.0,83.4695,116.456366704
 09/18  13:00:00,305.754731374,36.8925957637,153.450919452,0.0,32.1804615127,55.9779621605,197.601970122,0.0,75.1392,122.462770122
 09/18  14:00:00,305.155734609,36.9754431631,152.745880831,0.0,32.1804615127,55.9779621605,182.711631297,0.0,66.8089,115.902731297
 09/18  15:00:00,304.591379669,37.0426933422,152.113708638,0.0,32.1804615127,55.9779621605,191.040416169,0.0,75.1392,115.901216169
 09/18  16:00:00,333.100008343,37.1131606004,151.304000409,0.0,32.1804615127,60.9114621605,179.121829899,0.0,91.7998,87.3220298985
 09/18  17:00:00,370.071021254,36.497441302,153.861419972,0.0,32.1804615127,77.5397301883,186.221800355,5.71207728137,49.9818,130.527923074
 09/18  18:00:00,423.844313417,36.6206353095,153.581602863,0.0,77.122965704,86.2600435998,294.82355283,9.21763869071,49.9818,235.624114139
 09/18  19:00:00,442.178818834,36.7195966979,152.861004603,0.0,102.647051061,80.1663183927,221.789746046,10.1718062335,33.3212,178.296739813
 09/18  20:00:00,473.529191515,36.6827683746,153.393318497,0.0,115.40909374,92.7192997104,215.219578871,10.8295783952,33.3212,171.068800476
 09/18  21:00:00,449.579161224,36.754784928,153.101077415,0.0,102.647051061,94.1340635361,293.140897977,11.3760098387,24.9909,256.773988139
 09/18  22:00:00,382.886855818,36.7532001993,153.024037708,0.0,77.122965704,65.871452062,224.505460693,11.9054862899,16.6606,195.939374404
 09/18  23:00:00,315.407113736,36.5988548435,153.718920935,0.0,38.286128036,48.4199368926,129.053953044,12.4889169065,8.3303,108.234736137
 09/18  24:00:00,274.954995458,35.1431125128,152.185541155,0.0,25.5240853573,30.610668775,90.5371290273,0.0303393905971,3.33212,87.1746696367
 09/19  01:00:00,258.468732271,34.3076332443,143.938770319,0.0,19.418418834,29.3649097162,64.3382281135,0.0674192497729,3.33212,60.9386888637
 09/19  02:00:00,254.563653974,35.1431125128,147.117363792,0.0,12.7620426787,28.1191506574,70.5989054967,0.232594391946,3.33212,67.0341911047
 09/19  03:00:00,249.263137379,34.3076332443,142.690067481,0.0,12.7620426787,28.1191506574,64.5939709962,0.1331521421,3.33212,61.1286988541
 09/19  04:00:00,260.048269161,35.1431125128,145.12525885,0.0,12.7620426787,28.1191506574,90.6821542737,0.337103916622,3.33212,87.0129303571
 09/19  05:00:00,282.28441536,34.3076332443,140.647676432,0.0,25.5240853573,30.610668775,161.626246665,0.182041846218,8.3303,153.113904818
 09/19  06:00:00,383.267449366,35.1431125128,142.978633572,0.0,51.0481707146,78.1489452969,273.808746321,0.386009115797,16.6606,256.762137205
 09/19  07:00:00,437.544564307,36.073767202,153.048273776,0.0,64.3609230253,109.708623606,379.996284909,17.407654961,24.9909,337.597729948
 09/19  08:00:00,393.316264134,36.0633257711,154.302772638,0.0,51.0481707146,80.7689615957,308.131723719,6.88279324192,33.3212,267.927730477
 09/19  09:00:00,359.842700252,36.5639930069,149.421717669,0.0,51.0481707146,71.0224615957,272.213803307,0.0,66.8089,205.404903307
 09/19  10:00:00,308.967426258,36.7716193428,147.024579971,0.0,32.1804615127,65.7244621605,245.482837604,0.0,83.4695,162.013337604
 09/19  11:00:00,308.139205341,36.8868885736,145.393967685,0.0,32.1804615127,65.7244621605,199.771391467,0.0,83.4695,116.301891467
 09/19  12:00:00,310.65287681,36.9565904544,148.544078401,0.0,32.1804615127,65.7244621605,206.106036976,0.0,83.4695,122.636536976
 09/19  13:00:00,304.185715254,36.9402391062,151.783414324,0.0,32.1804615127,55.9779621605,197.647906925,0.0,75.1392,122.508706925
 09/19  14:00:00,303.858574494,36.9995622004,151.38175683,0.0,32.1804615127,55.9779621605,182.75700195,0.0,66.8089,115.94810195
 09/19  15:00:00,303.158347229,37.0731168919,150.619594946,0.0,32.1804615127,55.9779621605,191.084872158,0.0,75.1392,115.945672158
 09/19  16:00:00,330.718152616,37.2115405891,148.795916726,0.0,32.1804615127,60.9114621605,179.148312571,0.0,91.7998,87.3485125712
 09/19  17:00:00,367.500118323,36.5645805955,151.205482638,0.0,32.1804615127,77.5397301883,190.375709073,5.64710382011,49.9818,134.746805253
 09/19  18:00:00,421.471217477,36.6796098974,151.129707652,0.0,77.122965704,86.2600435998,297.661574202,9.14635060904,49.9818,238.533423593
 09/19  19:00:00,439.580656288,36.7913285384,150.771032267,0.0,102.647051061,80.1663183927,214.9602937,10.0868791256,33.3212,171.552214575
 09/19  20:00:00,471.548956052,36.7586868935,151.854493707,0.0,115.40909374,92.7192997104,222.102596857,10.7453181561,33.3212,178.036078701
 09/19  21:00:00,448.418015322,36.8352016771,152.235979093,0.0,102.647051061,94.1340635361,293.319017725,11.2649476695,24.9909,257.063170056
 09/19  22:00:00,381.109917665,36.8397857031,151.105941302,0.0,77.122965704,65.871452062,219.766119031,11.7811796234,16.6606,191.324339408
 09/19  23:00:00,314.454124623,36.669909615,152.648361347,0.0,38.286128036,48.4199368926,126.919188864,12.3579367521,8.3303,106.230952112
 09/19  24:00:00,280.530622452,35.1431125128,157.702855833,0.0,25.5240853573,30.610668775,90.5558149987,0.021848611305,3.33212,87.2018463874
 09/20  01:00:00,269.174196852,34.3076332443,154.604117995,0.0,19.418418834,29.3649097162,70.4333446902,0.0554621516164,3.33212,67.0457625386
 09/20  02:00:00,261.786098937,35.1431125128,154.305373524,0.0,12.7620426787,28.1191506574,70.5951081918,0.213448975529,3.33212,67.0495392163
 09/20  03:00:00,257.793045953,34.3076332443,151.18542675,0.0,12.7620426787,28.1191506574,64.416239518,0.127735989882,3.33212,60.9563835281
 09/20  04:00:00,265.038251674,35.1431125128,150.882621648,0.0,12.7620426787,28.1191506574,90.8875630645,0.327752795622,3.33212,87.2276902689
 09/20  05:00:00,288.958635546,34.3076332443,148.109040152,0.0,25.5240853573,30.610668775,161.711495197,0.174806714458,8.3303,153.206388482
 09/20  06:00:00,386.082029193,35.1431125128,146.692594873,0.0,51.0481707146,78.1489452969,274.07662976,0.364752380103,16.6606,257.05127738
 09/20  07:00:00,414.878537881,36.1530732978,131.49357757,0.0,64.3609230253,109.708623606,380.311366292,17.1551170155,24.9909,338.165349276
 09/20  08:00:00,366.680384058,36.1371997387,128.516444992,0.0,51.0481707146,80.7689615957,308.225989539,6.67527683255,33.3212,268.229512707
 09/20  09:00:00,336.017597457,36.5724210072,125.568281872,0.0,51.0481707146,71.0224615957,272.384895151,0.0,66.8089,205.575995151
 09/20  10:00:00,288.577732967,36.8071857528,126.584748312,0.0,32.1804615127,65.7244621605,245.578454175,0.0,83.4695,162.108954175
 09/20  11:00:00,294.954133497,36.9244078887,132.157955764,0.0,32.1804615127,65.7244621605,206.280821763,0.0,83.4695,122.811321763
 09/20  12:00:00,298.853344285,37.0369937198,136.648503385,0.0,32.1804615127,65.7244621605,202.427695663,0.0,83.4695,118.958195663
 09/20  13:00:00,296.318431593,37.0294756469,143.811611878,0.0,32.1804615127,55.9779621605,194.971246755,0.0,75.1392,119.832046755
 09/20  14:00:00,302.889184899,37.0587555572,150.323968632,0.0,32.1804615127,55.9779621605,186.192554475,0.0,66.8089,119.383654475
 09/20  15:00:00,303.207326259,37.1842366212,150.521245195,0.0,32.1804615127,55.9779621605,194.182978393,0.0,75.1392,119.043778393
 09/20  16:00:00,330.428689709,37.4608616336,148.219819599,0.0,32.1804615127,60.9114621605,179.179290601,0.0,91.7998,87.3794906009
 09/20  17:00:00,366.200004723,36.7665308249,149.660133417,0.0,32.1804615127,77.5397301883,186.074454593,5.44581110967,49.9818,130.646843483
 09/20  18:00:00,420.995793868,36.8769154448,150.411938698,0.0,77.122965704,86.2600435998,295.698213486,8.94359678374,49.9818,236.772816702
 09/20  19:00:00,440.668217651,36.9467218565,151.069598376,0.0,102.647051061,80.1663183927,221.172731685,9.93010303749,33.3212,177.921428647
 09/20  20:00:00,472.201406911,36.8871742415,151.83584174,0.0,115.40909374,92.7192997104,222.04695711,10.5669729217,33.3212,178.158784189
 09/20  21:00:00,448.30271786,36.9379286005,151.632931992,0.0,102.647051061,94.1340635361,293.448803926,11.103991159,24.9909,257.353912767
 09/20  22:00:00,380.617962147,36.9155155045,150.590279748,0.0,77.122965704,65.871452062,223.744742822,11.6218203411,16.6606,195.462322481
 09/20  23:00:00,312.877269729,36.7124456203,151.096946133,0.0,38.286128036,48.4199368926,127.649658287,12.2210886235,8.3303,107.098269664
 09/20  24:00:00,267.251531446,35.1431125128,144.498537008,0.0,25.5240853573,30.610668775,86.2300412001,0.0184400210534,3.33212,82.879481179
 09/21  01:00:00,252.224203098,34.3076332443,137.718862593,0.0,19.418418834,29.3649097162,70.4450197106,0.0519676005496,3.33212,67.0609321101
 09/21  02:00:00,248.512562034,35.1431125128,141.09546707,0.0,12.7620426787,28.1191506574,70.594884809,0.19613923306,3.33212,67.066625576
 09/21  03:00:00,241.813661259,34.3076332443,135.268840645,0.0,12.7620426787,28.1191506574,69.2155936229,0.124056632139,3.33212,65.7594169908
 09/21  04:00:00,252.060847302,35.1431125128,138.007087619,0.0,12.7620426787,28.1191506574,86.7894050147,0.308474187725,3.33212,83.148810827
 09/21  05:00:00,273.120749692,34.3076332443,132.369029537,0.0,25.5240853573,30.610668775,160.954711328,0.16597779678,8.3303,152.458433531
 09/21  06:00:00,375.966606585,35.1431125128,136.653404094,0.0,51.0481707146,78.1489452969,274.358129446,0.35041237339,16.6606,257.347117073
 09/21  07:00:00,427.590483405,36.1401532625,144.282870964,0.0,64.3609230253,109.708623606,387.062807617,17.0407189757,24.9909,345.031188641
 09/21  08:00:00,387.731602865,36.1056332569,149.663220122,0.0,51.0481707146,80.7689615957,310.456908617,6.61778419932,33.3212,270.517924418
 09/21  09:00:00,364.185284515,36.5741689128,153.809445968,0.0,51.0481707146,71.0224615957,268.448022241,0.0,66.8089,201.639122241
 09/21  10:00:00,315.509027064,36.7530075766,153.637541123,0.0,32.1804615127,65.7244621605,248.001838672,0.0,83.4695,164.532338672
 09/21  11:00:00,312.266731788,36.8720938922,149.58185019,0.0,32.1804615127,65.7244621605,201.363910121,0.0,83.4695,117.894410121
 09/21  12:00:00,303.723560368,36.9381436936,141.678656994,0.0,32.1804615127,65.7244621605,206.203640199,0.0,83.4695,122.734140199
 09/21  13:00:00,289.880728594,36.900741895,137.563118375,0.0,32.1804615127,55.9779621605,197.747754095,0.0,75.1392,122.608554095
 09/21  14:00:00,285.110289736,36.9701872211,132.698082711,0.0,32.1804615127,55.9779621605,182.848605852,0.0,66.8089,116.039705852
 09/21  15:00:00,279.853865261,36.882307936,128.577499634,0.0,32.1804615127,55.9779621605,197.592299484,0.0,75.1392,122.453099484
 09/21  16:00:00,303.542691248,36.9726186832,122.266906901,0.0,32.1804615127,60.9114621605,179.196546789,0.0,91.7998,87.3967467888
 09/21  17:00:00,337.566236713,36.4865265606,121.4725614,0.0,32.1804615127,77.5397301883,186.120564423,5.42316579044,49.9818,130.715598632
 09/21  18:00:00,390.641815608,36.5715755771,120.405133146,0.0,77.122965704,86.2600435998,296.748870444,8.84815280588,49.9818,237.918917639
 09/21  19:00:00,406.238350454,36.5100787426,117.540215142,0.0,102.647051061,80.1663183927,219.037234,8.51547809916,33.3212,177.200555901
 09/21  20:00:00,436.79354413,36.3542925996,118.476574962,0.0,115.40909374,92.7192997104,219.056181594,7.45336566574,33.3212,178.281615928
 09/21  21:00:00,411.903261729,36.4152574019,117.20689447,0.0,102.647051061,94.1340635361,290.445753696,7.8097947253,24.9909,257.645058971
 09/21  22:00:00,364.348806133,36.7493036357,134.922518501,0.0,77.122965704,65.871452062,225.256940199,12.1916234708,16.6606,196.404716728
 09/21  23:00:00,306.336779941,36.6530977785,144.555552641,0.0,38.286128036,48.4199368926,129.707752125,13.0108044855,8.3303,108.36664764
 09/21  24:00:00,273.341573597,35.1431125128,150.538903615,0.0,25.5240853573,30.610668775,90.6407480357,0.0520686745351,3.33212,87.2565593612
 09/22  01:00:00,266.021857178,34.3076332443,151.473758993,0.0,19.418418834,29.3649097162,70.503937236,0.0957400826835,3.33212,67.0760771533
 09/22  02:00:00,258.630237542,35.1431125128,151.166733035,0.0,12.7620426787,28.1191506574,64.5623604679,0.245234150202,3.33212,60.9850063177
 09/22  03:00:00,256.317701254,34.3076332443,149.72262341,0.0,12.7620426787,28.1191506574,70.5728350676,0.157894320411,3.33212,67.0828207472
 09/22  04:00:00,264.336697211,35.1431125128,149.351671835,0.0,12.7620426787,28.1191506574,90.9572058598,0.34099453903,3.33212,87.2840913208
 09/22  05:00:00,289.569842097,34.3076332443,147.856486902,0.0,25.5240853573,30.610668775,161.898755864,0.184780985316,8.3303,153.383674878
 09/22  06:00:00,387.203316914,35.1431125128,146.832420444,0.0,51.0481707146,78.1489452969,274.702277177,0.394772277368,16.6606,257.6469049
 09/22  07:00:00,409.97576146,36.1743861293,125.26892956,0.0,64.3609230253,109.708623606,385.254525659,17.387513538,24.9909,342.876112121
 09/22  08:00:00,363.01954876,36.1295212663,123.863006048,0.0,51.0481707146,80.7689615957,313.446740544,6.87567764901,33.3212,273.249862895
 09/22  09:00:00,330.08694034,36.5622285411,119.765749678,0.0,51.0481707146,71.0224615957,271.237184293,0.0,66.8089,204.428284293
 09/22  10:00:00,275.332667291,36.5551684655,114.788003927,0.0,32.1804615127,65.7244621605,247.18086723,0.0,83.4695,163.71136723
 09/22  11:00:00,275.954521802,36.6623346173,113.879859239,0.0,32.1804615127,65.7244621605,206.35378667,0.0,83.4695,122.88428667
 09/22  12:00:00,279.19915827,36.976405756,117.089492468,0.0,32.1804615127,65.7244621605,199.784075586,0.0,83.4695,116.314575586
 09/22  13:00:00,272.417326226,37.0202538725,119.951097845,0.0,32.1804615127,55.9779621605,197.780660457,0.0,75.1392,122.641460457
 09/22  14:00:00,276.400307643,37.294044085,123.619811899,0.0,32.1804615127,55.9779621605,189.348866764,0.0,66.8089,122.539966764
 09/22  15:00:00,278.566657234,37.9155221264,125.156259861,0.0,32.1804615127,55.9779621605,191.197405254,0.0,75.1392,116.058205254
 09/22  16:00:00,308.313419161,38.4069082587,125.156259861,0.0,32.1804615127,60.9114621605,179.215335773,0.0,91.7998,87.4155357729
 09/22  17:00:00,343.263311157,37.2407990752,126.231380763,0.0,32.1804615127,77.5397301883,190.223413566,2.92890051522,49.9818,137.312713051
 09/22  18:00:00,396.894015748,37.2410875595,125.924327921,0.0,77.122965704,86.2600435998,293.201064205,6.63830096346,49.9818,236.580963242
 09/22  19:00:00,413.158963427,37.0018653649,124.08031344,0.0,102.647051061,80.1663183927,221.673168944,9.55133464414,33.3212,178.8006343
 09/22  20:00:00,442.010525266,36.7810800705,122.238318345,0.0,115.40909374,92.7192997104,222.427117827,10.6858941051,33.3212,178.420023722
 09/22  21:00:00,417.666843485,36.8029862851,121.4725614,0.0,102.647051061,94.1340635361,293.456151119,10.5116813663,24.9909,257.953569752
 09/22  22:00:00,352.604531133,36.7103110951,123.510745758,0.0,77.122965704,65.871452062,224.072888835,10.8597095667,16.6606,196.552579268
 09/22  23:00:00,285.572518159,36.609205585,125.280749171,0.0,38.286128036,48.4199368926,129.030419361,12.3008802568,8.3303,108.399239105
 09/22  24:00:00,275.028214701,35.1431125128,152.433537691,0.0,25.5240853573,30.610668775,90.6663360488,0.0503801999701,3.33212,87.2838358489
 09/23  01:00:00,286.965061783,34.3076332443,162.772881589,0.0,27.7269238854,30.610668775,70.5117714393,0.0873264421889,3.33212,67.0923249971
 09/23  02:00:00,270.445297536,35.1431125128,162.912823748,0.0,12.7620426787,28.1191506574,64.5952870778,0.263664404104,3.33212,60.9995026737
 09/23  03:00:00,266.932517402,34.3076332443,160.270637795,0.0,12.7620426787,28.1191506574,70.5880937772,0.157866870633,3.33212,67.0981069066
 09/23  04:00:00,274.429436433,35.1431125128,160.185072864,0.0,12.7620426787,28.1191506574,90.9730890815,0.329179138076,3.33212,87.3117899434
 09/23  05:00:00,281.773851687,34.3076332443,156.179098816,0.0,12.7620426787,28.1191506574,116.961685769,0.178031069058,8.3303,108.4533547
 09/23  06:00:00,364.785276539,35.1431125128,157.611706433,0.0,42.6918050922,54.3732441037,171.012104171,0.386307309624,16.6606,153.965196862
 09/23  07:00:00,393.749837952,36.355118057,155.581294282,0.0,42.6918050922,86.1019271793,307.136086827,17.1290700675,24.9909,265.01611676
 09/23  08:00:00,416.373678163,36.3443086125,140.063957636,0.0,57.6566862989,112.030105488,412.610493772,6.69284726568,33.3212,372.596446506
 09/23  09:00:00,342.274014621,36.7033648775,112.648873967,0.0,57.6566862989,83.6599452969,335.605685761,0.0,66.8089,268.796785761
 09/23  10:00:00,293.862282422,38.1385071843,116.661518896,0.0,42.6918050922,68.9656133826,289.549427208,0.0,83.4695,206.079927208
 09/23  11:00:00,291.111062218,38.6015804792,121.780208386,0.0,34.9340096728,67.7198543238,248.874119795,0.0,83.4695,165.404619795
 09/23  12:00:00,294.149317259,39.781605578,124.38769301,0.0,34.9340096728,67.7198543238,210.521259823,0.0,83.4695,127.051759823
 09/23  13:00:00,286.102208669,39.5845014706,126.231380763,0.0,34.9340096728,57.9733543238,198.087388326,0.0,75.1392,122.948188326
 09/23  14:00:00,288.763296612,40.2516161978,128.217683532,0.0,34.9340096728,57.9733543238,183.157018821,0.0,66.8089,116.348118821
 09/23  15:00:00,289.196854817,41.0352310746,127.86588377,0.0,34.9340096728,57.9733543238,197.954532392,0.0,75.1392,122.815332392
 09/23  16:00:00,316.375672447,39.8389710191,126.998576917,0.0,34.9340096728,62.9068543238,185.589998242,0.0,91.7998,93.7901982416
 09/23  17:00:00,342.658533257,38.4523474975,126.998576917,0.0,34.9340096728,72.2186844194,159.231472358,0.478421010466,49.9818,108.771251348
 09/23  18:00:00,409.28254971,38.7711723704,126.998576917,0.0,87.0357390804,86.2600435998,190.595834765,2.80317126732,49.9818,137.810863498
 09/23  19:00:00,413.371994223,37.8735962211,125.924327921,0.0,102.000620287,77.6748002752,217.021025158,4.96789969039,33.3212,178.731925467
 09/23  20:00:00,427.711093441,37.2323995883,124.08031344,0.0,102.000620287,88.9820225341,217.589205828,7.55237326268,33.3212,176.715632566
 09/23  21:00:00,417.024629368,37.1265514261,123.31198244,0.0,102.000620287,91.6425454185,208.00924934,9.33144832094,24.9909,173.686901019
 09/23  22:00:00,362.415294616,36.9452429823,122.238318345,0.0,87.0357390804,65.871452062,287.072521816,10.2204359789,16.6606,260.191485837
 09/23  23:00:00,286.712752151,36.6542460937,120.405133146,0.0,42.6918050922,48.4199368926,170.719955588,11.2681826995,8.3303,151.121472888
 09/23  24:00:00,271.362809138,35.1431125128,146.759603701,0.0,27.7269238854,30.610668775,90.6609353454,0.0167797828893,3.33212,87.3120355625
 09/24  01:00:00,291.501263088,34.3076332443,158.09132023,0.0,34.4311606118,33.1021868926,70.5562230171,0.0520175604406,3.33212,67.1720854566
 09/24  02:00:00,272.659489674,35.1431125128,155.920952231,0.0,19.466279405,30.610668775,70.7328200124,0.22149795708,3.33212,67.1792020553
 09/24  03:00:00,267.567090476,34.3076332443,151.714627197,0.0,19.466279405,30.610668775,70.6279507727,0.117463526921,3.33212,67.1783672457
 09/24  04:00:00,272.573262345,35.1431125128,149.195716475,0.0,19.466279405,30.610668775,90.9281812692,0.255069694171,3.33212,87.3409915751
 09/24  05:00:00,277.878168564,34.3076332443,143.172103833,0.0,19.466279405,30.610668775,123.47427713,0.144323985787,8.3303,114.999653144
 09/24  06:00:00,349.063176745,35.1431125128,142.018479396,0.0,42.6918050922,54.3732441037,171.370398883,0.320532915608,16.6606,154.389265967
 09/24  07:00:00,396.378851821,36.4838937375,146.14125339,0.0,49.3960418185,88.5934452969,300.094920023,16.8334120096,24.9909,258.270608014
 09/24  08:00:00,420.185533523,36.2232397251,144.000065623,0.0,57.6566862989,112.030105488,418.646546509,6.45784487201,33.3212,378.867501637
 09/24  09:00:00,300.912217266,36.6003593549,80.4064268339,0.0,50.9524495726,81.1684271793,476.646915562,138.015437155,66.8089,271.822578407
 09/24  10:00:00,287.914140174,36.8792629964,112.391099318,0.0,42.6918050922,68.9656133826,354.86207455,64.8890786665,83.4695,206.503495884
 09/24  11:00:00,280.445748178,36.850530132,108.507027829,0.0,38.286128036,68.9656133826,250.88254992,0.0,83.4695,167.41304992
 09/24  12:00:00,253.286852622,36.8826212599,82.1077723563,0.0,38.286128036,68.9656133826,202.01027164,0.0,83.4695,118.54077164
 09/24  13:00:00,232.430951576,36.8379190678,80.2593831435,0.0,31.5818913096,56.727595265,198.028365167,0.0,75.1392,122.889165167
 09/24  14:00:00,245.071399772,36.8668783713,92.8787341464,0.0,31.5818913096,56.727595265,189.447039994,0.0,66.8089,122.638139994
 09/24  15:00:00,243.139749953,36.8933812107,90.9370574535,0.0,31.5818913096,56.727595265,197.774835863,0.0,75.1392,122.635635863
 09/24  16:00:00,277.220273972,36.5772080125,96.0609393788,0.0,31.5818913096,61.661095265,179.291568125,0.0,91.7998,87.4917681251
 09/24  17:00:00,304.755790063,36.0238461025,96.4452970222,0.0,31.5818913096,70.9729253606,170.730736931,5.64615083325,49.9818,115.102786097
 09/24  18:00:00,351.553737967,36.0681929918,81.5145782829,0.0,80.3315023541,83.7685254822,189.646427492,8.34162164513,49.9818,131.323005847
 09/24  19:00:00,352.850986062,35.9950823424,64.9672210851,0.0,102.000620287,77.6748002752,221.184212377,9.1865564408,33.3212,178.676455936
 09/24  20:00:00,359.229852057,35.978982823,48.0854143656,0.0,108.704857014,91.4735406516,226.10990525,14.5032545797,33.3212,178.28545067
 09/24  21:00:00,323.852842231,36.063036051,40.8230038847,0.0,95.2963835608,89.1510273009,217.018873486,20.2255987336,24.9909,171.802374752
 09/24  22:00:00,270.716575383,36.0713478896,40.9129045158,0.0,80.3315023541,63.3799339444,301.007147879,20.4846530364,16.6606,263.861894843
 09/24  23:00:00,198.949176921,36.042677678,33.5029531854,0.0,42.6918050922,48.4199368926,187.313537394,31.037686045,8.3303,147.945551349
 09/24  24:00:00,239.07706349,35.1431125128,105.119151,0.0,34.4311606118,33.1021868926,123.503517333,32.7452303117,3.33212,87.4261670217
 09/25  01:00:00,236.962654135,34.3076332443,122.643558328,0.0,19.418418834,29.3649097162,112.978754664,42.5206525863,3.33212,67.1259820781
 09/25  02:00:00,231.713619416,35.1431125128,124.474813901,0.0,12.7620426787,28.1191506574,121.639406457,51.1769680399,3.33212,67.1303184169
 09/25  03:00:00,231.459153449,34.3076332443,125.198896814,0.0,12.7620426787,28.1191506574,129.687314318,59.2243932236,3.33212,67.1308010948
 09/25  04:00:00,239.092631591,35.1431125128,125.316083394,0.0,12.7620426787,28.1191506574,156.923434444,66.2201904334,3.33212,87.3711240105
 09/25  05:00:00,266.245628135,34.3076332443,126.013987257,0.0,25.5240853573,30.610668775,233.677374581,71.6770454035,8.3303,153.670029178
 09/25  06:00:00,365.185343142,35.1408422374,126.190583388,0.0,51.0481707146,78.1489452969,356.940143802,81.6919426299,16.6606,258.587601173
 09/25  07:00:00,385.436710232,35.9418185044,99.7112709936,0.0,64.3609230253,109.708623606,463.733260349,89.0379313059,24.9909,349.704429043
 09/25  08:00:00,339.886442819,35.9092350894,102.095810318,0.0,51.0481707146,80.7689615957,387.25027087,80.31540401,33.3212,273.61366686
 09/25  09:00:00,317.958437613,36.484177961,108.084734585,0.0,51.0481707146,71.0224615957,325.917635726,49.0851036932,66.8089,210.023632032
 09/25  10:00:00,273.384638463,36.5713258829,112.601554545,0.0,32.1804615127,65.7244621605,260.220194734,14.1737384435,83.4695,162.57695629
 09/25  11:00:00,276.69755661,36.6155714271,115.583092507,0.0,32.1804615127,65.7244621605,214.881900949,8.35497639099,83.4695,123.057424558
 09/25  12:00:00,277.922397024,36.6543888487,117.627943888,0.0,32.1804615127,65.7244621605,210.521186162,4.1253920562,83.4695,122.926294105
 09/25  13:00:00,269.795697041,36.6897688705,119.20942685,0.0,32.1804615127,55.9779621605,198.556661537,0.617602199235,75.1392,122.799859337
 09/25  14:00:00,271.717662978,36.7138011742,121.183575723,0.0,32.1804615127,55.9779621605,190.003128061,0.506433690529,66.8089,122.687794371
 09/25  15:00:00,273.399018213,36.7293116019,123.079861906,0.0,32.1804615127,55.9779621605,191.922598194,0.58122148405,75.1392,116.20217671
 09/25  16:00:00,304.605103237,36.423485125,125.374023837,0.0,32.1804615127,60.9114621605,185.602058643,0.0418176159662,91.7998,93.7604410273
 09/25  17:00:00,340.383713556,35.8969883682,126.752800678,0.0,32.1804615127,77.5397301883,183.288524995,2.32213334713,49.9818,130.984591647
 09/25  18:00:00,394.314372079,35.9539080727,126.858322753,0.0,77.122965704,86.2600435998,298.297890999,3.51813354639,49.9818,244.797957453
 09/25  19:00:00,417.497164916,35.8863327886,128.794286431,0.0,102.647051061,80.1663183927,216.466833756,3.94421797404,33.3212,179.201415782
 09/25  20:00:00,446.234624545,35.8676532309,129.639108147,0.0,115.40909374,92.7192997104,218.415517659,6.27485650013,33.3212,178.819461159
 09/25  21:00:00,422.633601873,35.9247496787,128.163905228,0.0,102.647051061,94.1340635361,297.059706032,13.1897609313,24.9909,258.8790451
 09/25  22:00:00,360.974899683,35.990411197,132.683695051,0.0,77.122965704,65.871452062,238.825697845,22.4616879488,16.6606,199.703409896
 09/25  23:00:00,296.15545507,35.9418810704,136.440559559,0.0,38.286128036,48.4199368926,149.507025335,28.6422584523,8.3303,112.534466883
 09/25  24:00:00,214.354108233,30.9657161702,101.181107752,0.0,25.5240853573,30.610668775,116.44227778,25.7536022933,3.33212,87.3565554865
 09/26  01:00:00,242.605326252,30.9657161702,136.877741679,0.0,19.418418834,29.3649097162,100.675313315,30.2166893882,3.33212,67.1265039265
 09/26  02:00:00,229.066602178,31.7723661865,129.667671288,0.0,12.7620426787,28.1191506574,104.803735428,34.3392995698,3.33212,67.1323158585
 09/26  03:00:00,183.008264585,32.5790162027,82.1677775365,0.0,12.7620426787,28.1191506574,106.558853677,37.923732761,3.33212,65.3030009162
 09/26  04:00:00,206.57018399,32.5790162027,98.2427768748,0.0,12.7620426787,28.1191506574,132.699887954,40.1019023904,3.33212,89.2658655633
 09/26  05:00:00,206.880302481,31.7723661865,72.7625731601,0.0,25.5240853573,30.610668775,202.758653677,40.6767265831,8.3303,153.751627094
 09/26  06:00:00,346.301238579,34.8376362483,107.688769511,0.0,51.0481707146,78.1489452969,312.194646785,36.6245700173,16.6606,258.909476767
 09/26  07:00:00,420.547526565,35.8157537797,136.684986446,0.0,64.3609230253,109.708623606,415.661934061,40.3161565544,24.9909,350.354877507
 09/26  08:00:00,375.132782421,35.8138711639,138.882622858,0.0,51.0481707146,80.7689615957,327.613086053,19.2520895147,33.3212,275.039796538
 09/26  09:00:00,347.230390985,36.4042631346,138.82138445,0.0,51.0481707146,71.0224615957,280.382527318,4.36363032027,66.8089,209.209996998
 09/26  10:00:00,299.933762887,36.4927448966,141.799206199,0.0,32.1804615127,65.7244621605,247.054584401,0.887818543154,83.4695,162.697265857
 09/26  11:00:00,299.911438462,36.5463890932,140.92169306,0.0,32.1804615127,65.7244621605,206.797665211,0.213856344064,83.4695,123.114308866
 09/26  12:00:00,299.034242069,36.5940209205,140.428734088,0.0,32.1804615127,65.7244621605,206.503368544,0.0529963707411,83.4695,122.980872173
 09/26  13:00:00,289.435302328,36.6261318886,140.185733044,0.0,32.1804615127,55.9779621605,198.017499233,0.0326046507586,75.1392,122.845694582
 09/26  14:00:00,289.74443406,36.6589462312,140.184987741,0.0,32.1804615127,55.9779621605,189.565460711,0.0319661831357,66.8089,122.724594527
 09/26  15:00:00,290.22614801,36.6895265882,140.429917431,0.0,32.1804615127,55.9779621605,197.886851707,0.0152327544443,75.1392,122.732418953
 09/26  16:00:00,320.150321884,36.4895749508,141.127427135,0.0,32.1804615127,60.9114621605,179.336939223,0.0,91.7998,87.5371392234
 09/26  17:00:00,355.510425233,35.9637431945,139.982435034,0.0,32.1804615127,77.5397301883,188.831330735,1.2430637682,49.9818,137.606466967
 09/26  18:00:00,409.59677593,36.0363444512,141.13433319,0.0,77.122965704,86.2600435998,291.431192868,2.03289449802,49.9818,239.41649837
 09/26  19:00:00,428.097732739,36.0741396101,139.813934347,0.0,102.647051061,80.1663183927,220.227763483,2.35116543937,33.3212,184.555398043
 09/26  20:00:00,456.088711932,36.063352291,137.299597981,0.0,115.40909374,92.7192997104,214.887188481,2.62688536506,33.3212,178.939103116
 09/26  21:00:00,432.765394974,36.1331022918,137.785680585,0.0,102.647051061,94.1340635361,287.105028284,2.90463290866,24.9909,259.209495375
 09/26  22:00:00,368.097928511,36.1648823535,139.551609078,0.0,77.122965704,65.871452062,221.689901651,3.20857139544,16.6606,201.820730256
 09/26  23:00:00,302.832278985,36.0666809952,142.654916285,0.0,38.286128036,48.4199368926,123.991755406,4.83948617518,8.3303,110.821969231
 09/26  24:00:00,192.802819734,32.9823412109,76.6095129828,0.0,25.5240853573,30.610668775,91.0741584117,0.345428462682,3.33212,87.396609949
 09/27  01:00:00,159.468308508,30.9657161702,54.1664379565,0.0,19.418418834,29.3649097162,72.1499224198,1.66145599364,3.33212,67.1563464262
 09/27  02:00:00,184.954922895,33.385666219,82.5933803766,0.0,12.7620426787,28.1191506574,74.6997928357,4.20714714473,3.33212,67.160525691
 09/27  03:00:00,185.942207355,33.385666219,83.4967427863,0.0,12.7620426787,28.1191506574,77.8920020483,7.40496871923,3.33212,67.1549133291
 09/27  04:00:00,151.23891374,31.7723661865,45.5491192382,0.0,12.7620426787,28.1191506574,101.387063385,10.6318332214,3.33212,87.4231101637
 09/27  05:00:00,200.721367872,32.5790162027,65.8568560373,0.0,25.5240853573,30.610668775,176.451431175,14.2649655117,8.3303,153.856165663
 09/27  06:00:00,344.601991652,34.8376362483,106.893829943,0.0,51.0481707146,78.1489452969,297.567424029,15.5620929047,16.6606,265.344731124
 09/27  07:00:00,423.227852998,35.8273324145,140.538478934,0.0,64.3609230253,109.708623606,394.215165088,18.9557100806,24.9909,350.268555008
 09/27  08:00:00,377.222106958,35.8313997625,142.278119406,0.0,51.0481707146,80.7689615957,311.104911738,5.01395463879,33.3212,272.769757099
 09/27  09:00:00,350.469860446,36.4050233158,142.339969676,0.0,51.0481707146,71.0224615957,275.785564909,0.00159907839526,66.8089,208.97506583
 09/27  10:00:00,303.356686256,36.5001547006,143.054551782,0.0,32.1804615127,65.7244621605,250.91943974,0.0,83.4695,167.44993974
 09/27  11:00:00,304.916786622,36.587908533,143.146345671,0.0,32.1804615127,65.7244621605,206.63774786,0.00269114915655,83.4695,123.165556711
 09/27  12:00:00,304.441899511,36.6421240026,142.828341272,0.0,32.1804615127,65.7244621605,206.506696708,0.00171261472096,83.4695,123.035484093
 09/27  13:00:00,294.615902009,36.6289165523,142.672431127,0.0,32.1804615127,55.9779621605,198.04405827,0.0,75.1392,122.90485827
 09/27  14:00:00,294.388691306,36.6633535402,142.404265082,0.0,32.1804615127,55.9779621605,189.589317969,0.0,66.8089,122.780417969
 09/27  15:00:00,294.573621996,36.7196410045,142.530794735,0.0,32.1804615127,55.9779621605,197.921306047,0.0,75.1392,122.782106047
 09/27  16:00:00,324.13387208,36.6270622682,142.922875515,0.0,32.1804615127,60.9114621605,179.372297181,0.0,91.7998,87.572497181
 09/27  17:00:00,359.209943201,36.0636959945,143.529832526,0.0,32.1804615127,77.5397301883,189.193281604,1.53202390652,49.9818,137.679457698
 09/27  18:00:00,411.261987384,36.1637663074,141.553327298,0.0,77.122965704,86.2600435998,297.822233271,2.49353356331,49.9818,245.346899707
 09/27  19:00:00,432.529665931,36.2466390836,141.037941277,0.0,102.647051061,80.1663183927,215.647330146,2.85284939772,33.3212,179.473280749
 09/27  20:00:00,459.738261037,36.2181352421,140.344641994,0.0,115.40909374,92.7192997104,215.538239522,3.14618455529,33.3212,179.070854966
 09/27  21:00:00,434.079847769,36.2793972116,138.752166765,0.0,102.647051061,94.1340635361,295.605300993,3.4404643582,24.9909,267.173936635
 09/27  22:00:00,368.764406022,36.2897937908,140.443290647,0.0,77.122965704,65.871452062,217.822914216,3.75159250112,16.6606,197.410721715
 09/27  23:00:00,302.525639126,36.167782112,143.135165734,0.0,38.286128036,48.4199368926,121.656496331,4.70774787693,8.3303,108.618448454
 09/27  24:00:00,207.465013204,33.385666219,90.4528068023,0.0,25.5240853573,30.610668775,97.0079419106,0.00537771801732,3.33212,93.6704441926
 09/28  01:00:00,204.015047445,33.385666219,93.5065934844,0.0,19.418418834,29.3649097162,67.1799189559,0.039265661437,3.33212,63.8085332945
 09/28  02:00:00,167.589522102,32.5790162027,66.7238110613,0.0,12.7620426787,28.1191506574,67.815646853,0.0511209641298,3.33212,64.4324058889
 09/28  03:00:00,163.564525045,32.5790162027,62.8429678946,0.0,12.7620426787,28.1191506574,70.5753950498,0.0678447991604,3.33212,67.1754302506
 09/28  04:00:00,179.228110875,32.9823412109,71.2157365024,0.0,12.7620426787,28.1191506574,98.2566443957,1.22881077445,3.33212,93.6957136213
 09/28  05:00:00,215.124668665,33.385666219,78.3470346677,0.0,25.5240853573,30.610668775,165.752577196,3.46063520798,8.3303,153.961641988
 09/28  06:00:00,351.59745511,34.9989662516,113.634782596,0.0,51.0481707146,78.1489452969,287.734803191,8.27541975539,16.6606,262.798783436
 09/28  07:00:00,423.412303695,35.8312022089,140.509711038,0.0,64.3609230253,109.708623606,386.804286717,8.84496229102,24.9909,352.968424426
 09/28  08:00:00,377.504474818,35.8468539949,142.186568371,0.0,51.0481707146,80.7689615957,309.745633821,2.21887839618,33.3212,274.205555425
 09/28  09:00:00,351.170983962,36.4070975618,142.738496891,0.0,51.0481707146,71.0224615957,280.52656225,0.0,66.8089,213.71766225
 09/28  10:00:00,304.441071846,36.5233537648,143.492200586,0.0,32.1804615127,65.7244621605,246.713652936,0.0,83.4695,163.244152936
 09/28  11:00:00,306.76405908,36.6241715338,144.363223494,0.0,32.1804615127,65.7244621605,206.696257627,0.0,83.4695,123.226757627
 09/28  12:00:00,305.277677517,36.6825058598,143.539930876,0.0,32.1804615127,65.7244621605,209.989848059,0.0,83.4695,126.520348059
 09/28  13:00:00,295.708512864,36.6483430908,143.7047599,0.0,32.1804615127,55.9779621605,198.067183718,0.0,75.1392,122.927983718
 09/28  14:00:00,295.389590024,36.7153644207,143.306166459,0.0,32.1804615127,55.9779621605,186.249371895,0.0,66.8089,119.440471895
 09/28  15:00:00,296.08791318,36.7775057521,144.151875415,0.0,32.1804615127,55.9779621605,197.968473837,0.0,75.1392,122.829273837
 09/28  16:00:00,323.950412834,36.7304834669,143.001486455,0.0,32.1804615127,60.9114621605,185.657121668,0.0,91.7998,93.857321668
 09/28  17:00:00,360.357394778,36.1655018845,144.531793466,0.0,32.1804615127,77.5397301883,183.80984789,1.9548252893,49.9818,131.873222601
 09/28  18:00:00,412.536695358,36.2627309497,142.683598746,0.0,77.122965704,86.2600435998,298.049721327,3.19270543476,49.9818,244.875215892
 09/28  19:00:00,433.066318735,36.3450976083,141.424239647,0.0,102.647051061,80.1663183927,223.46446466,3.60607393605,33.3212,186.537190724
 09/28  20:00:00,460.169505287,36.309196647,140.499571097,0.0,115.40909374,92.7192997104,216.503127037,3.95132669643,33.3212,179.23060034
 09/28  21:00:00,434.8168007,36.3711069016,138.799971677,0.0,102.647051061,94.1340635361,296.386721926,4.27641622495,24.9909,267.119405702
 09/28  22:00:00,369.973896633,36.3779897655,140.525457935,0.0,77.122965704,65.871452062,219.22347363,4.61323605617,16.6606,197.949637574
 09/28  23:00:00,304.617559372,36.2558895743,143.694928875,0.0,38.286128036,48.4199368926,121.984993797,4.99537681319,8.3303,108.659316984
 09/28  24:00:00,226.494161084,33.385666219,109.042535606,0.0,25.5240853573,30.610668775,97.0454283936,0.00855875072198,3.33212,93.7047496429
 09/29  01:00:00,206.675600427,33.1167828803,96.7015663629,0.0,19.418418834,29.3649097162,70.6415540253,0.116901372625,3.33212,67.1925326527
 09/29  02:00:00,193.2137717,33.2512245496,90.9582227023,0.0,12.7620426787,28.1191506574,70.9207005431,0.397892416402,3.33212,67.1906881267
 09/29  03:00:00,195.186370163,33.6545495578,91.9356002739,0.0,12.7620426787,28.1191506574,70.6393653813,0.108301885672,3.33212,67.1989434956
 09/29  04:00:00,201.171603931,33.6545495578,90.5957749825,0.0,12.7620426787,28.1191506574,90.906244446,0.0933857796727,3.33212,87.4807386663
 09/29  05:00:00,213.476602049,33.1167828803,76.5460754683,0.0,25.5240853573,30.610668775,162.57402497,0.167235592191,8.3303,154.076489378
 09/29  06:00:00,339.060854319,34.3536462386,101.557496408,0.0,51.0481707146,78.1489452969,284.295924059,0.0827116368313,16.6606,267.552612422
 09/29  07:00:00,424.379535914,35.8657114835,140.1261572,0.0,64.3609230253,109.708623606,384.167275199,6.78559192486,24.9909,352.390783274
 09/29  08:00:00,377.770713921,35.8554422905,141.668779271,0.0,51.0481707146,80.7689615957,315.01921529,2.75826178922,33.3212,278.939753501
 09/29  09:00:00,351.102591231,36.4100633882,142.628032641,0.0,51.0481707146,71.0224615957,273.970056274,0.0,66.8089,207.161156274
 09/29  10:00:00,304.262261236,36.5402234928,143.191479224,0.0,32.1804615127,65.7244621605,253.274435749,0.0,83.4695,169.804935749
 09/29  11:00:00,306.415941386,36.6414322822,143.996237908,0.0,32.1804615127,65.7244621605,206.746351444,0.0,83.4695,123.276851444
 09/29  12:00:00,305.409802659,36.6986322165,143.645424521,0.0,32.1804615127,65.7244621605,206.619326334,0.0,83.4695,123.149826334
 09/29  13:00:00,295.533713429,36.6642779442,143.509667905,0.0,32.1804615127,55.9779621605,198.156622834,0.0,75.1392,123.017422834
 09/29  14:00:00,295.124136261,36.7314854071,143.0247179,0.0,32.1804615127,55.9779621605,189.697984818,0.0,66.8089,122.889084818
 09/29  15:00:00,295.848998025,36.7895974061,143.898700224,0.0,32.1804615127,55.9779621605,198.025338182,0.0,75.1392,122.886138182
 09/29  16:00:00,323.332609854,36.7549549401,142.962079858,0.0,32.1804615127,60.9114621605,185.69305361,0.0,91.7998,93.8932536096
