Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/29  17:00:00,359.718143739,36.168150003,144.77613938,0.0,32.1804615127,77.5397301883,190.209945336,2.38711797663,49.9818,137.841027359
 09/29  18:00:00,410.562145396,36.2556645056,142.061831145,0.0,77.122965704,86.2600435998,299.769430717,3.89764951852,49.9818,245.889981199
 09/29  19:00:00,430.573520357,36.341306021,140.268939497,0.0,102.647051061,80.1663183927,217.468000976,4.39049519703,33.3212,179.756305779
 09/29  20:00:00,459.486801976,36.3104200198,140.345094985,0.0,115.40909374,92.7192997104,217.453678553,4.76068667669,33.3212,179.371791876
 09/29  21:00:00,434.272323982,36.3743176047,138.651469073,0.0,102.647051061,94.1340635361,297.991625064,5.11877887304,24.9909,267.881946191
 09/29  22:00:00,369.571409343,36.3793955167,140.441346525,0.0,77.122965704,65.871452062,226.97415298,5.48992514839,16.6606,204.823627832
 09/29  23:00:00,303.944524454,36.2605289715,143.534005645,0.0,38.286128036,48.4199368926,122.946156008,5.87430502866,8.3303,108.741550979
 09/29  24:00:00,225.251416285,33.385666219,107.776075153,0.0,25.5240853573,30.610668775,90.8363771944,0.00781342453672,3.33212,87.4964437698
 09/30  01:00:00,216.195192981,33.1167828803,96.6150511977,0.0,27.7269238854,30.610668775,70.6762218015,0.13775194975,3.33212,67.2063498518
 09/30  02:00:00,199.92258656,33.6545495578,96.6875987007,0.0,12.7620426787,28.1191506574,70.6831170845,0.139185662749,3.33212,67.2118114217
 09/30  03:00:00,195.479784365,33.6545495578,92.2242663484,0.0,12.7620426787,28.1191506574,73.6369027692,0.128299905153,3.33212,70.1764828641
 09/30  04:00:00,200.789077133,33.6545495578,90.9530785568,0.0,12.7620426787,28.1191506574,94.1802990192,0.110614504271,3.33212,90.7375645149
 09/30  05:00:00,190.77335452,32.8478995415,70.5314669168,0.0,12.7620426787,28.1191506574,117.22737351,0.116400919306,8.3303,108.780672591
 09/30  06:00:00,306.189576356,34.3536462386,102.003178273,0.0,42.6918050922,54.3732441037,178.163703104,0.100258833198,16.6606,161.402844271
 09/30  07:00:00,380.35025338,35.9495574412,142.57679084,0.0,42.6918050922,86.1019271793,300.915468691,8.01868380071,24.9909,267.90588489
 09/30  08:00:00,413.190056957,35.9379790735,139.360002076,0.0,57.6566862989,112.030105488,420.897078004,3.21844553843,33.3212,384.357432466
 09/30  09:00:00,368.052181689,36.4123110924,139.900251793,0.0,57.6566862989,83.6599452969,339.791537344,0.0,66.8089,272.982637344
 09/30  10:00:00,317.063654083,36.5876746626,141.973582972,0.0,42.6918050922,68.9656133826,297.975301871,0.0,83.4695,214.505801871
 09/30  11:00:00,310.38613333,36.6972362596,143.085607113,0.0,34.9340096728,67.7198543238,253.778171118,0.0,83.4695,170.308671118
 09/30  12:00:00,309.667453094,36.7867823823,143.045814947,0.0,34.9340096728,67.7198543238,206.931211515,0.0,83.4695,123.461711515
 09/30  13:00:00,300.126260412,36.7905293628,143.195161252,0.0,34.9340096728,57.9733543238,204.973608723,0.0,75.1392,129.834408723
 09/30  14:00:00,299.928248992,36.8127216847,143.866585173,0.0,34.9340096728,57.9733543238,190.004640863,0.0,66.8089,123.195740863
 09/30  15:00:00,298.822140399,36.8344452973,142.927805595,0.0,34.9340096728,57.9733543238,198.33714203,0.0,75.1392,123.19794203
 09/30  16:00:00,329.214856986,36.6249286575,144.297686386,0.0,34.9340096728,62.9068543238,185.819773295,0.0,91.7998,94.0199732948
 09/30  17:00:00,357.21459611,36.2576466692,144.997531038,0.0,34.9340096728,72.2186844194,168.282051349,2.78703908303,49.9818,115.513212266
 09/30  18:00:00,421.677195994,36.507557964,142.919798105,0.0,87.0357390804,86.2600435998,192.866063834,4.51315024619,49.9818,138.371113588
 09/30  19:00:00,428.827003647,36.2611619772,141.772279748,0.0,102.000620287,77.6748002752,219.300335746,5.09921712384,33.3212,180.879918622
 09/30  20:00:00,441.986744508,36.1824154176,141.107205943,0.0,102.000620287,88.9820225341,224.07811074,5.50121854078,33.3212,185.255692199
 09/30  21:00:00,431.646850269,36.2550536174,140.561161306,0.0,102.000620287,91.6425454185,210.582542216,5.88970897989,24.9909,179.701933237
 09/30  22:00:00,378.399997318,36.1387032397,139.743155414,0.0,87.0357390804,65.871452062,290.194796015,6.28971308451,16.6606,267.244482931
 09/30  23:00:00,308.857080043,36.0196864073,143.312745765,0.0,42.6918050922,48.4199368926,169.360250052,6.70136790851,8.3303,154.328582143
 09/30  24:00:00,241.011888162,33.8696562288,119.925957085,0.0,27.7269238854,30.610668775,93.0043034761,0.0507024490818,3.33212,89.621481027
 10/01  01:00:00,248.716944091,33.6545495578,118.636288351,0.0,34.4311606118,33.1021868926,74.7803375776,0.099941110869,3.33212,71.3482764667
 10/01  02:00:00,201.18318276,31.7723661865,92.2911945716,0.0,19.466279405,30.610668775,70.7245051559,0.092549622623,3.33212,67.2998355332
 10/01  03:00:00,200.442646269,32.5790162027,90.0597599962,0.0,19.466279405,30.610668775,70.6290351338,0.0,3.33212,67.2969151338
 10/01  04:00:00,214.543762955,33.385666219,95.8325033028,0.0,19.466279405,30.610668775,97.234392775,0.097022463506,3.33212,93.8052503115
 10/01  05:00:00,230.136676431,33.385666219,99.2172821246,0.0,19.466279405,30.610668775,117.377375061,0.108622225598,8.3303,108.938452835
 10/01  06:00:00,307.405920649,34.1923162353,103.49354363,0.0,42.6918050922,54.3732441037,178.669457371,0.143394704366,16.6606,161.865462667
 10/01  07:00:00,389.712953716,36.2265168267,142.080665212,0.0,49.3960418185,88.5934452969,302.19047713,8.94551948554,24.9909,268.254057644
 10/01  08:00:00,413.148867127,36.0214857169,139.106101108,0.0,57.6566862989,112.030105488,423.972553793,3.46726249561,33.3212,387.184091298
 10/01  09:00:00,358.537143742,36.4703637725,139.408110993,0.0,50.9524495726,81.1684271793,346.437816789,0.0,66.8089,279.628916789
 10/01  10:00:00,316.493571676,36.8121539881,140.955569616,0.0,42.6918050922,68.9656133826,297.520197178,0.0,83.4695,214.050697178
 10/01  11:00:00,313.703245071,36.8027840394,141.679040782,0.0,38.286128036,68.9656133826,252.777746964,0.0,83.4695,169.308246964
 10/01  12:00:00,313.240757933,36.9347163607,141.847802455,0.0,38.286128036,68.9656133826,208.549410053,0.0,83.4695,125.079910053
 10/01  13:00:00,294.271090425,36.8298837162,141.908279006,0.0,31.5818913096,56.727595265,198.404163734,0.0,75.1392,123.264963734
 10/01  14:00:00,294.46640555,36.8355709605,142.079021279,0.0,31.5818913096,56.727595265,189.812103289,0.0,66.8089,123.003203289
 10/01  15:00:00,294.254490316,36.8543447241,141.856301316,0.0,31.5818913096,56.727595265,198.140105243,0.0,75.1392,123.000905243
 10/01  16:00:00,324.298594474,36.6936718702,142.8157052,0.0,31.5818913096,61.661095265,185.764817472,0.0,91.7998,93.9650174725
 10/01  17:00:00,353.393612093,36.1208059036,144.796407824,0.0,31.5818913096,70.9729253606,168.640781987,3.08926112645,49.9818,115.569720861
 10/01  18:00:00,413.559167651,36.1801992383,143.230368986,0.0,80.3315023541,83.7685254822,193.362374897,5.07563755947,49.9818,138.304937337
 10/01  19:00:00,432.802737515,36.2398270802,141.610877538,0.0,102.000620287,77.6748002752,218.64641793,5.66727344105,33.3212,179.657944489
 10/01  20:00:00,452.171576595,36.2007472376,140.552622161,0.0,108.704857014,91.4735406516,223.899376943,6.09454673831,33.3212,184.483630204
 10/01  21:00:00,423.601642357,36.3831483876,140.042626432,0.0,95.2963835608,89.1510273009,212.836221866,6.50861744527,24.9909,181.33670442
 10/01  22:00:00,370.646170464,36.2689130625,140.508390325,0.0,80.3315023541,63.3799339444,291.185962355,6.93263689914,16.6606,267.592725455
 10/01  23:00:00,308.578827933,36.1659610669,142.879121596,0.0,42.6918050922,48.4199368926,169.838180744,7.40264752086,8.3303,154.105233223
 10/01  24:00:00,252.644388044,34.030986232,122.128493408,0.0,34.4311606118,33.1021868926,91.0239570818,0.0482279902216,3.33212,87.6436090916
 10/02  01:00:00,216.470223683,32.9823412109,106.852304565,0.0,19.418418834,29.3649097162,74.1534030786,0.497260677159,3.33212,70.3240224015
 10/02  02:00:00,207.652938524,33.6545495578,104.360308783,0.0,12.7620426787,28.1191506574,73.7294063336,0.121836417725,3.33212,70.2754499158
 10/02  03:00:00,194.74991578,33.1167828803,92.5855755759,0.0,12.7620426787,28.1191506574,70.7987781367,0.21844811735,3.33212,67.2482100193
 10/02  04:00:00,206.364766503,33.1167828803,97.4416534417,0.0,12.7620426787,28.1191506574,91.1486189516,0.230040209265,3.33212,87.5864587423
 10/02  05:00:00,249.586157481,33.9234328965,111.305277654,0.0,25.5240853573,30.610668775,167.353808446,0.314983992024,8.3303,158.708524454
 10/02  06:00:00,361.521944316,34.9989662516,123.218715714,0.0,51.0481707146,78.1489452969,288.098287329,0.0976960748625,16.6606,271.339991254
 10/02  07:00:00,414.575506506,35.9347063222,128.663896576,0.0,64.3609230253,109.708623606,389.7138842,10.1698313208,24.9909,354.553152879
 10/02  08:00:00,367.240991877,35.926953671,129.32563188,0.0,51.0481707146,80.7689615957,317.45486852,4.04208929784,33.3212,280.091579222
 10/02  09:00:00,339.044264357,36.4079174873,128.790848132,0.0,51.0481707146,71.0224615957,281.689000998,0.0,66.8089,214.880100998
 10/02  10:00:00,291.607650519,36.5791049389,129.891310192,0.0,32.1804615127,65.7244621605,253.342144492,0.0,83.4695,169.872644492
 10/02  11:00:00,295.153032876,36.6744381756,132.655386813,0.0,32.1804615127,65.7244621605,207.208669152,0.0,83.4695,123.739169152
 10/02  12:00:00,295.519359008,36.7881641143,133.603021409,0.0,32.1804615127,65.7244621605,206.791859295,0.0,83.4695,123.322359295
 10/02  13:00:00,287.552219921,36.7731391614,135.343590133,0.0,32.1804615127,55.9779621605,204.824652205,0.0,75.1392,129.685452205
 10/02  14:00:00,291.568876852,36.813905118,139.300546129,0.0,32.1804615127,55.9779621605,189.862709182,0.0,66.8089,123.053809182
 10/02  15:00:00,293.98268052,36.8762145598,141.645354226,0.0,32.1804615127,55.9779621605,198.196447352,0.0,75.1392,123.057247352
 10/02  16:00:00,323.774013828,36.9215487538,142.13661626,0.0,32.1804615127,60.9114621605,185.797197441,0.0,91.7998,93.9973974412
 10/02  17:00:00,359.900746845,36.2997627316,143.854494256,0.0,32.1804615127,77.5397301883,189.843310353,3.4617091446,49.9818,136.399801208
 10/02  18:00:00,412.021930424,36.3891277393,141.966367772,0.0,77.122965704,86.2600435998,304.285422319,5.6113387921,49.9818,248.692283527
 10/02  19:00:00,436.397993052,36.4847244945,141.693596928,0.0,102.647051061,80.1663183927,221.915435759,6.25024699648,33.3212,182.343988763
 10/02  20:00:00,460.84289743,36.4630266328,140.875856565,0.0,115.40909374,92.7192997104,224.580735894,6.67988775006,33.3212,184.579648144
 10/02  21:00:00,435.442946565,36.5402320678,139.11073599,0.0,102.647051061,94.1340635361,301.062370626,7.11830983732,24.9909,268.953160789
 10/02  22:00:00,368.886018543,36.5415462837,139.172623588,0.0,77.122965704,65.871452062,229.627036573,7.56563214321,16.6606,205.40080443
 10/02  23:00:00,302.209491441,36.3894327802,140.688117927,0.0,38.286128036,48.4199368926,128.510568888,8.02193102999,8.3303,112.158337858
 10/02  24:00:00,260.735540269,34.1923162353,140.514938058,0.0,25.5240853573,30.610668775,93.9467145046,0.00749311479722,3.33212,90.6071013898
 10/03  01:00:00,246.665517539,33.9234328965,134.380315047,0.0,19.418418834,29.3649097162,70.8017373821,0.206983912973,3.33212,67.2626334691
 10/03  02:00:00,232.105675477,32.9016762093,129.778781772,0.0,12.7620426787,28.1191506574,70.6105022364,0.00856617178047,3.33212,67.2698160646
 10/03  03:00:00,237.646381163,34.3536462386,132.42384172,0.0,12.7620426787,28.1191506574,70.6528335109,0.0353366016521,3.33212,67.2853769092
 10/03  04:00:00,239.691163899,32.9016762093,129.846816506,0.0,12.7620426787,28.1191506574,97.2226044133,0.0257004937121,3.33212,93.8647839196
 10/03  05:00:00,274.625198553,34.3536462386,134.280400667,0.0,25.5240853573,30.610668775,162.88555996,0.0663973750965,8.3303,154.488862585
 10/03  06:00:00,375.042127778,34.1923162353,137.169176279,0.0,51.0481707146,78.1489452969,289.998139971,0.228155525569,16.6606,273.109384446
 10/03  07:00:00,410.703303788,36.0214027748,123.353272418,0.0,64.3609230253,109.708623606,395.297650875,11.0013778331,24.9909,359.305373041
 10/03  08:00:00,363.649152887,36.0001851911,124.594533321,0.0,51.0481707146,80.7689615957,318.137876152,4.35187750043,33.3212,280.464798651
 10/03  09:00:00,333.86299981,36.413517569,123.561304516,0.0,51.0481707146,71.0224615957,281.899759757,0.0,66.8089,215.090859757
 10/03  10:00:00,285.443083164,36.6130535104,123.650702323,0.0,32.1804615127,65.7244621605,253.764425029,0.0,83.4695,170.294925029
 10/03  11:00:00,287.522030738,36.7322997947,124.933417304,0.0,32.1804615127,65.7244621605,206.979413134,0.0,83.4695,123.509913134
 10/03  12:00:00,287.557954752,36.8833556983,125.567222052,0.0,32.1804615127,65.7244621605,213.348624324,0.0,83.4695,129.879124324
 10/03  13:00:00,277.479632154,36.8637235254,125.312467191,0.0,32.1804615127,55.9779621605,198.377512699,0.0,75.1392,123.238312699
 10/03  14:00:00,276.785101881,36.8783593405,124.848666338,0.0,32.1804615127,55.9779621605,189.924710117,0.0,66.8089,123.115810117
 10/03  15:00:00,276.310509621,36.9505339204,124.530465528,0.0,32.1804615127,55.9779621605,198.256237895,0.0,75.1392,123.117037895
 10/03  16:00:00,307.819972806,37.1074419797,126.476816391,0.0,32.1804615127,60.9114621605,185.827959673,0.0,91.7998,94.0281596731
 10/03  17:00:00,344.87698173,36.4303852345,128.9507297,0.0,32.1804615127,77.5397301883,191.799460942,3.67713055843,49.9818,138.140530384
 10/03  18:00:00,399.68369761,36.4927466528,129.56668881,0.0,77.122965704,86.2600435998,305.059023857,6.00251501765,49.9818,249.074708839
 10/03  19:00:00,425.841487239,36.5762400755,131.639586616,0.0,102.647051061,80.1663183927,225.472306073,6.67034968229,33.3212,185.480756391
 10/03  20:00:00,451.818094712,36.5466900398,132.309343429,0.0,115.40909374,92.7192997104,227.3268503,7.12133502848,33.3212,186.884315271
 10/03  21:00:00,426.618866425,36.6159036232,130.639905339,0.0,102.647051061,94.1340635361,301.899699273,7.58003539079,24.9909,269.328763882
 10/03  22:00:00,362.350321468,36.6208458147,132.539214366,0.0,77.122965704,65.871452062,230.303232889,8.04654474951,16.6606,205.596088139
 10/03  23:00:00,296.824832916,36.454417812,135.213385631,0.0,38.286128036,48.4199368926,132.162019916,8.52091790619,8.3303,115.31080201
 10/03  24:00:00,265.925096876,34.3536462386,145.319338192,0.0,25.5240853573,30.610668775,90.9618214717,0.00916160015188,3.33212,87.6205398715
 10/04  01:00:00,250.922521829,33.5469962223,139.327851638,0.0,19.418418834,29.3649097162,70.6166377193,0.0,3.33212,67.2845177193
 10/04  02:00:00,243.108174532,34.030986232,138.509245804,0.0,12.7620426787,28.1191506574,74.7133886657,0.166070098474,3.33212,71.2151985672
 10/04  03:00:00,239.789269799,33.7083262255,135.847075826,0.0,12.7620426787,28.1191506574,72.8954846494,0.0939288709754,3.33212,69.4694357785
 10/04  04:00:00,247.561426695,34.030986232,136.287105675,0.0,12.7620426787,28.1191506574,91.1856597321,0.205073085286,3.33212,87.6484666468
 10/04  05:00:00,276.041440798,33.7083262255,137.821346405,0.0,25.5240853573,30.610668775,169.761732427,0.107710159457,8.3303,161.323722267
 10/04  06:00:00,374.781422261,34.6763062451,136.923662193,0.0,51.0481707146,78.1489452969,286.278007098,0.24640656542,16.6606,269.371000532
 10/04  07:00:00,409.233918405,36.0304396724,123.165546356,0.0,64.3609230253,109.708623606,399.200512565,11.6742180325,24.9909,362.535394532
 10/04  08:00:00,362.136554548,36.0091318468,124.096630002,0.0,51.0481707146,80.7689615957,320.595579042,4.6560124659,33.3212,282.618366576
 10/04  09:00:00,333.775730058,36.4125751956,123.481398621,0.0,51.0481707146,71.0224615957,282.061202242,0.0,66.8089,215.252302242
 10/04  10:00:00,285.266141149,36.613885029,123.472647596,0.0,32.1804615127,65.7244621605,253.888998813,0.0,83.4695,170.419498813
 10/04  11:00:00,286.05456554,36.7300169301,123.482641065,0.0,32.1804615127,65.7244621605,207.036906397,0.0,83.4695,123.567406397
 10/04  12:00:00,286.153795312,36.8852459239,124.196486353,0.0,32.1804615127,65.7244621605,213.422927114,0.0,83.4695,129.953427114
 10/04  13:00:00,277.280491974,36.8666249982,125.125815943,0.0,32.1804615127,55.9779621605,198.43550263,0.0,75.1392,123.29630263
 10/04  14:00:00,278.002496981,36.8834178906,125.981494638,0.0,32.1804615127,55.9779621605,189.988691609,0.0,66.8089,123.179791609
 10/04  15:00:00,278.641038561,36.9686742914,126.580491834,0.0,32.1804615127,55.9779621605,198.841413441,0.0,75.1392,123.702213441
 10/04  16:00:00,309.668095186,37.1337433693,128.02325242,0.0,32.1804615127,60.9114621605,185.376104113,0.0,91.7998,93.5763041131
 10/04  17:00:00,348.1798652,36.4562201604,131.968817307,0.0,32.1804615127,77.5397301883,192.151722863,3.92008649806,49.9818,138.249836365
 10/04  18:00:00,400.530718355,36.5221359758,130.327605866,0.0,77.122965704,86.2600435998,311.283158678,6.38348132714,49.9818,254.91787735
 10/04  19:00:00,424.564491145,36.6029928082,129.73049349,0.0,102.647051061,80.1663183927,227.3131229,7.09855710102,33.3212,186.893365799
 10/04  20:00:00,449.32151457,36.5676695681,129.234379147,0.0,115.40909374,92.7192997104,221.544900261,7.56942232072,33.3212,180.65427794
 10/04  21:00:00,424.750896816,36.6372555242,128.317923432,0.0,102.647051061,94.1340635361,307.563287786,8.04709572169,24.9909,274.525292065
 10/04  22:00:00,358.987015817,36.6276486068,129.185344193,0.0,77.122965704,65.871452062,227.732987788,8.53164217432,16.6606,202.540745614
 10/04  23:00:00,293.898782356,36.4523770076,132.306282912,0.0,38.286128036,48.4199368926,131.678022189,9.02309028977,8.3303,114.324631899
 10/04  24:00:00,263.499789517,34.3536462386,142.909004914,0.0,25.5240853573,30.610668775,97.2556260835,0.0096953297896,3.33212,93.9138107537
 10/05  01:00:00,248.153675198,33.5469962223,136.574928574,0.0,19.418418834,29.3649097162,70.6330299396,0.0,3.33212,67.3009099396
 10/05  02:00:00,240.497271846,34.030986232,135.913181506,0.0,12.7620426787,28.1191506574,70.8136405895,0.175742445803,3.33212,67.3057781437
 10/05  03:00:00,237.019692619,33.7083262255,133.091690117,0.0,12.7620426787,28.1191506574,76.8559117384,0.0993974898255,3.33212,73.4243942486
 10/05  04:00:00,244.980514003,34.030986232,133.726579783,0.0,12.7620426787,28.1191506574,91.2375538774,0.21700751768,3.33212,87.6884263597
 10/05  05:00:00,272.671509593,33.7083262255,134.470829073,0.0,25.5240853573,30.610668775,169.879945899,0.113975666638,8.3303,161.435670232
 10/05  06:00:00,374.402805981,34.6763062451,136.552459529,0.0,51.0481707146,78.1489452969,286.665171301,0.260732752307,16.6606,269.743838548
 10/05  07:00:00,411.609053247,36.0148902448,125.556882902,0.0,64.3609230253,109.708623606,402.717784041,12.345068218,24.9909,365.381815823
 10/05  08:00:00,363.668337264,35.9886714983,125.648962372,0.0,51.0481707146,80.7689615957,319.443970486,4.91697727121,33.3212,281.205793215
 10/05  09:00:00,334.179815439,36.4110070577,123.878237653,0.0,51.0481707146,71.0224615957,282.318654809,0.0,66.8089,215.509754809
 10/05  10:00:00,285.452340715,36.6064160942,123.659771804,0.0,32.1804615127,65.7244621605,254.000155838,0.0,83.4695,170.530655838
 10/05  11:00:00,286.322963721,36.7293083356,123.757832403,0.0,32.1804615127,65.7244621605,213.621847506,0.0,83.4695,130.152347506
 10/05  12:00:00,286.011930915,36.8800648535,124.093004603,0.0,32.1804615127,65.7244621605,206.965285727,0.0,83.4695,123.495785727
 10/05  13:00:00,279.911178407,36.8706801382,127.677765237,0.0,32.1804615127,55.9779621605,205.012735029,0.0,75.1392,129.873535029
 10/05  14:00:00,279.39646278,36.8421388573,127.295956997,0.0,32.1804615127,55.9779621605,190.036755161,0.0,66.8089,123.227855161
 10/05  15:00:00,275.361949553,36.7633955773,123.808413488,0.0,32.1804615127,55.9779621605,198.369944398,0.0,75.1392,123.230744398
 10/05  16:00:00,307.297386939,36.9034528408,126.14695754,0.0,32.1804615127,60.9114621605,185.901802885,0.0,91.7998,94.1020028845
 10/05  17:00:00,347.918289379,36.3064092257,131.857189218,0.0,32.1804615127,77.5397301883,192.461691162,4.16554106491,49.9818,138.314350097
 10/05  18:00:00,400.554289173,36.3990436214,130.472725838,0.0,77.122965704,86.2600435998,312.00052379,6.7756135123,49.9818,255.243110278
 10/05  19:00:00,422.375727466,36.4895348738,127.646931124,0.0,102.647051061,80.1663183927,228.442620579,7.51093215477,33.3212,187.610488424
 10/05  20:00:00,446.381503661,36.4457706374,126.460064173,0.0,115.40909374,92.7192997104,221.616567268,8.04344667445,33.3212,180.251920594
 10/05  21:00:00,420.411836507,36.5276676675,124.13438721,0.0,102.647051061,94.1340635361,311.347083114,8.5386566485,24.9909,277.817526465
 10/05  22:00:00,353.224525693,36.5614230157,123.541199319,0.0,77.122965704,65.871452062,231.666063221,9.00831841513,16.6606,205.997144806
 10/05  23:00:00,292.212146155,36.3992945019,130.715964401,0.0,38.286128036,48.4199368926,133.216967795,9.47088431376,8.3303,115.415783481
 10/05  24:00:00,237.124068613,34.1923162353,117.358759419,0.0,25.5240853573,30.610668775,91.0281850173,0.00762976751854,3.33212,87.6884352497
 10/06  01:00:00,212.611416345,33.9234328965,100.940559132,0.0,19.418418834,29.3649097162,73.5774607821,0.244242367057,3.33212,70.001098415
 10/06  02:00:00,186.579698695,33.385666219,83.9916169857,0.0,12.7620426787,28.1191506574,74.1126502366,0.0279787487907,3.33212,70.7525514878
 10/06  03:00:00,184.041481402,33.385666219,81.5349437199,0.0,12.7620426787,28.1191506574,70.7020333807,0.0406939564608,3.33212,67.3292194242
 10/06  04:00:00,200.278355549,33.9234328965,89.3988606097,0.0,12.7620426787,28.1191506574,97.6353266749,0.318918808956,3.33212,93.9842878659
 10/06  05:00:00,233.831457275,34.1923162353,94.6141453172,0.0,25.5240853573,30.610668775,169.460873697,6.31893977175,8.3303,154.811633926
 10/06  06:00:00,334.382271716,34.1923162353,97.4243612099,0.0,51.0481707146,78.1489452969,314.085412968,19.5704333394,16.6606,277.854379629
 10/06  07:00:00,422.419562456,36.0668975355,137.684455408,0.0,64.3609230253,109.708623606,423.964158564,36.2343192678,24.9909,362.738939296
 10/06  08:00:00,377.385068229,35.8367553613,141.604901863,0.0,51.0481707146,80.7689615957,346.362478503,28.4130810789,33.3212,284.628197424
 10/06  09:00:00,345.096493791,36.4012322773,137.740875604,0.0,51.0481707146,71.0224615957,306.820586505,24.3064802998,66.8089,215.705206205
 10/06  10:00:00,279.338219694,36.4882239125,121.239039873,0.0,32.1804615127,65.7244621605,277.533234199,23.4112346328,83.4695,170.652499566
 10/06  11:00:00,282.253642616,36.538483053,123.254642811,0.0,32.1804615127,65.7244621605,228.315565096,14.6334112798,83.4695,130.212653816
 10/06  12:00:00,298.575177408,36.5759438518,139.990416881,0.0,32.1804615127,65.7244621605,210.975354077,3.94734218103,83.4695,123.558511896
 10/06  13:00:00,294.26595091,36.6102335059,145.12398936,0.0,32.1804615127,55.9779621605,207.324995871,2.2618882259,75.1392,129.923907645
 10/06  14:00:00,294.562557503,36.6388680135,145.239090095,0.0,32.1804615127,55.9779621605,192.966881158,2.86738297772,66.8089,123.29059818
 10/06  15:00:00,294.451791736,36.6657722649,145.003702287,0.0,32.1804615127,55.9779621605,207.540220364,2.7955373184,75.1392,129.605483045
 10/06  16:00:00,323.315906601,36.3796735546,144.904215359,0.0,32.1804615127,60.9114621605,182.587901828,0.0902364413133,91.7998,90.6978653866
 10/06  17:00:00,357.353325599,35.8660691679,144.483732579,0.0,32.1804615127,77.5397301883,196.861883462,4.66248951889,49.9818,142.217593943
 10/06  18:00:00,409.680648104,35.9131085199,142.68300631,0.0,77.122965704,86.2600435998,305.865711274,7.85079897629,49.9818,248.033112298
 10/06  19:00:00,433.466505924,35.8523562709,142.636689184,0.0,102.647051061,80.1663183927,228.603751472,7.47432463186,33.3212,187.80822684
 10/06  20:00:00,458.189577392,35.8522751958,141.975282238,0.0,115.40909374,92.7192997104,228.641698842,7.95222295442,33.3212,187.368275888
 10/06  21:00:00,433.240129558,35.9373689374,140.187060318,0.0,102.647051061,94.1340635361,315.309883556,12.1322688376,24.9909,278.186714718
 10/06  22:00:00,365.124770705,36.0170943933,138.170465278,0.0,77.122965704,65.871452062,257.319135822,34.4549016154,16.6606,206.203634207
 10/06  23:00:00,264.158015578,35.9699437566,105.715753765,0.0,38.286128036,48.4199368926,175.232024544,51.4226133553,8.3303,115.479111189
 10/06  24:00:00,137.753770037,30.9657161702,25.108382212,0.0,25.5240853573,30.610668775,171.938679326,80.9003983596,3.33212,87.7061609667
 10/07  01:00:00,156.507065449,30.9657161702,41.5966746312,0.0,27.7269238854,30.610668775,185.528253766,108.74675405,3.33212,73.4493797161
 10/07  02:00:00,182.385633704,33.385666219,80.1354519872,0.0,12.7620426787,28.1191506574,162.51096613,91.8461334787,3.33212,67.3327126514
 10/07  03:00:00,119.922351622,30.9657161702,22.5144475962,0.0,12.7620426787,28.1191506574,146.634225248,75.9730906501,3.33212,67.3290145978
 10/07  04:00:00,180.602541561,33.385666219,71.5971198824,0.0,12.7620426787,28.1191506574,160.452673482,63.0987919561,3.33212,94.0217615261
 10/07  05:00:00,197.613142932,33.385666219,76.2795675195,0.0,12.7620426787,28.1191506574,175.982794711,52.0799893698,8.3303,115.572505341
 10/07  06:00:00,284.082511731,33.7083262255,81.5349650136,0.0,42.6918050922,54.3732441037,220.353900709,41.4870318323,16.6606,162.206268876
 10/07  07:00:00,330.270027277,35.8442497211,93.4111159735,0.0,42.6918050922,86.1019271793,376.188357292,72.9766893731,24.9909,278.220767919
 10/07  08:00:00,380.491057659,35.8060301397,108.482830972,0.0,57.6566862989,112.030105488,552.860225956,127.012061883,33.3212,392.526964074
 10/07  09:00:00,337.277110648,36.3961077202,111.508998913,0.0,57.6566862989,83.6599452969,471.378410336,122.879581658,66.8089,281.689928678
 10/07  10:00:00,256.23890452,36.4788984267,84.860281937,0.0,42.6918050922,68.9656133826,412.508786381,109.996991409,83.4695,219.042294972
 10/07  11:00:00,235.44425814,36.5270934667,72.5340305485,0.0,34.9340096728,67.7198543238,353.512944016,94.9393049756,83.4695,175.10413904
 10/07  12:00:00,227.656919276,36.5632864125,65.5929267908,0.0,34.9340096728,67.7198543238,304.551176874,90.6725781263,83.4695,130.409098748
 10/07  13:00:00,217.061343135,36.5951123438,64.7506553465,0.0,34.9340096728,57.9733543238,272.763138303,67.3424617304,75.1392,130.281476573
 10/07  14:00:00,216.727512934,36.6243077389,64.3717754763,0.0,34.9340096728,57.9733543238,250.682078697,60.2574493,66.8089,123.615729397
 10/07  15:00:00,216.798870683,36.6508682278,64.4311259835,0.0,34.9340096728,57.9733543238,269.224141694,63.9577080324,75.1392,130.127233662
 10/07  16:00:00,247.4256875,36.3466225983,66.0815736267,0.0,34.9340096728,62.9068543238,241.066555846,54.9949057186,91.7998,94.2718501274
 10/07  17:00:00,280.724591969,35.8056261552,72.2401231089,0.0,34.9340096728,72.2186844194,218.604798202,50.24791578,49.9818,118.375082422
 10/07  18:00:00,357.740034203,35.8452339317,82.8416103355,0.0,87.0357390804,86.2600435998,255.99816364,62.9292286108,49.9818,143.087135029
 10/07  19:00:00,381.811793341,35.8056162679,95.466876967,0.0,102.000620287,77.6748002752,293.54789835,72.5096867823,33.3212,187.717011568
 10/07  20:00:00,404.821624579,35.8056162679,107.153634516,0.0,102.000620287,88.9820225341,293.771261483,72.9482093967,33.3212,187.501852086
 10/07  21:00:00,398.666814422,35.8056162679,110.696795175,0.0,102.000620287,91.6425454185,286.199349944,73.4800427866,24.9909,187.728407158
 10/07  22:00:00,341.551687243,35.8056162679,106.789989589,0.0,87.0357390804,65.871452062,363.164636836,75.9031019447,16.6606,270.600934892
 10/07  23:00:00,247.368163931,35.8056162679,86.3214040463,0.0,42.6918050922,48.4199368926,248.638857041,79.1336471633,8.3303,161.174909878
 10/07  24:00:00,139.634408189,30.9657161702,24.6877980226,0.0,27.7269238854,30.610668775,176.495964478,79.1566803794,3.33212,94.0071640986
 10/08  01:00:00,157.750985039,30.9657161702,33.5367581329,0.0,34.4311606118,33.1021868926,145.736816712,68.9513753169,3.33212,73.4533213954
 10/08  02:00:00,143.362420642,30.9657161702,36.6621515352,0.0,19.466279405,30.610668775,121.672185155,50.8371257652,3.33212,67.5029393902
 10/08  03:00:00,144.819738563,30.9657161702,38.1402502194,0.0,19.466279405,30.610668775,115.447460772,38.5786380972,3.33212,73.536702675
 10/08  04:00:00,154.185506798,30.9657161702,40.9362598737,0.0,19.466279405,30.610668775,121.860901948,30.7586301619,3.33212,87.7701517866
 10/08  05:00:00,169.349187176,30.9657161702,43.8682978528,0.0,19.466279405,30.610668775,155.950614551,25.4294194343,8.3303,122.190895117
 10/08  06:00:00,305.520427675,34.5149762418,101.796400289,0.0,42.6918050922,54.3732441037,202.997695119,23.653441633,16.6606,162.683653486
 10/08  07:00:00,320.862849352,35.9230754424,75.1426555612,0.0,49.3960418185,88.5934452969,366.256097132,62.6621137682,24.9909,278.603083364
 10/08  08:00:00,377.601571538,35.8056162679,105.689482577,0.0,57.6566862989,112.030105488,513.521479941,86.7243015426,33.3212,393.475978399
 10/08  09:00:00,320.690135493,36.3968234872,104.324159988,0.0,50.9524495726,81.1684271793,437.625853996,84.6060728968,66.8089,286.2108811
 10/08  10:00:00,254.992527399,36.4853342733,83.7925425998,0.0,42.6918050922,68.9656133826,369.598398079,65.9826880367,83.4695,220.146210042
 10/08  11:00:00,239.688514649,36.5331554598,72.2371336892,0.0,38.286128036,68.9656133826,320.288263721,65.534001152,83.4695,171.284762569
 10/08  12:00:00,242.327816613,36.5713291688,75.5874266211,0.0,38.286128036,68.9656133826,277.434198197,63.7646989718,83.4695,130.199999225
 10/08  13:00:00,220.010085815,36.6011568426,72.2693211264,0.0,31.5818913096,56.727595265,268.964279878,63.6264753645,75.1392,130.198604513
 10/08  14:00:00,230.260495467,36.630595663,82.6046167602,0.0,31.5818913096,56.727595265,244.060374901,53.8394935803,66.8089,123.411981321
 10/08  15:00:00,236.911822573,36.6574256514,89.2050200834,0.0,31.5818913096,56.727595265,243.115866537,38.063811292,75.1392,129.912855245
 10/08  16:00:00,257.188352608,36.3526914528,80.5495409886,0.0,31.5818913096,61.661095265,227.776308435,41.757031719,91.7998,94.2194767161
 10/08  17:00:00,285.535728119,35.8056162679,81.8485513429,0.0,31.5818913096,70.9729253606,218.37626668,52.4056477063,49.9818,115.988818974
 10/08  18:00:00,352.355480766,35.8056162679,86.9784240105,0.0,80.3315023541,83.7685254822,261.604721716,66.1024632871,49.9818,145.520458429
 10/08  19:00:00,384.500036489,35.8056162679,98.4311273874,0.0,102.000620287,77.6748002752,296.170149467,75.138493318,33.3212,187.710456149
 10/08  20:00:00,415.858176563,35.8056162679,109.248510054,0.0,108.704857014,91.4735406516,294.522260808,74.576719098,33.3212,186.62434171
 10/08  21:00:00,387.985580578,35.8056162679,109.560636066,0.0,95.2963835608,89.1510273009,294.288817674,83.1987703757,24.9909,186.099147298
 10/08  22:00:00,327.262728558,35.8056162679,102.089940618,0.0,80.3315023541,63.3799339444,396.567093786,107.209194836,16.6606,272.697298949
 10/08  23:00:00,242.294748365,35.8056162679,81.4585518558,0.0,42.6918050922,48.4199368926,324.01354088,154.103526252,8.3303,161.579714628
 10/08  24:00:00,138.574978621,30.9657161702,14.5257177308,0.0,34.4311606118,33.1021868926,185.381689106,87.912417987,3.33212,94.1371511186
 10/09  01:00:00,144.165217782,30.9657161702,20.1034589481,0.0,34.4311606118,33.1021868926,133.85718597,63.0843472144,3.33212,67.4407187553
 10/09  02:00:00,129.907160618,30.9657161702,23.3387353357,0.0,19.466279405,30.610668775,123.89113103,46.9955058709,3.33212,73.5635051588
 10/09  03:00:00,132.469816898,30.9657161702,25.9049919784,0.0,19.466279405,30.610668775,107.266546212,36.4987504222,3.33212,67.4356757899
 10/09  04:00:00,142.934201132,30.9657161702,29.7932616222,0.0,19.466279405,30.610668775,127.036062292,29.6226674205,3.33212,94.0812748711
 10/09  05:00:00,159.440892065,30.9657161702,34.0628964476,0.0,19.466279405,30.610668775,149.248712233,25.085719673,8.3303,115.83269256
 10/09  06:00:00,298.054638791,34.3536462386,95.4066786709,0.0,42.6918050922,54.3732441037,208.395339766,22.1334314993,16.6606,169.601308267
 10/09  07:00:00,320.384429373,35.8726307936,71.6268188843,0.0,49.3960418185,88.5934452969,411.529146673,107.926968572,24.9909,278.611278101
 10/09  08:00:00,369.87033354,35.8056162679,97.8382043501,0.0,57.6566862989,112.030105488,546.731000516,118.536517703,33.3212,394.873282814
 10/09  09:00:00,324.596175394,36.3879139384,108.457757244,0.0,50.9524495726,81.1684271793,438.659650875,81.1601295557,66.8089,290.69062132
 10/09  10:00:00,266.748830337,36.4769973921,95.7209821192,0.0,42.6918050922,68.9656133826,348.671276691,48.5547280644,83.4695,216.647048627
 10/09  11:00:00,258.143979089,36.5268061229,90.7538065857,0.0,38.286128036,68.9656133826,293.432354365,31.6783192311,83.4695,178.284535134
 10/09  12:00:00,253.583124462,36.5664577971,86.9160696711,0.0,38.286128036,68.9656133826,230.744180544,23.5283397634,83.4695,123.746340781
 10/09  13:00:00,241.968499626,36.6001656862,94.1731559756,0.0,31.5818913096,56.727595265,224.417381554,19.0216899829,75.1392,130.256491571
 10/09  14:00:00,265.431330086,36.6316855461,117.503046614,0.0,31.5818913096,56.727595265,208.700438577,11.8999367242,66.8089,129.991601853
 10/09  15:00:00,289.576285725,36.6611404174,141.470245545,0.0,31.5818913096,56.727595265,203.324575445,4.71115574973,75.1392,123.474219695
 10/09  16:00:00,316.961776443,36.3570396929,139.933597822,0.0,31.5818913096,61.661095265,192.455406905,6.39790651558,91.7998,94.2577003894
 10/09  17:00:00,320.812526121,35.8283530317,116.836323579,0.0,31.5818913096,70.9729253606,189.469898836,17.0064853954,49.9818,122.481613441
 10/09  18:00:00,382.387244022,35.8718496163,113.90473622,0.0,80.3315023541,83.7685254822,216.863901565,21.2767412701,49.9818,145.605360295
 10/09  19:00:00,397.839097688,35.8098887965,111.609261855,0.0,102.000620287,77.6748002752,265.85930717,44.7014239789,33.3212,187.836683191
 10/09  20:00:00,428.603142351,35.8056162679,121.879119242,0.0,108.704857014,91.4735406516,272.044290284,55.8786614552,33.3212,182.844428828
 10/09  21:00:00,401.234572293,35.8147629695,122.659939984,0.0,95.2963835608,89.1510273009,275.942395073,61.3968558848,24.9909,189.554639189
 10/09  22:00:00,342.222734797,35.8086400942,116.889389433,0.0,80.3315023541,63.3799339444,364.04261532,73.5465133669,16.6606,273.835501953
 10/09  23:00:00,256.668007981,35.8056162679,95.77123383,0.0,42.6918050922,48.4199368926,247.011280663,76.967251276,8.3303,161.713729387
 10/09  24:00:00,142.791151629,30.9657161702,18.7389001224,0.0,34.4311606118,33.1021868926,176.437603912,78.9131210047,3.33212,94.1923629074
 10/10  01:00:00,131.593535375,30.9657161702,26.287344565,0.0,19.418418834,29.3649097162,140.398737213,69.6851579671,3.33212,67.3814592462
 10/10  02:00:00,127.970878256,30.9657161702,30.587673727,0.0,12.7620426787,28.1191506574,128.775549157,51.9283277794,3.33212,73.5151013781
 10/10  03:00:00,130.840569856,30.9657161702,33.4595142857,0.0,12.7620426787,28.1191506574,110.604690015,39.8808393997,3.33212,67.3917306155
 10/10  04:00:00,141.971793383,30.9657161702,37.3883243253,0.0,12.7620426787,28.1191506574,128.995162934,31.5500578854,3.33212,94.1129850486
 10/10  05:00:00,226.348920857,32.5790162027,90.9595192308,0.0,25.5240853573,30.610668775,196.277189773,25.9181268953,8.3303,162.028762878
 10/10  06:00:00,336.326013612,34.1923162353,100.15649522,0.0,51.0481707146,78.1489452969,318.484961886,22.3491465419,16.6606,279.475215344
 10/10  07:00:00,402.665451859,35.8937686324,116.611401784,0.0,64.3609230253,109.708623606,438.547096908,44.1754841567,24.9909,369.380712751
 10/10  08:00:00,334.766059284,35.8056162679,100.303320672,0.0,51.0481707146,80.7689615957,365.834802544,42.5128099835,33.3212,290.00079256
 10/10  09:00:00,293.964231037,36.3935132062,87.8632112819,0.0,51.0481707146,71.0224615957,319.167713303,34.6925054311,66.8089,217.666307872
 10/10  10:00:00,231.81759142,36.4794504363,74.6013093684,0.0,32.1804615127,65.7244621605,276.677996143,21.5989892075,83.4695,171.609506935
 10/10  11:00:00,252.140175783,36.5312538363,94.044111476,0.0,32.1804615127,65.7244621605,222.181858323,8.65046294363,83.4695,130.061895379
 10/10  12:00:00,292.147513806,36.5695651258,134.541213317,0.0,32.1804615127,65.7244621605,216.478975142,2.67579935164,83.4695,130.333675791
 10/10  13:00:00,292.246212767,36.6057756761,144.241637096,0.0,32.1804615127,55.9779621605,207.303002361,1.98118294043,75.1392,130.18261942
 10/10  14:00:00,292.975727241,36.6350147495,145.001777281,0.0,32.1804615127,55.9779621605,199.481398502,2.62433306482,66.8089,130.048165437
 10/10  15:00:00,293.511608854,36.6620028375,145.427220279,0.0,32.1804615127,55.9779621605,201.366551807,2.68730213166,75.1392,123.540049675
 10/10  16:00:00,321.771546434,36.3695738021,144.575021099,0.0,32.1804615127,60.9114621605,186.737537389,0.645873576679,91.7998,94.2918638121
 10/10  17:00:00,356.232010607,35.8609809853,144.576163824,0.0,32.1804615127,77.5397301883,198.384026816,3.03317221281,49.9818,145.369054603
 10/10  18:00:00,411.682673674,35.9075679997,143.29290457,0.0,77.122965704,86.2600435998,311.656028222,4.78496294736,49.9818,256.889265275
 10/10  19:00:00,431.915894676,35.842359392,142.628049072,0.0,102.647051061,80.1663183927,230.262119894,8.48492850738,33.3212,188.455991387
 10/10  20:00:00,457.389722319,35.8240532422,142.815489512,0.0,115.40909374,92.7192997104,235.236163966,13.8908370542,33.3212,188.024126912
 10/10  21:00:00,433.070497659,35.8600082375,141.954675043,0.0,102.647051061,94.1340635361,319.294205077,14.3986889623,24.9909,279.904616115
 10/10  22:00:00,368.300865413,35.9312055933,143.308325109,0.0,77.122965704,65.871452062,243.296663076,12.4648921642,16.6606,214.171170912
 10/10  23:00:00,285.829769694,35.8933293956,128.952203284,0.0,38.286128036,48.4199368926,136.619460063,12.5749761289,8.3303,115.714183934
 10/10  24:00:00,134.399156752,30.9657161702,21.9705246024,0.0,25.5240853573,30.610668775,113.690077371,16.2279800965,3.33212,94.1299772745
 10/11  01:00:00,137.916243641,30.9657161702,32.8409507613,0.0,19.418418834,29.3649097162,93.0881019716,22.3542235088,3.33212,67.4017584627
 10/11  02:00:00,165.507675205,32.5790162027,65.4261001275,0.0,12.7620426787,28.1191506574,95.6145295679,18.7363590089,3.33212,73.546050559
 10/11  03:00:00,144.303085815,31.7723661865,45.684595278,0.0,12.7620426787,28.1191506574,86.35191819,15.5967936979,3.33212,67.4230044921
 10/11  04:00:00,189.849541125,33.385666219,81.2333735184,0.0,12.7620426787,28.1191506574,110.575159257,13.0759937916,3.33212,94.1670454655
 10/11  05:00:00,197.528468902,32.5790162027,62.5690174631,0.0,25.5240853573,30.610668775,181.301115839,10.8092515143,8.3303,162.161564325
 10/11  06:00:00,336.869577163,34.1923162353,101.138652898,0.0,51.0481707146,78.1489452969,306.256290961,9.69447334891,16.6606,279.901217612
 10/11  07:00:00,420.991522713,35.9369824821,134.748414448,0.0,64.3609230253,109.708623606,409.277512427,13.995922518,24.9909,370.290689909
 10/11  08:00:00,362.13513806,35.8056162679,128.162283119,0.0,51.0481707146,80.7689615957,336.524570446,11.5950986774,33.3212,291.608271768
 10/11  09:00:00,331.917031272,36.3887271666,125.525469884,0.0,51.0481707146,71.0224615957,295.089601073,6.68079197208,66.8089,221.599909101
 10/11  10:00:00,294.760193897,36.4758803112,136.901879069,0.0,32.1804615127,65.7244621605,260.458983127,3.36596071559,83.4695,173.623522411
 10/11  11:00:00,305.545267037,36.5261330003,146.882650609,0.0,32.1804615127,65.7244621605,217.435547638,3.41454689297,83.4695,130.551500745
 10/11  12:00:00,304.183599132,36.5660015071,145.8112707,0.0,32.1804615127,65.7244621605,216.205152771,2.33398690269,83.4695,130.401665868
 10/11  13:00:00,293.869322515,36.6017341733,144.96929345,0.0,32.1804615127,55.9779621605,207.826256877,2.43565424115,75.1392,130.251402636
 10/11  14:00:00,294.128165744,36.6320051051,145.140943832,0.0,32.1804615127,55.9779621605,192.965660936,2.55602563066,66.8089,123.600735306
 10/11  15:00:00,293.986652606,36.6603333923,145.007310534,0.0,32.1804615127,55.9779621605,207.634467226,2.38546491385,75.1392,130.109802313
 10/11  16:00:00,322.434806029,36.4101632462,144.198337697,0.0,32.1804615127,60.9114621605,186.303615183,0.180154335854,91.7998,94.323660847
 10/11  17:00:00,357.906013901,35.9128851854,144.97232605,0.0,32.1804615127,77.5397301883,198.271145388,2.82310235236,49.9818,145.466243036
 10/11  18:00:00,413.510461985,35.9632105742,143.687084056,0.0,77.122965704,86.2600435998,312.077444311,4.86499179915,49.9818,257.230652512
 10/11  19:00:00,434.843164545,35.9370729352,143.47748014,0.0,102.647051061,80.1663183927,227.468961871,4.38070503626,33.3212,189.767056834
 10/11  20:00:00,459.353449904,35.942542967,142.685712804,0.0,115.40909374,92.7192997104,231.83375281,4.50141655006,33.3212,194.01113626
 10/11  21:00:00,434.384164518,36.0257192149,141.21583114,0.0,102.647051061,94.1340635361,309.994821472,4.84302281994,24.9909,280.160898652
 10/11  22:00:00,368.775291031,36.0824438616,142.461710925,0.0,77.122965704,65.871452062,231.206759831,7.30162426215,16.6606,207.244535569
 10/11  23:00:00,303.100869597,36.0314193459,145.188721105,0.0,38.286128036,48.4199368926,138.330486455,9.83726848029,8.3303,120.162917975
 10/11  24:00:00,197.774972715,32.9823412109,81.5436189004,0.0,25.5240853573,30.610668775,95.909039149,0.330777262028,3.33212,92.2461418869
 10/12  01:00:00,149.475317597,30.9657161702,44.1905059742,0.0,19.418418834,29.3649097162,74.6305441249,0.0,3.33212,71.2984241249
 10/12  02:00:00,182.265484152,33.385666219,80.2064570695,0.0,12.7620426787,28.1191506574,76.9481893976,0.0483448668894,3.33212,73.5677245307
 10/12  03:00:00,185.167765738,33.385666219,82.8999710116,0.0,12.7620426787,28.1191506574,70.8329258257,0.0623748052207,3.33212,67.4384310205
 10/12  04:00:00,179.175940305,32.9823412109,71.2326572498,0.0,12.7620426787,28.1191506574,97.8663334952,0.326173739031,3.33212,94.2080397562
 10/12  05:00:00,217.973747056,33.385666219,81.3397798195,0.0,25.5240853573,30.610668775,170.684441873,0.0779312910142,8.3303,162.276210581
 10/12  06:00:00,337.804914268,34.1923162353,101.513798753,0.0,51.0481707146,78.1489452969,297.148549465,0.165789896591,16.6606,280.322159568
 10/12  07:00:00,427.460340833,35.8625494061,140.706255621,0.0,64.3609230253,109.708623606,405.171949621,7.59194711859,24.9909,372.589102502
 10/12  08:00:00,379.576719333,35.8351045324,142.758867531,0.0,51.0481707146,80.7689615957,327.325750182,3.22669761318,33.3212,290.777852568
 10/12  09:00:00,353.027209668,36.3888994156,144.921787038,0.0,51.0481707146,71.0224615957,291.1562167,0.0917419022567,66.8089,224.255574798
 10/12  10:00:00,302.481626435,36.4995342078,143.698086211,0.0,32.1804615127,65.7244621605,259.120250035,1.16132438309,83.4695,174.489425652
 10/12  11:00:00,303.644046652,36.599686345,143.625428093,0.0,32.1804615127,65.7244621605,218.682634148,0.991071453154,83.4695,134.222062695
 10/12  12:00:00,303.102044802,36.6528055489,143.311512998,0.0,32.1804615127,65.7244621605,214.454528914,0.528315395677,83.4695,130.456713518
 10/12  13:00:00,293.217062466,36.6220311155,142.978165748,0.0,32.1804615127,55.9779621605,199.207456414,0.27431817157,75.1392,123.793938242
 10/12  14:00:00,293.667096879,36.6903904005,141.877992373,0.0,32.1804615127,55.9779621605,197.274353635,0.289140387013,66.8089,130.176313248
 10/12  15:00:00,295.12414066,36.7552512906,142.996588516,0.0,32.1804615127,55.9779621605,205.413494567,0.0933723047677,75.1392,130.180922263
 10/12  16:00:00,323.945914086,36.6399220715,142.684214562,0.0,32.1804615127,60.9114621605,186.169464834,0.0,91.7998,94.3696648336
 10/12  17:00:00,359.550869159,36.0584842709,143.850835912,0.0,32.1804615127,77.5397301883,198.425406739,2.88886162622,49.9818,145.554745113
 10/12  18:00:00,415.059449605,36.1402955706,142.550217787,0.0,77.122965704,86.2600435998,312.088194858,4.52751172317,49.9818,257.578883135
 10/12  19:00:00,436.506665703,36.2272024931,142.19318368,0.0,102.647051061,80.1663183927,232.726770727,5.04658261708,33.3212,194.35898811
 10/12  20:00:00,460.825798908,36.2117344472,141.245821284,0.0,115.40909374,92.7192997104,228.542370466,5.43591842933,33.3212,189.785252037
 10/12  21:00:00,435.374432859,36.2960750477,141.032465321,0.0,102.647051061,94.1340635361,311.402602757,5.77044700463,24.9909,280.641255753
 10/12  22:00:00,368.42810578,36.3159474221,141.35419879,0.0,77.122965704,65.871452062,237.52386306,6.27691373958,16.6606,214.58634932
 10/12  23:00:00,302.897827292,36.208956033,144.226120958,0.0,38.286128036,48.4199368926,133.338602368,9.17552635878,8.3303,115.832776009
 10/12  24:00:00,215.597580495,33.385666219,98.0119537075,0.0,25.5240853573,30.610668775,97.5721376148,0.0151315684349,3.33212,94.2248860464
 10/13  01:00:00,204.360922663,33.385666219,94.2596632148,0.0,19.418418834,29.3649097162,76.2534216185,0.0672597805964,3.33212,72.8540418379
 10/13  02:00:00,181.359897029,32.9823412109,79.8900052635,0.0,12.7620426787,28.1191506574,71.9453802116,0.42696060251,3.33212,68.1862996091
 10/13  03:00:00,173.983911696,32.8478995415,72.7639073133,0.0,12.7620426787,28.1191506574,77.0417206328,0.118148744632,3.33212,73.5914518881
 10/13  04:00:00,187.466557869,33.1167828803,78.3394391576,0.0,12.7620426787,28.1191506574,97.7912130439,0.215073023482,3.33212,94.2440200205
 10/13  05:00:00,231.696215377,33.9234328965,93.0268802013,0.0,25.5240853573,30.610668775,170.992153275,0.273948803912,8.3303,162.387904471
 10/13  06:00:00,339.660049483,34.1923162353,102.616118826,0.0,51.0481707146,78.1489452969,297.491667734,0.0919310664756,16.6606,280.739136667
 10/13  07:00:00,426.505362143,35.9981072196,139.179914283,0.0,64.3609230253,109.708623606,406.726849991,8.67226262929,24.9909,373.063687362
 10/13  08:00:00,377.474387754,35.8453544701,141.607384226,0.0,51.0481707146,80.7689615957,328.545757764,3.66993294463,33.3212,291.554624819
 10/13  09:00:00,348.887636344,36.3874929954,140.561636786,0.0,51.0481707146,71.0224615957,291.286628082,0.0,66.8089,224.477728082
 10/13  10:00:00,298.447930901,36.4909080982,138.061966216,0.0,32.1804615127,65.7244621605,262.247038981,0.360147680826,83.4695,178.4173913
 10/13  11:00:00,298.070749765,36.5886115286,136.052740449,0.0,32.1804615127,65.7244621605,214.303658289,0.15927286851,83.4695,130.67488542
 10/13  12:00:00,297.185511194,36.6408138941,135.495199278,0.0,32.1804615127,65.7244621605,214.069610327,0.0741445163797,83.4695,130.525965811
 10/13  13:00:00,288.448327567,36.6228741334,136.477201122,0.0,32.1804615127,55.9779621605,205.578525668,0.0589201222579,75.1392,130.380405545
 10/13  14:00:00,290.011186948,36.6545352006,137.986158163,0.0,32.1804615127,55.9779621605,197.119394064,0.0579135847916,66.8089,130.252580479
 10/13  15:00:00,289.929243391,36.7321079104,137.826562301,0.0,32.1804615127,55.9779621605,198.877760228,0.0162581107449,75.1392,123.722302117
 10/13  16:00:00,320.006852634,36.5948971799,138.785283619,0.0,32.1804615127,60.9114621605,192.501834081,0.0,91.7998,100.702034081
 10/13  17:00:00,355.957915638,36.0339636926,140.262297593,0.0,32.1804615127,77.5397301883,197.567906908,3.34500374969,49.9818,144.241103159
 10/13  18:00:00,411.117189166,36.1246635256,138.603926721,0.0,77.122965704,86.2600435998,314.797355097,5.24508720669,49.9818,259.57046789
 10/13  19:00:00,431.824816729,36.2113891365,138.084051961,0.0,102.647051061,80.1663183927,230.359190486,5.82039445074,33.3212,191.217596036
 10/13  20:00:00,456.866921443,36.2048286309,137.787938157,0.0,115.40909374,92.7192997104,232.819569555,6.22202549625,33.3212,193.276344059
 10/13  21:00:00,431.954026081,36.2996422274,136.353596198,0.0,102.647051061,94.1340635361,312.706293793,6.63450815461,24.9909,281.080885638
 10/13  22:00:00,366.835854129,36.3326264925,137.378305124,0.0,77.122965704,65.871452062,238.542691368,7.04394218043,16.6606,214.838149188
 10/13  23:00:00,301.121679407,36.2298023901,140.10692136,0.0,38.286128036,48.4199368926,133.902267904,9.65277517265,8.3303,115.919192732
