Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  24:00:00,223.595116752,33.385666219,105.535957065,0.0,25.5240853573,30.610668775,97.5933778135,0.0133458080531,3.33212,94.2479120055
 10/14  01:00:00,213.214017103,33.1167828803,93.6010593011,0.0,27.7269238854,30.610668775,77.1497766669,0.209719388805,3.33212,73.6079372781
 10/14  02:00:00,205.411382729,33.9234328965,101.486219809,0.0,12.7620426787,28.1191506574,77.1898368054,0.248362618365,3.33212,73.609354187
 10/14  03:00:00,206.308358415,33.9234328965,102.435521258,0.0,12.7620426787,28.1191506574,71.0430588587,0.230990300339,3.33212,67.4799485583
 10/14  04:00:00,195.77131412,33.1167828803,86.979770589,0.0,12.7620426787,28.1191506574,97.8615193122,0.24542123643,3.33212,94.2839780758
 10/14  05:00:00,210.170839163,33.1167828803,89.1244462587,0.0,12.7620426787,28.1191506574,131.02627026,0.261465367024,8.3303,122.434504893
 10/14  06:00:00,320.480070013,34.8376362483,115.010208015,0.0,42.6918050922,54.3732441037,180.208238507,0.231499765912,16.6606,163.316138741
 10/14  07:00:00,377.741599254,35.966725764,135.307038198,0.0,42.6918050922,86.1019271793,322.833830302,10.0534015368,24.9909,287.789528765
 10/14  08:00:00,407.72353163,35.9237526714,132.409552582,0.0,57.6566862989,112.030105488,438.982976419,4.14591471929,33.3212,401.5158617
 10/14  09:00:00,360.160555813,36.3904998377,130.758689862,0.0,57.6566862989,83.6599452969,358.541028014,0.0,66.8089,291.732128014
 10/14  10:00:00,305.59935481,36.5568489959,130.111088076,0.0,42.6918050922,68.9656133826,308.028928859,0.0,83.4695,224.559428859
 10/14  11:00:00,297.319269059,36.6563110158,130.087195261,0.0,34.9340096728,67.7198543238,262.480107962,0.0531544688696,83.4695,178.957453494
 10/14  12:00:00,299.010472403,36.7097437475,132.486556935,0.0,34.9340096728,67.7198543238,221.360975635,0.742507947013,83.4695,137.148967688
 10/14  13:00:00,291.536106324,36.6279888084,134.792046339,0.0,34.9340096728,57.9733543238,207.030129376,0.852812320543,75.1392,131.038117056
 10/14  14:00:00,292.086856845,36.6422473172,135.308594628,0.0,34.9340096728,57.9733543238,198.43455049,1.03465587402,66.8089,130.590994616
 10/14  15:00:00,291.97129305,36.671813013,135.169335166,0.0,34.9340096728,57.9733543238,206.748221346,1.01595987223,75.1392,130.593061474
 10/14  16:00:00,323.573146674,36.489587929,137.697996044,0.0,34.9340096728,62.9068543238,193.934752744,1.28227100428,91.7998,100.852681739
 10/14  17:00:00,352.873406582,36.0111041372,139.789042588,0.0,34.9340096728,72.2186844194,171.861408426,5.52421907617,49.9818,116.355389349
 10/14  18:00:00,420.026954964,36.2249780623,137.644123348,0.0,87.0357390804,86.2600435998,208.812089264,5.92925454373,49.9818,152.901034721
 10/14  19:00:00,429.079174274,36.032591495,138.112849886,0.0,102.000620287,77.6748002752,228.871070302,6.62809665234,33.3212,188.92177365
 10/14  20:00:00,441.776635745,35.9970667077,139.589800262,0.0,102.000620287,88.9820225341,236.104724863,7.07721850239,33.3212,195.706306361
 10/14  21:00:00,433.044953689,36.0673158829,140.78306616,0.0,102.000620287,91.6425454185,221.434067429,7.52054956394,24.9909,188.922617865
 10/14  22:00:00,379.876400623,36.0065591051,141.55218753,0.0,87.0357390804,65.871452062,306.363549417,9.19100982372,16.6606,280.511939593
 10/14  23:00:00,308.297983391,35.9464934427,143.970554199,0.0,42.6918050922,48.4199368926,190.489998426,12.6961191687,8.3303,169.463579257
 10/14  24:00:00,223.53283058,33.385666219,103.438671581,0.0,27.7269238854,30.610668775,97.6380523715,0.0128031350408,3.33212,94.2931292365
 10/15  01:00:00,217.933930421,32.8478995415,89.6364657577,0.0,34.4311606118,33.1021868926,77.168725483,0.131956891441,3.33212,73.7046485916
 10/15  02:00:00,213.310773635,33.385666219,101.189228596,0.0,19.466279405,30.610668775,77.1387734347,0.107789332504,3.33212,73.6988641022
 10/15  03:00:00,194.716323447,31.7723661865,85.9897899603,0.0,19.466279405,30.610668775,71.023436601,0.118480976504,3.33212,67.5728356245
 10/15  04:00:00,209.956222713,32.5790162027,92.8168148735,0.0,19.466279405,30.610668775,103.943682615,0.0,3.33212,100.611562615
 10/15  05:00:00,233.38173135,33.385666219,102.280719522,0.0,19.466279405,30.610668775,124.659189498,0.140922667743,8.3303,116.187966831
 10/15  06:00:00,326.286159012,34.8376362483,120.645646305,0.0,42.6918050922,54.3732441037,187.295777144,0.247751608154,16.6606,170.387425536
 10/15  07:00:00,383.89169549,36.2409641375,131.176515696,0.0,49.3960418185,88.5934452969,321.277197564,10.8125635248,24.9909,285.473734039
 10/15  08:00:00,404.886444565,36.0003994573,128.896330041,0.0,57.6566862989,112.030105488,442.810128699,4.3605208711,33.3212,405.128407828
 10/15  09:00:00,348.227630231,36.4221825455,127.856193427,0.0,50.9524495726,81.1684271793,362.847393169,0.0,66.8089,296.038493169
 10/15  10:00:00,301.585048932,36.7831449663,125.835165511,0.0,42.6918050922,68.9656133826,307.850400762,0.0,83.4695,224.380900762
 10/15  11:00:00,296.249435622,36.7587102717,124.265285903,0.0,38.286128036,68.9656133826,264.682595494,0.0,83.4695,181.213095494
 10/15  12:00:00,295.352428229,36.8628903655,124.030540121,0.0,38.286128036,68.9656133826,217.254221163,0.0,83.4695,133.784721163
 10/15  13:00:00,277.422488006,36.6670462628,125.226301364,0.0,31.5818913096,56.727595265,205.869532953,0.0504175563735,75.1392,130.679915397
 10/15  14:00:00,278.024115663,36.6568260739,125.829438299,0.0,31.5818913096,56.727595265,197.296763336,0.0981033294268,66.8089,130.389760007
 10/15  15:00:00,278.922298323,36.7032845595,126.684621338,0.0,31.5818913096,56.727595265,205.734624605,0.209477301082,75.1392,130.385947304
 10/15  16:00:00,309.792453973,36.5392054926,128.482792158,0.0,31.5818913096,61.661095265,186.359643154,0.0701132728621,91.7998,94.4897298814
 10/15  17:00:00,336.415709409,35.9869655951,128.025767591,0.0,31.5818913096,70.9729253606,178.213725596,5.34824894831,49.9818,122.883676648
 10/15  18:00:00,398.939134929,36.0310515997,126.079050219,0.0,80.3315023541,83.7685254822,202.68676732,6.51919430278,49.9818,146.185773017
 10/15  19:00:00,416.413457589,36.021606781,125.607339221,0.0,102.000620287,77.6748002752,236.392614185,7.18854674291,33.3212,195.882867442
 10/15  20:00:00,436.376018728,35.9909430914,125.096610101,0.0,108.704857014,91.4735406516,229.42711344,7.66357915659,33.3212,188.442334283
 10/15  21:00:00,408.191440135,36.1909648411,124.871340271,0.0,95.2963835608,89.1510273009,229.002749508,8.13000961666,24.9909,195.881839892
 10/15  22:00:00,365.274256839,36.1059956511,136.441267544,0.0,80.3315023541,63.3799339444,307.854295086,10.4165392959,16.6606,280.77715579
 10/15  23:00:00,306.459014718,36.0436969581,143.086055384,0.0,42.6918050922,48.4199368926,184.365759381,13.5935571917,8.3303,162.441902189
 10/15  24:00:00,212.440219661,33.184003715,83.8884808941,0.0,34.4311606118,33.1021868926,97.7960598389,0.0390031023658,3.33212,94.4249367365
 10/16  01:00:00,197.483839301,33.385666219,88.0779799301,0.0,19.418418834,29.3649097162,77.0769341433,0.0878354383197,3.33212,73.656978705
 10/16  02:00:00,194.345826369,33.385666219,92.0059991642,0.0,12.7620426787,28.1191506574,77.1240295051,0.13523700605,3.33212,73.6566724991
 10/16  03:00:00,177.282316936,32.9823412109,75.8892536788,0.0,12.7620426787,28.1191506574,77.5634482078,0.578130566248,3.33212,73.6531976415
 10/16  04:00:00,185.00974153,32.9823412109,76.8603281755,0.0,12.7620426787,28.1191506574,98.2685292011,0.572648833742,3.33212,94.3637603674
 10/16  05:00:00,209.926052147,32.8478995415,74.3133136787,0.0,25.5240853573,30.610668775,171.279457066,0.174362521045,8.3303,162.774794545
 10/16  06:00:00,344.52866614,34.3536462386,107.819507843,0.0,51.0481707146,78.1489452969,306.708638169,0.167835765903,16.6606,289.880202403
 10/16  07:00:00,428.067652633,35.8873597639,141.344894291,0.0,64.3609230253,109.708623606,411.375492853,11.8463301434,24.9909,374.53826271
 10/16  08:00:00,377.127514826,35.8785593392,142.242395002,0.0,51.0481707146,80.7689615957,335.830153962,4.77091364913,33.3212,297.738040313
 10/16  09:00:00,349.683330785,36.4122403894,142.211286155,0.0,51.0481707146,71.0224615957,290.689848633,0.0,66.8089,223.880948633
 10/16  10:00:00,303.202464456,36.5055932544,144.290243331,0.0,32.1804615127,65.7244621605,261.336942209,1.12064577735,83.4695,176.746796432
 10/16  11:00:00,303.857044549,36.6161655757,143.929968389,0.0,32.1804615127,65.7244621605,221.695726304,0.782769375204,83.4695,137.443456929
 10/16  12:00:00,302.505920035,36.678818001,143.094542598,0.0,32.1804615127,65.7244621605,214.622156849,0.420544864244,83.4695,130.732111985
 10/16  13:00:00,292.819466797,36.635367388,142.831063619,0.0,32.1804615127,55.9779621605,205.914857545,0.176494963454,75.1392,130.599162581
 10/16  14:00:00,293.116066684,36.6680269908,142.868399964,0.0,32.1804615127,55.9779621605,197.43402678,0.165536127649,66.8089,130.459590652
 10/16  15:00:00,292.355736826,36.7253113923,141.902439276,0.0,32.1804615127,55.9779621605,205.68203547,0.0879311816657,75.1392,130.454904288
 10/16  16:00:00,322.056521666,36.6203067058,142.406101553,0.0,32.1804615127,60.9114621605,192.351372291,0.0,91.7998,100.551572291
 10/16  17:00:00,357.478144377,36.0601087084,143.368043461,0.0,32.1804615127,77.5397301883,199.08392695,4.3302928849,49.9818,144.771834066
 10/16  18:00:00,412.412779541,36.149484213,141.566518982,0.0,77.122965704,86.2600435998,317.512522112,6.83776819621,49.9818,260.692953916
 10/16  19:00:00,433.832697481,36.2103230838,141.547009489,0.0,102.647051061,80.1663183927,237.474247569,7.61210988912,33.3212,196.540937679
 10/16  20:00:00,457.219474092,36.1870732479,139.47996956,0.0,115.40909374,92.7192997104,237.552855003,8.16989645794,33.3212,196.061758545
 10/16  21:00:00,434.31382348,36.2549236204,138.450002526,0.0,102.647051061,94.1340635361,316.034196646,8.65717599131,24.9909,282.386120655
 10/16  22:00:00,369.774756903,36.2727965102,140.58786835,0.0,77.122965704,65.871452062,241.476628736,9.22864187625,16.6606,215.58738686
 10/16  23:00:00,304.151529847,36.1614360665,143.520362841,0.0,38.286128036,48.4199368926,144.241057329,13.3552410113,8.3303,122.555516318
 10/16  24:00:00,213.17903419,33.385666219,96.0367717678,0.0,25.5240853573,30.610668775,97.7118457279,0.0172407849921,3.33212,94.3624849429
 10/17  01:00:00,195.358154703,32.5790162027,86.4623806947,0.0,19.418418834,29.3649097162,77.1085283836,0.104670592108,3.33212,73.6717377915
 10/17  02:00:00,172.732692924,32.5790162027,71.9108310291,0.0,12.7620426787,28.1191506574,77.1270128329,0.119459290482,3.33212,73.6754335424
 10/17  03:00:00,178.916626184,32.9823412109,77.4987016083,0.0,12.7620426787,28.1191506574,71.4855837837,0.615933989671,3.33212,67.537529794
 10/17  04:00:00,184.060585581,32.9823412109,75.1374339987,0.0,12.7620426787,28.1191506574,104.631102698,0.610036058753,3.33212,100.68894664
 10/17  05:00:00,225.736317983,33.6545495578,87.6201217504,0.0,25.5240853573,30.610668775,171.414733884,0.187789531205,8.3303,162.896644353
 10/17  06:00:00,339.326601307,34.1923162353,102.184133746,0.0,51.0481707146,78.1489452969,307.100715079,0.120829766053,16.6606,290.319285313
 10/17  07:00:00,426.315249751,36.0091058584,138.938800899,0.0,64.3609230253,109.708623606,414.160868113,12.4023888384,24.9909,376.767579275
 10/17  08:00:00,377.951309501,35.8483957095,142.098431137,0.0,51.0481707146,80.7689615957,339.521232801,5.08278293661,33.3212,301.117249864
 10/17  09:00:00,349.877238618,36.4009071451,142.105982186,0.0,51.0481707146,71.0224615957,292.281239144,0.0,66.8089,225.472339144
 10/17  10:00:00,301.571822528,36.5085200806,142.011163121,0.0,32.1804615127,65.7244621605,262.480401138,0.0269257553055,83.4695,178.983975383
 10/17  11:00:00,302.85143168,36.603858446,141.790565612,0.0,32.1804615127,65.7244621605,214.503828587,0.0771420766126,83.4695,130.95718651
 10/17  12:00:00,302.941308367,36.6565085848,142.428665584,0.0,32.1804615127,65.7244621605,215.001190501,0.105915190164,83.4695,131.425775311
 10/17  13:00:00,293.817147347,36.6144988931,142.876113536,0.0,32.1804615127,55.9779621605,212.214339024,0.490536210423,75.1392,136.584602813
 10/17  14:00:00,294.920706193,36.6454112781,143.818249487,0.0,32.1804615127,55.9779621605,198.674704843,1.35123755732,66.8089,130.514567286
 10/17  15:00:00,295.141702952,36.6745728958,144.010145237,0.0,32.1804615127,55.9779621605,207.276065703,1.61893840023,75.1392,130.517927303
 10/17  16:00:00,324.609833706,36.4894501716,144.552413178,0.0,32.1804615127,60.9114621605,186.411984422,0.0362558016564,91.7998,94.5759286206
 10/17  17:00:00,358.92455993,35.9626774924,144.357313051,0.0,32.1804615127,77.5397301883,200.883526498,4.87275026979,49.9818,146.028976228
 10/17  18:00:00,415.824264734,36.0291718783,141.562824042,0.0,77.122965704,86.2600435998,324.501998967,7.5104789648,49.9818,267.009720002
 10/17  19:00:00,432.972065681,36.0647471849,140.557534906,0.0,102.647051061,80.1663183927,238.297218721,8.26285478292,33.3212,196.713163938
 10/17  20:00:00,458.066539588,36.0546595798,140.661632679,0.0,115.40909374,92.7192997104,238.381601599,8.80829815225,33.3212,196.252103446
 10/17  21:00:00,433.282490426,36.1252338591,139.578560441,0.0,102.647051061,94.1340635361,317.131585378,9.31531911425,24.9909,282.825366264
 10/17  22:00:00,368.702565368,36.1842443413,141.289589493,0.0,77.122965704,65.871452062,243.618865842,11.0000237899,16.6606,215.958242052
 10/17  23:00:00,303.18243682,36.1133286554,144.049746429,0.0,38.286128036,48.4199368926,146.225954149,15.3898866662,8.3303,122.505767483
 10/17  24:00:00,205.954402217,33.385666219,88.4727794749,0.0,25.5240853573,30.610668775,97.760886826,0.0234141686272,3.33212,94.4053526574
 10/18  01:00:00,201.343990064,33.385666219,90.7477210821,0.0,19.418418834,29.3649097162,77.1354527383,0.100164991511,3.33212,73.7031677468
 10/18  02:00:00,177.046481979,32.9823412109,75.4022467638,0.0,12.7620426787,28.1191506574,77.6910988781,0.657066162146,3.33212,73.701912716
 10/18  03:00:00,171.800556341,32.8478995415,70.4371437656,0.0,12.7620426787,28.1191506574,77.2190977179,0.181332609916,3.33212,73.705645108
 10/18  04:00:00,180.264315473,32.8478995415,72.2164089979,0.0,12.7620426787,28.1191506574,97.9597685674,0.187862814754,3.33212,94.4397857527
 10/18  05:00:00,221.900183105,33.385666219,85.123454407,0.0,25.5240853573,30.610668775,178.616934806,0.459993764475,8.3303,169.826641041
 10/18  06:00:00,354.790651548,34.9989662516,116.654584173,0.0,51.0481707146,78.1489452969,302.914695523,0.205741408159,16.6606,286.048354115
 10/18  07:00:00,427.066564088,35.8715218591,140.565999864,0.0,64.3609230253,109.708623606,420.337708861,13.6670308321,24.9909,381.679778029
 10/18  08:00:00,377.481287284,35.8459531333,142.1112469,0.0,51.0481707146,80.7689615957,339.247058465,5.51707394645,33.3212,300.408784518
 10/18  09:00:00,350.868991518,36.3918341383,142.631556022,0.0,51.0481707146,71.0224615957,294.73546032,0.054225862524,66.8089,227.872334457
 10/18  10:00:00,301.890672164,36.4863121868,141.61366245,0.0,32.1804615127,65.7244621605,264.00005817,1.41090000009,83.4695,179.11965817
 10/18  11:00:00,301.411664012,36.5863077457,139.87734623,0.0,32.1804615127,65.7244621605,215.913855083,1.41513326658,83.4695,131.029221816
 10/18  12:00:00,300.658333064,36.6549545469,139.196884271,0.0,32.1804615127,65.7244621605,221.119884212,0.21984628662,83.4695,137.430537925
 10/18  13:00:00,292.471103014,36.6376024559,140.580229392,0.0,32.1804615127,55.9779621605,206.037312677,0.16221464074,75.1392,130.735898036
 10/18  14:00:00,293.014190756,36.7075330607,140.999634882,0.0,32.1804615127,55.9779621605,197.524274966,0.136953992083,66.8089,130.578420974
 10/18  15:00:00,292.756007795,36.7772488122,140.730204009,0.0,32.1804615127,55.9779621605,205.782302768,0.0607444805509,75.1392,130.582358287
 10/18  16:00:00,322.364060234,36.7275171752,141.268085249,0.0,32.1804615127,60.9114621605,192.717897929,0.0,91.7998,100.918097929
 10/18  17:00:00,357.627888426,36.1679761578,142.336457972,0.0,32.1804615127,77.5397301883,201.147526934,5.01021932306,49.9818,146.155507611
 10/18  18:00:00,415.138373073,36.2361618087,140.528019371,0.0,77.122965704,86.2600435998,324.104797836,7.85627169139,49.9818,266.266726145
 10/18  19:00:00,433.339038236,36.3058237406,140.234387484,0.0,102.647051061,80.1663183927,239.871902783,8.64663537427,33.3212,197.904067409
 10/18  20:00:00,457.64159717,36.2677472749,139.515947973,0.0,115.40909374,92.7192997104,234.85153649,9.17114743175,33.3212,192.359189059
 10/18  21:00:00,432.433209161,36.3259804335,138.11882602,0.0,102.647051061,94.1340635361,322.507628901,9.69398063243,24.9909,287.822748269
 10/18  22:00:00,367.296660143,36.3301076053,139.844761221,0.0,77.122965704,65.871452062,242.940289465,10.2217083161,16.6606,216.057981149
 10/18  23:00:00,301.71794303,36.208247394,142.695558519,0.0,38.286128036,48.4199368926,145.372455656,14.3610169523,8.3303,122.681138703
 10/18  24:00:00,202.38500942,33.385666219,84.9834868539,0.0,25.5240853573,30.610668775,102.453993892,0.0258119103294,3.33212,99.0960619816
 10/19  01:00:00,196.465196037,33.385666219,85.9535644625,0.0,19.418418834,29.3649097162,72.6414840864,0.119554975586,3.33212,69.1898091108
 10/19  02:00:00,171.348186953,32.9823412109,69.8196562133,0.0,12.7620426787,28.1191506574,77.7545790078,0.693002880127,3.33212,73.7294561277
 10/19  03:00:00,170.256113899,32.9823412109,68.7541969216,0.0,12.7620426787,28.1191506574,77.7466887716,0.686413336248,3.33212,73.7281554354
 10/19  04:00:00,186.387553702,33.385666219,77.2936524886,0.0,12.7620426787,28.1191506574,103.769405991,0.19713301848,3.33212,100.240152972
 10/19  05:00:00,214.3357803,33.385666219,77.6081453197,0.0,25.5240853573,30.610668775,172.255202882,0.179478417961,8.3303,163.745424464
 10/19  06:00:00,324.490041202,33.8696562288,88.9598887732,0.0,51.0481707146,78.1489452969,308.22638922,0.329091256051,16.6606,291.236697964
 10/19  07:00:00,425.992974354,35.8671894788,139.521842858,0.0,64.3609230253,109.708623606,429.501981866,18.8107563851,24.9909,385.700325481
 10/19  08:00:00,377.511389331,35.8528499095,142.047434176,0.0,51.0481707146,80.7689615957,335.360811419,6.3254499408,33.3212,295.714161479
 10/19  09:00:00,350.447549808,36.3929095008,142.108967703,0.0,51.0481707146,71.0224615957,292.760554741,0.0,66.8089,225.951654741
 10/19  10:00:00,302.056843522,36.5137742429,142.181536578,0.0,32.1804615127,65.7244621605,268.004869219,0.00954530829681,83.4695,184.525823911
 10/19  11:00:00,302.484189218,36.6073729346,141.590643397,0.0,32.1804615127,65.7244621605,216.158891059,0.0365908529093,83.4695,132.652800207
 10/19  12:00:00,301.776199077,36.6880402894,140.927219918,0.0,32.1804615127,65.7244621605,219.92085935,0.0206821405972,83.4695,136.43067721
 10/19  13:00:00,292.152370556,36.6944166754,140.771063629,0.0,32.1804615127,55.9779621605,207.016594178,0.00238641741809,75.1392,131.875007761
 10/19  14:00:00,293.487201266,36.6659429078,141.930211958,0.0,32.1804615127,55.9779621605,197.483209991,0.0262508173638,66.8089,130.648059174
 10/19  15:00:00,292.939938026,36.7625016152,141.116040367,0.0,32.1804615127,55.9779621605,205.805114404,0.0,75.1392,130.665914404
 10/19  16:00:00,322.541344517,36.6257586272,141.880818877,0.0,32.1804615127,60.9114621605,192.76307587,0.0,91.7998,100.96327587
 10/19  17:00:00,358.017102421,36.0595386519,143.133426533,0.0,32.1804615127,77.5397301883,201.248170795,5.0279586738,49.9818,146.238412121
 10/19  18:00:00,415.827437199,36.1534610477,141.325802926,0.0,77.122965704,86.2600435998,325.693311534,7.95762482735,49.9818,267.753886707
 10/19  19:00:00,434.282879719,36.2357134503,141.158798463,0.0,102.647051061,80.1663183927,239.188050398,8.76883819542,33.3212,197.098012203
 10/19  20:00:00,458.188047696,36.2049718653,140.264334691,0.0,115.40909374,92.7192997104,239.261085666,9.30435422881,33.3212,196.635531437
 10/19  21:00:00,432.730904515,36.2720430692,138.692184618,0.0,102.647051061,94.1340635361,326.471335408,9.83735500775,24.9909,291.6430804
 10/19  22:00:00,367.414390135,36.2910123248,140.267081444,0.0,77.122965704,65.871452062,243.244700064,10.3746520704,16.6606,216.209447994
 10/19  23:00:00,301.949452226,36.1839905732,143.179928692,0.0,38.286128036,48.4199368926,145.330162739,14.2381597024,8.3303,122.761703036
 10/19  24:00:00,208.490883833,33.385666219,91.1341804053,0.0,25.5240853573,30.610668775,97.8295283519,0.0167891685656,3.33212,94.4806191833
 10/20  01:00:00,203.11870169,33.385666219,92.5314689822,0.0,19.418418834,29.3649097162,77.1718354189,0.0909438265896,3.33212,73.7487715923
 10/20  02:00:00,177.191906253,32.9823412109,75.5704360232,0.0,12.7620426787,28.1191506574,77.7843880034,0.703172599849,3.33212,73.7490954035
 10/20  03:00:00,185.534378868,33.385666219,82.9481743532,0.0,12.7620426787,28.1191506574,77.2116878841,0.130160483757,3.33212,73.7494074004
 10/20  04:00:00,192.680536271,33.385666219,82.7254139355,0.0,12.7620426787,28.1191506574,104.155074762,0.169361217203,3.33212,100.653593545
 10/20  05:00:00,213.406365543,33.1167828803,76.4857386216,0.0,25.5240853573,30.610668775,172.166249381,0.361629776841,8.3303,163.474319605
 10/20  06:00:00,341.344175164,34.3536462386,103.753994345,0.0,51.0481707146,78.1489452969,308.571167911,0.19880690516,16.6606,291.711761006
 10/20  07:00:00,427.574104758,35.8878399041,140.01325292,0.0,64.3609230253,109.708623606,426.479677539,14.356179298,24.9909,387.132598241
 10/20  08:00:00,378.10985394,35.8233709501,141.74273943,0.0,51.0481707146,80.7689615957,338.68570029,5.85473620591,33.3212,299.509764085
 10/20  09:00:00,350.278896201,36.3935477195,142.146741431,0.0,51.0481707146,71.0224615957,296.843132402,0.0,66.8089,230.034232402
 10/20  10:00:00,301.579967601,36.4787800178,141.942663744,0.0,32.1804615127,65.7244621605,264.438897069,1.57848673835,83.4695,179.390910331
 10/20  11:00:00,301.769192664,36.529435858,141.395908486,0.0,32.1804615127,65.7244621605,224.552550344,3.33418977796,83.4695,137.748860566
 10/20  12:00:00,301.51432912,36.5759411238,141.720293611,0.0,32.1804615127,65.7244621605,218.343721146,3.85463328152,83.4695,131.019587865
 10/20  13:00:00,291.14695221,36.5996997807,140.511977336,0.0,32.1804615127,55.9779621605,214.467102197,3.72983654656,75.1392,135.59806565
 10/20  14:00:00,291.483167524,36.6293412086,140.640476905,0.0,32.1804615127,55.9779621605,203.340830666,3.98825446415,66.8089,132.543676202
 10/20  15:00:00,290.495197462,36.6565178341,139.886322246,0.0,32.1804615127,55.9779621605,210.184746212,4.32538743588,75.1392,130.720158776
 10/20  16:00:00,317.338633139,36.4064263632,137.501367736,0.0,32.1804615127,60.9114621605,192.971897367,0.169437850139,91.7998,101.002659517
 10/20  17:00:00,353.182447544,35.9021223075,139.23545089,0.0,32.1804615127,77.5397301883,202.527503772,6.20135590285,49.9818,146.344347869
 10/20  18:00:00,412.868262219,35.9445421087,139.785380579,0.0,77.122965704,86.2600435998,329.202583384,11.0846158032,49.9818,268.136167581
 10/20  19:00:00,429.853350437,35.9027953593,138.468448923,0.0,102.647051061,80.1663183927,240.460375042,9.85573434847,33.3212,197.283440693
 10/20  20:00:00,453.941192589,35.9129892252,136.98387217,0.0,115.40909374,92.7192997104,240.521272793,10.4010726231,33.3212,196.79900017
 10/20  21:00:00,428.113844335,35.9932102614,134.340409041,0.0,102.647051061,94.1340635361,328.031788612,10.9531093544,24.9909,292.087779257
 10/20  22:00:00,363.538687047,36.0646606819,136.022187393,0.0,77.122965704,65.871452062,253.06356401,15.4483280537,16.6606,220.954635956
 10/20  23:00:00,298.849476538,36.0202729876,139.67689239,0.0,38.286128036,48.4199368926,147.314102179,20.135592328,8.3303,118.848209851
 10/20  24:00:00,196.039360863,33.385666219,78.335065013,0.0,25.5240853573,30.610668775,106.940427823,2.79279979228,3.33212,100.815508031
 10/21  01:00:00,143.373390206,30.9657161702,28.6915781786,0.0,27.7269238854,30.610668775,82.6405275695,5.55215420142,3.33212,73.7562533681
 10/21  02:00:00,177.504008712,33.385666219,74.9903156427,0.0,12.7620426787,28.1191506574,77.565828625,0.465586758716,3.33212,73.7681218663
 10/21  03:00:00,180.672064139,33.385666219,78.1277839963,0.0,12.7620426787,28.1191506574,77.2351069179,0.140332374891,3.33212,73.762654543
 10/21  04:00:00,175.32097227,32.9823412109,67.1699458599,0.0,12.7620426787,28.1191506574,98.5716469764,0.687287168919,3.33212,94.5522398074
 10/21  05:00:00,199.939230773,33.385666219,78.5302013376,0.0,12.7620426787,28.1191506574,131.395429019,0.169313541409,8.3303,122.895815478
 10/21  06:00:00,293.617981544,33.8696562288,90.4784685547,0.0,42.6918050922,54.3732441037,188.7908559,0.358925810276,16.6606,171.771330089
 10/21  07:00:00,378.545182076,35.9268459355,136.426128088,0.0,42.6918050922,86.1019271793,332.079359251,16.0303086097,24.9909,291.058150641
 10/21  08:00:00,408.534032035,35.8771298985,133.611890232,0.0,57.6566862989,112.030105488,458.702848293,6.55400421028,33.3212,418.827644083
 10/21  09:00:00,360.65540725,36.3817611827,131.727851707,0.0,57.6566862989,83.6599452969,368.439334347,0.152860449638,66.8089,301.477573897
 10/21  10:00:00,307.677876383,36.4775548641,132.697361627,0.0,42.6918050922,68.9656133826,316.843422318,4.39189108384,83.4695,228.982031234
 10/21  11:00:00,300.062781999,36.5673883949,133.402547593,0.0,34.9340096728,67.7198543238,274.3652147,6.41004067246,83.4695,184.485674027
 10/21  12:00:00,299.610093288,36.6200589147,133.899781522,0.0,34.9340096728,67.7198543238,228.579154262,7.12275224183,83.4695,137.98690202
 10/21  13:00:00,289.043443369,36.5914839301,132.885623796,0.0,34.9340096728,57.9733543238,220.107329995,7.63243943853,75.1392,137.335690557
 10/21  14:00:00,287.943527123,36.622018262,131.51148365,0.0,34.9340096728,57.9733543238,206.174157713,7.80371697534,66.8089,131.561540737
 10/21  15:00:00,288.341256488,36.6491638153,132.142431555,0.0,34.9340096728,57.9733543238,220.858874344,8.06505208305,75.1392,137.654622261
 10/21  16:00:00,318.99416424,36.3634097194,134.267415515,0.0,34.9340096728,62.9068543238,201.719207921,8.75758081541,91.7998,101.161827105
 10/21  17:00:00,348.678128911,35.8832030976,137.073942209,0.0,34.9340096728,72.2186844194,188.951235643,15.675650901,49.9818,123.293784742
 10/21  18:00:00,419.58367135,35.9591664329,135.809604287,0.0,87.0357390804,86.2600435998,217.987617564,14.3762398685,49.9818,153.629577696
 10/21  19:00:00,424.239846317,35.851462858,134.736052314,0.0,102.000620287,77.6748002752,244.228395795,13.6689490357,33.3212,197.238246759
 10/21  20:00:00,434.667693109,35.8215582442,133.784531715,0.0,102.000620287,88.9820225341,244.419052342,14.0898938797,33.3212,197.007958462
 10/21  21:00:00,423.835637975,35.8417726261,132.421322259,0.0,102.000620287,91.6425454185,236.722117232,14.5021857683,24.9909,197.229031464
 10/21  22:00:00,371.008204753,35.83610079,132.863560761,0.0,87.0357390804,65.871452062,327.021968875,19.0038001193,16.6606,291.357568756
 10/21  23:00:00,299.507403107,35.8154183311,135.094984607,0.0,42.6918050922,48.4199368926,202.601497998,23.847206063,8.3303,170.423991935
 10/21  24:00:00,197.872947821,32.9823412109,78.799978069,0.0,27.7269238854,30.610668775,104.9460752,0.746999822014,3.33212,100.866955378
 10/22  01:00:00,174.415217341,30.9657161702,50.3010331618,0.0,34.4311606118,33.1021868926,77.1768892466,0.0,3.33212,73.8447692466
 10/22  02:00:00,198.450869717,32.5790162027,88.2268862105,0.0,19.466279405,30.610668775,77.3231576695,0.134168173677,3.33212,73.8568694958
 10/22  03:00:00,171.771803937,31.7723661865,63.2593160334,0.0,19.466279405,30.610668775,77.2012142995,0.0,3.33212,73.8690942995
 10/22  04:00:00,219.71567976,33.385666219,100.946624799,0.0,19.466279405,30.610668775,104.418787023,0.176866653077,3.33212,100.90980037
 10/22  05:00:00,201.577094098,31.7723661865,73.9996603046,0.0,19.466279405,30.610668775,131.636227942,0.187550221625,8.3303,123.118377721
 10/22  06:00:00,326.473538966,34.9989662516,120.509552914,0.0,42.6918050922,54.3732441037,188.206122249,0.161637418081,16.6606,171.383884831
 10/22  07:00:00,384.620918368,36.1659573475,129.097081421,0.0,49.3960418185,88.5934452969,333.780858426,16.1655519281,24.9909,292.624406498
 10/22  08:00:00,402.942536887,35.9373865762,126.978095396,0.0,57.6566862989,112.030105488,461.642908021,6.56696716575,33.3212,421.754740855
 10/22  09:00:00,346.595761335,36.3907501597,126.284400108,0.0,50.9524495726,81.1684271793,368.080953955,0.419521131313,66.8089,300.852532824
 10/22  10:00:00,302.200155524,36.5737053564,126.696705801,0.0,42.6918050922,68.9656133826,323.019119437,5.24872321729,83.4695,234.30089622
 10/22  11:00:00,296.385508899,36.6001575916,124.597741411,0.0,38.286128036,68.9656133826,274.336996795,6.46956410745,83.4695,184.397932688
 10/22  12:00:00,294.586775683,36.6455312793,123.521200244,0.0,38.286128036,68.9656133826,223.390892273,6.23567158674,83.4695,133.685720686
 10/22  13:00:00,276.296060921,36.5949488519,124.213098846,0.0,31.5818913096,56.727595265,220.33959902,7.47169464489,75.1392,137.728704375
 10/22  14:00:00,277.42869188,36.6242144752,125.306991136,0.0,31.5818913096,56.727595265,205.596797829,7.92357093422,66.8089,130.864326894
 10/22  15:00:00,276.946092604,36.6515969516,124.816716743,0.0,31.5818913096,56.727595265,216.717496611,7.32547119584,75.1392,134.252825415
 10/22  16:00:00,306.209244187,36.3793313833,125.104797852,0.0,31.5818913096,61.661095265,198.312947963,8.6858723519,91.7998,97.8272756112
 10/22  17:00:00,336.453497871,35.8813691997,128.175742863,0.0,31.5818913096,70.9729253606,196.655332815,16.8219853503,49.9818,129.851547465
 10/22  18:00:00,404.318439312,35.919283709,128.750131389,0.0,80.3315023541,83.7685254822,215.482438749,15.566027398,49.9818,149.934611351
 10/22  19:00:00,417.052536135,35.8598615599,126.352468152,0.0,102.000620287,77.6748002752,247.644147851,13.3120690186,33.3212,201.010878832
 10/22  20:00:00,435.442451378,35.8413914651,124.260920858,0.0,108.704857014,91.4735406516,242.42641711,12.3857009291,33.3212,196.719516181
 10/22  21:00:00,406.63415375,35.96583429,123.541745394,0.0,95.2963835608,89.1510273009,237.286357896,15.0915240444,24.9909,197.203933852
 10/22  22:00:00,355.131769138,35.9548216446,125.314833736,0.0,80.3315023541,63.3799339444,328.616696405,20.095374453,16.6606,291.860721952
 10/22  23:00:00,292.81482283,35.9296480316,127.355164148,0.0,42.6918050922,48.4199368926,198.544052839,23.5689318368,8.3303,166.644821003
 10/22  24:00:00,234.336882152,32.7806787068,105.912496262,0.0,34.4311606118,33.1021868926,101.35959629,0.0617434840065,3.33212,97.9657328059
 10/23  01:00:00,212.76138009,32.5790162027,103.53405108,0.0,19.418418834,29.3649097162,77.2535170974,0.106074339289,3.33212,73.8153227581
 10/23  02:00:00,195.57044236,32.5790162027,94.2655704577,0.0,12.7620426787,28.1191506574,77.2924170471,0.139325752001,3.33212,73.8209712951
 10/23  03:00:00,205.817038035,33.385666219,102.828411467,0.0,12.7620426787,28.1191506574,77.3276226542,0.167830504579,3.33212,73.8276721496
 10/23  04:00:00,218.397410964,33.6545495578,108.227993133,0.0,12.7620426787,28.1191506574,104.53523429,0.250702057667,3.33212,100.952412233
 10/23  05:00:00,253.026019996,33.9234328965,114.680996742,0.0,25.5240853573,30.610668775,179.279045797,0.452618468171,8.3303,170.496127329
 10/23  06:00:00,353.953209434,34.030986232,117.622657876,0.0,51.0481707146,78.1489452969,310.194817221,0.421255409459,16.6606,293.112961812
 10/23  07:00:00,415.291123752,35.8951344168,123.794911216,0.0,64.3609230253,109.708623606,431.921534703,16.9435939088,24.9909,389.987040794
 10/23  08:00:00,363.831504005,35.8581457742,125.975198204,0.0,51.0481707146,80.7689615957,345.653712762,7.13947219514,33.3212,305.193040567
 10/23  09:00:00,335.787963663,36.3772367366,125.593046796,0.0,51.0481707146,71.0224615957,301.597540607,0.507564926864,66.8089,234.28107568
 10/23  10:00:00,287.21152831,36.4753605879,125.623465517,0.0,32.1804615127,65.7244621605,267.297252922,3.99690097379,83.4695,179.830851948
 10/23  11:00:00,286.854251249,36.5698064791,124.49542251,0.0,32.1804615127,65.7244621605,226.744364161,5.31832997322,83.4695,137.956534188
 10/23  12:00:00,285.933921179,36.6310080836,124.218819964,0.0,32.1804615127,65.7244621605,226.730323248,5.44285564509,83.4695,137.817967602
 10/23  13:00:00,277.465096319,36.5944926562,125.490609505,0.0,32.1804615127,55.9779621605,211.220430112,4.99527613168,75.1392,131.085953981
 10/23  14:00:00,277.36721298,36.6262036267,125.35519297,0.0,32.1804615127,55.9779621605,209.387113282,5.08169921328,66.8089,137.496514069
 10/23  15:00:00,277.074434676,36.6556866174,125.051908991,0.0,32.1804615127,55.9779621605,211.307480292,5.23139208805,75.1392,130.936888204
 10/23  16:00:00,306.928802399,36.4913339095,125.824496728,0.0,32.1804615127,60.9114621605,193.551269583,0.608674481695,91.7998,101.142795101
 10/23  17:00:00,342.529588828,35.9901349615,126.89786549,0.0,32.1804615127,77.5397301883,209.216017608,7.20190128617,49.9818,152.032316322
 10/23  18:00:00,400.734033376,36.0706390759,125.497970475,0.0,77.122965704,86.2600435998,331.675425832,10.9086755597,49.9818,270.784950272
 10/23  19:00:00,419.064104949,36.110579094,124.869345452,0.0,102.647051061,80.1663183927,241.969802537,10.78854772,33.3212,197.860054817
 10/23  20:00:00,443.893172327,36.1062914925,124.398631904,0.0,115.40909374,92.7192997104,249.184844823,11.4206854605,33.3212,204.442959363
 10/23  21:00:00,419.893644172,36.1918809276,124.004560379,0.0,102.647051061,94.1340635361,330.468589732,11.9736913344,24.9909,293.503998398
 10/23  22:00:00,355.524590425,36.2462313671,126.160788165,0.0,77.122965704,65.871452062,252.79359651,14.7382886537,16.6606,221.394707857
 10/23  23:00:00,290.170979531,36.166258116,128.916245476,0.0,38.286128036,48.4199368926,154.10281279,20.0018982928,8.3303,125.770614498
 10/23  24:00:00,234.464197885,33.385666219,116.102035613,0.0,25.5240853573,30.610668775,98.016295249,0.0387868548916,3.33212,94.6453883941
 10/24  01:00:00,212.755104274,33.1167828803,102.563675131,0.0,19.418418834,29.3649097162,77.5522015856,0.383526842118,3.33212,73.8365547435
 10/24  02:00:00,212.595651707,33.9234328965,108.561436302,0.0,12.7620426787,28.1191506574,77.6352549394,0.454935588805,3.33212,73.8481993506
 10/24  03:00:00,213.878640352,33.9234328965,109.861715578,0.0,12.7620426787,28.1191506574,83.6925024087,0.418877535729,3.33212,79.9415048729
 10/24  04:00:00,208.444980271,33.1167828803,98.6653745906,0.0,12.7620426787,28.1191506574,98.5177787157,0.448545706713,3.33212,94.737113009
 10/24  05:00:00,245.999283152,33.5469962223,107.644668056,0.0,25.5240853573,30.610668775,179.130760298,0.176196384275,8.3303,170.624263914
 10/24  06:00:00,363.750163727,34.9989662516,124.467830106,0.0,51.0481707146,78.1489452969,314.503276893,0.282897457132,16.6606,297.559779436
 10/24  07:00:00,418.375913043,35.912527647,125.65187257,0.0,64.3609230253,109.708623606,435.896146586,17.2319606147,24.9909,393.673285972
 10/24  08:00:00,368.465105217,35.8503620937,129.673604754,0.0,51.0481707146,80.7689615957,345.301162319,7.08070188423,33.3212,304.899260435
 10/24  09:00:00,342.096487654,36.3822953179,131.897000473,0.0,51.0481707146,71.0224615957,296.435048538,0.197034033994,66.8089,229.429114504
 10/24  10:00:00,294.75115043,36.4908935915,133.140696221,0.0,32.1804615127,65.7244621605,272.010337978,1.63445473673,83.4695,186.906383241
 10/24  11:00:00,296.944842889,36.5959545912,134.560949913,0.0,32.1804615127,65.7244621605,223.085069903,1.57020018232,83.4695,138.045369721
 10/24  12:00:00,299.636454204,36.6503298873,137.916803176,0.0,32.1804615127,65.7244621605,216.753829508,1.4634298145,83.4695,131.820899693
 10/24  13:00:00,293.107148582,36.6025924289,141.13530516,0.0,32.1804615127,55.9779621605,213.877011957,1.5306905233,75.1392,137.207121434
 10/24  14:00:00,291.845331911,36.6338735269,139.838653349,0.0,32.1804615127,55.9779621605,205.242783398,1.00783523943,66.8089,137.426048158
 10/24  15:00:00,292.740075503,36.6632434687,140.732188314,0.0,32.1804615127,55.9779621605,208.684597679,2.39567428481,75.1392,131.149723394
 10/24  16:00:00,323.905758131,36.5062525028,142.79449915,0.0,32.1804615127,60.9114621605,193.118855153,0.132615655481,91.7998,101.186439497
 10/24  17:00:00,359.937456669,36.0016542147,144.318453312,0.0,32.1804615127,77.5397301883,209.976651831,6.5872806662,49.9818,153.407571165
 10/24  18:00:00,417.938604095,36.0964280065,142.932905518,0.0,77.122965704,86.2600435998,329.583971875,9.89725165956,49.9818,269.704920216
 10/24  19:00:00,435.023206278,36.1297515705,141.703812125,0.0,102.647051061,80.1663183927,249.205661063,10.7458014105,33.3212,205.138659653
 10/24  20:00:00,457.552759972,36.1191908779,138.829687386,0.0,115.40909374,92.7192997104,242.286832103,11.3842561894,33.3212,197.581375914
 10/24  21:00:00,431.455184264,36.2103938092,136.188753935,0.0,102.647051061,94.1340635361,330.974908605,11.9829513412,24.9909,294.001057264
 10/24  22:00:00,366.832899275,36.2526124725,138.075895929,0.0,77.122965704,65.871452062,254.987892068,13.6536755262,16.6606,224.673616542
 10/24  23:00:00,303.573161559,36.1543766519,144.090553374,0.0,38.286128036,48.4199368926,150.855390492,19.4266031256,8.3303,123.098487366
 10/24  24:00:00,210.787316835,33.385666219,93.8515433825,0.0,25.5240853573,30.610668775,104.369023375,0.0294542784028,3.33212,101.007449096
 10/25  01:00:00,208.791787085,33.385666219,98.2453368592,0.0,19.418418834,29.3649097162,77.3340985626,0.145637509748,3.33212,73.8563410529
 10/25  02:00:00,191.382929492,33.385666219,88.7526611947,0.0,12.7620426787,28.1191506574,77.3584260694,0.158738164421,3.33212,73.867567905
 10/25  03:00:00,175.556327107,32.8478995415,74.162957039,0.0,12.7620426787,28.1191506574,77.4392830044,0.235659488614,3.33212,73.8715035158
 10/25  04:00:00,185.875761484,32.8478995415,77.7416527007,0.0,12.7620426787,28.1191506574,104.614043498,0.24766381303,3.33212,101.034259685
 10/25  05:00:00,236.71201172,33.6545495578,99.2211739322,0.0,25.5240853573,30.610668775,179.896160709,0.795157686165,8.3303,170.770703023
 10/25  06:00:00,358.755058937,34.9989662516,120.467251003,0.0,51.0481707146,78.1489452969,318.480298101,0.271715289234,16.6606,301.547982811
 10/25  07:00:00,422.114825031,35.8928892945,130.879845172,0.0,64.3609230253,109.708623606,434.738325306,17.2429747832,24.9909,392.504450523
 10/25  08:00:00,369.367195315,35.84049499,131.826705154,0.0,51.0481707146,80.7689615957,346.548484773,7.04447996587,33.3212,306.182804807
 10/25  09:00:00,339.722671592,36.3877637537,129.539857775,0.0,51.0481707146,71.0224615957,301.669583875,0.050390206905,66.8089,234.810293668
 10/25  10:00:00,291.915310109,36.5034580075,130.318277248,0.0,32.1804615127,65.7244621605,263.944927602,0.346426152804,83.4695,180.129001449
 10/25  11:00:00,294.12797723,36.5937440022,131.778378844,0.0,32.1804615127,65.7244621605,222.573669489,0.97724769142,83.4695,138.126921798
 10/25  12:00:00,292.712558069,36.6555564495,131.001746013,0.0,32.1804615127,65.7244621605,221.668254708,0.248833669582,83.4695,137.949921039
 10/25  13:00:00,283.80730303,36.6227991974,131.82509575,0.0,32.1804615127,55.9779621605,213.146512643,0.199075144662,75.1392,137.808237498
 10/25  14:00:00,284.588931825,36.7101803463,132.503516552,0.0,32.1804615127,55.9779621605,198.052710431,0.163668340629,66.8089,131.08014209
 10/25  15:00:00,284.106043295,36.7374521597,132.005082089,0.0,32.1804615127,55.9779621605,212.85801487,0.0746574654181,75.1392,137.644157405
 10/25  16:00:00,314.495009075,36.5926213155,133.289724683,0.0,32.1804615127,60.9114621605,193.01746342,0.0,91.7998,101.21766342
 10/25  17:00:00,351.803188012,36.0303289611,136.131916813,0.0,32.1804615127,77.5397301883,209.826783002,6.32533379723,49.9818,153.519649205
 10/25  18:00:00,412.547400843,36.1258041826,137.256801401,0.0,77.122965704,86.2600435998,329.88569841,9.80156787183,49.9818,270.102330539
 10/25  19:00:00,432.729222351,36.2023475584,138.438734099,0.0,102.647051061,80.1663183927,249.388057109,10.7228869615,33.3212,205.343970148
 10/25  20:00:00,458.293143372,36.1931955001,138.725160652,0.0,115.40909374,92.7192997104,242.477158005,11.3989534785,33.3212,197.757004527
 10/25  21:00:00,433.859172396,36.2842052803,137.887601138,0.0,102.647051061,94.1340635361,339.430555694,11.9770705001,24.9909,302.462585194
 10/25  22:00:00,366.349202327,36.3231804459,136.989917019,0.0,77.122965704,65.871452062,249.503821243,12.5063229196,16.6606,220.336898323
 10/25  23:00:00,298.64065144,36.2210008922,137.798507572,0.0,38.286128036,48.4199368926,152.63194049,17.0312444811,8.3303,127.270396009
 10/25  24:00:00,218.973505073,33.385666219,101.006407788,0.0,25.5240853573,30.610668775,99.1358368205,0.026412779475,3.33212,95.7773040411
 10/26  01:00:00,205.393300875,33.385666219,94.6482807529,0.0,19.418418834,29.3649097162,82.4681604623,0.123811599409,3.33212,79.0122288629
 10/26  02:00:00,196.704025741,33.385666219,93.8683060061,0.0,12.7620426787,28.1191506574,77.3844235165,0.165086342346,3.33212,73.8872171742
 10/26  03:00:00,200.481478555,33.6545495578,97.2512182871,0.0,12.7620426787,28.1191506574,77.9158582625,0.692722356278,3.33212,73.8910159062
 10/26  04:00:00,212.928317307,33.9234328965,102.353504299,0.0,12.7620426787,28.1191506574,104.974854096,0.56276404027,3.33212,101.079970056
 10/26  05:00:00,243.489817386,33.9234328965,105.30793982,0.0,25.5240853573,30.610668775,179.707308404,0.467860965447,8.3303,170.909147438
 10/26  06:00:00,344.5364442,34.030986232,108.339530381,0.0,51.0481707146,78.1489452969,316.798107952,0.378168282821,16.6606,299.759339669
 10/26  07:00:00,419.636678984,35.9357816108,128.103529799,0.0,64.3609230253,109.708623606,438.459618738,17.3418208838,24.9909,396.126897854
 10/26  08:00:00,366.8504934,35.8722147959,128.97874949,0.0,51.0481707146,80.7689615957,347.034260818,7.03115433599,33.3212,306.681906482
 10/26  09:00:00,337.534497371,36.3895190916,127.326823321,0.0,51.0481707146,71.0224615957,301.86726641,0.0,66.8089,235.05836641
 10/26  10:00:00,289.614414529,36.4761165635,128.029684049,0.0,32.1804615127,65.7244621605,268.200901426,1.13467655029,83.4695,183.596724875
 10/26  11:00:00,291.050348846,36.5494701188,128.739706556,0.0,32.1804615127,65.7244621605,226.919389058,3.04242774705,83.4695,140.407461311
 10/26  12:00:00,290.016231593,36.6100531382,128.365607738,0.0,32.1804615127,65.7244621605,219.648801393,3.21912051448,83.4695,132.960180879
 10/26  13:00:00,279.940175731,36.5991427631,128.014773351,0.0,32.1804615127,55.9779621605,215.55433178,2.82480633516,75.1392,137.590325444
 10/26  14:00:00,280.613855246,36.6313458502,128.634916788,0.0,32.1804615127,55.9779621605,205.574523947,1.04632823304,66.8089,137.719295714
 10/26  15:00:00,281.814417923,36.6615985637,129.79246757,0.0,32.1804615127,55.9779621605,207.249852376,0.537210743965,75.1392,131.573441632
 10/26  16:00:00,310.579867985,36.4828572184,129.471222862,0.0,32.1804615127,60.9114621605,199.00818394,0.0148276390409,91.7998,107.193556301
 10/26  17:00:00,345.454474866,35.9742134843,129.825348513,0.0,32.1804615127,77.5397301883,203.558686081,6.62577153961,49.9818,146.951114541
 10/26  18:00:00,405.131861276,36.0653900663,127.112185219,0.0,77.122965704,86.2600435998,338.379022004,10.1583051427,49.9818,278.238916861
 10/26  19:00:00,419.374904147,36.1111866463,125.205056055,0.0,102.647051061,80.1663183927,249.97765979,11.1042275544,33.3212,205.552232236
 10/26  20:00:00,443.212274751,36.106568891,123.748348971,0.0,115.40909374,92.7192997104,243.004358956,11.7107846063,33.3212,197.97237435
 10/26  21:00:00,419.31735781,36.1956272053,123.461667938,0.0,102.647051061,94.1340635361,340.271888306,12.3177719118,24.9909,302.963216394
 10/26  22:00:00,355.181255813,36.2444908763,125.841934139,0.0,77.122965704,65.871452062,253.804463309,13.4734367541,16.6606,223.670426555
 10/26  23:00:00,289.503601664,36.158417826,128.277325103,0.0,38.286128036,48.4199368926,151.941948478,19.0237586526,8.3303,124.587889825
 10/26  24:00:00,223.534236612,33.385666219,105.383594717,0.0,25.5240853573,30.610668775,104.461942211,0.044996355424,3.33212,101.084825855
 10/27  01:00:00,216.714838153,33.385666219,105.845244549,0.0,19.418418834,29.3649097162,77.3567021861,0.129991368793,3.33212,73.8945908173
 10/27  02:00:00,187.656218212,32.8478995415,86.0347689005,0.0,12.7620426787,28.1191506574,77.4785513881,0.234435017613,3.33212,73.9119963705
 10/27  03:00:00,189.47274918,32.8478995415,87.8359822018,0.0,12.7620426787,28.1191506574,77.4925813697,0.245566320834,3.33212,73.9148950489
 10/27  04:00:00,209.507032759,33.6545495578,98.7906318507,0.0,12.7620426787,28.1191506574,105.251471296,0.792413683053,3.33212,101.126937613
 10/27  05:00:00,243.79957198,33.9234328965,104.810281295,0.0,25.5240853573,30.610668775,186.870183604,0.618852729864,8.3303,177.921030875
 10/27  06:00:00,350.392847628,34.1923162353,112.889460746,0.0,51.0481707146,78.1489452969,311.891214672,0.191709854002,16.6606,295.038904818
 10/27  07:00:00,417.866899208,36.0568985842,125.021518354,0.0,64.3609230253,109.708623606,439.370843241,17.0653447151,24.9909,397.314598526
 10/27  08:00:00,372.408728585,35.8478764198,134.233965405,0.0,51.0481707146,80.7689615957,352.822735059,7.19660342461,33.3212,312.304931635
 10/27  09:00:00,341.879675467,36.3850535128,132.075572772,0.0,51.0481707146,71.0224615957,302.150846186,0.00681766619624,66.8089,235.33512852
 10/27  10:00:00,288.813054428,36.4701496957,127.266887258,0.0,32.1804615127,65.7244621605,266.62669186,2.73603080538,83.4695,180.421161055
 10/27  11:00:00,291.222378573,36.5372226257,128.939731301,0.0,32.1804615127,65.7244621605,230.01158707,4.00391677367,83.4695,142.538170297
 10/27  12:00:00,290.385942196,36.5937637345,128.755626586,0.0,32.1804615127,65.7244621605,224.085353921,4.19411615845,83.4695,136.421737763
 10/27  13:00:00,279.05470453,36.5943848249,127.124521675,0.0,32.1804615127,55.9779621605,213.774363205,3.21954005092,75.1392,135.415623154
 10/27  14:00:00,278.458517378,36.6258949033,126.48600163,0.0,32.1804615127,55.9779621605,207.445638086,2.85009195485,66.8089,137.786646131
 10/27  15:00:00,279.64631364,36.6559601126,127.64393831,0.0,32.1804615127,55.9779621605,214.896999679,1.9548865711,75.1392,137.802913108
 10/27  16:00:00,308.988639498,36.4720632529,127.904350558,0.0,32.1804615127,60.9114621605,193.204200348,0.0745655337067,91.7998,101.329834814
 10/27  17:00:00,345.319434598,35.9691638008,129.699996509,0.0,32.1804615127,77.5397301883,210.633339004,6.91191196899,49.9818,153.739627035
 10/27  18:00:00,406.122398199,36.0651577034,128.092757931,0.0,77.122965704,86.2600435998,331.776556892,10.3605806382,49.9818,271.434176254
 10/27  19:00:00,421.353233822,36.121289473,127.702614601,0.0,102.647051061,80.1663183927,249.823694163,11.2935371258,33.3212,205.208957038
 10/27  20:00:00,446.884408568,36.1211401294,127.892426861,0.0,115.40909374,92.7192997104,250.500274489,11.9253444265,33.3212,205.253730063
 10/27  21:00:00,422.887304784,36.2037294,127.39738882,0.0,102.647051061,94.1340635361,337.828658355,12.5363810872,24.9909,300.301377267
 10/27  22:00:00,356.981197037,36.2515829943,127.618460462,0.0,77.122965704,65.871452062,257.667091159,13.9689888774,16.6606,227.037502282
 10/27  23:00:00,291.051203745,36.1654669251,129.809765301,0.0,38.286128036,48.4199368926,152.48057305,19.697275773,8.3303,124.452997277
 10/27  24:00:00,221.97443647,33.385666219,103.872005909,0.0,25.5240853573,30.610668775,104.510888311,0.0504551284192,3.33212,101.128313182
 10/28  01:00:00,218.662633268,33.385666219,98.2762321204,0.0,27.7269238854,30.610668775,77.3652980167,0.105960120811,3.33212,73.9272178959
 10/28  02:00:00,186.269871573,32.8478995415,84.6770888959,0.0,12.7620426787,28.1191506574,77.506735767,0.235476316214,3.33212,73.9391394508
 10/28  03:00:00,194.159570857,33.385666219,91.5043256472,0.0,12.7620426787,28.1191506574,84.0106769204,0.57582302138,3.33212,80.102733899
