Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  04:00:00,205.271128102,33.6545495578,95.3106973029,0.0,12.7620426787,28.1191506574,104.902244592,0.397549232079,3.33212,101.17257536
 10/28  05:00:00,222.944329915,33.9234328965,100.187757336,0.0,12.7620426787,28.1191506574,132.215479367,0.496944108587,8.3303,123.388235259
 10/28  06:00:00,301.120210914,33.8696562288,97.7229708545,0.0,42.6918050922,54.3732441037,195.791543587,0.432346822533,16.6606,178.698596765
 10/28  07:00:00,376.838651795,35.9645414907,130.97811139,0.0,42.6918050922,86.1019271793,341.219723465,18.007119425,24.9909,298.22170404
 10/28  08:00:00,403.309308026,35.8970298529,127.444246971,0.0,57.6566862989,112.030105488,471.329712062,7.36088549956,33.3212,430.647626563
 10/28  09:00:00,355.695886064,36.3806275999,126.171554077,0.0,57.6566862989,83.6599452969,374.183533857,0.136599702492,66.8089,307.238034154
 10/28  10:00:00,301.942243758,36.4770194601,126.534501779,0.0,42.6918050922,68.9656133826,322.882220633,3.83982932298,83.4695,235.57289131
 10/28  11:00:00,292.8574173,36.5892543165,125.696819565,0.0,34.9340096728,67.7198543238,276.94748944,3.86478058749,83.4695,189.613208853
 10/28  12:00:00,294.229672453,36.6492157499,127.766152907,0.0,34.9340096728,67.7198543238,231.42574728,4.3646594918,83.4695,143.591587789
 10/28  13:00:00,284.609644788,36.5980188425,127.893074252,0.0,34.9340096728,57.9733543238,216.74481062,3.239119144,75.1392,138.366491476
 10/28  14:00:00,285.857444297,36.6269412578,129.105212784,0.0,34.9340096728,57.9733543238,206.971974776,1.96170422018,66.8089,138.201370556
 10/28  15:00:00,290.891929254,36.6563158145,134.113688007,0.0,34.9340096728,57.9733543238,215.536453615,2.20866810511,75.1392,138.18858551
 10/28  16:00:00,322.938973358,36.4476008237,137.121413675,0.0,34.9340096728,62.9068543238,195.784506204,2.50552302489,91.7998,101.479183179
 10/28  17:00:00,350.950329054,35.9659343923,137.938643075,0.0,34.9340096728,72.2186844194,190.499052069,10.2181247289,49.9818,130.29912734
 10/28  18:00:00,424.21846674,36.1534648252,136.348341718,0.0,87.0357390804,86.2600435998,219.954110263,10.8845605639,49.9818,159.087749699
 10/28  19:00:00,425.782100543,35.976067163,134.905054085,0.0,102.000620287,77.6748002752,245.8278697,11.494953055,33.3212,201.011716645
 10/28  20:00:00,434.933368872,35.9471861496,132.825332179,0.0,102.000620287,88.9820225341,250.638520492,12.1351821866,33.3212,205.182138306
 10/28  21:00:00,423.680386827,36.0230180278,131.272478172,0.0,102.000620287,91.6425454185,243.447084802,12.7499764232,24.9909,205.706208379
 10/28  22:00:00,370.484235293,35.9774999662,131.400081542,0.0,87.0357390804,65.871452062,329.772974385,16.1683969991,16.6606,296.943977386
 10/28  23:00:00,299.130654327,35.9257686488,133.658231673,0.0,42.6918050922,48.4199368926,205.994470128,21.3325282995,8.3303,176.331641828
 10/28  24:00:00,248.72659518,33.385666219,127.934603079,0.0,27.7269238854,30.610668775,104.564622623,0.0508992072175,3.33212,101.181603416
 10/29  01:00:00,247.559686422,32.8478995415,118.789877827,0.0,34.4311606118,33.1021868926,79.8122560918,0.222270808822,3.33212,76.257865283
 10/29  02:00:00,228.466507012,33.385666219,116.120375237,0.0,19.466279405,30.610668775,81.4842325828,0.178154601177,3.33212,77.9739579816
 10/29  03:00:00,211.546404167,32.5790162027,100.987199185,0.0,19.466279405,30.610668775,79.8417731122,0.232455497936,3.33212,76.2771976143
 10/29  04:00:00,193.067593531,31.7723661865,77.7786229792,0.0,19.466279405,30.610668775,105.948388981,0.0,3.33212,102.616268981
 10/29  05:00:00,218.673439834,33.385666219,87.7791618338,0.0,19.466279405,30.610668775,134.918939409,0.28167277014,8.3303,126.306966639
 10/29  06:00:00,317.080281164,34.8376362483,111.681012526,0.0,42.6918050922,54.3732441037,196.348635626,0.405563490988,16.6606,179.282472135
 10/29  07:00:00,390.214316816,36.2325444589,135.777903865,0.0,49.3960418185,88.5934452969,346.395497134,17.385997193,24.9909,304.018599941
 10/29  08:00:00,405.985764871,35.9986907747,130.801064835,0.0,57.6566862989,112.030105488,472.26263332,7.0888423288,33.3212,431.852590991
 10/29  09:00:00,349.723967986,36.3993182334,130.001589897,0.0,50.9524495726,81.1684271793,377.679942998,0.0,66.8089,310.871042998
 10/29  10:00:00,306.218119362,36.6098318826,131.350979993,0.0,42.6918050922,68.9656133826,322.294112327,2.66190020789,83.4695,236.162712119
 10/29  11:00:00,302.000910369,36.609063635,131.091357677,0.0,38.286128036,68.9656133826,276.073946764,4.45661835131,83.4695,188.147828413
 10/29  12:00:00,301.268582102,36.6452750314,131.041277315,0.0,38.286128036,68.9656133826,231.541781346,5.11896633843,83.4695,142.953315008
 10/29  13:00:00,281.385826944,36.598247445,129.775737341,0.0,31.5818913096,56.727595265,222.824047031,7.50383949025,75.1392,140.18100754
 10/29  14:00:00,279.111651074,36.6273307329,127.066628275,0.0,31.5818913096,56.727595265,206.757202821,7.6718991138,66.8089,132.276403707
 10/29  15:00:00,275.53783365,36.6557169525,123.443006523,0.0,31.5818913096,56.727595265,218.311875624,6.12804275598,75.1392,137.044632868
 10/29  16:00:00,305.323772577,36.3869256224,124.211831192,0.0,31.5818913096,61.661095265,205.709126988,6.16108614003,91.7998,107.748240848
 10/29  17:00:00,334.701137901,35.9032327524,126.389146765,0.0,31.5818913096,70.9729253606,190.35421248,13.89859662,49.9818,126.47381586
 10/29  18:00:00,404.513078289,35.9432382542,126.113264466,0.0,80.3315023541,83.7685254822,222.603203366,14.2529178788,49.9818,158.368485487
 10/29  19:00:00,416.085633703,35.8777483617,125.356028326,0.0,102.000620287,77.6748002752,251.532615231,12.5552258853,33.3212,205.656189346
 10/29  20:00:00,434.816918328,35.8710317623,123.588242823,0.0,108.704857014,91.4735406516,243.747722762,12.3642895247,33.3212,198.062233237
 10/29  21:00:00,404.214225805,36.0343834126,121.042860532,0.0,95.2963835608,89.1510273009,244.62253247,13.984142827,24.9909,205.647489643
 10/29  22:00:00,352.804035731,36.0040951722,122.933521235,0.0,80.3315023541,63.3799339444,337.34237038,19.5393549723,16.6606,301.142415408
 10/29  23:00:00,291.987150252,35.9737443465,126.480882093,0.0,42.6918050922,48.4199368926,204.591367809,23.3871876648,8.3303,172.873880144
 10/29  24:00:00,252.215939018,33.184003715,122.755597976,0.0,34.4311606118,33.1021868926,104.763824739,0.0964081747715,3.33212,101.335296564
 10/30  01:00:00,226.743439925,32.8478995415,116.798647379,0.0,19.418418834,29.3649097162,80.3264486509,0.220528469252,3.33212,76.7738001817
 10/30  02:00:00,222.94399221,33.385666219,119.773364474,0.0,12.7620426787,28.1191506574,80.8591902478,0.186825038178,3.33212,77.3402452097
 10/30  03:00:00,210.216269786,32.8478995415,108.284365635,0.0,12.7620426787,28.1191506574,77.5736974442,0.253105093477,3.33212,73.9884723507
 10/30  04:00:00,220.80289584,33.385666219,111.161398378,0.0,12.7620426787,28.1191506574,105.198223693,0.608506549188,3.33212,101.257597144
 10/30  05:00:00,256.638786858,34.1923162353,117.662488256,0.0,25.5240853573,30.610668775,186.992047323,0.320552776737,8.3303,178.341194546
 10/30  06:00:00,356.245212253,34.1923162353,119.552926154,0.0,51.0481707146,78.1489452969,321.423292623,0.212565665785,16.6606,304.550126958
 10/30  07:00:00,415.953029719,36.056020112,124.28115237,0.0,64.3609230253,109.708623606,439.581452273,17.6495250633,24.9909,396.94102721
 10/30  08:00:00,363.648983274,35.858218698,125.784574047,0.0,51.0481707146,80.7689615957,357.646190285,7.43786329482,33.3212,316.88712699
 10/30  09:00:00,335.655158529,36.3820972218,125.453158311,0.0,51.0481707146,71.0224615957,303.055205105,0.127571354695,66.8089,236.11873375
 10/30  10:00:00,287.786781233,36.4682456933,126.206348119,0.0,32.1804615127,65.7244621605,275.214950555,3.9363841432,83.4695,187.809066412
 10/30  11:00:00,288.808235942,36.5364084339,126.506034523,0.0,32.1804615127,65.7244621605,228.322311557,6.33625272749,83.4695,138.516558829
 10/30  12:00:00,288.365550134,36.5887503742,126.722006556,0.0,32.1804615127,65.7244621605,235.299280965,6.88474440828,83.4695,144.945036556
 10/30  13:00:00,278.281505747,36.5922117664,126.334233134,0.0,32.1804615127,55.9779621605,219.084456203,5.78030494208,75.1392,138.164951261
 10/30  14:00:00,279.330784045,36.6239269339,127.331968573,0.0,32.1804615127,55.9779621605,206.96440203,5.72515178301,66.8089,134.430350247
 10/30  15:00:00,280.984441821,36.6523918203,128.961907694,0.0,32.1804615127,55.9779621605,215.999154048,5.82484222372,75.1392,135.035111824
 10/30  16:00:00,309.470225827,36.4562751266,128.385699542,0.0,32.1804615127,60.9114621605,199.976586106,0.380912063458,91.7998,107.795874043
 10/30  17:00:00,347.926365059,35.954359173,132.304931227,0.0,32.1804615127,77.5397301883,211.513921907,7.46139453762,49.9818,154.07072737
 10/30  18:00:00,411.55437318,36.0168144606,133.559607056,0.0,77.122965704,86.2600435998,341.069506583,11.2664202517,49.9818,279.821286331
 10/30  19:00:00,427.230064654,36.0614583756,133.067865884,0.0,102.647051061,80.1663183927,251.396524649,11.6866450695,33.3212,206.38867958
 10/30  20:00:00,451.629625311,36.0631283607,132.170628951,0.0,115.40909374,92.7192997104,251.528982041,12.3525453473,33.3212,205.855236694
 10/30  21:00:00,426.019267422,36.1356225401,130.196309777,0.0,102.647051061,94.1340635361,342.940162363,12.9662432677,24.9909,304.983019095
 10/30  22:00:00,361.82512576,36.1848687927,132.577952239,0.0,77.122965704,65.871452062,259.024378072,16.1505076664,16.6606,226.213270405
 10/30  23:00:00,296.359036539,36.1214472378,135.318528193,0.0,38.286128036,48.4199368926,160.192787758,21.8418367179,8.3303,130.02065104
 10/30  24:00:00,231.845395204,33.385666219,113.512937126,0.0,25.5240853573,30.610668775,104.649799982,0.0551998755763,3.33212,101.262480106
 10/31  01:00:00,233.21644794,33.385666219,122.116407831,0.0,19.418418834,29.3649097162,77.4559029496,0.131120177413,3.33212,73.9926627722
 10/31  02:00:00,205.688927422,32.8478995415,103.803419307,0.0,12.7620426787,28.1191506574,82.5508385332,0.240356296036,3.33212,78.9783622371
 10/31  03:00:00,205.898400962,32.8478995415,104.023007502,0.0,12.7620426787,28.1191506574,78.7924514327,0.254751719901,3.33212,75.2055797128
 10/31  04:00:00,221.69277182,33.6545495578,110.743969125,0.0,12.7620426787,28.1191506574,105.441421348,0.804359735906,3.33212,101.304941612
 10/31  05:00:00,256.765789709,34.1923162353,116.975493479,0.0,25.5240853573,30.610668775,187.164199985,0.322623829892,8.3303,178.511276155
 10/31  06:00:00,357.078474897,34.1923162353,119.465337491,0.0,51.0481707146,78.1489452969,321.935463789,0.213938551601,16.6606,305.060925238
 10/31  07:00:00,418.548727893,36.0571279678,125.661178656,0.0,64.3609230253,109.708623606,441.380673336,17.7623426078,24.9909,398.627430728
 10/31  08:00:00,367.472116443,35.8500077701,128.672408919,0.0,51.0481707146,80.7689615957,357.663883813,7.51920281922,33.3212,316.823480994
 10/31  09:00:00,338.209870462,36.3818654011,128.007351508,0.0,51.0481707146,71.0224615957,303.270308024,0.0698156870285,66.8089,236.391592337
 10/31  10:00:00,290.18760102,36.4734027978,128.602713478,0.0,32.1804615127,65.7244621605,274.244298637,2.76804429944,83.4695,188.006754337
 10/31  11:00:00,290.578410305,36.582139033,128.223252631,0.0,32.1804615127,65.7244621605,229.541688623,0.86559589159,83.4695,145.206592732
 10/31  12:00:00,289.881007501,36.6390241592,128.187892456,0.0,32.1804615127,65.7244621605,222.28479897,0.379282337536,83.4695,138.436016633
 10/31  13:00:00,282.684149908,36.5978128967,130.741853567,0.0,32.1804615127,55.9779621605,215.208272967,1.82574477542,75.1392,138.243328192
 10/31  14:00:00,284.85975232,36.6286604281,132.871767747,0.0,32.1804615127,55.9779621605,207.721323022,2.82728587367,66.8089,138.085137148
 10/31  15:00:00,284.553326685,36.6585018856,132.538571979,0.0,32.1804615127,55.9779621605,215.704649868,2.48552869083,75.1392,138.079921178
 10/31  16:00:00,314.36350662,36.4832507527,133.264279232,0.0,32.1804615127,60.9114621605,194.769297243,0.0994815067515,91.7998,102.870015736
 10/31  17:00:00,349.840737413,35.9743540108,134.213105379,0.0,32.1804615127,77.5397301883,216.480074956,7.07492209375,49.9818,159.423352862
 10/31  18:00:00,410.650344511,36.0505083376,132.63353347,0.0,77.122965704,86.2600435998,340.812704187,10.6281775485,49.9818,280.202726639
 10/31  19:00:00,426.86500395,36.0879999702,133.256686012,0.0,102.647051061,80.1663183927,251.485041262,11.5642310647,33.3212,206.599610198
 10/31  20:00:00,458.573521615,36.0798449126,140.446841464,0.0,115.40909374,92.7192997104,251.630953831,12.2493522321,33.3212,206.060401599
 10/31  21:00:00,432.317372856,36.1865301325,137.718168111,0.0,102.647051061,94.1340635361,343.133399011,12.6572988726,24.9909,305.485200138
 10/31  22:00:00,362.356875001,36.2325909483,133.14015683,0.0,77.122965704,65.871452062,257.701848472,14.5559325589,16.6606,226.485315913
 10/31  23:00:00,297.6887759,36.1460273226,137.185939572,0.0,38.286128036,48.4199368926,158.987168583,20.5622260959,8.3303,130.094642487
 10/31  24:00:00,214.251814692,33.385666219,96.4264796221,0.0,25.5240853573,30.610668775,104.690554374,0.0449929573567,3.33212,101.313441416
 11/01  01:00:00,210.592697879,33.385666219,99.974540311,0.0,19.418418834,29.3649097162,83.66089493,0.140171805269,3.33212,80.1886031247
 11/01  02:00:00,186.078656919,33.385666219,83.6180333335,0.0,12.7620426787,28.1191506574,77.5210622194,0.155748910533,3.33212,74.0331933088
 11/01  03:00:00,183.305766734,33.385666219,80.9335948559,0.0,12.7620426787,28.1191506574,83.7310004073,0.197285600886,3.33212,80.2015948064
 11/01  04:00:00,187.904007422,33.385666219,78.9657789364,0.0,12.7620426787,28.1191506574,105.629729558,0.941117408728,3.33212,101.356492149
 11/01  05:00:00,200.674236815,32.8478995415,65.2863078819,0.0,25.5240853573,30.610668775,193.79830694,6.82019186743,8.3303,178.647815072
 11/01  06:00:00,337.684086986,34.3536462386,101.193524088,0.0,51.0481707146,78.1489452969,333.11136325,12.2678202366,16.6606,304.182943014
 11/01  07:00:00,428.145461882,35.8531187412,139.790817032,0.0,64.3609230253,109.708623606,466.358526115,40.7746882244,24.9909,400.59293789
 11/01  08:00:00,377.034971053,35.8319601519,142.832265346,0.0,51.0481707146,80.7689615957,365.535802311,14.2816372463,33.3212,317.932965065
 11/01  09:00:00,350.066281211,36.4044810863,142.965883426,0.0,51.0481707146,71.0224615957,305.86961714,0.573006898454,66.8089,238.487710241
 11/01  10:00:00,301.207205306,36.5102256929,142.347647346,0.0,32.1804615127,65.7244621605,279.83007106,2.97787053657,83.4695,193.382700523
 11/01  11:00:00,301.565838251,36.5932571273,141.924131364,0.0,32.1804615127,65.7244621605,225.995953008,3.85104425823,83.4695,138.67540875
 11/01  12:00:00,301.416664931,36.6351063133,142.587391948,0.0,32.1804615127,65.7244621605,227.691393925,5.72062647109,83.4695,138.501267454
 11/01  13:00:00,292.481221875,36.6228168565,143.356829968,0.0,32.1804615127,55.9779621605,225.681752573,6.72556398738,75.1392,143.816988585
 11/01  14:00:00,292.87741534,36.6556188953,143.670806155,0.0,32.1804615127,55.9779621605,213.267608415,7.17519400711,66.8089,139.283514408
 11/01  15:00:00,291.931583249,36.6875046676,142.48136944,0.0,32.1804615127,55.9779621605,218.580396727,5.27595523174,75.1392,138.165241495
 11/01  16:00:00,320.53943573,36.47444935,141.86007871,0.0,32.1804615127,60.9114621605,196.379881993,3.031108294,91.7998,101.548973699
 11/01  17:00:00,355.136846611,35.9351289196,142.092591534,0.0,32.1804615127,77.5397301883,213.709743036,9.45324245787,49.9818,154.274700578
 11/01  18:00:00,416.133643762,35.9732145771,140.965909503,0.0,77.122965704,86.2600435998,340.924059883,10.1460491992,49.9818,280.796210684
 11/01  19:00:00,432.157234067,35.9671002452,141.18828472,0.0,102.647051061,80.1663183927,258.146409019,10.8891085818,33.3212,213.936100437
 11/01  20:00:00,456.407546737,35.9563657615,140.429304755,0.0,115.40909374,92.7192997104,253.808270076,14.2158893233,33.3212,206.271180753
 11/01  21:00:00,431.894079854,36.0128449688,139.657697143,0.0,102.647051061,94.1340635361,366.181933899,35.1932634545,24.9909,305.997770445
 11/01  22:00:00,367.227899597,36.0675483841,141.671379384,0.0,77.122965704,65.871452062,287.922879906,43.9930509788,16.6606,227.269228927
 11/01  23:00:00,288.337791782,36.0101064017,131.046910007,0.0,38.286128036,48.4199368926,182.332694208,44.3011259554,8.3303,129.701268253
 11/01  24:00:00,186.088856439,32.5790162027,70.6451096705,0.0,25.5240853573,30.610668775,132.61386811,27.9381157911,3.33212,101.343632319
 11/02  01:00:00,161.104801699,31.7723661865,54.5429599091,0.0,19.418418834,29.3649097162,119.705675087,36.1596925867,3.33212,80.2138625005
 11/02  02:00:00,161.091981458,31.7723661865,61.9670873162,0.0,12.7620426787,28.1191506574,124.254218057,46.8734406117,3.33212,74.0486574455
 11/02  03:00:00,162.016559702,32.5790162027,61.5779890848,0.0,12.7620426787,28.1191506574,139.97884266,56.422476788,3.33212,80.2242458724
 11/02  04:00:00,188.231213973,33.385666219,79.3036052764,0.0,12.7620426787,28.1191506574,170.014096284,65.2952475773,3.33212,101.386728707
 11/02  05:00:00,197.645702864,32.5790162027,62.5749322098,0.0,25.5240853573,30.610668775,260.116668937,72.9853135291,8.3303,178.801055408
 11/02  06:00:00,334.178651461,34.1923162353,98.1982434077,0.0,51.0481707146,78.1489452969,401.675998051,78.9329507748,16.6606,306.082447276
 11/02  07:00:00,428.064394569,35.937653212,139.500551316,0.0,64.3609230253,109.708623606,502.262288149,67.9480905066,24.9909,409.323297642
 11/02  08:00:00,355.69957213,35.8060540137,120.642105643,0.0,51.0481707146,80.7689615957,399.721715025,49.7288778274,33.3212,316.671637198
 11/02  09:00:00,332.508878234,36.3950421841,124.525844189,0.0,51.0481707146,71.0224615957,331.814946594,26.4436952301,66.8089,238.562351364
 11/02  10:00:00,303.156926907,36.4810921089,143.495645613,0.0,32.1804615127,65.7244621605,278.918824067,7.15752653413,83.4695,188.291797533
 11/02  11:00:00,303.284223061,36.533995519,142.490717753,0.0,32.1804615127,65.7244621605,232.182194326,3.3436327476,83.4695,145.369061578
 11/02  12:00:00,301.77289598,36.5793294545,141.447325252,0.0,32.1804615127,65.7244621605,224.989536039,2.93988327858,83.4695,138.580152761
 11/02  13:00:00,291.151552304,36.6082299696,140.646105016,0.0,32.1804615127,55.9779621605,217.750303017,2.62924056745,75.1392,139.981862449
 11/02  14:00:00,290.639597096,36.6410441644,139.997120351,0.0,32.1804615127,55.9779621605,211.832101662,2.40416318176,66.8089,142.619038481
 11/02  15:00:00,290.532186058,36.6949562576,139.670476265,0.0,32.1804615127,55.9779621605,216.363062592,2.32027656126,75.1392,138.903586031
 11/02  16:00:00,320.151851067,36.4759005188,140.402632389,0.0,32.1804615127,60.9114621605,195.048449986,1.64969227276,91.7998,101.598957713
 11/02  17:00:00,354.999334851,35.9190271574,141.244146157,0.0,32.1804615127,77.5397301883,211.226308044,4.82072527938,49.9818,156.423782764
 11/02  18:00:00,416.254965221,35.9567358804,140.493535026,0.0,77.122965704,86.2600435998,341.842184463,5.32796336902,49.9818,286.532421094
 11/02  19:00:00,432.465699372,35.9105915351,140.976604825,0.0,102.647051061,80.1663183927,245.814111048,5.4692350625,33.3212,207.023675985
 11/02  20:00:00,457.108674181,35.9041801197,140.556497395,0.0,115.40909374,92.7192997104,245.764810237,5.97867305827,33.3212,206.464937179
 11/02  21:00:00,432.32852707,35.9667375414,139.519282653,0.0,102.647051061,94.1340635361,345.201913519,13.044251343,24.9909,307.166762176
 11/02  22:00:00,367.057639784,36.027012677,141.035075101,0.0,77.122965704,65.871452062,279.525727718,29.1278132042,16.6606,233.737314513
 11/02  23:00:00,272.63842122,35.9729880259,115.007387969,0.0,38.286128036,48.4199368926,176.347385608,37.7772867876,8.3303,130.239798821
 11/02  24:00:00,146.89521918,30.9657161702,34.2463666929,0.0,25.5240853573,30.610668775,135.07565639,30.3514566185,3.33212,101.392079772
 11/03  01:00:00,156.745611901,30.9657161702,51.4914129412,0.0,19.418418834,29.3649097162,119.946178661,36.3697251069,3.33212,80.2443335539
 11/03  02:00:00,178.759563496,33.385666219,76.3315754763,0.0,12.7620426787,28.1191506574,121.912325767,44.5073137229,3.33212,74.0728920444
 11/03  03:00:00,142.626654417,31.7723661865,43.4749621415,0.0,12.7620426787,28.1191506574,135.161356448,51.5774685845,3.33212,80.2517678631
 11/03  04:00:00,164.947337525,32.5790162027,57.0209564425,0.0,12.7620426787,28.1191506574,159.926908407,55.1558463933,3.33212,101.438942013
 11/03  05:00:00,213.320049164,33.385666219,75.8907808446,0.0,25.5240853573,30.610668775,243.018837265,55.7217847678,8.3303,178.966752497
 11/03  06:00:00,326.515506763,34.030986232,89.7876215288,0.0,51.0481707146,78.1489452969,373.518010394,50.2624329728,16.6606,306.594977422
 11/03  07:00:00,420.619956923,35.8220990386,129.019091938,0.0,64.3609230253,109.708623606,490.73956246,55.374602618,24.9909,410.374059842
 11/03  08:00:00,352.804909202,35.8092519533,117.686563603,0.0,51.0481707146,80.7689615957,407.544821927,55.1858537735,33.3212,319.037768154
 11/03  09:00:00,327.220500951,36.3889861737,120.050541733,0.0,51.0481707146,71.0224615957,338.539529777,34.5309816796,66.8089,237.199648098
 11/03  10:00:00,289.925766024,36.4761630817,131.044053152,0.0,32.1804615127,65.7244621605,293.373198186,14.4594157306,83.4695,195.444282456
 11/03  11:00:00,302.229631268,36.5288169654,142.348216736,0.0,32.1804615127,65.7244621605,226.8337083,4.5336576116,83.4695,138.830550688
 11/03  12:00:00,300.693199339,36.5701647386,141.184856535,0.0,32.1804615127,65.7244621605,230.419061278,1.67837367723,83.4695,145.271187601
 11/03  13:00:00,290.398187125,36.6076019562,140.399667986,0.0,32.1804615127,55.9779621605,215.132439903,1.49017376502,75.1392,138.503066138
 11/03  14:00:00,290.007000157,36.6508518406,139.780521077,0.0,32.1804615127,55.9779621605,206.577916023,1.45199525104,66.8089,138.317020772
 11/03  15:00:00,289.927302001,36.7040340574,139.267390714,0.0,32.1804615127,55.9779621605,214.907826425,1.43219527217,75.1392,138.336431152
 11/03  16:00:00,319.801879661,36.4630453338,140.021135539,0.0,32.1804615127,60.9114621605,200.7393464,0.939992013393,91.7998,107.999554386
 11/03  17:00:00,354.920354252,35.9013945706,140.833536876,0.0,32.1804615127,77.5397301883,207.296579947,2.83260413587,49.9818,154.482175811
 11/03  18:00:00,416.311978266,35.9394190279,140.117960153,0.0,77.122965704,86.2600435998,342.617376172,3.35344974385,49.9818,289.282126428
 11/03  19:00:00,432.28838697,35.8773066204,141.004433831,0.0,102.647051061,80.1663183927,245.720323776,5.03462535809,33.3212,207.364498418
 11/03  20:00:00,457.163200346,35.8636773012,140.914447769,0.0,115.40909374,92.7192997104,250.286014577,9.43132523533,33.3212,207.533489342
 11/03  21:00:00,432.400589725,35.9194885284,139.972979847,0.0,102.647051061,94.1340635361,351.733034666,13.8840925234,24.9909,312.858042142
 11/03  22:00:00,366.711513403,35.9867565968,140.757727013,0.0,77.122965704,65.871452062,265.937634456,20.8559407018,16.6606,228.421093755
 11/03  23:00:00,272.696768573,35.9375782111,115.157376995,0.0,38.286128036,48.4199368926,162.629446499,23.9926252,8.3303,130.306521299
 11/03  24:00:00,147.178686553,30.9657161702,34.543910109,0.0,25.5240853573,30.610668775,123.841588599,17.0039937922,3.33212,103.505474807
 11/04  01:00:00,167.730296734,30.9657161702,52.9219594534,0.0,27.7269238854,30.610668775,100.387836681,18.8286983639,3.33212,78.227018317
 11/04  02:00:00,191.388031508,33.385666219,88.9409836029,0.0,12.7620426787,28.1191506574,105.348178337,21.7424510046,3.33212,80.2736073326
 11/04  03:00:00,121.969775963,30.9657161702,24.6944102547,0.0,12.7620426787,28.1191506574,101.302914257,23.8666892176,3.33212,74.1041050395
 11/04  04:00:00,185.549629657,33.385666219,76.4153141608,0.0,12.7620426787,28.1191506574,137.098344915,25.9389331802,3.33212,107.827291735
 11/04  05:00:00,158.203458577,31.7723661865,40.2768636455,0.0,12.7620426787,28.1191506574,166.867846399,28.1430831838,8.3303,130.394463215
 11/04  06:00:00,317.560360839,34.9989662516,112.334874684,0.0,42.6918050922,54.3732441037,226.387893654,29.9649079463,16.6606,179.762385708
 11/04  07:00:00,361.661215512,35.8327398533,116.108372953,0.0,42.6918050922,86.1019271793,355.217678356,23.1175236156,24.9909,307.109254741
 11/04  08:00:00,411.418187283,35.8065918187,138.480712533,0.0,57.6566862989,112.030105488,492.175411638,16.3237901961,33.3212,442.530421441
 11/04  09:00:00,357.296526659,36.3826132411,130.669007845,0.0,57.6566862989,83.6599452969,400.483271244,14.664680881,66.8089,319.009690363
 11/04  10:00:00,307.671935249,36.4675153962,135.002173766,0.0,42.6918050922,68.9656133826,334.571013126,6.19453621268,83.4695,244.906976913
 11/04  11:00:00,309.961188326,36.516818228,145.294043312,0.0,34.9340096728,67.7198543238,277.514467676,3.39281396769,83.4695,190.652153708
 11/04  12:00:00,310.196306656,36.5645579645,146.023968691,0.0,34.9340096728,67.7198543238,231.295999709,3.5930251852,83.4695,144.233474524
 11/04  13:00:00,300.441553685,36.5898111073,145.887783653,0.0,34.9340096728,57.9733543238,224.308703523,3.64128119744,75.1392,145.528222325
 11/04  14:00:00,300.568281668,36.6238625145,144.834998867,0.0,34.9340096728,57.9733543238,209.150002997,3.60441276826,66.8089,138.736690229
 11/04  15:00:00,301.57630593,36.6561770117,144.866228095,0.0,34.9340096728,57.9733543238,224.026016435,3.53585472244,75.1392,145.350961713
 11/04  16:00:00,331.766667084,36.3698998285,146.080388411,0.0,34.9340096728,62.9068543238,203.910699718,3.9454407261,91.7998,108.165458992
 11/04  17:00:00,359.735757082,35.9012755481,146.822476593,0.0,34.9340096728,72.2186844194,187.203578154,6.3778761666,49.9818,130.843901988
 11/04  18:00:00,432.497082717,35.9843497263,145.013763417,0.0,87.0357390804,86.2600435998,216.995896481,5.08243451098,49.9818,161.93166197
 11/04  19:00:00,433.403237629,35.863373195,143.614616526,0.0,102.000620287,77.6748002752,246.621857522,5.13819796832,33.3212,208.162459554
 11/04  20:00:00,442.733965654,35.8326300296,142.221645239,0.0,102.000620287,88.9820225341,251.861916086,5.52723890501,33.3212,213.013477181
 11/04  21:00:00,432.516935279,35.8537230317,142.023542457,0.0,102.000620287,91.6425454185,238.081283373,5.94892221731,24.9909,207.141461156
 11/04  22:00:00,379.203060014,35.840768842,142.486951681,0.0,87.0357390804,65.871452062,331.016116787,8.1479943686,16.6606,306.207522419
 11/04  23:00:00,307.580384305,35.8165723702,144.895809904,0.0,42.6918050922,48.4199368926,205.960757509,11.4405789006,8.3303,186.189878608
 11/04  24:00:00,203.237974253,32.9823412109,84.369390647,0.0,27.7269238854,30.610668775,105.190128491,0.335339513072,3.33212,101.522668978
 11/05  01:00:00,184.921995751,30.9657161702,60.6581748825,0.0,34.4311606118,33.1021868926,83.7181040174,0.0,3.33212,80.3859840174
 11/05  02:00:00,192.526599799,31.7723661865,83.9906492422,0.0,19.466279405,30.610668775,83.779346521,0.0612156184267,3.33212,80.3860109026
 11/05  03:00:00,177.390736909,32.5790162027,67.3894923114,0.0,19.466279405,30.610668775,77.5414958908,0.0,3.33212,74.2093758908
 11/05  04:00:00,192.389738016,32.5790162027,75.5932590276,0.0,19.466279405,30.610668775,111.280044071,0.0765457602022,3.33212,107.871378311
 11/05  05:00:00,179.140968597,31.7723661865,52.026828677,0.0,19.466279405,30.610668775,138.941032004,0.0,8.3303,130.610732004
 11/05  06:00:00,318.124409272,34.8376362483,113.004845013,0.0,42.6918050922,54.3732441037,204.125620927,0.160840713732,16.6606,187.304180213
 11/05  07:00:00,400.357213984,36.1475287084,144.655219443,0.0,49.3960418185,88.5934452969,340.740189183,8.12039208379,24.9909,307.628897099
 11/05  08:00:00,414.258216077,35.8887714075,141.549990999,0.0,57.6566862989,112.030105488,481.174063615,4.06476636806,33.3212,443.788097247
 11/05  09:00:00,359.209943085,36.4031891558,141.992803949,0.0,50.9524495726,81.1684271793,388.518662457,1.68153314949,66.8089,320.028229307
 11/05  10:00:00,314.81614695,36.621192179,142.065444068,0.0,42.6918050922,68.9656133826,331.839682157,2.88449957866,83.4695,245.485682578
 11/05  11:00:00,310.450388433,36.6666595864,141.103372196,0.0,38.286128036,68.9656133826,282.538605225,2.79783837025,83.4695,196.271266855
 11/05  12:00:00,309.504559803,36.7533790491,140.615887374,0.0,38.286128036,68.9656133826,224.411352166,2.11734623834,83.4695,138.824505928
 11/05  13:00:00,290.196113036,36.6772987243,140.186074087,0.0,31.5818913096,56.727595265,223.647415206,3.07338849885,75.1392,145.434826707
 11/05  14:00:00,289.916003235,36.7140915125,139.850856567,0.0,31.5818913096,56.727595265,208.462711019,3.16984043885,66.8089,138.48397058
 11/05  15:00:00,290.369206803,36.6858901606,140.378684633,0.0,31.5818913096,56.727595265,218.858391692,3.7494831891,75.1392,139.969708502
 11/05  16:00:00,319.839147573,36.4383037799,140.979828293,0.0,31.5818913096,61.661095265,202.465734721,3.99890830099,91.7998,106.66702642
 11/05  17:00:00,347.37597438,35.9215012707,141.729094071,0.0,31.5818913096,70.9729253606,195.6671445,8.22639412886,49.9818,137.458950371
 11/05  18:00:00,419.500315995,35.9500420685,141.310786766,0.0,80.3315023541,83.7685254822,212.527911236,7.44024841479,49.9818,155.105862821
 11/05  19:00:00,427.987562763,35.8682157324,140.590081384,0.0,102.000620287,77.6748002752,253.946738571,6.36751643131,33.3212,214.258022139
 11/05  20:00:00,447.786232554,35.8381981971,140.077905128,0.0,108.704857014,91.4735406516,248.892089872,9.00595519928,33.3212,206.564934673
 11/05  21:00:00,419.632487984,35.945834926,140.166439385,0.0,95.2963835608,89.1510273009,265.19926515,25.9923378192,24.9909,214.216027331
 11/05  22:00:00,367.306608615,35.9133162235,141.254432417,0.0,80.3315023541,63.3799339444,373.975842387,50.5923354233,16.6606,306.722906964
 11/05  23:00:00,278.166457273,35.866423306,116.719198797,0.0,42.6918050922,48.4199368926,247.379873073,60.028077217,8.3303,179.021495856
 11/05  24:00:00,167.863160631,30.9657161702,43.64004626,0.0,34.4311606118,33.1021868926,161.092092054,56.1205836047,3.33212,101.639388449
 11/06  01:00:00,201.559017508,33.385666219,84.6407215096,0.0,25.5240853573,30.610668775,176.923884415,65.6852153877,3.33212,107.906549028
 11/06  02:00:00,147.626051972,30.9657161702,42.1946639695,0.0,19.418418834,29.3649097162,154.325802754,70.6626700968,3.33212,80.3310126575
 11/06  03:00:00,159.373679669,31.7723661865,60.1091100482,0.0,12.7620426787,28.1191506574,142.966661872,65.5004613885,3.33212,74.1340804831
 11/06  04:00:00,158.446862877,32.5790162027,57.8682941035,0.0,12.7620426787,28.1191506574,142.14676412,58.4778567841,3.33212,80.3367873358
 11/06  05:00:00,169.886003068,32.5790162027,62.3330583466,0.0,12.7620426787,28.1191506574,157.628276824,49.8105736628,3.33212,104.485583161
 11/06  06:00:00,175.842129588,31.7723661865,42.6429346125,0.0,25.5240853573,30.610668775,230.047796496,38.5920176623,8.3303,183.125478834
 11/06  07:00:00,344.861557727,34.8376362483,110.063974121,0.0,51.0481707146,78.1489452969,355.879288677,31.0671084531,16.6606,308.151580224
 11/06  08:00:00,388.528258656,35.80847956,110.986651483,0.0,64.3609230253,109.708623606,574.215376047,135.636361214,24.9909,413.588114833
 11/06  09:00:00,351.391609411,35.8059572698,116.984655729,0.0,51.0481707146,80.7689615957,475.303211002,121.345057821,33.3212,320.636953182
 11/06  10:00:00,334.778652307,36.3887456005,128.327827007,0.0,51.0481707146,71.0224615957,392.158578443,79.8866840245,66.8089,245.462994419
 11/06  11:00:00,281.603845508,36.4769398485,123.997823777,0.0,32.1804615127,65.7244621605,335.576711179,56.1659759657,83.4695,195.941235213
 11/06  12:00:00,282.533575613,36.5310669315,124.192308224,0.0,32.1804615127,65.7244621605,280.01937449,51.478722605,83.4695,145.071151885
 11/06  13:00:00,288.415656372,36.5724247225,130.654627171,0.0,32.1804615127,65.7244621605,266.261167315,43.2684773003,83.4695,139.523190015
 11/06  14:00:00,286.241003035,36.6079106155,138.082305471,0.0,32.1804615127,55.9779621605,251.245755597,30.7664667877,75.1392,145.340088809
 11/06  15:00:00,289.901118031,36.639892221,141.592778477,0.0,32.1804615127,55.9779621605,220.961248032,15.5826447251,66.8089,138.569703307
 11/06  16:00:00,289.857675866,36.6681460148,141.488780748,0.0,32.1804615127,55.9779621605,223.497080116,9.79997445097,75.1392,138.557905665
 11/06  17:00:00,314.265211419,36.3688372731,137.04894257,0.0,32.1804615127,60.9114621605,213.345764831,13.4058460245,91.7998,108.140118807
 11/06  18:00:00,334.930797689,35.8375723321,112.310947921,0.0,32.1804615127,77.5397301883,250.391913845,38.8486152552,49.9818,161.56149859
 11/06  19:00:00,399.096827094,35.8758992259,116.93675761,0.0,77.122965704,86.2600435998,402.983606492,68.5429955457,49.9818,284.458810947
 11/06  20:00:00,408.614727513,35.813277919,118.939258413,0.0,102.647051061,80.1663183927,323.341538167,76.3991256445,33.3212,213.621212522
 11/06  21:00:00,436.483568535,35.8056162679,121.462655792,0.0,115.40909374,92.7192997104,339.568460691,91.7818226892,33.3212,214.465438002
 11/06  22:00:00,422.087890269,35.8071607936,130.543313948,0.0,102.647051061,94.1340635361,466.974799862,133.389580504,24.9909,308.594319358
 11/06  23:00:00,339.387600612,35.8437657462,114.40821545,0.0,77.122965704,65.871452062,388.871334184,136.787036999,16.6606,235.423697185
 11/06  24:00:00,243.144164231,35.8204209261,86.3682306919,0.0,38.286128036,48.4199368926,277.911743142,139.037605137,8.3303,130.543838005
 11/07  01:00:00,142.613533022,30.9657161702,29.7366803849,0.0,25.5240853573,30.610668775,182.066183345,70.7777922736,3.33212,107.956271071
 11/07  02:00:00,144.370875643,30.9657161702,38.8980721704,0.0,19.418418834,29.3649097162,135.282742418,51.5987666014,3.33212,80.3518558167
 11/07  03:00:00,139.004905501,30.9657161702,41.4864946909,0.0,12.7620426787,28.1191506574,119.518507645,39.3679894415,3.33212,76.8183982038
 11/07  04:00:00,139.497224045,30.9657161702,42.0074810679,0.0,12.7620426787,28.1191506574,112.669751641,31.6452065731,3.33212,77.692425068
 11/07  05:00:00,148.639881942,30.9657161702,43.9589848745,0.0,12.7620426787,28.1191506574,138.129873922,26.8358355876,3.33212,107.961918335
 11/07  06:00:00,184.693281017,30.9657161702,52.3828177194,0.0,25.5240853573,30.610668775,211.767860408,23.9000090344,8.3303,179.537551374
 11/07  07:00:00,345.20861441,34.8376362483,110.010703084,0.0,51.0481707146,78.1489452969,354.703737176,22.272841773,16.6606,315.770295403
 11/07  08:00:00,378.003072095,35.8057366743,99.7296631625,0.0,64.3609230253,109.708623606,567.825671857,126.922163611,24.9909,415.912608246
 11/07  09:00:00,350.232142841,35.8056162679,115.161538321,0.0,51.0481707146,80.7689615957,464.033225885,109.523822578,33.3212,321.188203308
 11/07  10:00:00,331.104124842,36.3972665293,124.801191837,0.0,51.0481707146,71.0224615957,368.036324653,55.4567563607,66.8089,245.770668292
 11/07  11:00:00,271.100061773,36.4837842567,113.553061014,0.0,32.1804615127,65.7244621605,313.792547017,38.8233159062,83.4695,191.499731111
 11/07  12:00:00,278.674945581,36.5361397026,120.259001501,0.0,32.1804615127,65.7244621605,247.622410645,20.6351768644,83.4695,143.517733781
 11/07  13:00:00,297.416639417,36.5765417928,139.49646214,0.0,32.1804615127,65.7244621605,239.531493945,10.4566435723,83.4695,145.605350373
 11/07  14:00:00,290.121455536,36.6104189691,141.824346471,0.0,32.1804615127,55.9779621605,228.930655633,8.37117378469,75.1392,145.420281848
 11/07  15:00:00,290.138048008,36.6434958997,141.704939772,0.0,32.1804615127,55.9779621605,209.357498961,3.90207003055,66.8089,138.64652893
 11/07  16:00:00,290.144486586,36.6714598875,141.625945004,0.0,32.1804615127,55.9779621605,216.067961342,2.29592734112,75.1392,138.632834001
 11/07  17:00:00,320.389080061,36.3812669954,143.046068715,0.0,32.1804615127,60.9114621605,202.382360193,2.39105593864,91.7998,108.191504254
 11/07  18:00:00,356.253545256,35.8629818739,133.468239794,0.0,32.1804615127,77.5397301883,223.617424683,11.9405289004,49.9818,161.695095782
 11/07  19:00:00,403.304549503,35.9024647965,121.019097444,0.0,77.122965704,86.2600435998,372.715251365,31.5559310226,49.9818,291.177520342
 11/07  20:00:00,412.501884635,35.8360083055,123.114842475,0.0,102.647051061,80.1663183927,280.676767418,35.0658923221,33.3212,212.289675096
 11/07  21:00:00,441.879567542,35.8118901889,127.12207725,0.0,115.40909374,92.7192997104,282.216128259,38.4435679468,33.3212,210.451360312
 11/07  22:00:00,429.377970466,35.8360875349,138.070341869,0.0,102.647051061,94.1340635361,388.520608347,46.250705296,24.9909,317.279003051
 11/07  23:00:00,354.392423955,35.8879109319,128.717672355,0.0,77.122965704,65.871452062,300.742970069,48.3788619489,16.6606,235.70350812
 11/07  24:00:00,251.277215562,35.8474326783,92.9341451859,0.0,38.286128036,48.4199368926,195.876355124,56.9333109556,8.3303,130.612744169
 11/08  01:00:00,138.617716752,30.9657161702,25.8546106369,0.0,25.5240853573,30.610668775,163.847224716,58.8750212276,3.33212,101.640083488
 11/08  02:00:00,145.69026177,30.9657161702,40.2949407625,0.0,19.418418834,29.3649097162,139.673454041,55.9719960898,3.33212,80.3693379512
 11/08  03:00:00,142.080336153,30.9657161702,44.6022666724,0.0,12.7620426787,28.1191506574,133.635088735,49.9327381567,3.33212,80.3702305787
 11/08  04:00:00,143.02527972,30.9657161702,45.532634538,0.0,12.7620426787,28.1191506574,127.791334851,44.084554228,3.33212,80.374660623
 11/08  05:00:00,195.205723106,33.385666219,86.2714520773,0.0,12.7620426787,28.1191506574,147.383398527,37.4291161029,3.33212,106.622162424
 11/08  06:00:00,153.359421181,30.9657161702,21.6743939712,0.0,25.5240853573,30.610668775,219.52365418,29.9875463641,8.3303,181.205807816
 11/08  07:00:00,339.531683011,34.6763062451,105.043145184,0.0,51.0481707146,78.1489452969,356.154836332,25.3356450447,16.6606,314.158591287
 11/08  08:00:00,394.952633495,35.8106426472,117.867897745,0.0,64.3609230253,109.708623606,516.223504946,72.210853374,24.9909,419.021751572
 11/08  09:00:00,344.328313445,35.8056162679,109.470155096,0.0,51.0481707146,80.7689615957,410.822583265,55.3646572826,33.3212,322.136725983
 11/08  10:00:00,321.730989672,36.3887358967,114.043261843,0.0,51.0481707146,71.0224615957,352.134033457,39.280871687,66.8089,246.04426177
 11/08  11:00:00,283.124388443,36.4771122214,123.679610522,0.0,32.1804615127,65.7244621605,296.002291489,16.2611246839,83.4695,196.271666806
 11/08  12:00:00,290.37337633,36.5253274117,130.186737462,0.0,32.1804615127,65.7244621605,235.799165295,6.46468345273,83.4695,145.864981842
 11/08  13:00:00,302.51165472,36.5625698966,142.747101533,0.0,32.1804615127,65.7244621605,225.852480294,3.3298043043,83.4695,139.05317599
 11/08  14:00:00,293.31911706,36.5992614345,142.699293165,0.0,32.1804615127,55.9779621605,223.250930027,2.60440160728,75.1392,145.50732842
 11/08  15:00:00,293.424198865,36.6299007329,142.688499528,0.0,32.1804615127,55.9779621605,210.595305034,3.00921383615,66.8089,140.777191198
 11/08  16:00:00,293.708850258,36.6568530651,143.009441858,0.0,32.1804615127,55.9779621605,221.665198823,3.25639458623,75.1392,143.269604237
 11/08  17:00:00,323.294653278,36.361946831,143.936954875,0.0,32.1804615127,60.9114621605,201.778674677,1.74711703339,91.7998,108.231757644
 11/08  18:00:00,368.744841058,35.8479377751,144.243081876,0.0,32.1804615127,77.5397301883,216.610418361,4.86159053294,49.9818,161.767027828
 11/08  19:00:00,427.309120377,35.892716921,143.194919783,0.0,77.122965704,86.2600435998,344.660694454,7.62024738963,49.9818,287.058647065
 11/08  20:00:00,434.499552501,35.830098505,142.952608293,0.0,102.647051061,80.1663183927,259.25000804,11.2212377191,33.3212,214.707570321
 11/08  21:00:00,459.383369209,35.8080067289,142.551414108,0.0,115.40909374,92.7192997104,262.501180671,16.5150125521,33.3212,212.664968119
 11/08  22:00:00,434.643335861,35.8388071013,141.566901507,0.0,102.647051061,94.1340635361,364.369064281,21.566537434,24.9909,317.811626847
 11/08  23:00:00,357.197863948,35.898336292,130.960400194,0.0,77.122965704,65.871452062,275.334776292,22.7199211666,16.6606,235.954255125
 11/08  24:00:00,264.800599817,35.8631692307,107.081211675,0.0,38.286128036,48.4199368926,161.957698055,22.9353905945,8.3303,130.69200746
 11/09  01:00:00,139.697189092,30.9657161702,27.1088728456,0.0,25.5240853573,30.610668775,128.588018593,17.2114129374,3.33212,108.044485656
 11/09  02:00:00,147.002063127,30.9657161702,41.8056333012,0.0,19.418418834,29.3649097162,103.082861257,19.3512081666,3.33212,80.3995330901
 11/09  03:00:00,144.874289243,30.9657161702,47.6127458132,0.0,12.7620426787,28.1191506574,104.496546536,20.7611999047,3.33212,80.4032266317
 11/09  04:00:00,172.242945617,33.385666219,69.9512211633,0.0,12.7620426787,28.1191506574,99.7599015175,22.1990600727,3.33212,74.2287214447
 11/09  05:00:00,166.193560514,32.5790162027,58.8054141887,0.0,12.7620426787,28.1191506574,134.651062368,23.2533765957,3.33212,108.065565772
 11/09  06:00:00,175.547426257,31.7723661865,42.4860153047,0.0,25.5240853573,30.610668775,217.717714767,24.3021626119,8.3303,185.085252155
 11/09  07:00:00,344.955872599,34.9989662516,109.767219182,0.0,51.0481707146,78.1489452969,352.128335027,23.7510788288,16.6606,311.716656198
 11/09  08:00:00,410.921190177,35.8257063406,134.051050941,0.0,64.3609230253,109.708623606,471.677820411,27.1042277299,24.9909,419.582692681
 11/09  09:00:00,345.342254259,35.8056162679,110.881046457,0.0,51.0481707146,80.7689615957,389.989855427,28.4941147985,33.3212,328.174540628
 11/09  10:00:00,300.978421493,36.3797831046,94.0873603582,0.0,51.0481707146,71.0224615957,344.873257902,31.7255117831,66.8089,246.338846119
 11/09  11:00:00,236.62006992,36.4644736479,78.4449194669,0.0,32.1804615127,65.7244621605,319.999586034,40.0911973326,83.4695,196.438888702
 11/09  12:00:00,230.164381518,36.5129230195,71.277940298,0.0,32.1804615127,65.7244621605,266.343345186,36.9170787433,83.4695,145.956766443
 11/09  13:00:00,225.528525146,36.5491757762,67.3892057084,0.0,32.1804615127,65.7244621605,260.057551108,32.9409518035,83.4695,143.647099304
 11/09  14:00:00,213.868342475,36.5792184473,65.5921773831,0.0,32.1804615127,55.9779621605,250.706569596,34.4887284317,75.1392,141.078641165
 11/09  15:00:00,211.285386331,36.6068525755,63.0743628047,0.0,32.1804615127,55.9779621605,257.64545174,45.4239312016,66.8089,145.412620538
 11/09  16:00:00,209.983232341,36.6329026961,61.8631333864,0.0,32.1804615127,55.9779621605,268.648582815,54.7167345676,75.1392,138.792648248
 11/09  17:00:00,238.945086158,36.3344963367,61.9344619056,0.0,32.1804615127,60.9114621605,253.082331152,52.9968692514,91.7998,108.285661901
 11/09  18:00:00,293.479096293,35.8056162679,70.8184297554,0.0,32.1804615127,77.5397301883,267.295723142,55.377512064,49.9818,161.936411078
 11/09  19:00:00,373.530748133,35.8299563774,91.1931980534,0.0,77.122965704,86.2600435998,398.947327113,56.9422743026,49.9818,292.02325281
 11/09  20:00:00,386.934765652,35.8056162679,96.9636501604,0.0,102.647051061,80.1663183927,317.843726281,68.8452211845,33.3212,215.677305096
 11/09  21:00:00,418.641582957,35.8056162679,103.255976183,0.0,115.40909374,92.7192997104,328.861162095,80.4360429331,33.3212,215.103919162
 11/09  22:00:00,407.647119924,35.8056162679,115.808042577,0.0,102.647051061,94.1340635361,430.438649261,87.1145891165,24.9909,318.333160145
 11/09  23:00:00,326.351886922,35.8322751356,101.086214688,0.0,77.122965704,65.871452062,343.006136244,90.0750055982,16.6606,236.270530646
 11/09  24:00:00,232.065169939,35.8172077118,75.0627322986,0.0,38.286128036,48.4199368926,231.313999552,92.2277510031,8.3303,130.755948549
 11/10  01:00:00,129.845203831,30.9657161702,17.1677645126,0.0,25.5240853573,30.610668775,189.222416336,77.7962122293,3.33212,108.094084106
 11/10  02:00:00,131.839557386,30.9657161702,26.527033646,0.0,19.418418834,29.3649097162,147.522583205,63.7642446739,3.33212,80.4262185312
 11/10  03:00:00,128.272599369,30.9657161702,30.8753194156,0.0,12.7620426787,28.1191506574,135.988673889,52.2281842162,3.33212,80.4283696732
 11/10  04:00:00,130.877473995,30.9657161702,33.4732445959,0.0,12.7620426787,28.1191506574,126.390272964,42.6303865021,3.33212,80.4277664619
 11/10  05:00:00,141.786199445,30.9657161702,37.1577797564,0.0,12.7620426787,28.1191506574,140.502924223,35.4287813301,3.33212,101.742022893
 11/10  06:00:00,205.359892004,33.385666219,67.9941329515,0.0,25.5240853573,30.610668775,225.026077687,29.7682596551,8.3303,186.927518032
 11/10  07:00:00,327.051890301,34.1923162353,92.7272542772,0.0,51.0481707146,78.1489452969,358.98013282,24.875471471,16.6606,317.444061349
 11/10  08:00:00,384.932000715,35.8135886789,107.174392558,0.0,64.3609230253,109.708623606,506.65452559,62.5478823207,24.9909,419.11574327
 11/10  09:00:00,329.075640716,35.8056162679,93.4952281008,0.0,51.0481707146,80.7689615957,446.785675033,90.385242634,33.3212,323.079232399
 11/10  10:00:00,268.087649832,36.3772398923,62.0473720368,0.0,51.0481707146,71.0224615957,433.288243551,113.871758226,66.8089,252.607585324
 11/10  11:00:00,217.694841643,36.4629854643,60.3193826791,0.0,32.1804615127,65.7244621605,403.039564321,125.818438718,83.4695,193.751625603
 11/10  12:00:00,210.688558164,36.5151238725,52.6233233244,0.0,32.1804615127,65.7244621605,366.572324061,134.731607392,83.4695,148.371216669
 11/10  13:00:00,205.463396804,36.5478825267,47.8771207069,0.0,32.1804615127,65.7244621605,399.913352096,175.354925376,83.4695,141.08892672
 11/10  14:00:00,194.763189716,36.579644744,46.6941591791,0.0,32.1804615127,55.9779621605,399.742288864,179.381598841,75.1392,145.221490023
 11/10  15:00:00,195.384605168,36.6089336286,47.5596161404,0.0,32.1804615127,55.9779621605,347.443445086,135.139211935,66.8089,145.495333152
 11/10  16:00:00,193.709061203,36.6351249831,45.7972993416,0.0,32.1804615127,55.9779621605,375.248861597,161.233103413,75.1392,138.876558185
 11/10  17:00:00,222.314940611,36.3350590289,45.3239092509,0.0,32.1804615127,60.9114621605,361.824667599,161.228594584,91.7998,108.796273015
 11/10  18:00:00,272.346264983,35.8056162679,49.5550440812,0.0,32.1804615127,77.5397301883,383.933672554,172.361081188,49.9818,161.590791367
 11/10  19:00:00,349.458074086,35.8056162679,66.8638120245,0.0,77.122965704,86.2600435998,514.311308182,171.878942948,49.9818,292.450565234
 11/10  20:00:00,364.781243381,35.8056162679,74.9959213604,0.0,102.647051061,80.1663183927,412.217472752,161.04298378,33.3212,217.853288972
 11/10  21:00:00,396.182222945,35.8056162679,80.9915283703,0.0,115.40909374,92.7192997104,403.220271039,156.389297375,33.3212,213.509773665
 11/10  22:00:00,379.653511497,35.8056162679,88.0525921149,0.0,102.647051061,94.1340635361,505.435129899,161.556906099,24.9909,318.8873238
 11/10  23:00:00,304.327576754,35.8056162679,79.1088329543,0.0,77.122965704,65.871452062,433.630279482,175.766992977,16.6606,241.202686505
 11/10  24:00:00,216.894827643,35.8056162679,59.7828257259,0.0,38.286128036,48.4199368926,327.397891075,185.836693106,8.3303,133.23089797
 11/11  01:00:00,141.277324151,30.9657161702,17.1836039933,0.0,34.4311606118,33.1021868926,152.270978799,40.6718075832,3.33212,108.267051216
 11/11  02:00:00,145.800075073,30.9657161702,21.6917807736,0.0,34.4311606118,33.1021868926,117.454459078,33.5837740627,3.33212,80.5385650151
 11/11  03:00:00,130.067641059,30.9657161702,23.4624661052,0.0,19.466279405,30.610668775,113.290491407,29.4135492381,3.33212,80.5448221688
 11/11  04:00:00,131.390467623,30.9657161702,24.7974848968,0.0,19.466279405,30.610668775,111.032930529,27.1583036027,3.33212,80.5425069262
 11/11  05:00:00,140.875870241,30.9657161702,27.7082036321,0.0,19.466279405,30.610668775,137.571048311,26.086751498,3.33212,108.152176813
 11/11  06:00:00,156.234288398,30.9657161702,30.8305173083,0.0,19.466279405,30.610668775,166.240824799,25.7430318103,8.3303,132.167492988
 11/11  07:00:00,272.933753914,33.184003715,74.6669569836,0.0,42.6918050922,54.3732441037,236.378849436,25.6039951121,16.6606,194.114254324
