Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  08:00:00,302.177805951,35.8056162679,61.6950995483,0.0,49.3960418185,88.5934452969,494.041472026,151.508057632,24.9909,317.542514395
 11/11  09:00:00,370.75784776,35.8056162679,98.3342466536,0.0,57.6566862989,112.030105488,648.830997237,162.219239073,33.3212,453.290558164
 11/11  10:00:00,316.710341543,36.3643360592,100.074795612,0.0,50.9524495726,81.1684271793,507.17391345,114.709635472,66.8089,325.655377979
 11/11  11:00:00,248.039391986,36.4582099765,76.8267828836,0.0,42.6918050922,68.9656133826,416.501903351,80.4258413602,83.4695,252.606561991
 11/11  12:00:00,239.45758504,36.509469592,72.0430233228,0.0,38.286128036,68.9656133826,350.091737583,69.3406991172,83.4695,197.281538466
 11/11  13:00:00,234.117823327,36.5478637629,67.4717235619,0.0,38.286128036,68.9656133826,283.310180215,53.8916395521,83.4695,145.949040663
 11/11  14:00:00,214.119405317,36.5779790671,66.3559687061,0.0,31.5818913096,56.727595265,268.331134179,47.2590815605,75.1392,145.932852619
 11/11  15:00:00,210.909230028,36.6063581955,63.1638588692,0.0,31.5818913096,56.727595265,264.476347715,52.0952284603,66.8089,145.572219255
 11/11  16:00:00,205.676081896,36.6319723181,57.9467380339,0.0,31.5818913096,56.727595265,270.644679319,56.5583437788,75.1392,138.947135541
 11/11  17:00:00,231.358098934,36.3307744469,54.6900340971,0.0,31.5818913096,61.661095265,262.062067926,61.5599145852,91.7998,108.702353341
 11/11  18:00:00,272.106279889,35.8056162679,57.1705834998,0.0,31.5818913096,70.9729253606,265.600799209,78.0050154438,49.9818,137.613983765
 11/11  19:00:00,350.558203431,35.8056162679,68.3090371627,0.0,80.3315023541,83.7685254822,309.325631479,91.4494233356,49.9818,167.894408144
 11/11  20:00:00,368.602075377,35.8056162679,82.3886275895,0.0,102.000620287,77.6748002752,346.171078897,96.550262183,33.3212,216.299616714
 11/11  21:00:00,401.436941158,35.8056162679,94.6681052269,0.0,108.704857014,91.4735406516,339.5550089,97.6485757952,33.3212,208.585233104
 11/11  22:00:00,386.121109327,35.8056162679,107.017353262,0.0,95.2963835608,89.1510273009,354.445188418,113.844457674,24.9909,215.609830744
 11/11  23:00:00,321.671202796,35.8056162679,95.1274216468,0.0,80.3315023541,63.3799339444,448.033902859,113.392233358,16.6606,317.981069501
 11/11  24:00:00,236.365038404,35.8056162679,74.6057013484,0.0,42.6918050922,48.4199368926,299.007574014,106.485312866,8.3303,184.191961148
 11/12  01:00:00,141.750691285,30.9657161702,17.6058202647,0.0,34.4311606118,33.1021868926,195.247613405,84.3927394598,3.33212,107.522753945
 11/12  02:00:00,150.885280339,30.9657161702,26.7485294199,0.0,34.4311606118,33.1021868926,152.672943859,65.64077012,3.33212,83.7000537394
 11/12  03:00:00,137.204153065,30.9657161702,30.5693733131,0.0,19.466279405,30.610668775,135.450750725,51.5490847764,3.33212,80.5695459482
 11/12  04:00:00,139.52793611,30.9657161702,32.9012077772,0.0,19.466279405,30.610668775,124.881314644,40.9787875476,3.33212,80.5704070962
 11/12  05:00:00,149.694174481,30.9657161702,36.4839352344,0.0,19.466279405,30.610668775,145.242650019,33.7072884321,3.33212,108.203241587
 11/12  06:00:00,165.691555768,30.9657161702,40.23561763,0.0,19.466279405,30.610668775,169.708458928,28.3969183583,8.3303,132.98124057
 11/12  07:00:00,300.863186471,34.5149762418,99.5228194452,0.0,42.6918050922,54.3732441037,235.318157709,25.2092670912,16.6606,193.448290618
 11/12  08:00:00,321.527615087,35.8816095253,81.2395080597,0.0,49.3960418185,88.5934452969,392.606209327,48.0894679673,24.9909,319.525841359
 11/12  09:00:00,375.736634709,35.8056162679,103.346312448,0.0,57.6566862989,112.030105488,551.461664129,65.2918795447,33.3212,452.848584584
 11/12  10:00:00,312.145974939,36.3696390177,95.2463553134,0.0,50.9524495726,81.1684271793,483.415930513,84.419113589,66.8089,332.187916924
 11/12  11:00:00,247.179274465,36.4560296527,75.1764323706,0.0,42.6918050922,68.9656133826,409.790456338,78.8213152446,83.4695,247.499641093
 11/12  12:00:00,231.449617674,36.5053716425,63.0594285315,0.0,38.286128036,68.9656133826,364.641352683,77.8943806267,83.4695,203.277472056
 11/12  13:00:00,223.346785404,36.5402275847,55.7901986618,0.0,38.286128036,68.9656133826,316.984350609,86.359431902,83.4695,147.155418707
 11/12  14:00:00,202.408948204,36.5706816457,53.695669718,0.0,31.5818913096,56.727595265,315.682142184,94.5332376688,75.1392,146.009704516
 11/12  15:00:00,201.892901137,36.5982958354,53.0613812473,0.0,31.5818913096,56.727595265,306.466202844,100.631279454,66.8089,139.02602339
 11/12  16:00:00,201.089401973,36.6234959065,52.2001537528,0.0,31.5818913096,56.727595265,319.394592441,98.5997852677,75.1392,145.655607173
 11/12  17:00:00,227.795003896,36.3244934766,49.9909251774,0.0,31.5818913096,61.661095265,301.720341132,101.500716813,91.7998,108.419824319
 11/12  18:00:00,268.955691348,35.8056162679,53.1118845445,0.0,31.5818913096,70.9729253606,312.671136538,124.675779143,49.9818,138.013557395
 11/12  19:00:00,347.388671433,35.8056162679,64.2883066836,0.0,80.3315023541,83.7685254822,356.522226904,140.6799785,49.9818,165.860448404
 11/12  20:00:00,364.458090203,35.8056162679,77.5075298296,0.0,102.000620287,77.6748002752,382.343252672,129.519824218,33.3212,219.502228453
 11/12  21:00:00,396.522010179,35.8056162679,89.1147531262,0.0,108.704857014,91.4735406516,365.594319061,121.491705002,33.3212,210.781414059
 11/12  22:00:00,374.265859058,35.8056162679,95.0108861915,0.0,95.2963835608,89.1510273009,343.839183101,99.4521839134,24.9909,219.396099187
 11/12  23:00:00,318.329972444,35.8056162679,92.3081197082,0.0,80.3315023541,63.3799339444,421.108652227,91.8229783073,16.6606,312.62507392
 11/12  24:00:00,236.006802128,35.8056162679,74.5648871846,0.0,42.6918050922,48.4199368926,290.365200149,96.211347304,8.3303,185.823552845
 11/13  01:00:00,128.672608896,30.9657161702,16.0168277792,0.0,25.5240853573,30.610668775,190.96087926,79.3958851782,3.33212,108.232874081
 11/13  02:00:00,129.000125931,30.9657161702,23.7004467865,0.0,19.418418834,29.3649097162,148.859031779,65.0238366981,3.33212,80.5030750805
 11/13  03:00:00,125.091611747,30.9657161702,27.7075051684,0.0,12.7620426787,28.1191506574,136.639527645,52.80452712,3.33212,80.5028805247
 11/13  04:00:00,127.633092109,30.9657161702,30.2398962346,0.0,12.7620426787,28.1191506574,127.190397286,43.3571588224,3.33212,80.5011184633
 11/13  05:00:00,137.925513145,30.9657161702,33.9315008159,0.0,12.7620426787,28.1191506574,147.928535104,36.3498596718,3.33212,108.246555432
 11/13  06:00:00,175.034411339,30.9657161702,43.4093244356,0.0,25.5240853573,30.610668775,226.263541209,30.5272871104,8.3303,187.405954099
 11/13  07:00:00,336.30475144,34.6763062451,101.796899033,0.0,51.0481707146,78.1489452969,362.177300711,25.4707909028,16.6606,320.045909808
 11/13  08:00:00,374.703665205,35.8089315034,98.0255946039,0.0,64.3609230253,109.708623606,518.458901707,72.2024723296,24.9909,421.265529378
 11/13  09:00:00,321.255842448,35.8056162679,86.8688932281,0.0,51.0481707146,80.7689615957,463.070590245,96.9332723883,33.3212,332.816117857
 11/13  10:00:00,279.013439688,36.3648366783,72.0357922709,0.0,51.0481707146,71.0224615957,431.783808218,114.187040655,66.8089,250.787867563
 11/13  11:00:00,217.967281118,36.4521308558,59.4296653639,0.0,32.1804615127,65.7244621605,387.382853339,102.934422914,83.4695,200.978930425
 11/13  12:00:00,210.262696497,36.5015014995,51.0038813973,0.0,32.1804615127,65.7244621605,317.520648889,87.7605956794,83.4695,146.290553209
 11/13  13:00:00,207.253949264,36.5369067995,48.8052698111,0.0,32.1804615127,65.7244621605,314.156616511,84.5993138548,83.4695,146.087802656
 11/13  14:00:00,197.072278124,36.5677785411,48.3121065813,0.0,32.1804615127,55.9779621605,333.993765908,112.947446613,75.1392,145.907119296
 11/13  15:00:00,196.114670639,36.5968258536,47.3679139086,0.0,32.1804615127,55.9779621605,321.518926346,108.980158652,66.8089,145.729867694
 11/13  16:00:00,197.180895449,36.6210025439,48.5825723892,0.0,32.1804615127,55.9779621605,305.33846269,85.3698172092,75.1392,144.82944548
 11/13  17:00:00,227.28580224,36.3249396784,49.6271672104,0.0,32.1804615127,60.9114621605,279.889126558,78.7310471365,91.7998,109.358279422
 11/13  18:00:00,279.85218843,35.8056162679,56.7937102607,0.0,32.1804615127,77.5397301883,299.462982117,87.1293340599,49.9818,162.351848057
 11/13  19:00:00,357.079945799,35.8056162679,74.5276357989,0.0,77.122965704,86.2600435998,439.578170751,95.8028637102,49.9818,293.793507041
 11/13  20:00:00,370.090414564,35.8056162679,79.9860564816,0.0,102.647051061,80.1663183927,353.515175393,96.8429194011,33.3212,223.351055992
 11/13  21:00:00,401.85292692,35.8056162679,86.3489786384,0.0,115.40909374,92.7192997104,345.475812145,95.7809170318,33.3212,216.373695113
 11/13  22:00:00,392.516527806,35.8056162679,100.442149576,0.0,102.647051061,94.1340635361,441.058507028,95.5193343758,24.9909,320.548272653
 11/13  23:00:00,312.581383257,35.8056162679,87.1690990629,0.0,77.122965704,65.871452062,353.231789819,94.7403240582,16.6606,241.830865761
 11/13  24:00:00,221.998228525,35.8056162679,64.9197055663,0.0,38.286128036,48.4199368926,239.162373376,97.2008707637,8.3303,133.631202612
 11/14  01:00:00,126.330655353,30.9657161702,13.6849976439,0.0,25.5240853573,30.610668775,192.085429914,80.4754576849,3.33212,108.277852229
 11/14  02:00:00,126.914370334,30.9657161702,21.622892408,0.0,19.418418834,29.3649097162,149.786955559,65.9312119018,3.33212,80.5236236574
 11/14  03:00:00,123.233925222,30.9657161702,25.8561893322,0.0,12.7620426787,28.1191506574,137.391432485,53.526973402,3.33212,80.5323390828
 11/14  04:00:00,126.001856743,30.9657161702,28.6137158446,0.0,12.7620426787,28.1191506574,127.79567192,43.9353013874,3.33212,80.5282505329
 11/14  05:00:00,137.114845383,30.9657161702,32.4971392723,0.0,12.7620426787,28.1191506574,148.421041534,36.7915969788,3.33212,108.297324555
 11/14  06:00:00,174.321676516,30.9657161702,42.0503804731,0.0,25.5240853573,30.610668775,226.719894755,30.8645626022,8.3303,187.525032153
 11/14  07:00:00,346.182920785,34.9989662516,107.568538261,0.0,51.0481707146,78.1489452969,362.946983514,25.6903909892,16.6606,320.595992525
 11/14  08:00:00,377.273172606,35.8101994359,99.5607431498,0.0,64.3609230253,109.708623606,520.141051657,64.2450789112,24.9909,430.905072746
 11/14  09:00:00,322.682702364,35.8056162679,87.2057726791,0.0,51.0481707146,80.7689615957,453.460824741,92.4849237572,33.3212,327.654700984
 11/14  10:00:00,268.220016795,36.3683600022,61.8350250552,0.0,51.0481707146,71.0224615957,411.973333192,91.4486869757,66.8089,253.715746216
 11/14  11:00:00,213.18695011,36.4553046159,56.0229322796,0.0,32.1804615127,65.7244621605,375.021563543,94.2907459086,83.4695,197.261317634
 11/14  12:00:00,205.980190404,36.5042107817,48.0401256748,0.0,32.1804615127,65.7244621605,370.831393523,136.847060409,83.4695,150.514833114
 11/14  13:00:00,203.751776962,36.5394703603,46.5370062677,0.0,32.1804615127,65.7244621605,358.037637623,125.888007908,83.4695,148.680129715
 11/14  14:00:00,195.416804999,36.5727658384,48.0084024516,0.0,32.1804615127,55.9779621605,311.942381368,90.8015127731,75.1392,146.001668595
 11/14  15:00:00,198.002265065,36.6040825528,50.5761192635,0.0,32.1804615127,55.9779621605,298.493927376,85.8723675718,66.8089,145.812659805
 11/14  16:00:00,197.92377455,36.631965169,50.4504035706,0.0,32.1804615127,55.9779621605,330.65289572,115.595049014,75.1392,139.918646706
 11/14  17:00:00,223.829802022,36.3321415039,47.3063001327,0.0,32.1804615127,60.9114621605,362.014715257,156.009923483,91.7998,114.204991774
 11/14  18:00:00,274.136386341,35.8056162679,51.9634331987,0.0,32.1804615127,77.5397301883,362.431977487,149.980906518,49.9818,162.46927097
 11/14  19:00:00,349.637523746,35.8056162679,67.6598718424,0.0,77.122965704,86.2600435998,521.329272323,177.109825952,49.9818,294.237646371
 11/14  20:00:00,361.928036863,35.8056162679,72.3189352693,0.0,102.647051061,80.1663183927,465.482156039,208.168635619,33.3212,223.992320421
 11/14  21:00:00,392.619694472,35.8056162679,77.4483543257,0.0,115.40909374,92.7192997104,423.525002565,174.024027197,33.3212,216.179775368
 11/14  22:00:00,379.380056334,35.8056162679,87.7184343118,0.0,102.647051061,94.1340635361,508.183183919,162.136458509,24.9909,321.05582541
 11/14  23:00:00,304.702157281,35.8056162679,79.3553516699,0.0,77.122965704,65.871452062,429.578331554,167.885241773,16.6606,245.03248978
 11/14  24:00:00,216.528163236,35.8056162679,59.2918945537,0.0,38.286128036,48.4199368926,321.797449588,175.770604507,8.3303,137.69654508
 11/15  01:00:00,129.254605941,30.9657161702,16.5752405812,0.0,25.5240853573,30.610668775,150.551625327,38.8837216021,3.33212,108.335783725
 11/15  02:00:00,126.561742679,30.9657161702,21.2355216838,0.0,19.418418834,29.3649097162,115.946624747,32.0666756863,3.33212,80.5478290604
 11/15  03:00:00,121.194121584,30.9657161702,23.7913511175,0.0,12.7620426787,28.1191506574,111.807907416,27.9252082211,3.33212,80.5505791946
 11/15  04:00:00,122.947637599,30.9657161702,25.5551779785,0.0,12.7620426787,28.1191506574,109.523699722,25.6339241083,3.33212,80.5576556141
 11/15  05:00:00,132.823672762,30.9657161702,28.8523328055,0.0,12.7620426787,28.1191506574,136.16853338,24.4961302978,3.33212,108.340283083
 11/15  06:00:00,169.705058668,30.9657161702,38.1118656909,0.0,25.5240853573,30.610668775,219.96847778,23.95427426,8.3303,187.683903521
 11/15  07:00:00,324.315579596,33.5873287231,89.9325101887,0.0,51.0481707146,78.1489452969,361.077793264,23.2945715006,16.6606,321.122621763
 11/15  08:00:00,353.926705155,35.8056162679,77.0480236162,0.0,64.3609230253,109.708623606,605.188249909,147.083123523,24.9909,433.114226386
 11/15  09:00:00,304.229184276,35.8056162679,70.3016933356,0.0,51.0481707146,80.7689615957,545.570949154,181.18631396,33.3212,331.063435194
 11/15  10:00:00,277.426825048,36.0344781589,71.3986585831,0.0,51.0481707146,71.0224615957,497.571376013,180.179271793,66.8089,250.58320422
 11/15  11:00:00,235.049164137,36.3264704778,77.21704908,0.0,32.1804615127,65.7244621605,454.102027782,170.371899577,83.4695,200.260628206
 11/15  12:00:00,228.342563708,36.4863506178,69.6582173336,0.0,32.1804615127,65.7244621605,398.998496284,165.100300671,83.4695,150.428695614
 11/15  13:00:00,239.588601555,36.5456917231,81.9279263358,0.0,32.1804615127,65.7244621605,356.553682286,126.826479729,83.4695,146.257702557
 11/15  14:00:00,236.11794563,36.5846697822,88.4659184751,0.0,32.1804615127,55.9779621605,329.533845914,108.316114848,75.1392,146.078531066
 11/15  15:00:00,235.201729299,36.613687989,87.5287850552,0.0,32.1804615127,55.9779621605,336.856741046,124.145829708,66.8089,145.902011338
 11/15  16:00:00,230.811829023,36.6410582202,83.2091506773,0.0,32.1804615127,55.9779621605,340.118985059,119.072696131,75.1392,145.907088928
 11/15  17:00:00,248.556694385,36.3396260012,72.0486464243,0.0,32.1804615127,60.9114621605,321.534429994,121.172974129,91.7998,108.561655866
 11/15  18:00:00,285.386130046,35.8056162679,62.9289750424,0.0,32.1804615127,77.5397301883,407.650179752,188.284580962,49.9818,169.38379879
 11/15  19:00:00,354.674710653,35.8056162679,72.3327289548,0.0,77.122965704,86.2600435998,535.197827056,190.563437389,49.9818,294.652589667
 11/15  20:00:00,366.607731776,35.8056162679,76.7852331215,0.0,102.647051061,80.1663183927,430.652968839,173.085565391,33.3212,224.246203449
 11/15  21:00:00,395.304136955,35.8056162679,80.2381909263,0.0,115.40909374,92.7192997104,423.529734808,173.829962786,33.3212,216.378572022
 11/15  22:00:00,381.689731788,35.8056162679,90.2733802196,0.0,102.647051061,94.1340635361,525.460160244,178.771445201,24.9909,321.697815043
 11/15  23:00:00,310.198166585,35.8056162679,85.3347102365,0.0,77.122965704,65.871452062,449.780577082,187.870736219,16.6606,245.249240863
 11/15  24:00:00,222.910559916,35.8056162679,66.095652544,0.0,38.286128036,48.4199368926,343.679319564,197.580873165,8.3303,137.768146399
 11/16  01:00:00,126.613775491,30.9657161702,14.0977069287,0.0,25.5240853573,30.610668775,154.311552825,42.603671139,3.33212,108.375761686
 11/16  02:00:00,122.336994993,30.9657161702,17.15646614,0.0,19.418418834,29.3649097162,119.137623008,35.2304348701,3.33212,80.5750681378
 11/16  03:00:00,116.25232171,30.9657161702,18.9856665936,0.0,12.7620426787,28.1191506574,114.629824731,30.7179550649,3.33212,80.5797496663
 11/16  04:00:00,130.535951938,30.9657161702,33.2125110217,0.0,12.7620426787,28.1191506574,114.444541521,28.0684977174,3.33212,83.0439238037
 11/16  05:00:00,143.157010605,30.9657161702,39.2247065368,0.0,12.7620426787,28.1191506574,142.430797196,26.8609981708,3.33212,112.237679025
 11/16  06:00:00,177.734932695,30.9657161702,46.1696965207,0.0,25.5240853573,30.610668775,222.677813864,26.5156287006,8.3303,187.831885163
 11/16  07:00:00,337.255267995,33.385666219,103.312595524,0.0,51.0481707146,78.1489452969,364.413968648,26.0894497864,16.6606,321.663918861
 11/16  08:00:00,332.854423894,35.8056162679,56.6234790975,0.0,64.3609230253,109.708623606,638.372109464,181.909949998,24.9909,431.471259466
 11/16  09:00:00,311.203267079,35.8056162679,77.5772868377,0.0,51.0481707146,80.7689615957,569.577709184,203.285434773,33.3212,332.971074411
 11/16  10:00:00,312.300453,36.1750259765,106.084031099,0.0,51.0481707146,71.0224615957,491.088768208,172.463318311,66.8089,251.816549897
 11/16  11:00:00,256.797415975,36.4501041489,98.9092903589,0.0,32.1804615127,65.7244621605,436.382698978,148.273915495,83.4695,204.639283483
 11/16  12:00:00,255.939103477,36.5164313675,97.7418148196,0.0,32.1804615127,65.7244621605,342.204164142,112.202216528,83.4695,146.532447614
 11/16  13:00:00,259.068902504,36.5577972443,101.669633603,0.0,32.1804615127,65.7244621605,342.217540104,112.411497342,83.4695,146.336542762
 11/16  14:00:00,257.200906731,36.5931942828,109.652565272,0.0,32.1804615127,55.9779621605,302.547142218,79.2588145498,75.1392,148.149127668
 11/16  15:00:00,258.69764587,36.6246808489,111.168036706,0.0,32.1804615127,55.9779621605,279.546323665,66.6803585405,66.8089,146.057065124
 11/16  16:00:00,255.152863602,36.652413238,107.635451859,0.0,32.1804615127,55.9779621605,296.214601311,75.036346319,75.1392,146.039054992
 11/16  17:00:00,271.229262022,36.3497258909,94.7862680943,0.0,32.1804615127,60.9114621605,300.01765275,95.2312104692,91.7998,112.986642281
 11/16  18:00:00,299.767960396,35.8056162679,77.3893634608,0.0,32.1804615127,77.5397301883,423.302691681,210.595794832,49.9818,162.725096849
 11/16  19:00:00,368.336498469,35.8056162679,85.8834973252,0.0,77.122965704,86.2600435998,563.299210056,210.196271529,49.9818,303.121138527
 11/16  20:00:00,379.536952781,35.8056162679,89.5376588378,0.0,102.647051061,80.1663183927,416.74734402,166.210305377,33.3212,217.215838642
 11/16  21:00:00,404.913239171,35.8056162679,89.6992951782,0.0,115.40909374,92.7192997104,421.330884017,164.167287219,33.3212,223.842396798
 11/16  22:00:00,388.0771695,35.8056162679,96.5849327299,0.0,102.647051061,94.1340635361,519.360289441,172.2237697,24.9909,322.145619741
 11/16  23:00:00,316.409703345,35.8056162679,91.4945239903,0.0,77.122965704,65.871452062,445.758605323,183.518494325,16.6606,245.579510998
 11/16  24:00:00,229.103843764,35.8056162679,72.2125545824,0.0,38.286128036,48.4199368926,337.693198514,191.51535897,8.3303,137.847539544
 11/17  01:00:00,128.518453705,30.9657161702,15.9725655973,0.0,25.5240853573,30.610668775,153.061892412,41.3061898881,3.33212,108.423582524
 11/17  02:00:00,125.36444383,30.9657161702,20.1512429975,0.0,19.418418834,29.3649097162,117.862943396,33.929505819,3.33212,80.6013175767
 11/17  03:00:00,119.951169834,30.9657161702,22.6473623235,0.0,12.7620426787,28.1191506574,113.231419618,29.2913525481,3.33212,80.6079470699
 11/17  04:00:00,121.676616524,30.9657161702,24.3879233599,0.0,12.7620426787,28.1191506574,116.594001739,26.4470959377,3.33212,86.8147858011
 11/17  05:00:00,131.749512133,30.9657161702,27.2637242505,0.0,12.7620426787,28.1191506574,136.536263959,24.7649861844,3.33212,108.439157774
 11/17  06:00:00,167.789113025,30.9657161702,35.6762540814,0.0,25.5240853573,30.610668775,220.161208095,23.8021631661,8.3303,188.028744929
 11/17  07:00:00,317.911859928,33.385666219,83.5843348839,0.0,51.0481707146,78.1489452969,362.094937138,23.2131272721,16.6606,322.221209866
 11/17  08:00:00,355.275929604,35.8414636101,77.8420899831,0.0,64.3609230253,109.708623606,607.136344574,146.752999811,24.9909,435.392444764
 11/17  09:00:00,320.102762361,35.8056162679,85.491241403,0.0,51.0481707146,80.7689615957,539.432784257,171.05979815,33.3212,335.051786107
 11/17  10:00:00,287.127204136,36.3228133155,80.7853757161,0.0,51.0481707146,71.0224615957,472.233257883,149.318717792,66.8089,256.105640091
 11/17  11:00:00,221.333232556,36.461608184,64.0176288069,0.0,32.1804615127,65.7244621605,393.649973176,112.420049541,83.4695,197.760423635
 11/17  12:00:00,213.664299097,36.5115716271,55.8965969758,0.0,32.1804615127,65.7244621605,331.011788778,94.2570327361,83.4695,153.285256042
 11/17  13:00:00,208.762596181,36.5477978412,51.7542398034,0.0,32.1804615127,65.7244621605,327.501496467,97.6069202476,83.4695,146.425076219
 11/17  14:00:00,197.345123561,36.5783681377,50.0358898812,0.0,32.1804615127,55.9779621605,332.439276534,111.062406259,75.1392,146.237670276
 11/17  15:00:00,195.768576753,36.6064637046,48.3992486788,0.0,32.1804615127,55.9779621605,347.145019017,134.290351905,66.8089,146.045767112
 11/17  16:00:00,194.036084742,36.6325854309,46.5606010963,0.0,32.1804615127,55.9779621605,382.895265996,161.701701536,75.1392,146.054364459
 11/17  17:00:00,222.578403295,36.332021569,46.1304796706,0.0,32.1804615127,60.9114621605,356.440641236,149.569873805,91.7998,115.070967431
 11/17  18:00:00,273.516996702,35.8056162679,51.5281335243,0.0,32.1804615127,77.5397301883,342.918312817,130.097192006,49.9818,162.839320811
 11/17  19:00:00,350.123708618,35.8056162679,68.5335546614,0.0,77.122965704,86.2600435998,486.062793235,132.510895275,49.9818,303.57009796
 11/17  20:00:00,365.486565931,35.8056162679,76.7005119721,0.0,102.647051061,80.1663183927,386.215502613,130.261086055,33.3212,222.633216557
 11/17  21:00:00,395.215288071,35.8056162679,81.0726560328,0.0,115.40909374,92.7192997104,377.375980842,125.179517582,33.3212,218.87526326
 11/17  22:00:00,383.474060054,35.8056162679,92.8031581374,0.0,102.647051061,94.1340635361,478.71657472,126.622964475,24.9909,327.102710245
 11/17  23:00:00,311.550757448,35.8056162679,87.155864334,0.0,77.122965704,65.871452062,374.335148706,112.69605793,16.6606,244.978490776
 11/17  24:00:00,222.494145094,35.8056162679,66.2152101176,0.0,38.286128036,48.4199368926,252.829027776,109.264330932,8.3303,135.234396844
 11/18  01:00:00,127.861841943,30.9657161702,13.0488324299,0.0,27.7269238854,30.610668775,186.763389617,73.4022478419,3.33212,110.029021776
 11/18  02:00:00,144.671951043,30.9657161702,29.6952869008,0.0,27.7269238854,30.610668775,144.256332105,55.6159473245,3.33212,85.3082647805
 11/18  03:00:00,128.985160177,30.9657161702,31.5073058745,0.0,12.7620426787,28.1191506574,127.02629172,43.0653438485,3.33212,80.6288278715
 11/18  04:00:00,130.216311917,30.9657161702,32.7448656121,0.0,12.7620426787,28.1191506574,118.213455927,34.2443050771,3.33212,80.6370308502
 11/18  05:00:00,139.715165168,30.9657161702,35.6575329946,0.0,12.7620426787,28.1191506574,143.857201205,28.4000945596,3.33212,112.124986645
 11/18  06:00:00,155.159235934,30.9657161702,38.8625273721,0.0,12.7620426787,28.1191506574,166.762975412,24.1782911024,8.3303,134.254384309
 11/18  07:00:00,289.57955072,33.7889912272,87.2353452237,0.0,42.6918050922,54.3732441037,234.039158187,21.4703261048,16.6606,195.908232083
 11/18  08:00:00,305.963556227,35.8128262564,74.8641814916,0.0,42.6918050922,86.1019271793,411.204129135,62.1967614363,24.9909,324.016467698
 11/18  09:00:00,367.749163959,35.8056162679,96.0035212203,0.0,57.6566862989,112.030105488,575.603934003,72.8206616054,33.3212,469.462072398
 11/18  10:00:00,317.562700375,36.3704920946,92.2130461358,0.0,57.6566862989,83.6599452969,483.06378757,81.2068627876,66.8089,335.048024782
 11/18  11:00:00,243.451700855,36.457472859,72.3641919631,0.0,42.6918050922,68.9656133826,418.430601861,78.5650691245,83.4695,256.396032737
 11/18  12:00:00,223.829851515,36.5070339188,61.1137513417,0.0,34.9340096728,67.7198543238,364.331230143,78.4221077285,83.4695,202.439622415
 11/18  13:00:00,217.420050606,36.543712189,55.4607172499,0.0,34.9340096728,67.7198543238,310.72392358,77.4649635384,83.4695,149.789460042
 11/18  14:00:00,206.209379591,36.576135123,53.912284829,0.0,34.9340096728,57.9733543238,292.629494552,64.1295633212,75.1392,153.360731231
 11/18  15:00:00,205.318978707,36.6050607905,53.1088075507,0.0,34.9340096728,57.9733543238,260.633776281,47.3228428852,66.8089,146.502033396
 11/18  16:00:00,208.592786795,36.6352902728,56.3727377734,0.0,34.9340096728,57.9733543238,269.482053882,41.1747303698,75.1392,153.168123512
 11/18  17:00:00,237.583321433,36.331833372,56.4359042584,0.0,34.9340096728,62.9068543238,249.788447262,49.12288104,91.7998,108.865766222
 11/18  18:00:00,275.852136486,35.8056162679,56.4909165204,0.0,34.9340096728,72.2186844194,267.688811172,74.6682723797,49.9818,143.038738792
 11/18  19:00:00,355.650320081,35.8237146068,64.3922075743,0.0,87.0357390804,86.2600435998,313.767753811,94.7319269355,49.9818,169.054026876
 11/18  20:00:00,362.353526408,35.8056162679,76.4250861568,0.0,102.000620287,77.6748002752,354.392233722,100.031761415,33.3212,221.039272307
 11/18  21:00:00,382.507976899,35.8056162679,85.2981615975,0.0,102.000620287,88.9820225341,372.68035953,115.059909043,33.3212,224.299250487
 11/18  22:00:00,376.900316252,35.8056162679,89.377385467,0.0,102.000620287,91.6425454185,376.03005389,127.45849265,24.9909,223.580661241
 11/18  23:00:00,325.492411509,35.8056162679,91.1113914535,0.0,87.0357390804,65.871452062,459.528798129,119.930613158,16.6606,322.93758497
 11/18  24:00:00,235.831544166,35.8056162679,74.8891491923,0.0,42.6918050922,48.4199368926,327.254478486,130.528721207,8.3303,188.395457279
 11/19  01:00:00,144.672244982,30.9657161702,20.4639277805,0.0,34.4311606118,33.1021868926,211.007754553,92.6462560134,3.33212,115.02937854
 11/19  02:00:00,151.074982434,30.9657161702,26.8623599223,0.0,34.4311606118,33.1021868926,152.567691053,68.4917656267,3.33212,80.7438054258
 11/19  03:00:00,135.732734672,30.9657161702,29.0375157857,0.0,19.466279405,30.610668775,140.479906409,50.1794085778,3.33212,86.9683778314
 11/19  04:00:00,136.974042195,30.9657161702,30.2992813275,0.0,19.466279405,30.610668775,122.665626527,38.5878039722,3.33212,80.7457025551
 11/19  05:00:00,146.319133665,30.9657161702,33.0751060392,0.0,19.466279405,30.610668775,143.203580899,31.3495486215,3.33212,108.521912278
 11/19  06:00:00,161.582436651,30.9657161702,36.1059292976,0.0,19.466279405,30.610668775,173.541049445,26.9472218347,8.3303,138.26352761
 11/19  07:00:00,296.156083156,33.9906537312,93.5652368696,0.0,42.6918050922,54.3732441037,237.703285765,24.4386471031,16.6606,196.604038662
 11/19  08:00:00,305.943395139,35.8076104487,65.0888751725,0.0,49.3960418185,88.5934452969,493.664350907,137.103021504,24.9909,331.570429404
 11/19  09:00:00,369.525397221,35.8056162679,97.4276534714,0.0,57.6566862989,112.030105488,598.28690532,99.7231308541,33.3212,465.242574466
 11/19  10:00:00,314.972345068,36.3724361022,98.8425800049,0.0,50.9524495726,81.1684271793,460.948311201,53.6247130915,66.8089,340.51469811
 11/19  11:00:00,250.866024912,36.460904126,79.6468262147,0.0,42.6918050922,68.9656133826,376.529851491,34.7103804306,83.4695,258.34997106
 11/19  12:00:00,251.039659248,36.5114354236,83.3744643658,0.0,38.286128036,68.9656133826,298.709546814,14.0973240015,83.4695,201.142722812
 11/19  13:00:00,275.344452658,36.550794018,108.309134886,0.0,38.286128036,68.9656133826,241.111873571,6.75452541017,83.4695,150.887848161
 11/19  14:00:00,272.957010464,36.582933739,124.856657337,0.0,31.5818913096,56.727595265,230.860227576,8.11923266733,75.1392,147.601794909
 11/19  15:00:00,289.415190387,36.6123322303,141.296948719,0.0,31.5818913096,56.727595265,227.422147022,8.76412427664,66.8089,151.849122746
 11/19  16:00:00,291.110983259,36.6404153311,142.982366007,0.0,31.5818913096,56.727595265,231.1474185,9.78380926262,75.1392,146.224409237
 11/19  17:00:00,304.816773381,36.3360611991,127.832461089,0.0,31.5818913096,61.661095265,210.672391362,10.1154397635,91.7998,108.757151598
 11/19  18:00:00,316.368467743,35.8056162679,101.315699128,0.0,31.5818913096,70.9729253606,213.320686571,18.1622469956,49.9818,145.176639576
 11/19  19:00:00,365.557020426,35.8056162679,83.3699392313,0.0,80.3315023541,83.7685254822,257.85994507,37.5629022291,49.9818,170.315242841
 11/19  20:00:00,370.960481403,35.8056162679,84.8994823077,0.0,102.000620287,77.6748002752,310.151289432,59.5582762751,33.3212,217.271813157
 11/19  21:00:00,402.752421681,35.8056162679,96.1770976334,0.0,108.704857014,91.4735406516,324.551198094,67.3396376862,33.3212,223.890360408
 11/19  22:00:00,378.07555953,35.8056398418,99.6560245584,0.0,95.2963835608,89.1510273009,320.499962308,73.9099527644,24.9909,221.599109544
 11/19  23:00:00,323.428274205,35.8056162679,98.1962271967,0.0,80.3315023541,63.3799339444,415.6758845,73.3722569357,16.6606,325.643027564
 11/19  24:00:00,241.920640936,35.8056162679,81.0854455361,0.0,42.6918050922,48.4199368926,269.437231773,73.0355423759,8.3303,188.071389397
 11/20  01:00:00,125.585996331,30.9657161702,13.1287897099,0.0,25.5240853573,30.610668775,172.769248221,60.8833744877,3.33212,108.553753734
 11/20  02:00:00,124.982279382,30.9657161702,19.8505433316,0.0,19.418418834,29.3649097162,146.989387748,56.7686994593,3.33212,86.8885682891
 11/20  03:00:00,121.379187903,30.9657161702,24.14911247,0.0,12.7620426787,28.1191506574,136.202428602,52.1918978152,3.33212,80.6784107867
 11/20  04:00:00,145.008891496,30.9657161702,47.6408060428,0.0,12.7620426787,28.1191506574,130.474649879,46.4602167833,3.33212,80.6823130956
 11/20  05:00:00,154.287838233,30.9657161702,50.3033976556,0.0,12.7620426787,28.1191506574,158.546234968,40.2375116824,3.33212,114.976603286
 11/20  06:00:00,199.082021548,31.7723661865,65.8238694138,0.0,25.5240853573,30.610668775,231.604823431,34.7923195311,8.3303,188.4822039
 11/20  07:00:00,353.579259991,34.9989662516,116.748203667,0.0,51.0481707146,78.1489452969,378.46479605,29.6635498508,16.6606,332.140646199
 11/20  08:00:00,378.842911117,35.8081731842,102.12063537,0.0,64.3609230253,109.708623606,499.265697386,39.0738222905,24.9909,435.200975095
 11/20  09:00:00,322.363723324,35.8056162679,88.7578667848,0.0,51.0481707146,80.7689615957,419.836556697,46.661160901,33.3212,339.854195796
 11/20  10:00:00,282.19594925,36.3765244144,76.2539465936,0.0,51.0481707146,71.0224615957,373.231709717,49.4401494127,66.8089,256.982660304
 11/20  11:00:00,221.576369043,36.4623527766,64.2970802014,0.0,32.1804615127,65.7244621605,333.28570349,48.8969724575,83.4695,200.919231032
 11/20  12:00:00,212.998593504,36.5120264168,55.0985568348,0.0,32.1804615127,65.7244621605,282.30342076,47.823098314,83.4695,151.010822446
 11/20  13:00:00,211.157959451,36.5492173048,54.0413934734,0.0,32.1804615127,65.7244621605,278.483877846,41.6731339948,83.4695,153.341243851
 11/20  14:00:00,213.485663694,36.5885567519,65.9552032919,0.0,32.1804615127,55.9779621605,245.357529889,23.7323324465,75.1392,146.485997443
 11/20  15:00:00,228.396680224,36.6148040504,80.7865382933,0.0,32.1804615127,55.9779621605,230.909555402,17.8132387141,66.8089,146.287416688
 11/20  16:00:00,228.850028616,36.6447389867,81.228547078,0.0,32.1804615127,55.9779621605,246.426751804,18.3354036218,75.1392,152.952148182
 11/20  17:00:00,256.937627307,36.3440878417,80.3416069621,0.0,32.1804615127,60.9114621605,216.771218293,16.1407874613,91.7998,108.830630832
 11/20  18:00:00,310.305273553,35.8056162679,85.2968655154,0.0,32.1804615127,77.5397301883,239.022230915,19.0690200999,49.9818,169.971410816
 11/20  19:00:00,379.310745982,35.821325429,97.5246110478,0.0,77.122965704,86.2600435998,380.970521705,26.0622426882,49.9818,304.926479017
 11/20  20:00:00,393.667579118,35.8056162679,104.220201804,0.0,102.647051061,80.1663183927,282.187970792,23.4919963123,33.3212,225.37477448
 11/20  21:00:00,430.562911149,35.8056162679,115.737539732,0.0,115.40909374,92.7192997104,276.09273641,21.5272381413,33.3212,221.244298269
 11/20  22:00:00,415.001967428,35.8056162679,123.79865441,0.0,102.647051061,94.1340635361,381.123940442,27.7739577376,24.9909,328.359082705
 11/20  23:00:00,334.265806341,35.8328277775,109.602089646,0.0,77.122965704,65.871452062,295.6487448,30.6158216849,16.6606,248.372323115
 11/20  24:00:00,242.893720039,35.820650324,86.3352771907,0.0,38.286128036,48.4199368926,178.757379368,32.4477156308,8.3303,137.979363737
 11/21  01:00:00,125.329106378,30.9657161702,12.9533538896,0.0,25.5240853573,30.610668775,141.47393908,24.3641305172,3.33212,113.777688563
 11/21  02:00:00,125.723896591,30.9657161702,20.6910059832,0.0,19.418418834,29.3649097162,111.980852781,27.9473067566,3.33212,80.7014260248
 11/21  03:00:00,144.850594316,30.9657161702,47.5672847124,0.0,12.7620426787,28.1191506574,120.705679779,30.4471783048,3.33212,86.9263814745
 11/21  04:00:00,143.41077051,30.9657161702,46.1261972321,0.0,12.7620426787,28.1191506574,116.8535569,32.8203911577,3.33212,80.7010457426
 11/21  05:00:00,191.871696974,33.385666219,82.9937774663,0.0,12.7620426787,28.1191506574,147.258565369,35.2977441906,3.33212,108.628701178
 11/21  06:00:00,159.624400811,30.9657161702,27.4178689679,0.0,25.5240853573,30.610668775,241.114479294,37.1738909509,8.3303,195.610288343
 11/21  07:00:00,352.173307375,34.9989662516,113.995828804,0.0,51.0481707146,78.1489452969,388.898355477,42.7645049297,16.6606,329.473250547
 11/21  08:00:00,383.866653772,35.8146089334,106.249032078,0.0,64.3609230253,109.708623606,512.634295645,51.2533862843,24.9909,436.39000936
 11/21  09:00:00,326.875191595,35.8056162679,92.732450874,0.0,51.0481707146,80.7689615957,421.172979665,44.2100626234,33.3212,343.641717042
 11/21  10:00:00,300.791385426,36.385154344,94.9068497255,0.0,51.0481707146,71.0224615957,350.693333301,26.6074250478,66.8089,257.277008253
 11/21  11:00:00,266.651090513,36.4747223357,109.23956263,0.0,32.1804615127,65.7244621605,302.848885289,14.654050899,83.4695,204.72533439
 11/21  12:00:00,295.655984248,36.5275091636,137.391049544,0.0,32.1804615127,65.7244621605,238.953599216,7.82888081505,83.4695,147.655218401
 11/21  13:00:00,301.427804008,36.5668720913,143.724134676,0.0,32.1804615127,65.7244621605,241.026516173,4.12650585076,83.4695,153.430510322
 11/21  14:00:00,291.333029176,36.6013951088,143.176541656,0.0,32.1804615127,55.9779621605,225.415548378,3.720669831,75.1392,146.555678547
 11/21  15:00:00,292.457981867,36.6302086817,144.29017461,0.0,32.1804615127,55.9779621605,224.516114766,4.67264017679,66.8089,153.034574589
 11/21  16:00:00,293.13726745,36.6547051422,145.097539561,0.0,32.1804615127,55.9779621605,226.872240388,5.35530130912,75.1392,146.377739079
 11/21  17:00:00,305.889067013,36.3543858439,129.018192306,0.0,32.1804615127,60.9114621605,211.613672638,4.56567246756,91.7998,115.24820017
 11/21  18:00:00,335.537759322,35.8380160628,110.368665193,0.0,32.1804615127,77.5397301883,230.882672301,15.8711303722,49.9818,165.029741928
 11/21  19:00:00,388.921659865,35.8814757519,107.025864327,0.0,77.122965704,86.2600435998,385.26809592,31.9551381987,49.9818,303.331157721
 11/21  20:00:00,395.287165113,35.8174095776,106.332183223,0.0,102.647051061,80.1663183927,310.397697916,48.7055831198,33.3212,228.370914796
 11/21  21:00:00,426.319539871,35.8056162679,112.012101356,0.0,115.40909374,92.7192997104,311.675952618,56.1923742442,33.3212,222.162378374
 11/21  22:00:00,413.820574396,35.826528145,122.995844685,0.0,102.647051061,94.1340635361,426.877752132,68.6636292565,24.9909,333.223222875
 11/21  23:00:00,341.583774744,35.8653840192,116.666590973,0.0,77.122965704,65.871452062,339.532838642,75.8839525582,16.6606,246.988286084
 11/21  24:00:00,247.158232951,35.8447195517,88.9068608125,0.0,38.286128036,48.4199368926,227.87402732,78.44720263,8.3303,141.09652469
 11/22  01:00:00,135.201155063,30.9657161702,22.4294489747,0.0,25.5240853573,30.610668775,186.009391616,70.3920384763,3.33212,112.28523314
 11/22  02:00:00,140.364360019,30.9657161702,34.9753289305,0.0,19.418418834,29.3649097162,144.936855543,60.874133461,3.33212,80.7306020817
 11/22  03:00:00,136.863740239,30.9657161702,39.3991687596,0.0,12.7620426787,28.1191506574,142.133635635,51.8614308981,3.33212,86.940084737
 11/22  04:00:00,138.842290368,30.9657161702,41.3722322051,0.0,12.7620426787,28.1191506574,128.130958488,44.0710460679,3.33212,80.7277924197
 11/22  05:00:00,183.508316297,33.385666219,74.6394583767,0.0,12.7620426787,28.1191506574,156.005750081,37.5948560043,3.33212,115.078774077
 11/22  06:00:00,174.209760837,31.7723661865,40.701249885,0.0,25.5240853573,30.610668775,229.063800897,31.9597578476,8.3303,188.77374305
 11/22  07:00:00,352.68340232,34.9989662516,115.056281277,0.0,51.0481707146,78.1489452969,376.342710417,26.4491719546,16.6606,333.232938462
 11/22  08:00:00,388.313449711,35.8090121101,111.236728408,0.0,64.3609230253,109.708623606,549.806099405,83.7197059165,24.9909,441.095493488
 11/22  09:00:00,337.487563487,35.8056162679,102.685548719,0.0,51.0481707146,80.7689615957,450.411850591,79.2328276116,33.3212,337.857822979
 11/22  10:00:00,300.618210864,36.3779522758,93.279491287,0.0,51.0481707146,71.0224615957,369.49846719,43.013071279,66.8089,259.676495911
 11/22  11:00:00,247.405981105,36.4640602409,88.4355293223,0.0,32.1804615127,65.7244621605,305.077339367,17.9517540902,83.4695,203.656085277
 11/22  12:00:00,266.301020783,36.5139844683,106.306499883,0.0,32.1804615127,65.7244621605,245.165908313,7.980227667,83.4695,153.716180646
 11/22  13:00:00,288.990839954,36.552615715,129.449676331,0.0,32.1804615127,65.7244621605,241.470664743,4.4936771561,83.4695,153.507487587
 11/22  14:00:00,292.091789632,36.5900571123,143.725593537,0.0,32.1804615127,55.9779621605,226.081496773,4.31742245947,75.1392,146.624874313
 11/22  15:00:00,292.587624056,36.6238687312,143.980936159,0.0,32.1804615127,55.9779621605,223.879405788,3.95412606115,66.8089,153.116379727
 11/22  16:00:00,292.149250851,36.6542585391,143.524369223,0.0,32.1804615127,55.9779621605,225.743406378,4.14531925102,75.1392,146.458887126
 11/22  17:00:00,321.420659825,36.3552774928,143.992876977,0.0,32.1804615127,60.9114621605,209.522022283,2.41384188917,91.7998,115.308380394
 11/22  18:00:00,361.947771896,35.8360010048,136.414576873,0.0,32.1804615127,77.5397301883,229.050363177,8.84128431427,49.9818,170.227278863
 11/22  19:00:00,405.065330417,35.8803915808,122.809177134,0.0,77.122965704,86.2600435998,377.036599098,21.2274563751,49.9818,305.827342723
 11/22  20:00:00,402.145741102,35.8182048053,112.385179576,0.0,102.647051061,80.1663183927,290.649115086,31.5180311289,33.3212,225.809883957
 11/22  21:00:00,430.671471088,35.8056162679,115.59534497,0.0,115.40909374,92.7192997104,298.240325132,39.7377017491,33.3212,225.181423382
 11/22  22:00:00,419.084754111,35.8223151779,127.570032617,0.0,102.647051061,94.1340635361,407.975437948,49.2251917019,24.9909,333.759346246
 11/22  23:00:00,336.673596923,35.8589027702,111.76120559,0.0,77.122965704,65.871452062,319.532901641,55.5950714715,16.6606,247.277230169
 11/22  24:00:00,240.64572499,35.8359520844,83.9603294684,0.0,38.286128036,48.4199368926,209.487142158,62.872576706,8.3303,138.284265452
 11/23  01:00:00,149.659405859,30.9657161702,25.513667091,0.0,34.4311606118,33.1021868926,181.607991968,63.0446759341,3.33212,115.231196034
 11/23  02:00:00,160.996366297,30.9657161702,36.8393422531,0.0,34.4311606118,33.1021868926,144.381045285,60.198675234,3.33212,80.8502500507
 11/23  03:00:00,146.642437148,30.9657161702,39.9732007616,0.0,19.466279405,30.610668775,143.815313308,53.4106809227,3.33212,87.0725123851
 11/23  04:00:00,147.832845295,30.9657161702,41.1485470726,0.0,19.466279405,30.610668775,137.160900755,46.7526158518,3.33212,87.0761649037
 11/23  05:00:00,156.880256656,30.9657161702,43.5868773625,0.0,19.466279405,30.610668775,152.486254689,40.4451367886,3.33212,108.7089979
 11/23  06:00:00,171.610125984,30.9657161702,46.0763333249,0.0,19.466279405,30.610668775,186.176344602,32.6860438469,8.3303,145.160000755
 11/23  07:00:00,309.171212362,34.6763062451,104.954827986,0.0,42.6918050922,54.3732441037,240.890452475,26.9705832005,16.6606,197.259269274
 11/23  08:00:00,330.193987654,35.9236805361,88.9536222469,0.0,49.3960418185,88.5934452969,456.552169581,97.7761015995,24.9909,333.785167982
 11/23  09:00:00,405.516077505,35.8245727637,131.983107036,0.0,57.6566862989,112.030105488,567.939571194,62.1313384431,33.3212,472.487032751
 11/23  10:00:00,358.153705046,36.3940609223,139.796374835,0.0,50.9524495726,81.1684271793,434.471641807,24.9438873285,66.8089,342.718854478
 11/23  11:00:00,314.825199763,36.5278741798,141.287392544,0.0,42.6918050922,68.9656133826,347.726067639,6.05876685468,83.4695,258.197800784
 11/23  12:00:00,310.968876629,36.5675671496,140.649927923,0.0,38.286128036,68.9656133826,295.708671374,1.76849101626,83.4695,210.470680358
 11/23  13:00:00,311.863926256,36.6222238453,142.33333027,0.0,38.286128036,68.9656133826,234.586218656,1.3664720963,83.4695,149.75024656
 11/23  14:00:00,290.803428463,36.6108529714,141.740269862,0.0,31.5818913096,56.727595265,230.820669216,2.08638798192,75.1392,153.595081234
 11/23  15:00:00,292.137331747,36.6397010487,143.029997842,0.0,31.5818913096,56.727595265,216.141056948,2.80278725377,66.8089,146.529369694
 11/23  16:00:00,292.940045786,36.6664209561,143.814158258,0.0,31.5818913096,56.727595265,231.606430067,3.2595848662,75.1392,153.207645201
 11/23  17:00:00,322.422911411,36.3632046947,144.581957224,0.0,31.5818913096,61.661095265,210.860553766,3.71840266043,91.7998,115.342351106
 11/23  18:00:00,362.456768456,35.8402331279,143.957162753,0.0,31.5818913096,70.9729253606,195.572696701,6.69297639061,49.9818,138.89792031
 11/23  19:00:00,426.349824769,35.8738180086,143.440264507,0.0,80.3315023541,83.7685254822,229.834677708,7.79885529044,49.9818,172.054022417
 11/23  20:00:00,429.940017185,35.8097688111,143.113504447,0.0,102.000620287,77.6748002752,271.013082643,11.3399119201,33.3212,226.351970723
 11/23  21:00:00,449.639644524,35.8056162679,140.847152319,0.0,108.704857014,91.4735406516,271.925165349,16.1474155717,33.3212,222.456549777
 11/23  22:00:00,423.156483385,35.8094048972,141.961930572,0.0,95.2963835608,89.1510273009,272.492285377,22.1095001261,24.9909,225.391885251
 11/23  23:00:00,361.544888068,35.8094215564,133.880364684,0.0,80.3315023541,63.3799339444,375.049969282,25.6576211151,16.6606,332.731748167
 11/23  24:00:00,269.88059509,35.8056162679,107.145840095,0.0,42.6918050922,48.4199368926,226.612690293,29.6245853558,8.3303,188.657804937
 11/24  01:00:00,139.88090615,30.9657161702,27.2404258872,0.0,25.5240853573,30.610668775,145.948226371,27.4613728413,3.33212,115.15473353
 11/24  02:00:00,146.94363963,30.9657161702,41.6859964076,0.0,19.418418834,29.3649097162,119.696296478,33.861915229,3.33212,82.5022612488
 11/24  03:00:00,143.96474764,30.9657161702,46.6197339422,0.0,12.7620426787,28.1191506574,128.242044974,39.6329488351,3.33212,85.2769761387
 11/24  04:00:00,145.680424907,30.9657161702,48.3193591334,0.0,12.7620426787,28.1191506574,133.244229229,42.9143081139,3.33212,86.9978011154
 11/24  05:00:00,179.407652489,33.385666219,69.9208167023,0.0,12.7620426787,28.1191506574,156.149138495,44.0403408113,3.33212,108.776677684
 11/24  06:00:00,178.371853399,31.7723661865,44.3022442604,0.0,25.5240853573,30.610668775,244.839463731,40.4358172673,8.3303,196.073346464
 11/24  07:00:00,352.272043679,34.9989662516,113.836828372,0.0,51.0481707146,78.1489452969,388.699731224,37.6952573286,16.6606,334.343873896
 11/24  08:00:00,401.860449604,35.809246241,123.924747279,0.0,64.3609230253,109.708623606,514.064083912,45.6743380586,24.9909,443.398845854
 11/24  09:00:00,347.336572457,35.805618911,111.335654,0.0,51.0481707146,80.7689615957,405.972308277,33.6797230214,33.3212,338.971385256
 11/24  10:00:00,304.49686139,36.3892451973,96.3736131018,0.0,51.0481707146,71.0224615957,348.763854025,16.2348377115,66.8089,265.720116313
 11/24  11:00:00,236.264045607,36.4735646212,77.4195598898,0.0,32.1804615127,65.7244621605,305.149734648,15.6950245758,83.4695,205.985210072
 11/24  12:00:00,238.183695611,36.5233456706,79.9917969554,0.0,32.1804615127,65.7244621605,248.683949958,13.3834123747,83.4695,151.831037584
 11/24  13:00:00,269.170096751,36.5610273398,111.48057779,0.0,32.1804615127,65.7244621605,238.87512714,6.37456905415,83.4695,149.031058086
 11/24  14:00:00,292.112000537,36.5953394794,143.838958949,0.0,32.1804615127,55.9779621605,233.065132983,4.44180992871,75.1392,153.484123054
 11/24  15:00:00,293.07881483,36.6272226544,144.428139397,0.0,32.1804615127,55.9779621605,219.069298636,3.89774952317,66.8089,148.362649113
 11/24  16:00:00,291.940086945,36.656984123,143.127138693,0.0,32.1804615127,55.9779621605,230.577468402,3.90832816719,75.1392,151.529940235
 11/24  17:00:00,321.225039148,36.3559543279,143.657199179,0.0,32.1804615127,60.9114621605,209.506407564,2.3076991396,91.7998,115.398908424
 11/24  18:00:00,370.650996564,35.8216185733,144.942979207,0.0,32.1804615127,77.5397301883,225.981772633,5.5483217543,49.9818,170.451650879
 11/24  19:00:00,426.442406259,35.8697707361,143.963502167,0.0,77.122965704,86.2600435998,363.464766123,6.77734407431,49.9818,306.705622048
 11/24  20:00:00,433.217709249,35.8135145767,143.652785367,0.0,102.647051061,80.1663183927,267.116027574,7.54384933105,33.3212,226.250978243
 11/24  21:00:00,458.025131085,35.8056162679,143.074085861,0.0,115.40909374,92.7192997104,268.66026996,8.77836775356,33.3212,226.560702206
 11/24  22:00:00,433.329838307,35.8275260475,141.807978431,0.0,102.647051061,94.1340635361,369.000405483,9.30081939181,24.9909,334.708686091
 11/24  23:00:00,368.044952946,35.88273453,142.325333798,0.0,77.122965704,65.871452062,281.117062191,9.92363866339,16.6606,254.532823527
 11/24  24:00:00,295.004629036,35.859630254,135.984666154,0.0,38.286128036,48.4199368926,158.965874663,12.1958505233,8.3303,138.43972414
 11/25  01:00:00,143.490906399,30.9657161702,28.701007618,0.0,27.7269238854,30.610668775,119.637066912,1.1163433567,3.33212,115.188603555
 11/25  02:00:00,160.030214318,30.9657161702,45.2657489905,0.0,27.7269238854,30.610668775,86.1714848475,2.03752487366,3.33212,80.8018399739
 11/25  03:00:00,174.575359469,32.5790162027,73.9449528523,0.0,12.7620426787,28.1191506574,93.274531887,2.91047070667,3.33212,87.0319411804
 11/25  04:00:00,139.988093853,31.7723661865,41.2278469989,0.0,12.7620426787,28.1191506574,93.9119072961,3.54961025793,3.33212,87.0301770382
 11/25  05:00:00,184.342610045,33.385666219,75.407238443,0.0,12.7620426787,28.1191506574,116.754504172,4.6070060396,3.33212,108.815378133
 11/25  06:00:00,198.47791242,33.385666219,77.2655658323,0.0,12.7620426787,28.1191506574,154.688962867,5.57499449142,8.3303,140.783668376
 11/25  07:00:00,289.556326095,33.8696562288,86.7947501411,0.0,42.6918050922,54.3732441037,224.17221863,5.85468508858,16.6606,201.656933541
 11/25  08:00:00,377.417328803,35.8663475233,142.119816763,0.0,42.6918050922,86.1019271793,373.719994058,13.8326533928,24.9909,334.896440666
 11/25  09:00:00,413.022982516,35.8281118536,139.278127025,0.0,57.6566862989,112.030105488,514.383671001,5.88272236889,33.3212,475.179748632
 11/25  10:00:00,366.374700572,36.3672777097,138.794512752,0.0,57.6566862989,83.6599452969,412.24866221,2.16011415867,66.8089,343.279648051
 11/25  11:00:00,313.062102819,36.4540125923,139.660797048,0.0,42.6918050922,68.9656133826,351.414944347,7.1147964255,83.4695,260.830647921
