Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  12:00:00,305.428089306,36.5032796798,140.346548447,0.0,34.9340096728,67.7198543238,303.629749293,8.58683873593,83.4695,211.573410557
 11/25  13:00:00,304.560556532,36.5468901848,140.108685115,0.0,34.9340096728,67.7198543238,246.683213318,9.0486450013,83.4695,154.165068317
 11/25  14:00:00,293.893440604,36.5734225867,139.043219576,0.0,34.9340096728,57.9733543238,238.562172808,9.47025113132,75.1392,153.952721677
 11/25  15:00:00,293.26966478,36.6025509197,138.20485038,0.0,34.9340096728,57.9733543238,230.390026317,9.83132751179,66.8089,153.749798805
 11/25  16:00:00,293.362790109,36.6293732011,138.043831984,0.0,34.9340096728,57.9733543238,239.132610857,10.247380493,75.1392,153.746030364
 11/25  17:00:00,323.201372454,36.3323659558,138.819889675,0.0,34.9340096728,62.9068543238,218.22272326,10.8520438972,91.7998,115.570879363
 11/25  18:00:00,364.808385459,35.8414451739,139.380187803,0.0,34.9340096728,72.2186844194,203.867261854,14.8389022981,49.9818,139.046559556
 11/25  19:00:00,431.655721473,35.9182632134,136.830868744,0.0,87.0357390804,86.2600435998,239.893553474,11.8165146531,49.9818,178.095238821
 11/25  20:00:00,424.538608075,35.8210873323,134.661473652,0.0,102.000620287,77.6748002752,270.229655679,10.7621655663,33.3212,226.146290113
 11/25  21:00:00,434.942234154,35.8056162679,133.635940038,0.0,102.000620287,88.9820225341,270.162517026,10.9990761406,33.3212,225.842240886
 11/25  22:00:00,425.031152011,35.8080389026,133.53091669,0.0,102.000620287,91.6425454185,269.838608263,11.386888311,24.9909,233.460819952
 11/25  23:00:00,370.376273734,35.8093687747,131.756830654,0.0,87.0357390804,65.871452062,362.468860473,14.5940043568,16.6606,331.214256116
 11/25  24:00:00,296.611957361,35.8056162679,131.30208519,0.0,42.6918050922,48.4199368926,220.372128677,20.2266298689,8.3303,191.815198808
 11/26  01:00:00,223.151793103,32.9823412109,94.5818141202,0.0,34.4311606118,33.1021868926,119.069322324,0.500727435789,3.33212,115.236474888
 11/26  02:00:00,199.413585826,30.9657161702,74.940661307,0.0,34.4311606118,33.1021868926,90.4898459973,0.0,3.33212,87.1577259973
 11/26  03:00:00,192.921843942,30.9657161702,85.9901480302,0.0,19.466279405,30.610668775,90.4833877056,0.0,3.33212,87.1512677056
 11/26  04:00:00,208.99314658,32.5790162027,98.6005275292,0.0,19.466279405,30.610668775,90.5886577963,0.0960121610949,3.33212,87.1605256352
 11/26  05:00:00,181.060665302,31.7723661865,65.8092892148,0.0,19.466279405,30.610668775,112.207742339,0.0,3.33212,108.875622339
 11/26  06:00:00,213.530853567,32.9823412109,83.5515908213,0.0,19.466279405,30.610668775,154.247694494,0.522024749766,8.3303,145.395369745
 11/26  07:00:00,316.441029243,34.6763062451,111.307571637,0.0,42.6918050922,54.3732441037,214.650563783,0.262198953206,16.6606,197.72776483
 11/26  08:00:00,378.487468782,36.1025968406,131.858905058,0.0,49.3960418185,88.5934452969,373.536310234,13.1416772131,24.9909,335.403733021
 11/26  09:00:00,405.021008565,35.880678424,129.484364302,0.0,57.6566862989,112.030105488,522.099522882,6.85951980578,33.3212,481.918803076
 11/26  10:00:00,349.77476749,36.3794143256,129.721795116,0.0,50.9524495726,81.1684271793,418.244218356,2.89496994201,66.8089,348.540348414
 11/26  11:00:00,309.017768382,36.573280543,133.967137749,0.0,42.6918050922,68.9656133826,349.665403084,7.13572055209,83.4695,259.060182532
 11/26  12:00:00,307.311719369,36.6068523178,135.832576667,0.0,38.286128036,68.9656133826,305.801869489,8.31533254101,83.4695,214.017036948
 11/26  13:00:00,308.603836491,36.64880793,137.533925846,0.0,38.286128036,68.9656133826,246.114562426,8.80065804304,83.4695,153.844404383
 11/26  14:00:00,291.495543313,36.5879317304,139.406707653,0.0,31.5818913096,56.727595265,237.907856002,10.8295976344,75.1392,151.939058367
 11/26  15:00:00,291.538604574,36.6174736436,139.469415618,0.0,31.5818913096,56.727595265,226.512992133,11.040429021,66.8089,148.663663112
 11/26  16:00:00,292.148990976,36.6442537758,140.576125301,0.0,31.5818913096,56.727595265,240.02651539,11.4460253366,75.1392,153.441290054
 11/26  17:00:00,323.453322145,36.3668846076,143.30387088,0.0,31.5818913096,61.661095265,218.847041395,11.5592567703,91.7998,115.487984625
 11/26  18:00:00,366.120595009,35.8841494264,145.367642881,0.0,31.5818913096,70.9729253606,211.497482627,17.8548146655,49.9818,143.660867962
 11/26  19:00:00,430.130148034,35.9209336792,145.203108049,0.0,80.3315023541,83.7685254822,238.867950421,15.5937224971,49.9818,173.292427924
 11/26  20:00:00,431.376785112,35.8469425678,143.063205015,0.0,102.000620287,77.6748002752,271.37244978,12.0008361173,33.3212,226.050413663
 11/26  21:00:00,450.934764704,35.8200725783,141.231233308,0.0,108.704857014,91.4735406516,270.066898729,11.3298349333,33.3212,225.415863795
 11/26  22:00:00,421.339180448,35.8999258798,140.210733435,0.0,95.2963835608,89.1510273009,268.618356683,13.4723180738,24.9909,230.155138609
 11/26  23:00:00,368.871665888,35.8958796293,141.186842851,0.0,80.3315023541,63.3799339444,366.470851769,17.5906955203,16.6606,332.219556249
 11/26  24:00:00,308.24460067,35.8669152389,144.948330281,0.0,42.6918050922,48.4199368926,225.126632431,22.8499867165,8.3303,193.946345714
 11/27  01:00:00,202.175554942,33.385666219,84.990196301,0.0,25.5240853573,30.610668775,118.669527931,0.0418395010712,3.33212,115.29556843
 11/27  02:00:00,143.665975939,30.9657161702,38.4138053539,0.0,19.418418834,29.3649097162,88.6396178027,0.0,3.33212,85.3074978027
 11/27  03:00:00,188.475423666,33.385666219,85.9921943058,0.0,12.7620426787,28.1191506574,86.0613231049,0.105236681342,3.33212,82.6239664236
 11/27  04:00:00,166.419011065,32.5790162027,65.546561355,0.0,12.7620426787,28.1191506574,90.5381014867,0.124265929734,3.33212,87.081715557
 11/27  05:00:00,180.011298251,32.9823412109,71.9280404755,0.0,12.7620426787,28.1191506574,119.229467945,0.589749406448,3.33212,115.307598538
 11/27  06:00:00,225.903262493,33.6545495578,88.5678728366,0.0,25.5240853573,30.610668775,201.979641075,0.206783046837,8.3303,193.442558029
 11/27  07:00:00,335.160683959,34.030986232,99.1163392214,0.0,51.0481707146,78.1489452969,356.692724696,0.34386474371,16.6606,339.688259953
 11/27  08:00:00,415.553470835,35.8640875079,132.991411456,0.0,64.3609230253,109.708623606,487.771688258,15.9827931596,24.9909,446.797995098
 11/27  09:00:00,372.284340739,35.8181332562,135.174785067,0.0,51.0481707146,80.7689615957,388.777062443,9.18026117202,33.3212,346.275601271
 11/27  10:00:00,343.448025208,36.3719947065,133.847549236,0.0,51.0481707146,71.0224615957,332.742579259,4.37996743938,66.8089,261.553711819
 11/27  11:00:00,295.693007741,36.4587394464,134.731562118,0.0,32.1804615127,65.7244621605,302.410333257,12.4905740118,83.4695,206.450259245
 11/27  12:00:00,296.810230459,36.5088943618,135.162190167,0.0,32.1804615127,65.7244621605,253.769723762,13.8295261794,83.4695,156.470697582
 11/27  13:00:00,297.473180158,36.5501210047,136.505632176,0.0,32.1804615127,65.7244621605,250.209046972,14.0447689178,83.4695,152.694778054
 11/27  14:00:00,290.345827194,36.5811063231,139.295617901,0.0,32.1804615127,55.9779621605,242.011705684,14.2631587789,75.1392,152.609346905
 11/27  15:00:00,291.644044063,36.6110430703,140.496300935,0.0,32.1804615127,55.9779621605,234.868931738,14.5334855289,66.8089,153.526546209
 11/27  16:00:00,290.422963151,36.6392250623,138.87793601,0.0,32.1804615127,55.9779621605,242.586489783,13.9351953135,75.1392,153.512094469
 11/27  17:00:00,320.269462196,36.3695255232,139.905836319,0.0,32.1804615127,60.9114621605,215.633097546,8.31388045505,91.7998,115.519417091
 11/27  18:00:00,370.186473896,35.8837126133,141.51562794,0.0,32.1804615127,77.5397301883,235.675058807,14.901846652,49.9818,170.791412155
 11/27  19:00:00,426.194871084,35.9335604997,140.792143826,0.0,77.122965704,86.2600435998,373.523329188,15.5009182712,49.9818,308.040610917
 11/27  20:00:00,433.980413553,35.888885508,141.147099416,0.0,102.647051061,80.1663183927,280.005110461,12.4647098068,33.3212,234.219200654
 11/27  21:00:00,457.169454616,35.8846912595,138.872871011,0.0,115.40909374,92.7192997104,271.406986819,11.8275850396,33.3212,226.258201779
 11/27  22:00:00,431.053532948,35.9702161471,136.127542341,0.0,102.647051061,94.1340635361,375.594477503,12.6283439574,24.9909,337.975233545
 11/27  23:00:00,363.767900987,36.0535722768,135.03147011,0.0,77.122965704,65.871452062,289.274549612,17.7469644792,16.6606,254.866985132
 11/27  24:00:00,295.377910201,36.019556831,134.484334401,0.0,38.286128036,48.4199368926,176.914886009,23.3001602581,8.3303,145.284425751
 11/28  01:00:00,213.949303009,32.9823412109,96.7166788054,0.0,25.5240853573,30.610668775,112.953407404,0.696040025398,3.33212,108.925247379
 11/28  02:00:00,190.271951777,31.7723661865,82.8421222833,0.0,19.418418834,29.3649097162,90.540180358,0.100873196947,3.33212,87.1071871611
 11/28  03:00:00,187.988214839,32.9823412109,86.1383537977,0.0,12.7620426787,28.1191506574,91.119623291,0.682026797613,3.33212,87.1054764934
 11/28  04:00:00,190.180576038,33.385666219,87.3777709043,0.0,12.7620426787,28.1191506574,90.5925116332,0.146373562485,3.33212,87.1140180707
 11/28  05:00:00,201.632713521,33.6545495578,91.0243973318,0.0,12.7620426787,28.1191506574,112.51653581,0.227868899299,3.33212,108.956546911
 11/28  06:00:00,234.370607076,33.9234328965,95.5845626145,0.0,25.5240853573,30.610668775,205.445938145,0.422872783066,8.3303,196.692765362
 11/28  07:00:00,333.347057497,33.8696562288,96.7350161315,0.0,51.0481707146,78.1489452969,356.782148097,0.403757854074,16.6606,339.717790243
 11/28  08:00:00,417.135169106,35.8711434646,134.113319841,0.0,64.3609230253,109.708623606,495.752921629,19.2621196397,24.9909,451.499901989
 11/28  09:00:00,377.673552434,35.8113117847,141.486265497,0.0,51.0481707146,80.7689615957,407.122859251,28.6452053079,33.3212,345.156453943
 11/28  10:00:00,350.933677144,36.3674553035,143.366342981,0.0,51.0481707146,71.0224615957,353.503461213,21.3598307041,66.8089,265.334730509
 11/28  11:00:00,302.598443638,36.4553824893,143.63393643,0.0,32.1804615127,65.7244621605,303.661523447,13.5827554735,83.4695,206.609267974
 11/28  12:00:00,302.29413192,36.5066606384,142.477881498,0.0,32.1804615127,65.7244621605,256.31570723,12.3245996231,83.4695,160.521607607
 11/28  13:00:00,302.186900477,36.5458824727,142.966821506,0.0,32.1804615127,65.7244621605,250.600667547,12.7316386368,83.4695,154.39952891
 11/28  14:00:00,292.076237941,36.5807090816,142.437401462,0.0,32.1804615127,55.9779621605,236.590805682,11.8566921129,75.1392,149.594913569
 11/28  15:00:00,290.751729055,36.6114314347,141.016303706,0.0,32.1804615127,55.9779621605,229.829807875,11.8933133969,66.8089,151.127594478
 11/28  16:00:00,291.011419962,36.6407708741,141.18785199,0.0,32.1804615127,55.9779621605,239.914427726,11.1751218,75.1392,153.600105926
 11/28  17:00:00,322.081484158,36.3852624609,143.234529733,0.0,32.1804615127,60.9114621605,212.808692998,5.4062236201,91.7998,115.602669378
 11/28  18:00:00,370.898399271,35.8908703428,144.201616662,0.0,32.1804615127,77.5397301883,234.470087909,13.5834150433,49.9818,170.904872865
 11/28  19:00:00,426.068392833,35.9319566852,143.023115105,0.0,77.122965704,86.2600435998,384.295132872,17.6868650266,49.9818,316.626467845
 11/28  20:00:00,433.045819153,35.8762557015,142.69935211,0.0,102.647051061,80.1663183927,281.098034618,20.6505543094,33.3212,227.126280309
 11/28  21:00:00,457.997498199,35.8581271382,142.419218337,0.0,115.40909374,92.7192997104,298.076485128,30.9601963483,33.3212,233.79508878
 11/28  22:00:00,433.2530962,35.912712511,141.388675452,0.0,102.647051061,94.1340635361,400.439833586,38.3950249094,24.9909,337.053908677
 11/28  23:00:00,368.324017132,35.9829296179,142.514959117,0.0,77.122965704,65.871452062,313.680449156,40.5523548802,16.6606,256.467494276
 11/28  24:00:00,276.43755663,35.9300132101,118.548828856,0.0,38.286128036,48.4199368926,195.384211517,47.8809932846,8.3303,139.172918233
 11/29  01:00:00,137.065752435,30.9657161702,24.5150762951,0.0,25.5240853573,30.610668775,160.186820362,41.8628069752,3.33212,114.991893387
 11/29  02:00:00,144.418312651,30.9657161702,39.248057248,0.0,19.418418834,29.3649097162,146.08725462,55.6306229213,3.33212,87.124511699
 11/29  03:00:00,168.781947485,32.5790162027,68.0075665333,0.0,12.7620426787,28.1191506574,159.756790692,69.2947846267,3.33212,87.1298860656
 11/29  04:00:00,135.583886263,31.7723661865,36.6279689866,0.0,12.7620426787,28.1191506574,170.985589826,81.8320625604,3.33212,85.8214072659
 11/29  05:00:00,182.701392374,33.385666219,73.5638901511,0.0,12.7620426787,28.1191506574,203.126665128,89.4443803049,3.33212,110.350164824
 11/29  06:00:00,171.921662252,31.7723661865,38.5728436597,0.0,25.5240853573,30.610668775,293.348980832,88.1697836628,8.3303,196.848897169
 11/29  07:00:00,349.619039832,34.9989662516,111.71161784,0.0,51.0481707146,78.1489452969,430.947082679,70.9624953707,16.6606,343.323987308
 11/29  08:00:00,405.225666587,35.8125713544,125.764147241,0.0,64.3609230253,109.708623606,560.249975045,83.6598261493,24.9909,451.599248896
 11/29  09:00:00,353.098383402,35.8056162679,118.271341359,0.0,51.0481707146,80.7689615957,484.613160511,101.35078612,33.3212,349.941174391
 11/29  10:00:00,305.351266221,36.3878307708,99.2912405006,0.0,51.0481707146,71.0224615957,400.464563178,73.8269386419,66.8089,259.828724536
 11/29  11:00:00,266.252265335,36.4764008944,108.763662684,0.0,32.1804615127,65.7244621605,339.625356337,42.2228508549,83.4695,213.933005482
 11/29  12:00:00,270.901848776,36.5281908063,112.583437516,0.0,32.1804615127,65.7244621605,261.125024953,23.3559942522,83.4695,154.299530701
 11/29  13:00:00,288.996975551,36.5672827105,131.222848126,0.0,32.1804615127,65.7244621605,251.86702013,14.3166005093,83.4695,154.080919621
 11/29  14:00:00,290.974417144,36.6037207088,142.764502329,0.0,32.1804615127,55.9779621605,236.712883483,7.69643865747,75.1392,153.877244826
 11/29  15:00:00,283.23047506,36.6321945034,135.175648504,0.0,32.1804615127,55.9779621605,230.451497614,9.96403154753,66.8089,153.678566066
 11/29  16:00:00,260.311946037,36.6574644819,112.356534886,0.0,32.1804615127,55.9779621605,246.210473157,17.8500695896,75.1392,153.221203568
 11/29  17:00:00,272.221226318,36.3580817559,95.3660490938,0.0,32.1804615127,60.9114621605,233.873085982,26.0299991507,91.7998,116.043286831
 11/29  18:00:00,318.328361606,35.8234389431,93.1185019284,0.0,32.1804615127,77.5397301883,262.690801526,41.6992107487,49.9818,171.009790777
 11/29  19:00:00,393.457460125,35.8694428816,111.351982475,0.0,77.122965704,86.2600435998,404.953678413,40.6550229837,49.9818,314.316855429
 11/29  20:00:00,404.111868483,35.8116427312,114.425036836,0.0,102.647051061,80.1663183927,306.510730701,43.3680532393,33.3212,229.821477462
 11/29  21:00:00,432.242751094,35.8056162679,117.24268038,0.0,115.40909374,92.7192997104,329.94618739,62.6118045241,33.3212,234.013182866
 11/29  22:00:00,421.468145296,35.8129258661,130.024598312,0.0,102.647051061,94.1340635361,434.16924684,71.5919452331,24.9909,337.586401607
 11/29  23:00:00,346.649118362,35.8574684981,120.13563318,0.0,77.122965704,65.871452062,342.131584355,68.7291859065,16.6606,256.741798449
 11/29  24:00:00,244.068843998,35.836825577,86.123746297,0.0,38.286128036,48.4199368926,223.68069897,69.916863858,8.3303,145.433535111
 11/30  01:00:00,135.033267443,30.9657161702,22.3154945272,0.0,25.5240853573,30.610668775,181.66503352,62.9305547557,3.33212,115.402358765
 11/30  02:00:00,140.923088193,30.9657161702,35.5801735541,0.0,19.418418834,29.3649097162,139.363177695,55.1073087512,3.33212,80.9237489435
 11/30  03:00:00,138.148228365,30.9657161702,40.7329044214,0.0,12.7620426787,28.1191506574,137.338256774,46.8579756364,3.33212,87.1481611377
 11/30  04:00:00,140.368311963,30.9657161702,42.9547577195,0.0,12.7620426787,28.1191506574,130.578330508,40.0867849594,3.33212,87.1594255487
 11/30  05:00:00,182.552885857,33.385666219,73.6941986,0.0,12.7620426787,28.1191506574,153.560327824,34.7706098681,3.33212,115.457597956
 11/30  06:00:00,173.471405699,31.7723661865,40.0224292163,0.0,25.5240853573,30.610668775,235.771021016,30.4458515238,8.3303,196.994869492
 11/30  07:00:00,351.879262692,34.9989662516,114.211162674,0.0,51.0481707146,78.1489452969,380.408116526,26.1764412818,16.6606,337.571075244
 11/30  08:00:00,402.094236361,35.8093371489,122.288239206,0.0,64.3609230253,109.708623606,515.776664409,35.6536676574,24.9909,455.132096752
 11/30  09:00:00,323.132541928,35.8056162679,89.0695062087,0.0,51.0481707146,80.7689615957,429.601589742,46.5687550932,33.3212,349.711634648
 11/30  10:00:00,287.66432621,36.3841194694,81.7646472843,0.0,51.0481707146,71.0224615957,387.384866388,55.9124454977,66.8089,264.66352089
 11/30  11:00:00,227.396660596,36.4699156675,70.1555803962,0.0,32.1804615127,65.7244621605,358.521785551,60.9649702996,83.4695,214.087315252
 11/30  12:00:00,219.953693668,36.5177876795,62.0169751409,0.0,32.1804615127,65.7244621605,301.575922545,63.7244603587,83.4695,154.381962187
 11/30  13:00:00,218.98925828,36.5540548261,61.6884765001,0.0,32.1804615127,65.7244621605,284.295090709,46.6652334521,83.4695,154.160357257
 11/30  14:00:00,209.250987418,36.5832440363,61.6105761982,0.0,32.1804615127,55.9779621605,264.390422463,35.2938736613,75.1392,153.957348802
 11/30  15:00:00,208.317629714,36.6122020427,60.6685456288,0.0,32.1804615127,55.9779621605,257.317565823,36.7520951981,66.8089,153.756570625
 11/30  16:00:00,221.384642775,36.6374425164,71.937905171,0.0,32.1804615127,55.9779621605,258.888540877,29.9922040374,75.1392,153.75713684
 11/30  17:00:00,246.645674968,36.3388763515,67.9312246116,0.0,32.1804615127,60.9114621605,230.324332329,22.8339738023,91.7998,115.690558526
 11/30  18:00:00,300.486536852,35.8056162679,73.5697240537,0.0,32.1804615127,77.5397301883,252.958663682,31.8445983572,49.9818,171.132265325
 11/30  19:00:00,373.863660438,35.8182720758,90.1417296611,0.0,77.122965704,86.2600435998,416.070414778,48.5733854542,49.9818,317.515229324
 11/30  20:00:00,385.333832516,35.8056162679,94.2303911902,0.0,102.647051061,80.1663183927,324.571908863,56.3468626226,33.3212,234.90384624
 11/30  21:00:00,419.922538904,35.8056162679,103.385264858,0.0,115.40909374,92.7192997104,316.202110221,55.9898433052,33.3212,226.891066915
 11/30  22:00:00,410.125391862,35.8056162679,117.061250052,0.0,102.647051061,94.1340635361,425.457781813,53.8640111324,24.9909,346.60287068
 11/30  23:00:00,326.044734443,35.8270241633,99.9338379657,0.0,77.122965704,65.871452062,326.347667529,52.6638116851,16.6606,257.023255844
 11/30  24:00:00,232.766220508,35.815279945,75.1292784501,0.0,38.286128036,48.4199368926,199.416277287,52.1963825688,8.3303,138.889594718
 12/01  01:00:00,130.151955534,30.9657161702,17.5856144253,0.0,25.5240853573,30.610668775,156.081540418,37.2579147042,3.33212,115.491505713
 12/01  02:00:00,134.314118775,30.9657161702,29.1392172747,0.0,19.418418834,29.3649097162,120.920685907,30.4089832215,3.33212,87.1795826856
 12/01  03:00:00,132.321788336,30.9657161702,35.0858696013,0.0,12.7620426787,28.1191506574,116.125034761,25.6166779189,3.33212,87.1762368418
 12/01  04:00:00,135.949729793,30.9657161702,38.7301944861,0.0,12.7620426787,28.1191506574,112.288305262,21.7719109159,3.33212,87.1842743458
 12/01  05:00:00,182.466126344,33.385666219,72.9843334792,0.0,12.7620426787,28.1191506574,139.554372815,20.7246170459,3.33212,115.497635769
 12/01  06:00:00,192.35999831,32.5790162027,56.6841544166,0.0,25.5240853573,30.610668775,227.262870415,21.7758472291,8.3303,197.156723186
 12/01  07:00:00,332.635921921,34.1923162353,96.0190479405,0.0,51.0481707146,78.1489452969,376.160387134,21.3924234638,16.6606,338.10736367
 12/01  08:00:00,406.767421459,35.9079158151,125.997217831,0.0,64.3609230253,109.708623606,513.626625592,31.6051599325,24.9909,457.030565659
 12/01  09:00:00,344.460130466,35.8056162679,109.05060755,0.0,51.0481707146,80.7689615957,423.033925101,37.774867162,33.3212,351.937857939
 12/01  10:00:00,295.599997662,36.3742281954,88.4375683423,0.0,51.0481707146,71.0224615957,368.915801679,38.4178211619,66.8089,263.689080517
 12/01  11:00:00,228.679150757,36.4648702966,71.3696065294,0.0,32.1804615127,65.7244621605,335.036115416,38.0436785433,83.4695,213.522936873
 12/01  12:00:00,224.254386486,36.5166923213,66.2411617659,0.0,32.1804615127,65.7244621605,271.888235435,33.9743001445,83.4695,154.44443529
 12/01  13:00:00,253.101374098,36.5585755022,95.5223607999,0.0,32.1804615127,65.7244621605,259.165908091,19.5236627712,83.4695,156.172745319
 12/01  14:00:00,280.909966779,36.595492148,132.849981156,0.0,32.1804615127,55.9779621605,244.392903047,12.5833799088,75.1392,156.670323138
 12/01  15:00:00,290.066451505,36.6274934352,141.945517843,0.0,32.1804615127,55.9779621605,229.564443855,12.9564181595,66.8089,149.799125695
 12/01  16:00:00,282.35441247,36.6561760855,134.263962858,0.0,32.1804615127,55.9779621605,246.587048411,18.1433364452,75.1392,153.304511966
 12/01  17:00:00,282.450002349,36.3533353109,105.564004634,0.0,32.1804615127,60.9114621605,248.906321372,34.9307746104,91.7998,122.175746761
 12/01  18:00:00,314.073004981,35.8062711959,88.9607848288,0.0,32.1804615127,77.5397301883,292.678195328,71.4304101882,49.9818,171.26598514
 12/01  19:00:00,376.024059221,35.8398147747,94.0680344826,0.0,77.122965704,86.2600435998,496.377181997,128.417910788,49.9818,317.977471209
 12/01  20:00:00,384.118849504,35.805641184,94.7721450652,0.0,102.647051061,80.1663183927,460.037518119,192.468295876,33.3212,234.248022243
 12/01  21:00:00,412.503016505,35.8056162679,97.3112525984,0.0,115.40909374,92.7192997104,472.0469019,210.750394767,33.3212,227.975307133
 12/01  22:00:00,399.146315976,35.8056162679,107.297006842,0.0,102.647051061,94.1340635361,545.687633423,173.552078471,24.9909,347.144654952
 12/01  23:00:00,316.389026152,35.8056162679,90.9925381449,0.0,77.122965704,65.871452062,444.123755058,170.163632934,16.6606,257.299522123
 12/01  24:00:00,225.664313286,35.8056162679,68.4701469321,0.0,38.286128036,48.4199368926,330.867006555,183.132378619,8.3303,139.404327936
 12/02  01:00:00,138.977155406,30.9657161702,24.038035196,0.0,27.7269238854,30.610668775,158.411361478,39.9491484603,3.33212,115.130093017
 12/02  02:00:00,144.886116243,30.9657161702,29.9410561159,0.0,27.7269238854,30.610668775,123.350533729,32.8157051053,3.33212,87.2027086237
 12/02  03:00:00,128.94886528,30.9657161702,31.5172980066,0.0,12.7620426787,28.1191506574,118.855148874,28.326294948,3.33212,87.1967339257
 12/02  04:00:00,129.709082715,30.9657161702,32.2974032883,0.0,12.7620426787,28.1191506574,116.123147162,25.58160393,3.33212,87.2094232322
 12/02  05:00:00,138.714671637,30.9657161702,34.7302737688,0.0,12.7620426787,28.1191506574,142.884499509,24.0142588266,3.33212,115.538120682
 12/02  06:00:00,153.569483765,30.9657161702,37.3528074316,0.0,12.7620426787,28.1191506574,177.18407968,23.1976577237,8.3303,145.656121956
 12/02  07:00:00,282.524799373,33.385666219,81.0737265535,0.0,42.6918050922,54.3732441037,238.347076365,22.8559247673,16.6606,198.830551598
 12/02  08:00:00,299.206394685,35.8064734654,65.0556010781,0.0,42.6918050922,86.1019271793,520.376548657,149.126764583,24.9909,346.258884074
 12/02  09:00:00,365.558073556,35.8056162679,93.1926864323,0.0,57.6566862989,112.030105488,691.241544364,167.905309492,33.3212,490.015034872
 12/02  10:00:00,318.068634647,36.249992827,92.0589420354,0.0,57.6566862989,83.6599452969,575.367420859,157.245175739,66.8089,351.313345119
 12/02  11:00:00,242.154681809,36.3980539903,70.2604242852,0.0,42.6918050922,68.9656133826,514.641314451,163.167200014,83.4695,268.004614436
 12/02  12:00:00,221.517344821,36.4423596125,57.9701464578,0.0,34.9340096728,67.7198543238,465.653699026,170.975309792,83.4695,211.208889235
 12/02  13:00:00,217.058552115,36.5319210551,54.2983142106,0.0,34.9340096728,67.7198543238,402.551222988,160.784505415,83.4695,158.297217573
 12/02  14:00:00,209.420601041,36.5792432039,56.7744850973,0.0,34.9340096728,57.9733543238,352.254158608,120.696240709,75.1392,156.418717898
 12/02  15:00:00,206.052347515,36.6071321039,53.6978992909,0.0,34.9340096728,57.9733543238,347.959292796,122.02604186,66.8089,159.124350937
 12/02  16:00:00,203.966707879,36.63093714,51.6458620242,0.0,34.9340096728,57.9733543238,365.532712044,136.071509462,75.1392,154.322002582
 12/02  17:00:00,228.177169381,36.3288776398,46.7722209668,0.0,34.9340096728,62.9068543238,377.923182395,170.163821712,91.7998,115.959560683
 12/02  18:00:00,269.235097079,35.8056162679,46.4370381169,0.0,34.9340096728,72.2186844194,402.454388883,199.606355773,49.9818,152.86623311
 12/02  19:00:00,347.021643377,35.8056162679,54.9711897351,0.0,87.0357390804,86.2600435998,412.107825639,184.437243024,49.9818,177.688782615
 12/02  20:00:00,353.746298034,35.8056162679,67.0525183198,0.0,102.000620287,77.6748002752,438.500693404,175.508671884,33.3212,229.670821519
 12/02  21:00:00,376.727036253,35.8056162679,78.7472309462,0.0,102.000620287,88.9820225341,440.983045704,173.703503876,33.3212,233.958341828
 12/02  22:00:00,368.574000846,35.8056162679,80.3700069469,0.0,102.000620287,91.6425454185,436.28968129,176.296625755,24.9909,235.002155535
 12/02  23:00:00,311.375056118,35.8056162679,76.4749328035,0.0,87.0357390804,65.871452062,544.102086241,189.947060065,16.6606,337.494426175
 12/02  24:00:00,227.488216232,35.8056162679,66.216105085,0.0,42.6918050922,48.4199368926,418.263511416,205.297498427,8.3303,204.635712989
 12/03  01:00:00,140.534018389,30.9657161702,16.5585096781,0.0,34.4311606118,33.1021868926,162.975962001,43.9451149855,3.33212,115.698727015
 12/03  02:00:00,154.321152885,30.9657161702,30.2023533059,0.0,34.4311606118,33.1021868926,126.76624135,36.1028997065,3.33212,87.3312216435
 12/03  03:00:00,135.671931834,30.9657161702,29.0464440891,0.0,19.466279405,30.610668775,122.152947081,31.4799965882,3.33212,87.3408304926
 12/03  04:00:00,135.198581632,30.9657161702,28.5918507554,0.0,19.466279405,30.610668775,119.523703193,28.8525938438,3.33212,87.3389893494
 12/03  05:00:00,143.715214949,30.9657161702,30.5380334089,0.0,19.466279405,30.610668775,146.380955681,27.446246243,3.33212,115.602589438
 12/03  06:00:00,158.454624127,30.9657161702,33.032778464,0.0,19.466279405,30.610668775,181.058172535,26.8069765718,8.3303,145.920895964
 12/03  07:00:00,275.372480828,32.9823412109,74.8716146271,0.0,42.6918050922,54.3732441037,249.157691085,26.5537336179,16.6606,205.943357467
 12/03  08:00:00,299.876233341,35.8387794669,56.845990408,0.0,49.3960418185,88.5934452969,536.426009945,163.783332967,24.9909,347.651776978
 12/03  09:00:00,359.950734798,35.8056162679,87.891274186,0.0,57.6566862989,112.030105488,718.364942775,194.730859653,33.3212,490.312883121
 12/03  10:00:00,305.834908488,36.0072460808,89.8567240893,0.0,50.9524495726,81.1684271793,604.768425243,184.656883846,66.8089,353.302641397
 12/03  11:00:00,265.820775629,36.2160820294,94.4860035786,0.0,42.6918050922,68.9656133826,530.269159901,178.103406595,83.4695,268.696253306
 12/03  12:00:00,261.202473343,36.3935308267,93.2190311148,0.0,38.286128036,68.9656133826,468.924058843,170.299043166,83.4695,215.155515677
 12/03  13:00:00,263.478005738,36.5331518,96.1458256566,0.0,38.286128036,68.9656133826,390.463579091,152.579123047,83.4695,154.414956044
 12/03  14:00:00,252.570282192,36.5810073022,104.724321117,0.0,31.5818913096,56.727595265,321.918123925,92.3986993524,75.1392,154.380224573
 12/03  15:00:00,255.230997659,36.6117960669,107.524611636,0.0,31.5818913096,56.727595265,305.361304481,84.5653401413,66.8089,153.98706434
 12/03  16:00:00,249.230092291,36.6385675329,101.542515732,0.0,31.5818913096,56.727595265,329.393551815,100.267834904,75.1392,153.986516911
 12/03  17:00:00,256.08201104,36.3349984842,79.3131445605,0.0,31.5818913096,61.661095265,383.272647914,169.207341983,91.7998,122.265505931
 12/03  18:00:00,283.715954262,35.8056162679,65.4894952404,0.0,31.5818913096,70.9729253606,411.34295804,215.0619547,49.9818,146.29920334
 12/03  19:00:00,355.49376953,35.8056162679,72.5851666462,0.0,80.3315023541,83.7685254822,413.819366341,185.028590571,49.9818,178.80897577
 12/03  20:00:00,371.896688092,35.8056162679,85.0358157149,0.0,102.000620287,77.6748002752,433.391291795,165.187405644,33.3212,234.882686151
 12/03  21:00:00,405.452071344,35.8056162679,98.3106468422,0.0,108.704857014,91.4735406516,394.992054388,134.815689773,33.3212,226.855164615
 12/03  22:00:00,379.930309469,35.8056162679,101.13940133,0.0,95.2963835608,89.1510273009,392.539252682,132.685882923,24.9909,234.862469758
 12/03  23:00:00,320.588885559,35.8056162679,94.6901020813,0.0,80.3315023541,63.3799339444,533.370325718,175.635762442,16.6606,341.073963276
 12/03  24:00:00,241.308935917,35.8056162679,79.7635828778,0.0,42.6918050922,48.4199368926,375.954312715,165.966686788,8.3303,201.657325927
 12/04  01:00:00,127.893493539,30.9657161702,15.2833873803,0.0,25.5240853573,30.610668775,160.293471385,41.376925734,3.33212,115.584425651
 12/04  02:00:00,125.887096668,30.9657161702,20.6162690533,0.0,19.418418834,29.3649097162,123.402900631,32.8193988635,3.33212,87.2513817676
 12/04  03:00:00,125.860303143,30.9657161702,28.4823405768,0.0,12.7620426787,28.1191506574,117.927561021,27.3445308787,3.33212,87.2509101427
 12/04  04:00:00,145.71591273,30.9657161702,48.2241066325,0.0,12.7620426787,28.1191506574,114.443769275,23.8621873092,3.33212,87.2494619657
 12/04  05:00:00,150.998949052,30.9657161702,46.9300135446,0.0,12.7620426787,28.1191506574,140.58674548,21.6672542667,3.33212,115.587371213
 12/04  06:00:00,185.591996491,30.9657161702,53.8958442054,0.0,25.5240853573,30.610668775,226.244108378,20.3136841443,8.3303,197.600124233
 12/04  07:00:00,334.641218948,34.030986232,99.1945133802,0.0,51.0481707146,78.1489452969,384.34324317,19.4689208643,16.6606,348.213722305
 12/04  08:00:00,373.418203394,35.8056162679,93.1239650991,0.0,64.3609230253,109.708623606,598.722282084,119.108116754,24.9909,454.62326533
 12/04  09:00:00,326.465076426,35.8056162679,92.2193887101,0.0,51.0481707146,80.7689615957,509.054739181,122.013540469,33.3212,353.719998712
 12/04  10:00:00,293.246532339,36.3721290065,86.9425961742,0.0,51.0481707146,71.0224615957,442.004053918,104.291046062,66.8089,270.904107856
 12/04  11:00:00,225.057798813,36.4588481351,67.9019905376,0.0,32.1804615127,65.7244621605,383.649396231,88.1546863734,83.4695,212.025209857
 12/04  12:00:00,223.180450737,36.5091067895,65.3959437605,0.0,32.1804615127,65.7244621605,337.735132427,92.8531949502,83.4695,161.412437476
 12/04  13:00:00,234.319633091,36.5495174644,77.219466202,0.0,32.1804615127,65.7244621605,308.82103199,70.868487571,83.4695,154.483044419
 12/04  14:00:00,225.070865757,36.5820177508,77.651447339,0.0,32.1804615127,55.9779621605,294.462865714,65.0635227238,75.1392,154.260142991
 12/04  15:00:00,221.533885737,36.6109301028,74.1027822877,0.0,32.1804615127,55.9779621605,291.153141502,70.2848269931,66.8089,154.059414509
 12/04  16:00:00,219.043101769,36.6381097358,71.6038887716,0.0,32.1804615127,55.9779621605,304.746461277,73.9758303433,75.1392,155.631430934
 12/04  17:00:00,243.64265164,36.3379072326,67.2350764198,0.0,32.1804615127,60.9114621605,286.164316665,73.5706678562,91.7998,120.793848808
 12/04  18:00:00,293.73861172,35.8056162679,68.9491220987,0.0,32.1804615127,77.5397301883,306.906735022,81.7608225704,49.9818,175.164112451
 12/04  19:00:00,366.86291912,35.8193845146,85.280450558,0.0,77.122965704,86.2600435998,457.252788912,90.5702230471,49.9818,316.700765865
 12/04  20:00:00,382.172987779,35.8056162679,92.9899158767,0.0,102.647051061,80.1663183927,364.474978639,92.0998417921,33.3212,239.053936847
 12/04  21:00:00,413.326323531,35.8056162679,98.7871512468,0.0,115.40909374,92.7192997104,355.727065668,91.6502746254,33.3212,230.755591043
 12/04  22:00:00,409.874200707,35.8056162679,118.580210626,0.0,102.647051061,94.1340635361,465.132606639,91.9090523079,24.9909,348.232654331
 12/04  23:00:00,321.463467094,35.8095112524,96.7464774215,0.0,77.122965704,65.871452062,390.581747263,114.981531999,16.6606,258.939615265
 12/04  24:00:00,228.658772911,35.8056162679,72.1087147952,0.0,38.286128036,48.4199368926,287.344943831,133.949578066,8.3303,145.065065765
 12/05  01:00:00,134.50678402,30.9657161702,21.7062610313,0.0,25.5240853573,30.610668775,208.843911744,89.8233435395,3.33212,115.688448204
 12/05  02:00:00,135.184792827,30.9657161702,29.7470842517,0.0,19.418418834,29.3649097162,158.677242235,68.0622646614,3.33212,87.2828575738
 12/05  03:00:00,130.455600398,30.9657161702,32.9614976748,0.0,12.7620426787,28.1191506574,140.382385842,49.764822438,3.33212,87.2854434044
 12/05  04:00:00,131.974527921,30.9657161702,34.5010542824,0.0,12.7620426787,28.1191506574,128.566174877,37.9471324869,3.33212,87.2869223898
 12/05  05:00:00,141.982240655,30.9657161702,37.3104407254,0.0,12.7620426787,28.1191506574,154.441419013,30.4893425586,3.33212,120.619956454
 12/05  06:00:00,178.431940239,30.9657161702,46.1230526,0.0,25.5240853573,30.610668775,233.57731429,25.8540083423,8.3303,199.393005948
 12/05  07:00:00,347.075081359,34.8376362483,109.170335318,0.0,51.0481707146,78.1489452969,388.495482837,23.1084830293,16.6606,348.726399808
 12/05  08:00:00,381.59039046,35.8072144287,100.122281566,0.0,64.3609230253,109.708623606,608.216889496,127.511639445,24.9909,455.714350051
 12/05  09:00:00,317.721332763,35.8056162679,82.8936058056,0.0,51.0481707146,80.7689615957,473.094166088,82.6630784649,33.3212,357.109887623
 12/05  10:00:00,292.757843371,36.3748193725,86.7869794765,0.0,51.0481707146,71.0224615957,393.952523853,53.9893922494,66.8089,273.154231603
 12/05  11:00:00,247.844287762,36.4628008747,90.4490044703,0.0,32.1804615127,65.7244621605,344.67176696,53.2450249014,83.4695,207.957242058
 12/05  12:00:00,248.491260902,36.514945297,90.3687515604,0.0,32.1804615127,65.7244621605,292.107826324,47.1127348538,83.4695,161.525591471
 12/05  13:00:00,240.305537174,36.552395683,82.8873468526,0.0,32.1804615127,65.7244621605,282.849546855,44.8503909517,83.4695,154.529655904
 12/05  14:00:00,222.556366065,36.5837572272,74.8854081577,0.0,32.1804615127,55.9779621605,284.68233878,48.4771160031,75.1392,161.066022777
 12/05  15:00:00,221.560011929,36.6144153242,73.8492172645,0.0,32.1804615127,55.9779621605,262.141748171,41.1876954401,66.8089,154.145152731
 12/05  16:00:00,216.941388477,36.6420914696,69.2400825547,0.0,32.1804615127,55.9779621605,275.060623908,45.7796823551,75.1392,154.141741553
 12/05  17:00:00,243.120314424,36.3429122913,66.4684137591,0.0,32.1804615127,60.9114621605,260.066498963,52.321503972,91.7998,115.945194991
 12/05  18:00:00,297.28144606,35.8056162679,72.1937129424,0.0,32.1804615127,77.5397301883,283.784730088,55.2739075138,49.9818,178.529022575
 12/05  19:00:00,372.862525935,35.8361950159,90.8782456686,0.0,77.122965704,86.2600435998,426.721990021,57.0351347854,49.9818,319.705055235
 12/05  20:00:00,384.5409036,35.8056162679,95.420467901,0.0,102.647051061,80.1663183927,338.307586765,69.0076336886,33.3212,235.978753077
 12/05  21:00:00,416.363246905,35.8056162679,101.856848716,0.0,115.40909374,92.7192997104,346.221936049,77.6114372509,33.3212,235.289298798
 12/05  22:00:00,404.123840578,35.8056162679,113.097383929,0.0,102.647051061,94.1340635361,459.332940509,85.0354209727,24.9909,349.306619537
 12/05  23:00:00,332.305161608,35.8265275397,107.127591418,0.0,77.122965704,65.871452062,379.960028867,104.944310445,16.6606,258.355118422
 12/05  24:00:00,230.199481203,35.809826159,72.5305328638,0.0,38.286128036,48.4199368926,263.331782857,109.129162055,8.3303,145.872320802
 12/06  01:00:00,129.679552764,30.9657161702,16.9482256112,0.0,25.5240853573,30.610668775,201.458038527,82.3990333757,3.33212,115.726885151
 12/06  02:00:00,132.444163005,30.9657161702,27.0881223346,0.0,19.418418834,29.3649097162,154.624717449,63.9858965551,3.33212,87.3067008935
 12/06  03:00:00,129.283864858,30.9657161702,31.8565039964,0.0,12.7620426787,28.1191506574,142.727895357,50.1961509369,3.33212,89.1996244198
 12/06  04:00:00,132.060936142,30.9657161702,34.6406423676,0.0,12.7620426787,28.1191506574,134.183980464,39.8789177346,3.33212,90.9729427297
 12/06  05:00:00,142.486176504,30.9657161702,38.4825247634,0.0,12.7620426787,28.1191506574,152.215463816,32.5075431365,3.33212,116.375800679
 12/06  06:00:00,215.467157313,33.385666219,78.8794334674,0.0,25.5240853573,30.610668775,233.532141034,27.3061204264,8.3303,197.895720608
 12/06  07:00:00,325.973413907,34.030986232,90.1966924824,0.0,51.0481707146,78.1489452969,389.40571764,23.4939487829,16.6606,349.251168858
 12/06  08:00:00,390.259114938,35.8114742887,108.065210132,0.0,64.3609230253,109.708623606,528.662723648,43.4836113945,24.9909,460.188212253
 12/06  09:00:00,325.897741348,35.8056162679,91.5812219781,0.0,51.0481707146,80.7689615957,458.532941174,65.307775523,33.3212,359.903965651
 12/06  10:00:00,288.014572475,36.3705615068,81.1224277449,0.0,51.0481707146,71.0224615957,403.320799094,67.3940284078,66.8089,269.117870686
 12/06  11:00:00,224.1913703,36.4563551413,65.7508937357,0.0,32.1804615127,65.7244621605,369.809763293,71.3032106054,83.4695,215.037052687
 12/06  12:00:00,213.564929603,36.5059713615,54.1658908418,0.0,32.1804615127,65.7244621605,320.919029921,82.630594776,83.4695,154.818935145
 12/06  13:00:00,200.212847657,36.5426230312,42.5243630305,0.0,32.1804615127,65.7244621605,335.435144501,90.5867503838,83.4695,161.378894117
 12/06  14:00:00,194.49487418,36.5767235514,47.0898545736,0.0,32.1804615127,55.9779621605,326.217430993,96.6645727092,75.1392,154.413658284
 12/06  15:00:00,194.558540557,36.6048745817,47.1046605473,0.0,32.1804615127,55.9779621605,347.635315973,126.6228935,66.8089,154.203522473
 12/06  16:00:00,195.102107676,36.6320750251,47.6010311329,0.0,32.1804615127,55.9779621605,377.997001896,141.928731364,75.1392,160.929070532
 12/06  17:00:00,221.901793048,36.3335721714,45.2074559192,0.0,32.1804615127,60.9114621605,409.58957361,201.83275804,91.7998,115.95701557
 12/06  18:00:00,275.805131284,35.8056162679,50.5340314172,0.0,32.1804615127,77.5397301883,417.275973885,188.64474478,49.9818,178.649429105
 12/06  19:00:00,349.323878556,35.8056162679,66.8789683185,0.0,77.122965704,86.2600435998,568.796687901,198.649469539,49.9818,320.165418362
 12/06  20:00:00,362.061117388,35.8056162679,71.9091844285,0.0,102.647051061,80.1663183927,446.317552498,176.809931509,33.3212,236.186420989
 12/06  21:00:00,389.667071368,35.8056162679,74.2914276553,0.0,115.40909374,92.7192997104,439.298281892,170.477074003,33.3212,235.500007889
 12/06  22:00:00,376.06497163,35.8056162679,84.3665695543,0.0,102.647051061,94.1340635361,554.195270486,179.360753576,24.9909,349.84361691
 12/06  23:00:00,299.004194613,35.8056162679,74.0121894003,0.0,77.122965704,65.871452062,472.866905252,195.687672536,16.6606,260.518632717
 12/06  24:00:00,214.26244306,35.8056162679,57.4034071866,0.0,38.286128036,48.4199368926,364.022759647,210.632755666,8.3303,145.059703981
 12/07  01:00:00,131.499231951,30.9657161702,18.8794595732,0.0,25.5240853573,30.610668775,169.435834147,44.694373333,3.33212,121.409340814
 12/07  02:00:00,126.804514132,30.9657161702,21.5315605689,0.0,19.418418834,29.3649097162,127.498803717,36.8413141694,3.33212,87.3253695474
 12/07  03:00:00,120.445577384,30.9657161702,23.0878155757,0.0,12.7620426787,28.1191506574,122.833943076,32.1681386154,3.33212,87.3336844608
 12/07  04:00:00,121.494372131,30.9657161702,24.1522137806,0.0,12.7620426787,28.1191506574,120.107205215,29.4546714187,3.33212,87.3204137967
 12/07  05:00:00,130.932360391,30.9657161702,27.0133344968,0.0,12.7620426787,28.1191506574,147.030323345,27.9414942416,3.33212,115.756709103
 12/07  06:00:00,167.494840236,30.9657161702,35.9431160376,0.0,25.5240853573,30.610668775,240.474279089,27.0421772742,8.3303,205.101801815
 12/07  07:00:00,314.648084669,32.9823412109,81.4253143562,0.0,51.0481707146,78.1489452969,390.197365605,26.1233625179,16.6606,347.413403087
 12/07  08:00:00,360.533479183,35.8425757284,78.2280047571,0.0,64.3609230253,109.708623606,641.016677697,155.298292719,24.9909,460.727484978
 12/07  09:00:00,321.959956081,35.8056162679,87.8039369702,0.0,51.0481707146,80.7689615957,563.165897745,171.396578558,33.3212,358.448119187
 12/07  10:00:00,300.685617205,36.3638714125,94.3008474452,0.0,51.0481707146,71.0224615957,447.838601882,107.337742075,66.8089,273.691959807
 12/07  11:00:00,252.626314925,36.4589731962,95.2573418124,0.0,32.1804615127,65.7244621605,347.375688565,48.743095522,83.4695,215.163093043
 12/07  12:00:00,260.668444967,36.5126142513,102.430336938,0.0,32.1804615127,65.7244621605,263.686013334,25.2871307968,83.4695,154.929382537
 12/07  13:00:00,286.683624123,36.5538151886,128.893681388,0.0,32.1804615127,65.7244621605,254.593224705,9.67798512616,83.4695,161.445739578
 12/07  14:00:00,291.890862237,36.5911824893,143.611246534,0.0,32.1804615127,55.9779621605,234.45815779,4.82875924156,75.1392,154.490198548
 12/07  15:00:00,291.715695131,36.6245324312,143.453954639,0.0,32.1804615127,55.9779621605,228.271847261,4.84044014092,66.8089,156.62250712
 12/07  16:00:00,291.356105929,36.652975558,143.303797225,0.0,32.1804615127,55.9779621605,238.546509391,4.74218062372,75.1392,158.665128767
 12/07  17:00:00,320.081974226,36.3516039577,143.15420318,0.0,32.1804615127,60.9114621605,211.898615812,4.08261929013,91.7998,116.016196522
 12/07  18:00:00,342.532129317,35.8056162679,117.420415828,0.0,32.1804615127,77.5397301883,245.01260587,16.2705685028,49.9818,178.760237367
 12/07  19:00:00,386.680892059,35.8135340376,104.891428253,0.0,77.122965704,86.2600435998,401.603090405,31.0768931652,49.9818,320.54439724
 12/07  20:00:00,392.729807266,35.8056162679,103.384894511,0.0,102.647051061,80.1663183927,318.772038086,45.6876256853,33.3212,239.7632124
 12/07  21:00:00,422.575962503,35.8056162679,107.905297123,0.0,115.40909374,92.7192997104,325.188422897,53.5173917171,33.3212,238.34983118
 12/07  22:00:00,415.368325307,35.8056162679,124.096379423,0.0,102.647051061,94.1340635361,438.861733774,66.1103061613,24.9909,347.760527613
 12/07  23:00:00,327.284466727,35.8061278646,102.520619537,0.0,77.122965704,65.871452062,367.661491871,88.3863760994,16.6606,262.614515771
 12/07  24:00:00,232.683011084,35.8056162679,76.1532806952,0.0,38.286128036,48.4199368926,255.418513059,101.055103931,8.3303,146.033109128
 12/08  01:00:00,136.490060115,30.9657161702,23.7105177803,0.0,25.5240853573,30.610668775,204.992260209,85.856178699,3.33212,115.80396151
 12/08  02:00:00,137.870032525,30.9657161702,32.4364060471,0.0,19.418418834,29.3649097162,161.751769326,70.7049466116,3.33212,87.714702714
 12/08  03:00:00,133.265232563,30.9657161702,35.7467832863,0.0,12.7620426787,28.1191506574,152.418473412,55.8563585837,3.33212,93.2299948281
 12/08  04:00:00,134.690357438,30.9657161702,37.193320411,0.0,12.7620426787,28.1191506574,132.570631503,41.8885760454,3.33212,87.3499354576
 12/08  05:00:00,144.581003152,30.9657161702,39.8863210846,0.0,12.7620426787,28.1191506574,152.048939593,32.932433784,3.33212,115.784385809
 12/08  06:00:00,181.093027322,30.9657161702,48.7589214163,0.0,25.5240853573,30.610668775,240.937841565,27.3596422271,8.3303,205.247899338
 12/08  07:00:00,341.812269085,34.5149762418,104.563822961,0.0,51.0481707146,78.1489452969,389.166878086,23.9670658988,16.6606,348.539212188
 12/08  08:00:00,376.951146702,35.8080666323,92.9477471847,0.0,64.3609230253,109.708623606,610.526894655,124.439755449,24.9909,461.096239206
 12/08  09:00:00,336.628425327,35.8056162679,101.469941417,0.0,51.0481707146,80.7689615957,517.057789887,121.541132771,33.3212,362.195457116
 12/08  10:00:00,320.525940651,36.3835211726,114.127738971,0.0,51.0481707146,71.0224615957,421.002670546,83.0708721752,66.8089,271.122898371
 12/08  11:00:00,275.057758324,36.4711585985,117.479820712,0.0,32.1804615127,65.7244621605,348.857404265,50.0335696113,83.4695,215.354334654
 12/08  12:00:00,280.459094412,36.5229354207,122.082898405,0.0,32.1804615127,65.7244621605,285.220117859,40.0478390668,83.4695,161.702778792
 12/08  13:00:00,289.573929242,36.5637323741,131.741695238,0.0,32.1804615127,65.7244621605,261.818945161,23.5544329251,83.4695,154.795012236
 12/08  14:00:00,288.6445461,36.5997472187,140.423112174,0.0,32.1804615127,55.9779621605,252.656396766,16.2335168949,75.1392,161.283679871
 12/08  15:00:00,290.324057808,36.6307833123,142.025435682,0.0,32.1804615127,55.9779621605,233.740009118,12.5570116325,66.8089,154.374097485
 12/08  16:00:00,290.279084193,36.6584113934,141.949021782,0.0,32.1804615127,55.9779621605,239.578059841,10.0852561599,75.1392,154.353603682
 12/08  17:00:00,317.337864369,36.3584161828,140.127899378,0.0,32.1804615127,60.9114621605,223.968478972,9.65052200458,91.7998,122.518156968
 12/08  18:00:00,341.730227264,35.8184330798,116.286480323,0.0,32.1804615127,77.5397301883,249.597845289,20.7266468007,49.9818,178.889398488
 12/08  19:00:00,399.185237624,35.8643249873,116.946167065,0.0,77.122965704,86.2600435998,401.359863359,30.3687593901,49.9818,321.009303969
 12/08  20:00:00,406.481869822,35.8100298067,117.161170724,0.0,102.647051061,80.1663183927,309.130743504,39.2091242131,33.3212,236.60041929
 12/08  21:00:00,433.72117074,35.8056162679,119.063736176,0.0,115.40909374,92.7192997104,329.47217434,57.6399491362,33.3212,238.511025204
 12/08  22:00:00,422.531569447,35.8057679025,131.34322005,0.0,102.647051061,94.1340635361,442.115099585,67.2622923435,24.9909,349.861907242
 12/08  23:00:00,337.437831911,35.8370522298,112.584565072,0.0,77.122965704,65.871452062,359.730943457,78.0461018797,16.6606,265.024241577
 12/08  24:00:00,242.213236984,35.817586814,85.6034979391,0.0,38.286128036,48.4199368926,241.834651527,87.4049308542,8.3303,146.099420673
 12/09  01:00:00,143.40114436,30.9657161702,28.4036783562,0.0,27.7269238854,30.610668775,193.142203706,73.9544219942,3.33212,115.855661712
 12/09  02:00:00,154.763841216,30.9657161702,39.7705704529,0.0,27.7269238854,30.610668775,157.709776094,60.7624472091,3.33212,93.6152088848
 12/09  03:00:00,140.189181816,30.9657161702,42.6986795024,0.0,12.7620426787,28.1191506574,140.211859811,49.5044051388,3.33212,87.3753346721
 12/09  04:00:00,141.090914758,30.9657161702,43.6027025479,0.0,12.7620426787,28.1191506574,131.514194311,40.8127446686,3.33212,87.3693296429
 12/09  05:00:00,150.193380212,30.9657161702,46.1120079601,0.0,12.7620426787,28.1191506574,153.23905392,34.0554180116,3.33212,115.851515908
 12/09  06:00:00,176.605933197,31.7723661865,58.5692840346,0.0,12.7620426787,28.1191506574,183.251730136,28.7535421347,8.3303,146.167888001
 12/09  07:00:00,320.8386015,34.9989662516,116.260286553,0.0,42.6918050922,54.3732441037,249.88735507,24.2660578391,16.6606,208.960697231
 12/09  08:00:00,322.046250271,35.8141462573,84.9627007805,0.0,42.6918050922,86.1019271793,439.764845857,65.2300631448,24.9909,349.543882713
 12/09  09:00:00,376.288633291,35.8056162679,104.423734162,0.0,57.6566862989,112.030105488,605.995774554,72.4038807135,33.3212,500.270693841
 12/09  10:00:00,342.391124533,36.3859599314,116.863043512,0.0,57.6566862989,83.6599452969,489.601577477,61.9230137325,66.8089,360.869663745
 12/09  11:00:00,270.710336373,36.4723968855,99.4081482013,0.0,42.6918050922,68.9656133826,402.442578932,49.0747942127,83.4695,269.898284719
 12/09  12:00:00,280.219539985,36.5207799203,115.442219115,0.0,34.9340096728,67.7198543238,337.435562601,32.8689706485,83.4695,221.097091952
 12/09  13:00:00,255.856999186,36.5570059481,91.5052361636,0.0,34.9340096728,67.7198543238,266.914071314,23.620005022,83.4695,159.824566292
 12/09  14:00:00,258.169296751,36.5883637345,103.441617177,0.0,34.9340096728,57.9733543238,247.051051,12.4444254125,75.1392,159.467425588
 12/09  15:00:00,294.778848316,36.6179935213,140.032973518,0.0,34.9340096728,57.9733543238,235.585809206,7.17765059258,66.8089,161.599258614
