Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  16:00:00,298.104306121,36.6457747695,143.494030231,0.0,34.9340096728,57.9733543238,241.110219635,5.44949661542,75.1392,160.52152302
 12/09  17:00:00,326.36722474,36.34239817,143.32805207,0.0,34.9340096728,62.9068543238,215.663572672,6.6232895543,91.7998,117.240483118
 12/09  18:00:00,347.036622038,35.8135779748,123.319149515,0.0,34.9340096728,72.2186844194,218.612205311,15.2240878078,49.9818,153.406317503
 12/09  19:00:00,406.513409325,35.8832757199,113.774642362,0.0,87.0357390804,86.2600435998,252.73760707,23.0186701828,49.9818,179.737136887
 12/09  20:00:00,404.813270598,35.8085493821,117.529620384,0.0,102.000620287,77.6748002752,304.622937727,27.438968448,33.3212,243.862769279
 12/09  21:00:00,425.658411069,35.8056162679,127.252845437,0.0,102.000620287,88.9820225341,297.140162262,27.7097071994,33.3212,236.109255062
 12/09  22:00:00,413.038907541,35.8056162679,124.555231908,0.0,102.000620287,91.6425454185,296.912845593,35.4651454645,24.9909,236.456800128
 12/09  23:00:00,351.720597021,35.8056162679,116.576758947,0.0,87.0357390804,65.871452062,419.335915448,53.0642604971,16.6606,349.611054951
 12/09  24:00:00,256.296753721,35.8056162679,94.9079135866,0.0,42.6918050922,48.4199368926,274.664280184,60.655693322,8.3303,205.678286862
 12/10  01:00:00,149.403094873,30.9657161702,25.3357970957,0.0,34.4311606118,33.1021868926,167.106697443,47.7441338802,3.33212,116.030443563
 12/10  02:00:00,161.475946289,30.9657161702,37.4262626993,0.0,34.4311606118,33.1021868926,143.36877521,46.2750045632,3.33212,93.7616506468
 12/10  03:00:00,148.395805089,30.9657161702,41.8446310319,0.0,19.466279405,30.610668775,134.428062084,43.5896255056,3.33212,87.5063165782
 12/10  04:00:00,150.700974588,30.9657161702,44.1534120545,0.0,19.466279405,30.610668775,130.836604124,39.9946436252,3.33212,87.5098404988
 12/10  05:00:00,160.741872527,30.9657161702,47.6009731429,0.0,19.466279405,30.610668775,162.899038358,37.2472984743,3.33212,122.319619884
 12/10  06:00:00,176.507649014,30.9657161702,51.1148130516,0.0,19.466279405,30.610668775,189.019682426,34.2605903116,8.3303,146.428792114
 12/10  07:00:00,304.766784059,34.6763062451,99.9429880584,0.0,42.6918050922,54.3732441037,258.986240065,29.9693147618,16.6606,212.356325303
 12/10  08:00:00,338.904003433,35.9572580615,92.9625591193,0.0,49.3960418185,88.5934452969,417.148366511,40.6225855559,24.9909,351.534880955
 12/10  09:00:00,394.974430774,35.8074135933,122.598877666,0.0,57.6566862989,112.030105488,576.492263033,41.3641409433,33.3212,501.80692209
 12/10  10:00:00,341.295785154,36.3826420948,124.434012384,0.0,50.9524495726,81.1684271793,444.669318436,20.7282941408,66.8089,357.132124295
 12/10  11:00:00,310.141100614,36.5054839161,138.00523167,0.0,42.6918050922,68.9656133826,369.892163303,8.09287163232,83.4695,278.329791671
 12/10  12:00:00,311.788753472,36.5519499553,142.989434709,0.0,38.286128036,68.9656133826,302.634320209,2.87547290193,83.4695,216.289347307
 12/10  13:00:00,311.722442483,36.5941899785,143.271213446,0.0,38.286128036,68.9656133826,248.147524575,3.00624590771,83.4695,161.671778667
 12/10  14:00:00,293.382307109,36.5880348677,143.930404607,0.0,31.5818913096,56.727595265,237.945060926,4.12630445061,75.1392,158.679556475
 12/10  15:00:00,292.441319806,36.6155706991,142.504051917,0.0,31.5818913096,56.727595265,228.556270458,4.28281153444,66.8089,157.464558923
 12/10  16:00:00,292.616650859,36.6401437592,142.663317133,0.0,31.5818913096,56.727595265,234.729930568,5.09675626964,75.1392,154.493974298
 12/10  17:00:00,321.76854941,36.3420601972,142.858888438,0.0,31.5818913096,61.661095265,219.82761797,5.42494418134,91.7998,122.602873789
 12/10  18:00:00,362.780108026,35.836002196,142.755732493,0.0,31.5818913096,70.9729253606,212.200169938,8.7432994862,49.9818,153.475070452
 12/10  19:00:00,425.17202484,35.8755509014,140.433332632,0.0,80.3315023541,83.7685254822,237.790278039,8.21896642519,49.9818,179.589511614
 12/10  20:00:00,426.890675984,35.8117614793,137.972238178,0.0,102.000620287,77.6748002752,276.131857814,6.50072370025,33.3212,236.309934114
 12/10  21:00:00,446.463507837,35.8056162679,137.089365407,0.0,108.704857014,91.4735406516,275.215369698,6.29189893189,33.3212,235.602270766
 12/10  22:00:00,418.885682749,35.8316168948,137.939207177,0.0,95.2963835608,89.1510273009,275.326217045,7.71039049428,24.9909,242.624926551
 12/10  23:00:00,366.25864584,35.8333487472,138.706186223,0.0,80.3315023541,63.3799339444,376.355048942,12.9711724392,16.6606,346.723276503
 12/10  24:00:00,303.548852354,35.820934478,140.511569241,0.0,42.6918050922,48.4199368926,229.875644892,19.5619065069,8.3303,201.983438385
 12/11  01:00:00,141.618870353,30.9657161702,29.0724553618,0.0,25.5240853573,30.610668775,137.137518134,12.1203574097,3.33212,121.685040724
 12/11  02:00:00,147.694381118,30.9657161702,42.5434549322,0.0,19.418418834,29.3649097162,109.956587844,18.5325578776,3.33212,88.0919099668
 12/11  03:00:00,185.832914792,33.385666219,83.3574514824,0.0,12.7620426787,28.1191506574,115.991793237,25.2409990927,3.33212,87.4186741445
 12/11  04:00:00,116.644581875,30.9657161702,19.4262631491,0.0,12.7620426787,28.1191506574,122.376277563,31.6167336654,3.33212,87.4274238976
 12/11  05:00:00,179.536348235,33.385666219,70.453511897,0.0,12.7620426787,28.1191506574,163.552702712,37.8381745849,3.33212,122.382408128
 12/11  06:00:00,210.020107578,33.385666219,73.3332662754,0.0,25.5240853573,30.610668775,254.936318515,43.5529026407,8.3303,203.053115874
 12/11  07:00:00,324.680445695,34.030986232,88.7417156909,0.0,51.0481707146,78.1489452969,435.255348599,65.0160926332,16.6606,353.578655966
 12/11  08:00:00,401.226197116,35.819073953,118.760736806,0.0,64.3609230253,109.708623606,635.519205734,146.622054549,24.9909,463.906251185
 12/11  09:00:00,317.491739274,35.8056162679,82.7287425032,0.0,51.0481707146,80.7689615957,614.489553416,215.68552877,33.3212,365.482824646
 12/11  10:00:00,271.645301314,36.0675789792,65.5827732845,0.0,51.0481707146,71.0224615957,514.349028776,175.626658548,66.8089,271.913470229
 12/11  11:00:00,212.540901243,36.0868095018,55.3583901369,0.0,32.1804615127,65.7244621605,495.33158421,191.572608278,83.4695,220.289475932
 12/11  12:00:00,202.484609789,36.056487201,44.7887553707,0.0,32.1804615127,65.7244621605,455.714465832,214.42592705,83.4695,157.819038782
 12/11  13:00:00,195.948663143,36.0213417613,39.1650179924,0.0,32.1804615127,65.7244621605,475.66971024,231.779922157,83.4695,160.420288083
 12/11  14:00:00,203.929515833,36.0863249227,56.6517611312,0.0,32.1804615127,55.9779621605,468.031652143,231.373727788,75.1392,161.518724355
 12/11  15:00:00,222.64810766,36.2018332722,75.0138687025,0.0,32.1804615127,55.9779621605,436.789804943,215.406523528,66.8089,154.574381415
 12/11  16:00:00,222.864423242,36.207823901,75.2344575297,0.0,32.1804615127,55.9779621605,445.945297215,209.508254549,75.1392,161.297842665
 12/11  17:00:00,237.721239293,35.9224737618,61.3728187805,0.0,32.1804615127,60.9114621605,417.641511735,209.639269635,91.7998,116.2024421
 12/11  18:00:00,271.053778843,35.8056162679,46.0638636408,0.0,32.1804615127,77.5397301883,467.816468056,237.421598729,49.9818,180.413069326
 12/11  19:00:00,336.720765393,35.8056162679,54.9956283232,0.0,77.122965704,86.2600435998,642.709580877,263.681642239,49.9818,329.046138638
 12/11  20:00:00,351.124647585,35.8056162679,61.801275821,0.0,102.647051061,80.1663183927,542.886230785,272.355255306,33.3212,237.209775479
 12/11  21:00:00,387.321954799,35.8056162679,72.6303238195,0.0,115.40909374,92.7192997104,553.233269989,275.99728562,33.3212,243.914784369
 12/11  22:00:00,379.099327304,35.8056162679,87.9148996122,0.0,102.647051061,94.1340635361,658.828762643,281.40701977,24.9909,352.430842873
 12/11  23:00:00,292.840135639,35.8056162679,68.2088102909,0.0,77.122965704,65.871452062,584.138821794,299.929635519,16.6606,267.548586276
 12/11  24:00:00,200.729310875,35.8056162679,44.1977781691,0.0,38.286128036,48.4199368926,471.279657065,316.644453864,8.3303,146.304903202
 12/12  01:00:00,131.533614395,30.9657161702,19.122642941,0.0,25.5240853573,30.610668775,177.29618247,57.998705796,3.33212,115.965356674
 12/12  02:00:00,121.689434832,30.9657161702,16.6052514256,0.0,19.418418834,29.3649097162,146.317651405,49.293045978,3.33212,93.6924854274
 12/12  03:00:00,112.810878457,30.9657161702,15.6327796321,0.0,12.7620426787,28.1191506574,135.033721365,44.2571034282,3.33212,87.4444979371
 12/12  04:00:00,112.128456562,30.9657161702,14.9609895766,0.0,12.7620426787,28.1191506574,132.417734572,41.6447880774,3.33212,87.4408264941
 12/12  05:00:00,120.50832176,30.9657161702,16.1340493176,0.0,12.7620426787,28.1191506574,165.855762957,40.5802808159,3.33212,121.943362141
 12/12  06:00:00,154.744773617,30.9657161702,22.7370849764,0.0,25.5240853573,30.610668775,251.50709466,40.2677963027,8.3303,202.908998357
 12/12  07:00:00,276.176486112,30.9657161702,46.2923668624,0.0,51.0481707146,78.1489452969,410.949395263,38.6806543561,16.6606,355.608140907
 12/12  08:00:00,355.882137325,35.8123065982,73.2753470131,0.0,64.3609230253,109.708623606,750.176920197,260.634595283,24.9909,464.551424915
 12/12  09:00:00,286.707281174,35.8056162679,52.5931388897,0.0,51.0481707146,80.7689615957,711.328523101,312.186627354,33.3212,365.820695747
 12/12  10:00:00,248.749640591,35.8056162679,43.6752830172,0.0,51.0481707146,71.0224615957,646.904133812,302.366261819,66.8089,277.728971994
 12/12  11:00:00,190.147593815,35.8114924446,33.8710056911,0.0,32.1804615127,65.7244621605,600.485390961,300.486971699,83.4695,216.528919262
 12/12  12:00:00,183.925329923,35.8359928338,26.9663901432,0.0,32.1804615127,65.7244621605,548.269292784,302.791740899,83.4695,162.008051884
 12/12  13:00:00,180.595141008,35.8528315751,24.394997825,0.0,32.1804615127,65.7244621605,550.703859076,307.143759618,83.4695,160.090599458
 12/12  14:00:00,170.14530581,35.8670823488,23.651444674,0.0,32.1804615127,55.9779621605,544.223217352,312.521640515,75.1392,156.562376837
 12/12  15:00:00,169.272284411,35.8800031,22.7669074599,0.0,32.1804615127,55.9779621605,544.717184155,316.542484031,66.8089,161.365800124
 12/12  16:00:00,168.307340195,35.8916713879,21.8097041449,0.0,32.1804615127,55.9779621605,546.228089748,316.434404007,75.1392,154.654485741
 12/12  17:00:00,197.087736787,35.8097011378,21.4024112832,0.0,32.1804615127,60.9114621605,523.699786306,309.204654977,91.7998,122.695331329
 12/12  18:00:00,257.628348146,35.8056162679,32.8601498108,0.0,32.1804615127,77.5397301883,556.507338229,327.22977682,49.9818,179.295761409
 12/12  19:00:00,333.148787155,35.8056162679,51.6121252168,0.0,77.122965704,86.2600435998,704.525514588,327.626692817,49.9818,326.917021771
 12/12  20:00:00,340.276308707,35.8056162679,51.6394341446,0.0,102.647051061,80.1663183927,579.16102661,304.829246248,33.3212,241.010580361
 12/12  21:00:00,372.197981769,35.8056162679,58.230899107,0.0,115.40909374,92.7192997104,564.109827832,288.373364509,33.3212,242.415263324
 12/12  22:00:00,362.770568868,35.8056162679,72.2997625244,0.0,102.647051061,94.1340635361,661.861257397,281.938921529,24.9909,354.931435868
 12/12  23:00:00,279.50396565,35.8056162679,55.2466083596,0.0,77.122965704,65.871452062,572.164697363,287.694149362,16.6606,267.809948001
 12/12  24:00:00,191.70248504,35.8056162679,35.4788137778,0.0,38.286128036,48.4199368926,450.085840477,295.385597863,8.3303,146.369942614
 12/13  01:00:00,139.446891089,30.9657161702,27.033828117,0.0,25.5240853573,30.610668775,181.085815498,61.7460598118,3.33212,116.007635686
 12/13  02:00:00,127.212672243,30.9657161702,22.1227251964,0.0,19.418418834,29.3649097162,150.198648457,53.1540118427,3.33212,93.7125166143
 12/13  03:00:00,117.346080218,30.9657161702,20.1633929064,0.0,12.7620426787,28.1191506574,138.461982262,47.6650732514,3.33212,87.464789011
 12/13  04:00:00,116.610273542,30.9657161702,19.4344258647,0.0,12.7620426787,28.1191506574,134.809614715,44.0135589041,3.33212,87.4639358107
 12/13  05:00:00,125.349112871,30.9657161702,21.5917004466,0.0,12.7620426787,28.1191506574,167.252910816,41.4613296737,3.33212,122.459461142
 12/13  06:00:00,162.412561155,30.9657161702,31.033245522,0.0,25.5240853573,30.610668775,253.566810257,39.2779244572,8.3303,205.9585858
 12/13  07:00:00,289.251339299,30.9657161702,60.0857776792,0.0,51.0481707146,78.1489452969,405.526563374,36.0359828983,16.6606,352.829980476
 12/13  08:00:00,398.55274025,35.827314401,116.78256693,0.0,64.3609230253,109.708623606,692.961315593,195.314953366,24.9909,472.655462226
 12/13  09:00:00,306.212977242,35.8056162679,72.8780478918,0.0,51.0481707146,80.7689615957,637.546877968,244.610996816,33.3212,359.614681152
 12/13  10:00:00,274.076845829,35.8571429011,68.8303634097,0.0,51.0481707146,71.0224615957,597.33619352,251.990704447,66.8089,278.536589072
 12/13  11:00:00,215.571873769,35.9612149271,58.6210730135,0.254449339887,32.1804615127,65.7244621605,563.016747444,263.404226528,83.4695,216.143020915
 12/13  12:00:00,202.450095875,36.0241979541,44.3573549934,0.604854418083,32.1804615127,65.7244621605,511.214531171,265.579989157,83.4695,162.165042014
 12/13  13:00:00,189.804028505,36.0279694871,33.0804627863,0.0,32.1804615127,65.7244621605,512.128367254,266.738295889,83.4695,161.920571365
 12/13  14:00:00,176.476758392,36.0489795282,29.3797686729,0.0770021913727,32.1804615127,55.9779621605,503.291439468,266.487865451,75.1392,161.664374016
 12/13  15:00:00,181.362946188,36.1013107347,34.2247817784,0.0,32.1804615127,55.9779621605,478.253395201,256.75038107,66.8089,154.694114131
 12/13  16:00:00,187.385131719,36.1467522549,40.1531311284,0.0,32.1804615127,55.9779621605,478.273276953,241.664026466,75.1392,161.470050487
 12/13  17:00:00,214.760706469,35.9550458087,38.504870078,0.0,32.1804615127,60.9114621605,440.317430003,225.760264963,91.7998,122.75736504
 12/13  18:00:00,260.938263096,35.8056162679,35.8855051176,0.0,32.1804615127,77.5397301883,458.971591751,229.592027023,49.9818,179.397764729
 12/13  19:00:00,330.255224683,35.8056162679,48.4065001668,0.0,77.122965704,86.2600435998,610.692721935,235.077238797,49.9818,325.633683139
 12/13  20:00:00,340.830708195,35.8056162679,51.4723536846,0.0,102.647051061,80.1663183927,506.749043262,230.713402709,33.3212,242.714440553
 12/13  21:00:00,370.774710704,35.8056162679,56.148582717,0.0,115.40909374,92.7192997104,508.50649769,230.870219059,33.3212,244.315078631
 12/13  22:00:00,359.663039894,35.8056162679,68.6309828822,0.0,102.647051061,94.1340635361,606.521441869,228.088674356,24.9909,353.441867513
 12/13  23:00:00,280.781108562,35.8056162679,56.3460875838,0.0,77.122965704,65.871452062,523.147015644,238.421530642,16.6606,268.064885002
 12/13  24:00:00,198.522172551,35.8056162679,42.1479081169,0.0,38.286128036,48.4199368926,414.369619682,259.613885413,8.3303,146.425434269
 12/14  01:00:00,125.624500002,30.9657161702,13.1902502484,0.0,25.5240853573,30.610668775,182.902388396,57.0895084299,3.33212,122.480759966
 12/14  02:00:00,117.323365202,30.9657161702,12.2132291428,0.0,19.418418834,29.3649097162,140.980049188,50.1688332804,3.33212,87.4790959072
 12/14  03:00:00,112.823628589,30.9657161702,15.5999644177,0.0,12.7620426787,28.1191506574,137.251419559,46.4314676418,3.33212,87.4878319177
 12/14  04:00:00,118.64202817,30.9657161702,21.3883971468,0.0,12.7620426787,28.1191506574,141.72329549,44.6469455282,3.33212,93.7442299618
 12/14  05:00:00,125.673721722,30.9657161702,21.843516056,0.0,12.7620426787,28.1191506574,163.39911401,44.0129045398,3.33212,116.05408947
 12/14  06:00:00,161.732474275,30.9657161702,30.2634266963,0.0,25.5240853573,30.610668775,258.157780045,43.7463604651,8.3303,206.08111958
 12/14  07:00:00,289.48496929,30.9657161702,60.1320789176,0.0,51.0481707146,78.1489452969,416.439669036,41.6403760668,16.6606,358.13869297
 12/14  08:00:00,370.910817797,35.8194800894,89.1290899812,0.0,64.3609230253,109.708623606,718.306713218,223.494649759,24.9909,469.82116346
 12/14  09:00:00,290.989283982,35.8056162679,57.6957157704,0.0,51.0481707146,80.7689615957,648.275054597,247.916102149,33.3212,367.037752448
 12/14  10:00:00,303.63982339,35.9161078931,98.1462828531,0.0,51.0481707146,71.0224615957,572.360921214,226.63644897,66.8089,278.915572245
 12/14  11:00:00,250.789319469,36.0826328151,93.6435329006,0.0,32.1804615127,65.7244621605,515.418879984,215.713047127,83.4695,216.236332857
 12/14  12:00:00,244.77980726,36.1919303204,86.7051990175,0.0,32.1804615127,65.7244621605,451.799690421,206.131406993,83.4695,162.198783428
 12/14  13:00:00,248.879092357,36.3661587929,91.1818308309,0.0,32.1804615127,65.7244621605,436.462045617,191.028936085,83.4695,161.963609532
 12/14  14:00:00,243.387946269,36.5462043112,95.1517341336,0.0,32.1804615127,55.9779621605,403.394674961,166.539909942,75.1392,161.715565019
 12/14  15:00:00,243.050966582,36.597061196,95.2181884661,0.0,32.1804615127,55.9779621605,345.950487672,124.364043734,66.8089,154.777543938
 12/14  16:00:00,240.416438175,36.6191064414,92.7162676121,0.0,32.1804615127,55.9779621605,359.453960785,122.78119933,75.1392,161.533561455
 12/14  17:00:00,259.043465248,36.3253568768,82.259365236,0.0,32.1804615127,60.9114621605,370.360975773,155.761959309,91.7998,122.799216464
 12/14  18:00:00,294.665295527,35.8056162679,69.1826603547,0.0,32.1804615127,77.5397301883,414.523980743,185.045890097,49.9818,179.496290646
 12/14  19:00:00,357.068459392,35.8056162679,74.7212926522,0.0,77.122965704,86.2600435998,557.512887237,178.199933025,49.9818,329.331154212
 12/14  20:00:00,370.116334366,35.8056162679,80.2293391914,0.0,102.647051061,80.1663183927,444.598447375,171.305577694,33.3212,239.971669681
 12/14  21:00:00,395.648051448,35.8056162679,80.5003836698,0.0,115.40909374,92.7192997104,448.434534676,170.605570413,33.3212,244.507764263
 12/14  22:00:00,382.272810777,35.8056162679,90.7659050377,0.0,102.647051061,94.1340635361,554.864979621,175.965442085,24.9909,353.908637536
 12/14  23:00:00,309.750864727,35.8056162679,84.7892381699,0.0,77.122965704,65.871452062,470.511290389,185.537189036,16.6606,268.313501354
 12/14  24:00:00,225.89286189,35.8056162679,68.8544747193,0.0,38.286128036,48.4199368926,359.117757205,197.624644792,8.3303,153.162812413
 12/15  01:00:00,134.398050272,30.9657161702,21.7137915797,0.0,25.5240853573,30.610668775,161.896723874,42.4834849226,3.33212,116.081118951
 12/15  02:00:00,130.367706512,30.9657161702,25.0399159608,0.0,19.418418834,29.3649097162,132.064150651,34.9699338547,3.33212,93.7620967959
 12/15  03:00:00,123.809086167,30.9657161702,26.4063473708,0.0,12.7620426787,28.1191506574,121.108771012,30.271318628,3.33212,87.5053323837
 12/15  04:00:00,124.64943322,30.9657161702,27.2650452146,0.0,12.7620426787,28.1191506574,118.183981094,27.3427551011,3.33212,87.5091059928
 12/15  05:00:00,134.502874173,30.9657161702,29.9117492313,0.0,12.7620426787,28.1191506574,151.420771619,25.5530307817,3.33212,122.535620837
 12/15  06:00:00,171.216066047,30.9657161702,38.9647890828,0.0,25.5240853573,30.610668775,238.993008519,24.4301873305,8.3303,206.232521189
 12/15  07:00:00,316.216895199,32.9823412109,82.1759456519,0.0,51.0481707146,78.1489452969,393.846968948,23.38513751,16.6606,353.801231438
 12/15  08:00:00,369.449140883,35.8532830335,85.9090446269,0.0,64.3609230253,109.708623606,641.508225719,139.842586478,24.9909,476.674739241
 12/15  09:00:00,314.909632676,35.8056162679,80.0122335706,0.0,51.0481707146,80.7689615957,568.272968353,167.503510775,33.3212,367.448257578
 12/15  10:00:00,277.544863979,36.2022844079,71.1235427698,0.0,51.0481707146,71.0224615957,507.366736603,163.69245005,66.8089,276.865386553
 12/15  11:00:00,213.411660158,36.3554158885,55.551504321,0.0,32.1804615127,65.7244621605,476.438908188,174.507066897,83.4695,218.462341291
 12/15  12:00:00,205.996877497,36.4911719698,47.6597389117,0.0,32.1804615127,65.7244621605,384.947249599,139.220117589,83.4695,162.257632011
 12/15  13:00:00,200.673284622,36.5347903382,43.3738987752,0.0,32.1804615127,65.7244621605,367.562721312,122.063152846,83.4695,162.030068466
 12/15  14:00:00,190.176343098,36.5664636479,42.7566968268,0.0,32.1804615127,55.9779621605,349.567804094,112.639976432,75.1392,161.788627663
 12/15  15:00:00,192.260446509,36.5951522034,44.9424446796,0.0,32.1804615127,55.9779621605,332.964427504,111.329816462,66.8089,154.825711042
 12/15  16:00:00,195.433376557,36.6211841749,48.0916170422,0.0,32.1804615127,55.9779621605,356.903302571,120.143005995,75.1392,161.621096576
 12/15  17:00:00,225.208388857,36.3227077593,48.9315415128,0.0,32.1804615127,60.9114621605,329.019416177,114.38385956,91.7998,122.835756617
 12/15  18:00:00,277.210489635,35.8056162679,52.5578473357,0.0,32.1804615127,77.5397301883,339.048924864,109.468806177,49.9818,179.598318687
 12/15  19:00:00,351.744284614,35.8056162679,70.2992269275,0.0,77.122965704,86.2600435998,476.927145606,94.7922869476,49.9818,332.153058659
 12/15  20:00:00,366.186842628,35.8056162679,77.5409416836,0.0,102.647051061,80.1663183927,367.251350414,88.4975022547,33.3212,245.432648159
 12/15  21:00:00,399.321920637,35.8056162679,85.1129839479,0.0,115.40909374,92.7192997104,362.664290249,92.0706060575,33.3212,237.272484191
 12/15  22:00:00,386.435857257,35.8056162679,95.5570820447,0.0,102.647051061,94.1340635361,478.885242578,93.4582465796,24.9909,360.436095999
 12/15  23:00:00,318.846492722,35.8056162679,93.7846473925,0.0,77.122965704,65.871452062,389.04850816,101.547286157,16.6606,270.840622003
 12/15  24:00:00,221.215863484,35.8056162679,63.593891464,0.0,38.286128036,48.4199368926,258.798889347,103.896100032,8.3303,146.572489315
 12/16  01:00:00,128.558590742,30.9657161702,13.6962676399,0.0,27.7269238854,30.610668775,203.853569423,77.9341495542,3.33212,122.587299869
 12/16  02:00:00,137.549695164,30.9657161702,22.6855230801,0.0,27.7269238854,30.610668775,150.787943195,59.9290353743,3.33212,87.5267878211
 12/16  03:00:00,124.305296658,30.9657161702,26.9514814145,0.0,12.7620426787,28.1191506574,137.535519075,46.6691649622,3.33212,87.5342341126
 12/16  04:00:00,127.061348907,30.9657161702,29.7238779244,0.0,12.7620426787,28.1191506574,134.476763796,37.3521164508,3.33212,93.7925273447
 12/16  05:00:00,137.618219679,30.9657161702,33.7064033434,0.0,12.7620426787,28.1191506574,152.214285782,30.5976783679,3.33212,118.284487414
 12/16  06:00:00,153.943116883,30.9657161702,37.7968113227,0.0,12.7620426787,28.1191506574,185.228023582,25.8039125642,8.3303,151.093811017
 12/16  07:00:00,291.276169646,33.9906537312,88.297932085,0.0,42.6918050922,54.3732441037,251.63233712,22.6031665991,16.6606,212.368570521
 12/16  08:00:00,322.582342698,35.8143161741,85.9056066153,0.0,42.6918050922,86.1019271793,417.944422186,36.1934289987,24.9909,356.760093188
 12/16  09:00:00,383.152032159,35.8056162679,110.541915428,0.0,57.6566862989,112.030105488,602.193642203,60.8777940468,33.3212,507.994648156
 12/16  10:00:00,348.517172567,36.3634233937,121.946719615,0.0,57.6566862989,83.6599452969,521.607421662,87.5347640928,66.8089,367.263757569
 12/16  11:00:00,286.094493671,36.4538364367,113.339074878,0.0,42.6918050922,68.9656133826,448.671393571,85.8072706207,83.4695,279.39462295
 12/16  12:00:00,260.244455589,36.507625841,96.9426332154,0.0,34.9340096728,67.7198543238,379.30634563,78.6588665052,83.4695,217.177979125
 12/16  13:00:00,265.478855261,36.5486556569,102.946028318,0.0,34.9340096728,67.7198543238,424.156441863,171.350883548,83.4695,169.336058315
 12/16  14:00:00,260.036970117,36.5836779159,107.038186937,0.0,34.9340096728,57.9733543238,405.604512066,168.179045455,75.1392,162.286266612
 12/16  15:00:00,262.665585221,36.6156709232,109.788280255,0.0,34.9340096728,57.9733543238,359.190976625,130.307791621,66.8089,162.074285004
 12/16  16:00:00,260.328165687,36.6447795031,107.496909578,0.0,34.9340096728,57.9733543238,369.830457621,132.617693869,75.1392,162.073563751
 12/16  17:00:00,275.637572527,36.3427002344,93.8023233797,0.0,34.9340096728,62.9068543238,375.762270631,160.921108908,91.7998,123.041361724
 12/16  18:00:00,296.627681386,35.8056162679,73.4602531819,0.0,34.9340096728,72.2186844194,402.396681639,198.504565373,49.9818,153.910316266
 12/16  19:00:00,362.591253126,35.8056162679,70.456231643,0.0,87.0357390804,86.2600435998,423.2591923,185.852946614,49.9818,187.424445685
 12/16  20:00:00,364.013201648,35.8056162679,77.3478564227,0.0,102.000620287,77.6748002752,468.400886776,194.135177895,33.3212,240.944508881
 12/16  21:00:00,381.535903013,35.8056162679,83.7147516411,0.0,102.000620287,88.9820225341,484.095565105,209.005058422,33.3212,241.769306683
 12/16  22:00:00,371.318759631,35.8056162679,83.3425964959,0.0,102.000620287,91.6425454185,493.525557291,223.28068619,24.9909,245.253971101
 12/16  23:00:00,310.757332699,35.8056162679,76.0893710768,0.0,87.0357390804,65.871452062,612.03764098,242.368468082,16.6606,353.008572898
 12/16  24:00:00,219.353531445,35.8056162679,58.3803017603,0.0,42.6918050922,48.4199368926,480.086304273,262.717599803,8.3303,209.038404469
 12/17  01:00:00,164.797421136,30.9657161702,40.7381278956,0.0,34.4311606118,33.1021868926,176.316458615,52.3980741747,3.33212,120.58626444
 12/17  02:00:00,160.393057693,30.9657161702,36.3130809873,0.0,34.4311606118,33.1021868926,140.375854262,43.1207534427,3.33212,93.922980819
 12/17  03:00:00,139.773896215,30.9657161702,33.1904642149,0.0,19.466279405,30.610668775,134.762496524,37.5038309326,3.33212,93.9265455911
 12/17  04:00:00,137.754875686,30.9657161702,31.1927421273,0.0,19.466279405,30.610668775,125.356223551,34.3593910767,3.33212,87.6647124742
 12/17  05:00:00,145.111774819,30.9657161702,31.9791237318,0.0,19.466279405,30.610668775,159.021348236,33.0606451713,3.33212,122.628583065
 12/17  06:00:00,158.734881165,30.9657161702,33.3574992753,0.0,19.466279405,30.610668775,194.056498653,32.8801609647,8.3303,152.846037688
 12/17  07:00:00,254.364724989,31.7723661865,55.9241700077,0.0,42.6918050922,54.3732441037,259.958904557,32.7881691974,16.6606,210.51013536
 12/17  08:00:00,284.18845045,35.8056162679,38.8170608969,0.0,49.3960418185,88.5934452969,606.296608421,219.960050637,24.9909,361.345657784
 12/17  09:00:00,366.896404206,35.8056162679,95.1571161531,0.0,57.6566862989,112.030105488,788.462833216,245.933176657,33.3212,509.208456558
 12/17  10:00:00,338.893457205,35.8994884008,122.912599067,0.0,50.9524495726,81.1684271793,649.691717777,214.485544602,66.8089,368.397273175
 12/17  11:00:00,282.427828051,36.0317446099,111.205075609,0.0,42.6918050922,68.9656133826,566.905026251,203.326988338,83.4695,280.108537913
 12/17  12:00:00,269.890907007,36.1747566985,102.245235221,0.0,38.286128036,68.9656133826,503.49142593,195.874673979,83.4695,224.147251951
 12/17  13:00:00,274.272938844,36.3247323059,107.243129182,0.0,38.286128036,68.9656133826,428.304045219,182.281690541,83.4695,162.552854678
 12/17  14:00:00,258.54335191,36.4575819764,110.187695114,0.0,31.5818913096,56.727595265,414.239600593,176.98166924,75.1392,162.118731353
 12/17  15:00:00,260.717144965,36.5942948809,112.184261569,0.0,31.5818913096,56.727595265,387.118891395,165.352520842,66.8089,154.957470552
 12/17  16:00:00,255.726767917,36.6397611772,107.286985014,0.0,31.5818913096,56.727595265,396.75175206,159.845156869,75.1392,161.767395192
 12/17  17:00:00,270.915954566,36.3366274769,93.5435079497,0.0,31.5818913096,61.661095265,379.972830677,165.259400448,91.7998,122.913630229
 12/17  18:00:00,292.774539662,35.8056162679,74.3953709692,0.0,31.5818913096,70.9729253606,374.197733831,170.240597208,49.9818,153.975336624
 12/17  19:00:00,358.028084406,35.8056162679,75.2093274761,0.0,80.3315023541,83.7685254822,410.341039228,173.098771656,49.9818,187.260467572
 12/17  20:00:00,370.60835755,35.8056162679,83.8851207175,0.0,102.000620287,77.6748002752,447.828900012,170.609852004,33.3212,243.897848008
 12/17  21:00:00,403.486971321,35.8056162679,96.1929909263,0.0,108.704857014,91.4735406516,436.267489181,164.852346662,33.3212,238.093942519
 12/17  22:00:00,378.973144067,35.8056162679,99.7473331436,0.0,95.2963835608,89.1510273009,430.00567685,159.928328168,24.9909,245.086448682
 12/17  23:00:00,324.655729588,35.8056162679,98.523544358,0.0,80.3315023541,63.3799339444,535.028850533,164.880857539,16.6606,353.487392994
 12/17  24:00:00,241.862857457,35.8056162679,80.0393789805,0.0,42.6918050922,48.4199368926,380.954869068,166.44056422,8.3303,206.184004848
 12/18  01:00:00,137.718063413,30.9657161702,24.9379955486,0.0,25.5240853573,30.610668775,165.115833658,39.1361223706,3.33212,122.647591288
 12/18  02:00:00,136.151369471,30.9657161702,30.7364605516,0.0,19.418418834,29.3649097162,122.245987944,31.348136676,3.33212,87.5657312679
 12/18  03:00:00,130.691066042,30.9657161702,33.2016695657,0.0,12.7620426787,28.1191506574,123.423666288,26.2585045743,3.33212,93.8330417135
 12/18  04:00:00,131.896269186,30.9657161702,34.4262217455,0.0,12.7620426787,28.1191506574,113.819921894,22.9179342284,3.33212,87.5698676657
 12/18  05:00:00,141.308379782,30.9657161702,37.2610569704,0.0,12.7620426787,28.1191506574,146.709185906,20.7156457249,3.33212,122.661420181
 12/18  06:00:00,178.062719345,30.9657161702,46.3823845688,0.0,25.5240853573,30.610668775,234.161555592,19.2212664586,8.3303,206.609989134
 12/18  07:00:00,321.252207043,33.5066637215,86.6470748927,0.0,51.0481707146,78.1489452969,398.724692398,18.1793016042,16.6606,363.884790794
 12/18  08:00:00,387.811056361,35.8056162679,105.357812402,0.0,64.3609230253,109.708623606,575.33786575,76.0119543313,24.9909,474.335011418
 12/18  09:00:00,338.651388374,35.8056162679,103.99629035,0.0,51.0481707146,80.7689615957,479.946651664,78.196907256,33.3212,368.428544408
 12/18  10:00:00,301.528018438,36.336373423,94.9971366142,0.0,51.0481707146,71.0224615957,403.283806236,58.0139631815,66.8089,278.460943055
 12/18  11:00:00,264.502655584,36.4549132593,107.03311682,0.0,32.1804615127,65.7244621605,361.326983633,55.4817481849,83.4695,222.375735448
 12/18  12:00:00,269.100578154,36.5096088588,110.856547292,0.0,32.1804615127,65.7244621605,297.844402465,51.8870012371,83.4695,162.487901228
 12/18  13:00:00,276.2550922,36.5485649247,118.589865882,0.0,32.1804615127,65.7244621605,291.873505964,46.1245724263,83.4695,162.279433538
 12/18  14:00:00,270.080089032,36.5849047453,122.102464538,0.0,32.1804615127,55.9779621605,283.150286763,45.9567841498,75.1392,162.054302614
 12/18  15:00:00,270.536206176,36.615024079,122.55683119,0.0,32.1804615127,55.9779621605,277.626270794,49.0083719838,66.8089,161.808998811
 12/18  16:00:00,265.825394738,36.6433139559,117.877630853,0.0,32.1804615127,55.9779621605,297.829305308,60.9134039207,75.1392,161.776701388
 12/18  17:00:00,282.622247435,36.3438829473,105.807496494,0.0,32.1804615127,60.9114621605,292.01126288,77.2494445727,91.7998,122.962018308
 12/18  18:00:00,313.535070124,35.8056162679,88.4156808801,0.0,32.1804615127,77.5397301883,358.464304733,128.592803576,49.9818,179.889701157
 12/18  19:00:00,376.157085641,35.8056162679,93.9803421326,0.0,77.122965704,86.2600435998,581.248089736,197.93024816,49.9818,333.336041576
 12/18  20:00:00,385.083058637,35.8056162679,94.8765386626,0.0,102.647051061,80.1663183927,492.174238163,212.855955947,33.3212,245.997082217
 12/18  21:00:00,411.941149611,35.8056162679,96.2766203195,0.0,115.40909374,92.7192997104,453.790922644,175.186617895,33.3212,245.28310475
 12/18  22:00:00,400.519058601,35.8056162679,108.475614724,0.0,102.647051061,94.1340635361,545.487662029,163.907505185,24.9909,356.589256844
 12/18  23:00:00,317.453755067,35.8056162679,92.1222736458,0.0,77.122965704,65.871452062,464.871816315,171.938051461,16.6606,276.273164854
 12/18  24:00:00,226.151831018,35.8056162679,69.0542819983,0.0,38.286128036,48.4199368926,343.889120332,188.801474853,8.3303,146.757345479
 12/19  01:00:00,137.278391676,30.9657161702,24.5736918218,0.0,25.5240853573,30.610668775,167.158396973,41.1349929099,3.33212,122.691284063
 12/19  02:00:00,134.853872429,30.9657161702,29.5133747169,0.0,19.418418834,29.3649097162,124.859075455,33.9365283167,3.33212,87.5904271386
 12/19  03:00:00,128.58534739,30.9657161702,31.1808292883,0.0,12.7620426787,28.1191506574,126.742697151,29.5605848525,3.33212,93.8499922985
 12/19  04:00:00,128.965068718,30.9657161702,31.5841876288,0.0,12.7620426787,28.1191506574,119.615982771,27.0458225253,3.33212,89.2380402457
 12/19  05:00:00,138.04676969,30.9657161702,33.4773191402,0.0,12.7620426787,28.1191506574,150.10541707,25.7738761648,3.33212,120.999420905
 12/19  06:00:00,173.911897993,30.9657161702,41.6937239806,0.0,25.5240853573,30.610668775,244.927257428,25.3189641341,8.3303,211.277993294
 12/19  07:00:00,318.770974935,32.9823412109,84.7643447092,0.0,51.0481707146,78.1489452969,400.634258297,25.154790582,16.6606,358.818867715
 12/19  08:00:00,354.914032451,35.834177846,71.9041685121,0.0,64.3609230253,109.708623606,671.855444089,166.1325633,24.9909,480.731980789
 12/19  09:00:00,319.216237991,35.8056162679,84.6519600939,0.0,51.0481707146,80.7689615957,599.899537736,197.211417548,33.3212,369.366920187
 12/19  10:00:00,302.675618332,36.0174502411,96.6045212684,0.0,51.0481707146,71.0224615957,533.591368859,186.644591969,66.8089,280.137876891
 12/19  11:00:00,254.631199887,36.174255379,96.9502566515,0.0,32.1804615127,65.7244621605,486.473698646,186.031269294,83.4695,216.972929352
 12/19  12:00:00,258.071557443,36.3021176833,99.4198043933,0.0,32.1804615127,65.7244621605,434.071267263,181.280846035,83.4695,169.320921227
 12/19  13:00:00,256.941190167,36.4398734903,98.8873854584,0.0,32.1804615127,65.7244621605,417.673155103,171.937047489,83.4695,162.266607614
 12/19  14:00:00,254.479735426,36.5797739087,106.149647006,0.0,32.1804615127,55.9779621605,392.370374695,155.179566573,75.1392,162.051608122
 12/19  15:00:00,258.165733146,36.6258848204,110.239009656,0.0,32.1804615127,55.9779621605,344.945952173,116.320388375,66.8089,161.816663797
 12/19  16:00:00,254.727156801,36.6534012453,106.71509501,0.0,32.1804615127,55.9779621605,379.086262192,147.044891384,75.1392,156.902170808
 12/19  17:00:00,274.785305698,36.3509057601,97.7519327488,0.0,32.1804615127,60.9114621605,366.991618173,150.248047123,91.7998,124.943771051
 12/19  18:00:00,306.500075267,35.8056162679,80.9706522188,0.0,32.1804615127,77.5397301883,399.461415038,166.525096025,49.9818,182.954519013
 12/19  19:00:00,367.639970857,35.8056162679,85.2682721862,0.0,77.122965704,86.2600435998,552.257978836,168.56845522,49.9818,333.707723615
 12/19  20:00:00,379.38341924,35.8056162679,89.8917639529,0.0,102.647051061,80.1663183927,444.112640138,164.56847891,33.3212,246.222961228
 12/19  21:00:00,404.633309338,35.8056162679,89.8506835531,0.0,115.40909374,92.7192997104,443.586648783,164.793434942,33.3212,245.472013841
 12/19  22:00:00,386.790769217,35.8056162679,95.6281790345,0.0,102.647051061,94.1340635361,556.352381406,173.76085159,24.9909,357.600629816
 12/19  23:00:00,309.709379123,35.8056162679,84.8990821112,0.0,77.122965704,65.871452062,482.315469486,189.624704161,16.6606,276.030165324
 12/19  24:00:00,226.098158535,35.8056162679,69.3493002303,0.0,38.286128036,48.4199368926,358.233508972,203.09520331,8.3303,146.808005662
 12/20  01:00:00,129.512649166,30.9657161702,16.9865219735,0.0,25.5240853573,30.610668775,169.152945231,43.1072265707,3.33212,122.713598661
 12/20  02:00:00,125.458314595,30.9657161702,20.2609736273,0.0,19.418418834,29.3649097162,132.46393904,35.2610224809,3.33212,93.8707965588
 12/20  03:00:00,119.393941225,30.9657161702,22.1026699484,0.0,12.7620426787,28.1191506574,121.221582303,30.2798991163,3.33212,87.6095631866
 12/20  04:00:00,120.618910065,30.9657161702,23.3401895212,0.0,12.7620426787,28.1191506574,124.373853024,27.1668139968,3.33212,93.8749190271
 12/20  05:00:00,129.783310802,30.9657161702,25.9325216082,0.0,12.7620426787,28.1191506574,150.711062561,25.2608693071,3.33212,122.118073254
 12/20  06:00:00,165.562112689,30.9657161702,34.09769461,0.0,25.5240853573,30.610668775,240.024793024,24.0898479587,8.3303,207.604645066
 12/20  07:00:00,308.810649653,32.9823412109,76.0608022285,0.0,51.0481707146,78.1489452969,400.87798504,23.2809942796,16.6606,360.93639076
 12/20  08:00:00,369.670541858,35.8477018306,87.4978195854,0.0,64.3609230253,109.708623606,642.336415064,140.490033513,24.9909,476.855481551
 12/20  09:00:00,323.224810696,35.8056162679,89.282712167,0.0,51.0481707146,80.7689615957,566.908137747,162.114600156,33.3212,371.472337591
 12/20  10:00:00,302.321374381,36.3415571953,96.0557627989,0.0,51.0481707146,71.0224615957,473.040391898,124.097090453,66.8089,282.134401445
 12/20  11:00:00,247.538731327,36.4609804736,90.4373204338,0.0,32.1804615127,65.7244621605,366.032931054,61.6997619546,83.4695,220.863669099
 12/20  12:00:00,258.548950694,36.5144038532,100.622328073,0.0,32.1804615127,65.7244621605,278.306894588,30.5660840081,83.4695,164.27131058
 12/20  13:00:00,280.189995724,36.5562558956,122.749813201,0.0,32.1804615127,65.7244621605,263.281537988,12.30450285,83.4695,167.507535138
 12/20  14:00:00,290.896299888,36.5913867899,142.972598624,0.0,32.1804615127,55.9779621605,243.029962076,5.79614508825,75.1392,162.094616988
 12/20  15:00:00,291.68502005,36.6214884537,143.474412322,0.0,32.1804615127,55.9779621605,232.322723601,4.60389089825,66.8089,160.909932702
 12/20  16:00:00,291.184841292,36.6499641513,142.808623221,0.0,32.1804615127,55.9779621605,235.758524608,4.30452348717,75.1392,156.31480112
 12/20  17:00:00,320.673863067,36.3518979359,143.515083784,0.0,32.1804615127,60.9114621605,221.784810729,2.74752237181,91.7998,127.237488357
 12/20  18:00:00,361.679473421,35.8056162679,136.458241187,0.0,32.1804615127,77.5397301883,241.296944969,8.98627200942,49.9818,182.32887296
 12/20  19:00:00,393.120393733,35.8117038706,111.335206802,0.0,77.122965704,86.2600435998,418.011042137,33.9382691867,49.9818,334.090972951
 12/20  20:00:00,388.679077269,35.8056162679,99.447057239,0.0,102.647051061,80.1663183927,365.555788171,85.876093553,33.3212,246.358494618
 12/20  21:00:00,412.066597178,35.8056162679,97.3293363802,0.0,115.40909374,92.7192997104,461.106646231,182.174362045,33.3212,245.611084186
 12/20  22:00:00,397.871987127,35.8056162679,106.169365203,0.0,102.647051061,94.1340635361,619.139498221,229.493518989,24.9909,364.655079233
 12/20  23:00:00,317.666962609,35.8056162679,92.4448195684,0.0,77.122965704,65.871452062,471.159215315,184.076551211,16.6606,270.422064104
 12/20  24:00:00,227.369071253,35.8056162679,70.3220526712,0.0,38.286128036,48.4199368926,343.467035367,181.591215634,8.3303,153.545519733
 12/21  01:00:00,127.675580281,30.9657161702,15.0973066912,0.0,25.5240853573,30.610668775,160.587544044,39.6307278784,3.33212,117.624696165
 12/21  02:00:00,124.964364445,30.9657161702,19.731665894,0.0,19.418418834,29.3649097162,128.628914436,32.6741148245,3.33212,92.6226796117
 12/21  03:00:00,119.510834197,30.9657161702,22.206257082,0.0,12.7620426787,28.1191506574,125.714359755,28.4845137674,3.33212,93.8977259878
 12/21  04:00:00,120.958235619,30.9657161702,23.6698502839,0.0,12.7620426787,28.1191506574,117.05365407,26.0897167746,3.33212,87.6318172952
 12/21  05:00:00,146.872062373,30.9657161702,42.9286705914,0.0,12.7620426787,28.1191506574,151.010432989,24.8964097437,3.33212,122.781903246
 12/21  06:00:00,188.317355816,30.9657161702,56.7059040858,0.0,25.5240853573,30.610668775,242.145058315,24.5001541775,8.3303,209.314604137
 12/21  07:00:00,322.715351859,33.184003715,89.0051864486,0.0,51.0481707146,78.1489452969,403.441853959,24.3638850387,16.6606,362.41736892
 12/21  08:00:00,349.486305714,35.8056162679,64.7185550205,0.0,64.3609230253,109.708623606,673.484966534,165.839024469,24.9909,482.655042065
 12/21  09:00:00,315.188006497,35.8056162679,81.5444510665,0.0,51.0481707146,80.7689615957,594.472498484,190.820569936,33.3212,370.330728548
 12/21  10:00:00,309.801597535,36.1008225005,103.739215796,0.0,51.0481707146,71.0224615957,518.849494171,171.388977667,66.8089,280.651616504
 12/21  11:00:00,261.615217051,36.334752128,103.822866913,0.0,32.1804615127,65.7244621605,473.708780057,165.762986953,83.4695,224.476293104
 12/21  12:00:00,263.681622912,36.5089963548,104.983253432,0.0,32.1804615127,65.7244621605,396.233848248,150.108199534,83.4695,162.656148715
 12/21  13:00:00,268.856309802,36.5622465994,111.426641366,0.0,32.1804615127,65.7244621605,334.892934217,88.9559792789,83.4695,162.467454938
 12/21  14:00:00,261.865817558,36.5976204317,114.32807203,0.0,32.1804615127,55.9779621605,300.810223755,63.4087299262,75.1392,162.262293829
 12/21  15:00:00,261.675191985,36.6289712425,114.123588905,0.0,32.1804615127,55.9779621605,294.746153278,65.9033933965,66.8089,162.033859882
 12/21  16:00:00,255.730621556,36.6571780194,108.156430877,0.0,32.1804615127,55.9779621605,331.80832672,94.6503344417,75.1392,162.018792279
 12/21  17:00:00,272.972992949,36.3534349739,96.4014852136,0.0,32.1804615127,60.9114621605,349.252210984,134.376226282,91.7998,123.076184702
 12/21  18:00:00,307.331481833,35.8056162679,82.2828127124,0.0,32.1804615127,77.5397301883,404.546678405,167.477076359,49.9818,187.087802047
 12/21  19:00:00,370.029991127,35.8056162679,87.7497164071,0.0,77.122965704,86.2600435998,587.636698174,203.206571884,49.9818,334.44832629
 12/21  20:00:00,379.185003071,35.8056162679,89.1898667407,0.0,102.647051061,80.1663183927,453.879936259,173.989555936,33.3212,246.569180323
 12/21  21:00:00,400.625525785,35.8056162679,85.4957157853,0.0,115.40909374,92.7192997104,447.656068818,168.534216123,33.3212,245.800652695
 12/21  22:00:00,388.378636737,35.8056162679,96.9558730393,0.0,102.647051061,94.1340635361,569.497149532,178.770875562,24.9909,365.73537397
 12/21  23:00:00,309.598983834,35.8056162679,84.8222552962,0.0,77.122965704,65.871452062,478.917995341,192.161478027,16.6606,270.095917315
 12/21  24:00:00,221.583751622,35.8056162679,64.945462938,0.0,38.286128036,48.4199368926,372.478585571,210.531834744,8.3303,153.616450827
 12/22  01:00:00,131.212432153,30.9657161702,18.7081403311,0.0,25.5240853573,30.610668775,170.902318077,44.7476637493,3.33212,122.822534328
 12/22  02:00:00,126.24719915,30.9657161702,21.0755928046,0.0,19.418418834,29.3649097162,128.03787789,37.0569226882,3.33212,87.6488352019
 12/22  03:00:00,119.324416235,30.9657161702,22.0616396993,0.0,12.7620426787,28.1191506574,129.672520578,32.4271454203,3.33212,93.9132551577
 12/22  04:00:00,119.710556546,30.9657161702,22.4636435814,0.0,12.7620426787,28.1191506574,121.040437069,29.800331683,3.33212,87.9079853863
 12/22  05:00:00,128.663489111,30.9657161702,24.2173297011,0.0,12.7620426787,28.1191506574,154.479148097,28.5975415145,3.33212,122.549486583
 12/22  06:00:00,163.56381076,30.9657161702,31.486154482,0.0,25.5240853573,30.610668775,251.041495846,28.4485258727,8.3303,214.262669974
 12/22  07:00:00,317.209485704,32.9823412109,83.8022551682,0.0,51.0481707146,78.1489452969,404.863009934,27.9846701125,16.6606,360.217739821
 12/22  08:00:00,324.315538045,35.8056162679,39.1025912113,0.0,64.3609230253,109.708623606,696.025600469,191.295533494,24.9909,479.739166975
 12/22  09:00:00,308.794821112,35.8056162679,74.637568805,0.0,51.0481707146,80.7689615957,630.81220907,223.09852326,33.3212,374.39248581
 12/22  10:00:00,314.121034212,35.9922910048,108.394794029,0.0,51.0481707146,71.0224615957,553.398384868,200.994359893,66.8089,285.595124975
 12/22  11:00:00,259.968422456,36.223643237,102.471371756,0.0,32.1804615127,65.7244621605,489.162289096,188.356347664,83.4695,217.336441431
 12/22  12:00:00,253.689693842,36.4038261628,95.1526488857,0.0,32.1804615127,65.7244621605,428.637323865,175.649641841,83.4695,169.518182024
 12/22  13:00:00,259.535223905,36.552994328,101.828450825,0.0,32.1804615127,65.7244621605,374.348126555,128.390210773,83.4695,162.488415782
 12/22  14:00:00,255.854061939,36.5934633851,108.261063848,0.0,32.1804615127,55.9779621605,323.745117793,86.3147197725,75.1392,162.29119802
 12/22  15:00:00,258.599529876,36.6241944545,111.072812695,0.0,32.1804615127,55.9779621605,301.240730438,72.3608639219,66.8089,162.070966516
 12/22  16:00:00,254.152944031,36.6511595472,106.615314208,0.0,32.1804615127,55.9779621605,328.151573802,90.9489715799,75.1392,162.063402222
 12/22  17:00:00,271.385567819,36.3484981448,94.8439827385,0.0,32.1804615127,60.9114621605,346.460878175,131.540296456,91.7998,123.120781719
 12/22  18:00:00,304.772145253,35.8056162679,79.7535503638,0.0,32.1804615127,77.5397301883,403.96417615,166.800280867,49.9818,187.182095284
 12/22  19:00:00,369.084692863,35.8056162679,87.1491234371,0.0,77.122965704,86.2600435998,551.892636514,167.097310746,49.9818,334.813525768
 12/22  20:00:00,378.021432083,35.8056162679,88.591722816,0.0,102.647051061,80.1663183927,463.443386112,183.397951388,33.3212,246.724234724
 12/22  21:00:00,402.896500072,35.8056162679,87.9909914924,0.0,115.40909374,92.7192997104,448.38563883,169.107206855,33.3212,245.957231975
 12/22  22:00:00,394.734424099,35.8056162679,103.298525321,0.0,102.647051061,94.1340635361,552.003143934,160.657931873,24.9909,366.354312061
 12/22  23:00:00,318.922617481,35.8056162679,93.6936467006,0.0,77.122965704,65.871452062,447.805446951,160.973982872,16.6606,270.170864079
 12/22  24:00:00,229.665592057,35.8056162679,72.491487408,0.0,38.286128036,48.4199368926,330.322175625,168.3143324,8.3303,153.677543225
 12/23  01:00:00,128.993092243,30.9657161702,14.1929856086,0.0,27.7269238854,30.610668775,163.123370035,36.9495667587,3.33212,122.841683276
 12/23  02:00:00,135.080522396,30.9657161702,20.2404936016,0.0,27.7269238854,30.610668775,127.324588497,30.0531286659,3.33212,93.9393398307
 12/23  03:00:00,120.833545411,30.9657161702,23.4787467338,0.0,12.7620426787,28.1191506574,116.574161158,25.5734397353,3.33212,87.6686014229
 12/23  04:00:00,123.194500187,30.9657161702,25.8451321471,0.0,12.7620426787,28.1191506574,119.903338207,22.6400243589,3.33212,93.931193848
 12/23  05:00:00,133.342453274,30.9657161702,29.4143754001,0.0,12.7620426787,28.1191506574,146.9168625,20.7263444337,3.33212,122.858398067
 12/23  06:00:00,149.410369828,30.9657161702,33.2457167182,0.0,12.7620426787,28.1191506574,181.531642082,19.4710039829,8.3303,153.730338099
 12/23  07:00:00,274.406219702,33.385666219,73.2797574519,0.0,42.6918050922,54.3732441037,250.643640487,18.6819081481,16.6606,215.301132339
 12/23  08:00:00,317.044541759,35.8131355174,77.8429363355,0.0,42.6918050922,86.1019271793,471.817672651,87.1109525203,24.9909,359.71582013
 12/23  09:00:00,367.04857952,35.8056162679,95.4073929617,0.0,57.6566862989,112.030105488,659.111050979,106.00757693,33.3212,519.782274049
 12/23  10:00:00,319.15451543,36.3723196102,93.8618988571,0.0,57.6566862989,83.6599452969,550.867838268,110.025837314,66.8089,374.033100954
 12/23  11:00:00,242.543863877,36.4586678652,71.4632624441,0.0,42.6918050922,68.9656133826,485.550733211,121.018664999,83.4695,281.062568212
 12/23  12:00:00,222.298484159,36.5069867085,59.6630465794,0.0,34.9340096728,67.7198543238,416.193901132,107.324961689,83.4695,225.399439443
 12/23  13:00:00,214.601975263,36.5430756107,52.8039176843,0.0,34.9340096728,67.7198543238,352.864071954,103.966786798,83.4695,165.427785156
 12/23  14:00:00,201.895111455,36.5733108495,49.8047398419,0.0,34.9340096728,57.9733543238,356.408672456,114.089893488,75.1392,167.179578968
 12/23  15:00:00,201.752019231,36.6001621367,49.6420713438,0.0,34.9340096728,57.9733543238,349.921879912,120.537696845,66.8089,162.575283067
 12/23  16:00:00,201.39882511,36.6252698799,49.279954046,0.0,34.9340096728,57.9733543238,367.114325568,124.726156486,75.1392,167.248969082
 12/23  17:00:00,229.051368668,36.3250853334,48.0181283373,0.0,34.9340096728,62.9068543238,338.391085164,121.226933845,91.7998,125.364351318
 12/23  18:00:00,266.812234048,35.8056162679,47.3561422427,0.0,34.9340096728,72.2186844194,385.981549497,181.639478179,49.9818,154.360271318
 12/23  19:00:00,348.553836236,35.8056162679,56.9307578004,0.0,87.0357390804,86.2600435998,435.15093888,197.058440343,49.9818,188.110698537
