Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  20:00:00,353.8707612,35.8056162679,67.2246164183,0.0,102.000620287,77.6748002752,483.733662161,200.271959601,33.3212,250.140502559
 12/23  21:00:00,373.228497784,35.8056162679,75.1881701512,0.0,102.000620287,88.9820225341,462.344025423,181.065518202,33.3212,247.957307221
 12/23  22:00:00,368.79643931,35.8056162679,80.5224236221,0.0,102.000620287,91.6425454185,448.02481354,174.432262409,24.9909,248.601651131
 12/23  23:00:00,312.792875466,35.8056162679,77.7702709697,0.0,87.0357390804,65.871452062,554.019132291,181.242180429,16.6606,356.116351862
 12/23  24:00:00,227.446541608,35.8056162679,66.068998807,0.0,42.6918050922,48.4199368926,418.900385112,195.826328112,8.3303,214.743757001
 12/24  01:00:00,136.68559118,30.9657161702,12.7166498719,0.0,34.4311606118,33.1021868926,168.811488216,42.4308576127,3.33212,123.048510604
 12/24  02:00:00,139.633494939,30.9657161702,15.6310103062,0.0,34.4311606118,33.1021868926,132.202032027,34.8062963762,3.33212,94.0636156504
 12/24  03:00:00,129.747661027,30.9657161702,23.1898623811,0.0,19.466279405,30.610668775,127.604118009,30.1843999839,3.33212,94.0875980249
 12/24  04:00:00,140.147424316,30.9657161702,33.5284289933,0.0,19.466279405,30.610668775,125.116070831,27.7037240139,3.33212,94.0802268169
 12/24  05:00:00,146.998992722,30.9657161702,33.8135650136,0.0,19.466279405,30.610668775,152.81141189,26.5824254132,3.33212,122.896866477
 12/24  06:00:00,160.509668667,30.9657161702,35.0814226841,0.0,19.466279405,30.610668775,188.65301412,26.3175927542,8.3303,154.005121366
 12/24  07:00:00,276.0569237,32.9823412109,75.5306205672,0.0,42.6918050922,54.3732441037,259.075613521,26.3281111943,16.6606,216.086902327
 12/24  08:00:00,304.613199275,35.8406821785,55.9687342907,0.0,49.3960418185,88.5934452969,555.180021332,163.639778324,24.9909,366.549343007
 12/24  09:00:00,357.574788948,35.8056162679,85.5235138248,0.0,57.6566862989,112.030105488,745.705018896,195.15223388,33.3212,517.231585016
 12/24  10:00:00,295.204222327,35.9703483394,79.2581715257,0.0,50.9524495726,81.1684271793,631.611602718,193.118610148,66.8089,371.68409257
 12/24  11:00:00,232.199205544,36.0524368438,61.3662565433,0.0,42.6918050922,68.9656133826,572.936852562,202.718315727,83.4695,286.749036835
 12/24  12:00:00,225.638347935,36.1681963063,58.2960909532,0.0,38.286128036,68.9656133826,520.567433269,209.028407465,83.4695,228.069525805
 12/24  13:00:00,216.959854033,36.3153146196,50.1580290074,0.0,38.286128036,68.9656133826,445.731695072,199.487620943,83.4695,162.774574129
 12/24  14:00:00,193.468937586,36.4451696148,45.3659086343,0.0,31.5818913096,56.727595265,433.135713625,195.354250639,75.1392,162.642262987
 12/24  15:00:00,191.923561538,36.5177231957,43.7014973188,0.0,31.5818913096,56.727595265,422.320555768,193.293552793,66.8089,162.218102975
 12/24  16:00:00,189.48016392,36.538729074,41.2531617721,0.0,31.5818913096,56.727595265,432.770056813,195.409507082,75.1392,162.221349731
 12/24  17:00:00,216.140969124,36.2683784248,38.9489061907,0.0,31.5818913096,61.661095265,411.834798725,190.362329742,91.7998,129.672668983
 12/24  18:00:00,256.117258374,35.8056162679,40.6119108079,0.0,31.5818913096,70.9729253606,388.975124344,184.551946888,49.9818,154.441377456
 12/24  19:00:00,333.88226351,35.8056162679,51.0768539902,0.0,80.3315023541,83.7685254822,418.387775578,180.470101638,49.9818,187.93587394
 12/24  20:00:00,350.361906282,35.8056162679,63.6085137906,0.0,102.000620287,77.6748002752,452.025243353,172.409092834,33.3212,246.294950519
 12/24  21:00:00,381.300041323,35.8056162679,74.0200041693,0.0,108.704857014,91.4735406516,445.337369732,166.469787365,33.3212,245.546382366
 12/24  22:00:00,354.923815461,35.8056162679,75.8513849591,0.0,95.2963835608,89.1510273009,440.818391272,169.52978933,24.9909,246.297701942
 12/24  23:00:00,297.962407606,35.8056162679,72.1877225725,0.0,80.3315023541,63.3799339444,566.618028542,184.724993565,16.6606,365.232434977
 12/24  24:00:00,223.541418021,35.8056162679,62.1765266465,0.0,42.6918050922,48.4199368926,414.67487111,199.283618466,8.3303,207.060952644
 12/25  01:00:00,134.965306392,30.9657161702,11.0119835162,0.0,34.4311606118,33.1021868926,170.156118242,43.7441830004,3.33212,123.079815241
 12/25  02:00:00,146.32702091,30.9657161702,22.2597074104,0.0,34.4311606118,33.1021868926,134.332689603,36.9111851276,3.33212,94.0893844758
 12/25  03:00:00,132.690949632,30.9657161702,26.0725561815,0.0,19.466279405,30.610668775,130.605789886,33.1891018412,3.33212,94.0845680452
 12/25  04:00:00,132.199247027,30.9657161702,25.5999730125,0.0,19.466279405,30.610668775,128.834848038,31.3938282752,3.33212,94.1088997628
 12/25  05:00:00,140.615995371,30.9657161702,27.4457550435,0.0,19.466279405,30.610668775,156.928371824,30.667847069,3.33212,122.928404755
 12/25  06:00:00,155.100715724,30.9657161702,29.6867620213,0.0,19.466279405,30.610668775,192.995622289,30.6026019399,8.3303,154.062720349
 12/25  07:00:00,283.830156735,33.385666219,82.6383783597,0.0,42.6918050922,54.3732441037,263.285343714,30.3917570939,16.6606,216.23298662
 12/25  08:00:00,297.453581403,35.8056162679,48.7867932899,0.0,49.3960418185,88.5934452969,570.510279033,178.482802698,24.9909,367.036576335
 12/25  09:00:00,346.465646553,35.8056162679,74.4975641724,0.0,57.6566862989,112.030105488,756.132079632,204.512414036,33.3212,518.298465596
 12/25  10:00:00,293.184759194,35.9629866631,77.2021439384,0.0,50.9524495726,81.1684271793,644.012246892,201.932427706,66.8089,375.270919186
 12/25  11:00:00,233.442868194,36.0455851651,62.4414860546,0.0,42.6918050922,68.9656133826,578.587536857,208.060637643,83.4695,287.057399214
 12/25  12:00:00,217.158447177,36.0771823567,49.8929569625,0.0,38.286128036,68.9656133826,532.780340565,223.661387801,83.4695,225.649452763
 12/25  13:00:00,206.287983208,36.0998650666,39.8823893216,0.0,38.286128036,68.9656133826,480.228115395,234.030644253,83.4695,162.727971142
 12/25  14:00:00,180.747165049,36.1184084664,33.3259634004,0.0,31.5818913096,56.727595265,490.150565392,245.550031324,75.1392,169.461334068
 12/25  15:00:00,179.151160728,36.135883302,31.7714227737,0.0,31.5818913096,56.727595265,481.741880783,252.731341992,66.8089,162.201638791
 12/25  16:00:00,176.492737408,36.1124530063,29.214129123,0.0,31.5818913096,56.727595265,498.731633023,261.378243028,75.1392,162.214189995
 12/25  17:00:00,204.949937931,35.9148724897,28.6614833841,0.0,31.5818913096,61.661095265,477.051288832,262.031039091,91.7998,123.220449741
 12/25  18:00:00,243.038040969,35.8056162679,28.0667202592,0.0,31.5818913096,70.9729253606,477.512771813,266.351480848,49.9818,161.179490965
 12/25  19:00:00,319.254412386,35.8056162679,37.0100176722,0.0,80.3315023541,83.7685254822,505.541304331,267.556771812,49.9818,188.002732519
 12/25  20:00:00,335.574019517,35.8056162679,49.4083685959,0.0,102.000620287,77.6748002752,534.490907053,254.659172723,33.3212,246.51053433
 12/25  21:00:00,370.311624449,35.8056162679,63.5996472242,0.0,108.704857014,91.4735406516,524.3587726,245.28166114,33.3212,245.75591146
 12/25  22:00:00,356.776937807,35.8056162679,78.0573605206,0.0,95.2963835608,89.1510273009,511.780952775,240.281214073,24.9909,246.508838702
 12/25  23:00:00,293.986269787,35.8056162679,68.4774563398,0.0,80.3315023541,63.3799339444,629.876357449,248.592466667,16.6606,364.623290782
 12/25  24:00:00,215.66086339,35.8056162679,54.5538422946,0.0,42.6918050922,48.4199368926,476.635055909,260.307114605,8.3303,207.997641305
 12/26  01:00:00,133.468852065,30.9657161702,20.9026256081,0.0,25.5240853573,30.610668775,182.84761084,56.5716336815,3.33212,122.943857158
 12/26  02:00:00,124.678452808,30.9657161702,19.4620124972,0.0,19.418418834,29.3649097162,146.324769672,48.99574054,3.33212,93.9969091317
 12/26  03:00:00,116.297849671,30.9657161702,18.9981027486,0.0,12.7620426787,28.1191506574,141.315852744,44.4384730551,3.33212,93.5452596886
 12/26  04:00:00,116.100050995,30.9657161702,18.8140617302,0.0,12.7620426787,28.1191506574,133.205643305,41.6995580614,3.33212,88.1739652431
 12/26  05:00:00,125.31158648,30.9657161702,20.8127295443,0.0,12.7620426787,28.1191506574,166.330169134,40.0326426599,3.33212,122.965406474
 12/26  06:00:00,161.431067604,30.9657161702,29.2693594712,0.0,25.5240853573,30.610668775,261.78638855,38.7051736422,8.3303,214.750914907
 12/26  07:00:00,287.268005054,30.9657161702,57.1668250567,0.0,51.0481707146,78.1489452969,419.970758992,35.8573211152,16.6606,367.452837876
 12/26  08:00:00,398.411762881,35.8347023906,112.252152169,0.0,64.3609230253,109.708623606,691.295159971,179.972408085,24.9909,486.331851886
 12/26  09:00:00,301.410583091,35.8056162679,66.8559772243,0.0,51.0481707146,80.7689615957,621.668996781,215.051430078,33.3212,373.296366703
 12/26  10:00:00,263.0221069,35.9589742788,57.2972027526,0.0,51.0481707146,71.0224615957,571.776458967,223.168440901,66.8089,281.799118066
 12/26  11:00:00,199.664342695,36.0394695989,42.6158993699,0.0,32.1804615127,65.7244621605,549.383692936,240.828718801,83.4695,225.085474135
 12/26  12:00:00,188.318949214,36.0714982887,30.6051500013,0.0,32.1804615127,65.7244621605,507.158976804,253.908998014,83.4695,169.78047879
 12/26  13:00:00,180.584469782,36.0941227945,23.6163518862,0.0,32.1804615127,65.7244621605,505.943336315,259.714968476,83.4695,162.758867839
 12/26  14:00:00,170.138332847,36.113674167,22.9173238392,0.0,32.1804615127,55.9779621605,503.841442497,259.892698355,75.1392,168.809544142
 12/26  15:00:00,172.751912172,36.1730227716,25.4253634807,0.0,32.1804615127,55.9779621605,487.456319932,257.89362452,66.8089,162.753795412
 12/26  16:00:00,173.118629121,36.2218329538,25.7116886663,0.0,32.1804615127,55.9779621605,487.16178995,249.772627634,75.1392,162.249962315
 12/26  17:00:00,201.559077785,36.015197761,25.1307984943,0.0,32.1804615127,60.9114621605,447.795717766,232.728004673,91.7998,123.267913094
 12/26  18:00:00,250.27899833,35.8056162679,27.913486011,0.0,32.1804615127,77.5397301883,468.528953415,231.021433332,49.9818,187.525720083
 12/26  19:00:00,325.424472493,35.8056162679,43.4663533215,0.0,77.122965704,86.2600435998,618.983653869,232.798859715,49.9818,336.202994154
 12/26  20:00:00,338.501030212,35.8056162679,49.4539231405,0.0,102.647051061,80.1663183927,513.746316846,225.501579359,33.3212,254.923537487
 12/26  21:00:00,368.481921739,35.8056162679,54.1392430276,0.0,115.40909374,92.7192997104,504.188780709,224.221544265,33.3212,246.646036444
 12/26  22:00:00,360.881155728,35.8056162679,69.9936118765,0.0,102.647051061,94.1340635361,613.057140191,220.038003413,24.9909,368.028236778
 12/26  23:00:00,291.326689642,35.8056162679,66.5768154596,0.0,77.122965704,65.871452062,518.969265194,229.381092089,16.6606,272.927573104
 12/26  24:00:00,201.722059748,35.8056162679,45.105454894,0.0,38.286128036,48.4199368926,408.269805032,247.716772351,8.3303,152.222732681
 12/27  01:00:00,127.321610498,30.9657161702,14.7827447301,0.0,25.5240853573,30.610668775,183.792686044,56.3258934767,3.33212,124.134672567
 12/27  02:00:00,119.053901145,30.9657161702,13.8651239657,0.0,19.418418834,29.3649097162,146.141191892,49.8940761971,3.33212,92.914995695
 12/27  03:00:00,110.418736814,30.9657161702,13.1516437984,0.0,12.7620426787,28.1191506574,143.691062001,46.3545707127,3.33212,94.0043712882
 12/27  04:00:00,109.967327357,30.9657161702,12.7170409929,0.0,12.7620426787,28.1191506574,141.847259317,44.4916172251,3.33212,94.023522092
 12/27  05:00:00,118.0814362,30.9657161702,14.2532954541,0.0,12.7620426787,28.1191506574,169.966068658,43.6334595531,3.33212,123.000489105
 12/27  06:00:00,153.441873218,30.9657161702,21.9750982221,0.0,25.5240853573,30.610668775,264.451806413,43.0781128539,8.3303,213.043393559
 12/27  07:00:00,278.742777365,30.9657161702,49.4068496164,0.0,51.0481707146,78.1489452969,421.687209433,40.5946266573,16.6606,364.431982776
 12/27  08:00:00,376.745969913,35.8272190507,91.9678168974,0.0,64.3609230253,109.708623606,718.983071045,208.083750526,24.9909,485.908420519
 12/27  09:00:00,295.641540145,35.8056162679,62.1121759029,0.0,51.0481707146,80.7689615957,661.100467643,247.254632116,33.3212,380.524635526
 12/27  10:00:00,262.765172445,35.8800703129,57.3157059698,0.0,51.0481707146,71.0224615957,598.355890785,249.60773055,66.8089,281.939260235
 12/27  11:00:00,199.340432306,35.9700214163,42.5259097538,0.0,32.1804615127,65.7244621605,571.163438241,262.483285796,83.4695,225.210652445
 12/27  12:00:00,184.753329395,35.981696619,27.1595689194,0.176085544092,32.1804615127,65.7244621605,526.711444758,273.379992286,83.4695,169.861952472
 12/27  13:00:00,177.469759955,35.9801363086,20.7509340272,0.149934478384,32.1804615127,65.7244621605,529.073048012,282.810359309,83.4695,162.793188704
 12/27  14:00:00,167.138239767,35.9993761988,20.0592321649,0.217060789635,32.1804615127,55.9779621605,528.597886081,288.524878564,75.1392,164.933807517
 12/27  15:00:00,169.89116079,36.0539842795,22.5172185783,0.404732955116,32.1804615127,55.9779621605,520.723267046,287.136077034,66.8089,166.778290012
 12/27  16:00:00,170.365876711,36.0933519468,22.966826138,0.360180752748,32.1804615127,55.9779621605,515.756976798,278.317066908,75.1392,162.30070989
 12/27  17:00:00,197.963134278,35.9080521671,21.710583623,0.169354970418,32.1804615127,60.9114621605,475.985181235,260.883322082,91.7998,123.302059153
 12/27  18:00:00,244.89116813,35.8162821229,22.433065006,0.300806002964,32.1804615127,77.5397301883,500.728333717,263.144137368,49.9818,187.602396349
 12/27  19:00:00,317.925705738,35.8145044804,35.9066067335,0.274226203916,77.122965704,86.2600435998,653.014945366,266.5006221,49.9818,336.532523265
 12/27  20:00:00,334.459396305,35.8056162679,45.1534108422,0.0,102.647051061,80.1663183927,543.354960258,254.94997512,33.3212,255.083785138
 12/27  21:00:00,366.893318664,35.8056162679,52.2695746453,0.0,115.40909374,92.7192997104,525.495604029,245.354791741,33.3212,246.819612288
 12/27  22:00:00,354.420411995,35.8056162679,63.3900185884,0.0,102.647051061,94.1340635361,632.792272402,239.292801303,24.9909,368.508571099
 12/27  23:00:00,279.968406872,35.8056162679,55.5024711894,0.0,77.122965704,65.871452062,541.773329752,246.15601465,16.6606,278.956715101
 12/27  24:00:00,208.792664876,35.8233926929,51.6508202698,0.604786717716,38.286128036,48.4199368926,421.529347978,259.239751359,8.3303,153.959296618
 12/28  01:00:00,129.540957924,30.9657161702,17.0164285171,0.0,25.5240853573,30.610668775,184.791523286,58.4314918193,3.33212,123.027911467
 12/28  02:00:00,119.817672346,30.9657161702,14.6386927388,0.0,19.418418834,29.3649097162,144.921448189,51.5299861355,3.33212,90.0593420531
 12/28  03:00:00,110.797626576,30.9657161702,13.536084405,0.0,12.7620426787,28.1191506574,142.447603077,47.3875951578,3.33212,91.7278879192
 12/28  04:00:00,110.344150765,30.9657161702,13.0949247734,0.0,12.7620426787,28.1191506574,142.210056825,44.8519807704,3.33212,94.0259560547
 12/28  05:00:00,118.824911522,30.9657161702,14.992424802,0.0,12.7620426787,28.1191506574,169.605116847,43.2410345946,3.33212,123.031962252
 12/28  06:00:00,154.805878538,30.9657161702,23.329166242,0.0,25.5240853573,30.610668775,265.140186552,41.8500883494,8.3303,214.959798202
 12/28  07:00:00,280.573052545,30.9657161702,51.2248577794,0.0,51.0481707146,78.1489452969,423.673744223,38.7266537676,16.6606,368.286490456
 12/28  08:00:00,393.900532024,35.8338291595,108.755336224,0.0,64.3609230253,109.708623606,700.645381674,186.639537652,24.9909,489.014944022
 12/28  09:00:00,301.655132921,35.8056162679,67.8309908942,0.0,51.0481707146,80.7689615957,620.28966146,213.593686542,33.3212,373.374774918
 12/28  10:00:00,263.469597531,36.0145690376,57.5839565622,0.0,51.0481707146,71.0224615957,567.519263287,212.101950301,66.8089,288.608412985
 12/28  11:00:00,203.631736292,36.1724328312,46.2306831984,0.0,32.1804615127,65.7244621605,527.60924721,218.70808681,83.4695,225.431660399
 12/28  12:00:00,199.627852705,36.3499894458,41.2139425391,0.0,32.1804615127,65.7244621605,453.911095837,206.176734553,83.4695,164.264861283
 12/28  13:00:00,195.372644993,36.4456692365,37.5342921009,0.0,32.1804615127,65.7244621605,448.009542247,194.87236073,83.4695,169.667681517
 12/28  14:00:00,185.70574631,36.5323373559,37.6569611301,0.0,32.1804615127,55.9779621605,417.996014507,180.246722791,75.1392,162.610091717
 12/28  15:00:00,194.282846573,36.5780655771,46.8006261652,0.0,32.1804615127,55.9779621605,338.187214507,108.953770194,66.8089,162.424544313
 12/28  16:00:00,203.823027948,36.6076100899,56.5190748512,0.0,32.1804615127,55.9779621605,315.24061227,77.2177286455,75.1392,162.883683625
 12/28  17:00:00,235.201414167,36.3131372377,58.963041314,0.0,32.1804615127,60.9114621605,293.799379985,72.5987208378,91.7998,129.400859148
 12/28  18:00:00,272.04522647,35.8056162679,49.8709611233,0.0,32.1804615127,77.5397301883,437.296325931,199.584683141,49.9818,187.72984279
 12/28  19:00:00,342.538629971,35.8056162679,60.186173466,0.0,77.122965704,86.2600435998,618.580766146,231.733927955,49.9818,336.865038191
 12/28  20:00:00,356.920486414,35.8056162679,67.0071221556,0.0,102.647051061,80.1663183927,466.504509838,177.937290766,33.3212,255.246019072
 12/28  21:00:00,383.375012351,35.8056162679,68.2187860659,0.0,115.40909374,92.7192997104,451.111101766,170.818793156,33.3212,246.971108609
 12/28  22:00:00,369.655844374,35.8056162679,78.1498704836,0.0,102.647051061,94.1340635361,569.27041071,175.388650608,24.9909,368.890860102
 12/28  23:00:00,295.088336214,35.8056162679,70.2102675078,0.0,77.122965704,65.871452062,484.544044044,188.728724641,16.6606,279.154719404
 12/28  24:00:00,214.433848591,35.8056162679,57.5855683919,0.0,38.286128036,48.4199368926,369.407843209,207.063279559,8.3303,154.01426365
 12/29  01:00:00,130.468376679,30.9657161702,17.8398576074,0.0,25.5240853573,30.610668775,172.3221103,45.9289275668,3.33212,123.061062733
 12/29  02:00:00,124.694400428,30.9657161702,19.4207771939,0.0,19.418418834,29.3649097162,136.647408175,39.2715158057,3.33212,94.0437723692
 12/29  03:00:00,117.43287183,30.9657161702,20.0815184366,0.0,12.7620426787,28.1191506574,126.945535145,35.8416463358,3.33212,87.7717688093
 12/29  04:00:00,117.769590691,30.9657161702,20.4395490274,0.0,12.7620426787,28.1191506574,131.771069574,34.3824632933,3.33212,94.0564862803
 12/29  05:00:00,127.082703568,30.9657161702,22.5495969055,0.0,12.7620426787,28.1191506574,160.480707596,34.0832388263,3.33212,123.065348769
 12/29  06:00:00,163.045556936,30.9657161702,30.8579043482,0.0,25.5240853573,30.610668775,257.659505616,34.2197149106,8.3303,215.109490706
 12/29  07:00:00,314.644699022,32.5790162027,81.3355814206,0.0,51.0481707146,78.1489452969,418.140980838,32.8263471134,16.6606,368.654033725
 12/29  08:00:00,346.857640468,35.8056162679,61.0099428375,0.0,64.3609230253,109.708623606,701.636151072,186.779858401,24.9909,489.865392671
 12/29  09:00:00,305.583041406,35.8056162679,71.0627235936,0.0,51.0481707146,80.7689615957,618.780876824,210.304113094,33.3212,375.155563731
 12/29  10:00:00,291.675256115,36.0382938944,85.5824023517,0.0,51.0481707146,71.0224615957,550.517589579,194.663631119,66.8089,289.04505846
 12/29  11:00:00,238.853506849,36.2410892542,81.0731493052,0.0,32.1804615127,65.7244621605,495.972547507,187.052122331,83.4695,225.450925177
 12/29  12:00:00,234.399698553,36.3847781846,75.9144231895,0.0,32.1804615127,65.7244621605,433.247926137,179.793549741,83.4695,169.984876396
 12/29  13:00:00,243.895889906,36.5230411685,85.9978457435,0.0,32.1804615127,65.7244621605,406.801631056,160.433435418,83.4695,162.898695637
 12/29  14:00:00,240.914257395,36.5725572431,93.115214177,0.0,32.1804615127,55.9779621605,364.002377597,120.750494532,75.1392,168.112683065
 12/29  15:00:00,240.227205643,36.6036882302,92.3209003769,0.0,32.1804615127,55.9779621605,385.688665087,155.075490748,66.8089,163.804274339
 12/29  16:00:00,242.303586307,36.6325909911,94.4497311088,0.0,32.1804615127,55.9779621605,376.2629209,138.685794223,75.1392,162.437926678
 12/29  17:00:00,262.88638933,36.3333817902,86.1030582911,0.0,32.1804615127,60.9114621605,361.075833587,145.907277595,91.7998,123.368755991
 12/29  18:00:00,291.842701853,35.8056162679,69.1159404891,0.0,32.1804615127,77.5397301883,427.109357948,189.309981616,49.9818,187.817576332
 12/29  19:00:00,355.435523356,35.8056162679,73.2268288406,0.0,77.122965704,86.2600435998,577.082023095,181.964036455,49.9818,345.13618664
 12/29  20:00:00,360.193770651,35.8056162679,71.0220521754,0.0,102.647051061,80.1663183927,469.279055753,187.614230376,33.3212,248.343625378
 12/29  21:00:00,383.926750897,35.8056162679,69.5845347193,0.0,115.40909374,92.7192997104,487.311674855,202.066051627,33.3212,251.924423228
 12/29  22:00:00,374.108576761,35.8056162679,83.3182497494,0.0,102.647051061,94.1340635361,605.2926805,210.57604202,24.9909,369.72573848
 12/29  23:00:00,296.140862409,35.8056162679,71.6511796547,0.0,77.122965704,65.871452062,512.267597878,221.333910796,16.6606,274.273087082
 12/29  24:00:00,213.34052643,35.8056162679,56.9210886829,0.0,38.286128036,48.4199368926,404.161523,238.239549794,8.3303,157.591673207
 12/30  01:00:00,136.31297851,30.9657161702,21.6360721578,0.0,27.7269238854,30.610668775,179.053186844,49.7414327369,3.33212,125.979634108
 12/30  02:00:00,136.638274967,30.9657161702,21.9181231803,0.0,27.7269238854,30.610668775,132.813396086,41.6982339818,3.33212,87.7830421042
 12/30  03:00:00,132.256162864,30.9657161702,34.9446424193,0.0,12.7620426787,28.1191506574,134.435584829,37.025776625,3.33212,94.0776882039
 12/30  04:00:00,134.026557211,30.9657161702,36.6997478958,0.0,12.7620426787,28.1191506574,131.996887309,34.5999774576,3.33212,94.0647898515
 12/30  05:00:00,139.183168396,30.9657161702,35.2823462134,0.0,12.7620426787,28.1191506574,160.223371136,33.7954720434,3.33212,123.095779093
 12/30  06:00:00,151.372241138,30.9657161702,35.2286741783,0.0,12.7620426787,28.1191506574,196.370721234,33.9295520668,8.3303,154.110869167
 12/30  07:00:00,241.391548889,30.9657161702,44.4740314781,0.0,42.6918050922,54.3732441037,273.857557566,33.8225746641,16.6606,223.374382902
 12/30  08:00:00,313.90721097,35.8253089681,74.874722252,0.0,42.6918050922,86.1019271793,603.062923234,209.278229016,24.9909,368.793794218
 12/30  09:00:00,338.018203748,35.8056162679,66.649224872,0.0,57.6566862989,112.030105488,804.322366823,247.374473225,33.3212,523.626693599
 12/30  10:00:00,337.406919684,35.8656711671,112.706528554,0.0,57.6566862989,83.6599452969,670.812910899,230.516540811,66.8089,373.487470088
 12/30  11:00:00,298.274895963,36.0084725893,127.471264681,0.0,42.6918050922,68.9656133826,594.894738458,221.021884461,83.4695,290.403353997
 12/30  12:00:00,280.293122027,36.1307988967,117.521821567,0.0,34.9340096728,67.7198543238,517.701305276,207.986727898,83.4695,226.245077379
 12/30  13:00:00,269.109170404,36.2351852043,106.941235108,0.0,34.9340096728,67.7198543238,450.115083277,196.382648249,83.4695,170.262935028
 12/30  14:00:00,251.374273599,36.3230828072,98.7660989876,0.0,34.9340096728,57.9733543238,434.342763051,189.186232921,75.1392,170.01733013
 12/30  15:00:00,235.716264236,36.395561188,83.0503997931,0.0,34.9340096728,57.9733543238,417.17312947,187.382974943,66.8089,162.981254526
 12/30  16:00:00,219.901294634,36.3765048373,67.3378184252,0.0,34.9340096728,57.9733543238,436.212255277,191.322440737,75.1392,169.75061454
 12/30  17:00:00,239.131989561,36.0663955538,57.7664905983,0.0,34.9340096728,62.9068543238,420.428500843,198.794124291,91.7998,129.834576553
 12/30  18:00:00,270.962223326,35.8056162679,51.1851223095,0.0,34.9340096728,72.2186844194,414.874894631,209.859840371,49.9818,155.033254261
 12/30  19:00:00,350.667893727,35.8056162679,59.0411788803,0.0,87.0357390804,86.2600435998,458.91980291,213.226455662,49.9818,195.711547248
 12/30  20:00:00,351.859987451,35.8056162679,65.6112145398,0.0,102.000620287,77.6748002752,498.890730232,217.910889454,33.3212,247.658640778
 12/30  21:00:00,372.978778834,35.8056162679,75.4934702969,0.0,102.000620287,88.9820225341,513.217754115,227.268591102,33.3212,252.627963013
 12/30  22:00:00,369.850436506,35.8056162679,82.0902305087,0.0,102.000620287,91.6425454185,501.740131855,226.94862751,24.9909,249.800604345
 12/30  23:00:00,309.92706808,35.8056162679,75.4039370043,0.0,87.0357390804,65.871452062,620.146798836,235.831971815,16.6606,367.654227021
 12/30  24:00:00,225.958954976,35.8056162679,65.0181296648,0.0,42.6918050922,48.4199368926,475.59807902,251.791053326,8.3303,215.476725694
 12/31  01:00:00,146.920904533,30.9657161702,23.0098191839,0.0,34.4311606118,33.1021868926,178.595130243,51.9783267167,3.33212,123.284683526
 12/31  02:00:00,146.937946989,30.9657161702,22.985801735,0.0,34.4311606118,33.1021868926,140.607839065,43.0721372118,3.33212,94.2035818532
 12/31  03:00:00,129.140901804,30.9657161702,22.6667848486,0.0,19.466279405,30.610668775,135.285211116,37.744420474,3.33212,94.208670642
 12/31  04:00:00,129.067260442,30.9657161702,22.6037376279,0.0,19.466279405,30.610668775,132.245070251,34.6999275815,3.33212,94.2130226698
 12/31  05:00:00,137.515308892,30.9657161702,24.4799393791,0.0,19.466279405,30.610668775,162.504613838,33.2729772205,3.33212,125.899516618
 12/31  06:00:00,152.159921248,30.9657161702,26.8808107514,0.0,19.466279405,30.610668775,199.403107154,32.8265460479,8.3303,158.246261107
 12/31  07:00:00,246.079004698,31.7723661865,47.8729713695,0.0,42.6918050922,54.3732441037,265.941238634,32.3603317084,16.6606,216.920306926
 12/31  08:00:00,304.403396397,35.8056162679,56.3245888357,0.0,49.3960418185,88.5934452969,586.416299233,191.910963888,24.9909,369.514435345
 12/31  09:00:00,345.930540337,35.8056162679,74.488797481,0.0,57.6566862989,112.030105488,789.421314537,227.904800839,33.3212,528.195313698
 12/31  10:00:00,297.530124003,35.8708091018,82.1011727974,0.0,50.9524495726,81.1684271793,675.283791548,228.102737201,66.8089,380.372154347
 12/31  11:00:00,235.482523457,35.9425326925,65.0064234487,0.0,42.6918050922,68.9656133826,614.357216232,240.305997887,83.4695,290.581718345
 12/31  12:00:00,219.386268464,35.9694087626,52.6010004482,0.0,38.286128036,68.9656133826,566.346016325,256.024776526,83.4695,226.851739799
 12/31  13:00:00,202.736190113,35.9594185427,36.8785184174,0.0,38.286128036,68.9656133826,521.069949523,267.738867102,83.4695,169.861582421
 12/31  14:00:00,176.654446088,35.9536606094,29.7961570723,0.0,31.5818913096,56.727595265,523.258873832,285.115900143,75.1392,163.003773689
 12/31  15:00:00,176.391965964,35.9673443467,29.5297781796,0.0,31.5818913096,56.727595265,525.893469925,293.727925196,66.8089,165.35664473
 12/31  16:00:00,167.383594786,35.95214928,20.6150956648,0.0,31.5818913096,56.727595265,544.953028391,303.259589742,75.1392,166.55423865
 12/31  17:00:00,187.758254147,35.8170768329,11.9480064045,0.0,31.5818913096,61.661095265,520.798639203,305.572924164,91.7998,123.425915038
 12/31  18:00:00,231.67809646,35.8056162679,16.9754048262,0.0,31.5818913096,70.9729253606,528.988745312,317.462124157,49.9818,161.544821155
 12/31  19:00:00,308.412651687,35.8056162679,26.4171416349,0.0,80.3315023541,83.7685254822,558.033402912,319.538550269,49.9818,188.513052643
 12/31  20:00:00,325.195619207,35.8056162679,39.2842497583,0.0,102.000620287,77.6748002752,595.10161517,306.859763605,33.3212,254.920651565
 12/31  21:00:00,357.048996807,35.8056162679,50.6258927564,0.0,108.704857014,91.4735406516,577.538037068,297.578005087,33.3212,246.63883198
 12/31  22:00:00,334.257990539,35.8056162679,56.0078591047,0.0,95.2963835608,89.1510273009,564.238390431,291.847751577,24.9909,247.399738854
 12/31  23:00:00,282.935873456,35.8056162679,57.8306905327,0.0,80.3315023541,63.3799339444,687.659594963,302.878515641,16.6606,368.120479321
 12/31  24:00:00,201.256937366,35.8145044804,40.1350958885,0.343410841689,42.6918050922,48.4199368926,540.111181667,316.809417699,8.3303,214.971463968
